Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,117.51736275,23.7372787487,0.0,19.7023777079,4.12243109448,15.9888894789,121.612999532,118.621269115,2.97173041782,0.02
 01/02  02:00:00,106.343669308,19.7810656239,0.0,18.013547444,4.12243109448,15.9888894789,105.734832129,102.743101711,2.97173041782,0.02
 01/02  03:00:00,127.84440788,24.7263320299,0.0,25.4981463554,4.12243109448,15.9888894789,139.408565949,136.416835531,2.97173041782,0.02
 01/02  04:00:00,110.006079042,19.7810656239,0.0,21.2886119591,4.12243109448,15.9888894789,115.002701766,112.010971348,2.97173041782,0.02
 01/02  05:00:00,157.234422256,29.2309724651,0.0,24.9797843757,12.3672932834,24.9413748627,167.311474845,162.338590816,4.9528840297,0.02
 01/02  06:00:00,185.272091488,28.7964513668,0.0,53.7228630964,12.3672932834,24.9413748627,218.563914098,213.591030068,4.9528840297,0.02
 01/02  07:00:00,247.901277081,29.7117338645,0.0,58.6613197167,24.7345865669,70.7195625826,243.071354036,233.145585977,9.90576805939,0.02
 01/02  08:00:00,266.391576437,29.7645943777,0.0,45.3643212729,37.1018798503,92.3937384068,234.99547426,225.069706201,9.90576805939,0.02
 01/02  09:00:00,258.764095563,29.796645657,0.0,40.1617919697,37.1018798503,104.434947198,225.055379292,215.129611232,9.90576805939,0.02
 01/02  10:00:00,261.93144419,29.8109133261,0.0,35.5351087073,37.1018798503,116.476155989,209.723752893,191.182806703,9.90576805939,8.63517812979
 01/02  11:00:00,257.701185036,29.8201772542,1.14890419862,31.9955367422,37.1018798503,116.476155989,183.634652146,173.708884086,9.90576805939,0.02
 01/02  12:00:00,251.694455901,29.835144154,2.77748796608,26.0458581422,37.1018798503,116.476155989,179.521942997,160.972995356,9.90576805939,8.64317958107
 01/02  13:00:00,235.859370604,29.9005577992,3.79266936815,21.1024639976,37.1018798503,104.434947198,168.13109891,149.588041541,9.90576805939,8.6372893091
 01/02  14:00:00,243.686975528,29.9668480473,4.68351673719,18.3947824858,37.1018798503,116.476155989,151.313406415,141.387638356,9.90576805939,0.02
 01/02  15:00:00,243.115377016,30.0049098871,5.14843902395,16.3550545805,37.1018798503,116.476155989,154.600347955,136.053381681,9.90576805939,8.6411982146
 01/02  16:00:00,241.804790661,30.0098585984,4.85590176052,14.6873976451,37.1018798503,116.476155989,144.983254431,135.057486372,9.90576805939,0.02
 01/02  17:00:00,243.645628042,29.9667861076,3.95085691792,14.1253417544,37.1018798503,116.476155989,159.22463427,140.685372929,9.90576805939,8.63349328196
 01/02  18:00:00,257.55465963,29.9312276008,2.52053148504,15.6085830783,37.1018798503,116.476155989,159.791501101,149.865733041,9.90576805939,0.02
 01/02  19:00:00,160.601922079,28.3497205236,0.0622761498888,0.901497052063,24.7345865669,47.5788473902,101.556628439,96.5837444092,4.9528840297,0.02
 01/02  20:00:00,161.648470377,28.2028452,0.0,1.23970513044,24.7345865669,47.5788473902,116.09662406,102.534628151,4.9528840297,8.60911187883
 01/02  21:00:00,149.876500275,29.2309724651,0.0,7.72556794758,12.3672932834,38.6892022431,124.828643826,121.836913408,2.97173041782,0.02
 01/02  22:00:00,124.696831132,23.3847779721,0.0,9.13056746856,12.3672932834,27.0668015668,108.413066084,105.421335666,2.97173041782,0.02
 01/02  23:00:00,103.31181357,20.2216915946,0.0,15.5629854884,4.12243109448,15.9888894789,96.5557994413,93.5640690234,2.97173041782,0.02
 01/02  24:00:00,115.879909036,24.2857060591,0.0,15.2410194134,4.12243109448,15.9888894789,122.648488238,119.65675782,2.97173041782,0.02
 01/03  01:00:00,109.112847789,20.2216915946,0.0,20.4600999783,4.12243109448,15.9888894789,103.801526731,100.809796314,2.97173041782,0.02
 01/03  02:00:00,120.783483155,24.2857060591,0.0,19.0280089627,4.12243109448,15.9888894789,134.591103562,131.599373144,2.97173041782,0.02
 01/03  03:00:00,113.351999481,20.2216915946,0.0,24.4353127145,4.12243109448,15.9888894789,108.517942943,105.526212525,2.97173041782,0.02
 01/03  04:00:00,123.787119382,24.2857060591,0.0,22.0324250982,4.12243109448,15.9888894789,137.135344064,134.143613646,2.97173041782,0.02
 01/03  05:00:00,155.599384014,29.2309724651,0.0,23.7116736907,12.3672932834,24.9413748627,165.097705736,160.124821706,4.9528840297,0.02
 01/03  06:00:00,184.689597858,28.8025643679,0.0,53.093047748,12.3672932834,24.9413748627,218.326208214,213.353324184,4.9528840297,0.02
 01/03  07:00:00,247.811684579,29.7031675576,0.0,58.3980877699,24.7345865669,70.7195625826,244.638594231,234.712826172,9.90576805939,0.02
 01/03  08:00:00,264.054683234,29.7730825315,0.0,43.5235080758,37.1018798503,92.3937384068,230.793602234,220.867834174,9.90576805939,0.02
 01/03  09:00:00,256.88434515,29.797383403,0.0,38.4109621429,37.1018798503,104.434947198,225.18125522,206.644368695,9.90576805939,8.63111846527
 01/03  10:00:00,258.438101301,29.8103761759,0.0,31.1735182153,37.1018798503,116.476155989,200.454002355,190.528234295,9.90576805939,0.02
 01/03  11:00:00,252.61864688,29.8335447563,0.206820983516,25.66876006,37.1018798503,116.476155989,191.22601753,172.678876957,9.90576805939,8.64137251375
 01/03  12:00:00,249.806623578,29.9020296916,1.39547214292,21.6703862566,37.1018798503,116.476155989,168.961371286,159.035603226,9.90576805939,0.02
 01/03  13:00:00,237.695934782,29.993483187,3.1412151856,18.6281913288,37.1018798503,104.434947198,165.328344243,146.784771834,9.90576805939,8.63780434964
 01/03  14:00:00,247.182921441,30.1219349042,4.40448063217,16.544630907,37.1018798503,116.476155989,154.580914986,136.031786484,9.90576805939,8.64336044227
 01/03  15:00:00,245.052989637,30.1826954515,4.94963018946,14.6558064446,37.1018798503,116.476155989,140.721594419,130.79582636,9.90576805939,0.02
 01/03  16:00:00,243.017716854,30.139941292,5.15590407442,12.9784124217,37.1018798503,116.476155989,147.954655159,129.409684318,9.90576805939,8.63920278171
 01/03  17:00:00,244.745355531,30.0050542588,5.15846463913,12.2412796901,37.1018798503,116.476155989,143.877367017,133.951598957,9.90576805939,0.02
 01/03  18:00:00,257.097639396,29.9671851318,4.86403279402,12.4439980643,37.1018798503,116.476155989,157.716823075,139.188725454,9.90576805939,8.62232956103
 01/03  19:00:00,161.630323255,28.3497205236,1.64677903144,0.512122417891,24.7345865669,47.5788473902,89.9607089724,84.9878249427,4.9528840297,0.02
 01/03  20:00:00,160.697163864,28.2028452,1.18597237512,0.721227011659,24.7345865669,47.5788473902,92.1339227314,87.1610387017,4.9528840297,0.02
 01/03  21:00:00,145.666135362,29.2309724651,0.505216123037,4.96776294872,12.3672932834,38.6892022431,105.421253685,102.429523267,2.97173041782,0.02
 01/03  22:00:00,120.738654105,23.3847779721,0.34437003004,6.38136736114,12.3672932834,27.0668015668,90.8839550163,87.8922245985,2.97173041782,0.02
 01/03  23:00:00,98.8841803943,20.2216915946,0.160653367154,12.0331473634,4.12243109448,15.9888894789,80.8086578846,77.8169274668,2.97173041782,0.02
 01/03  24:00:00,111.427655585,24.2857060591,0.471227951847,11.8642146869,4.12243109448,15.9888894789,102.799254321,99.8075239033,2.97173041782,0.02
 01/04  01:00:00,103.401499246,20.2216915946,0.17518313744,16.4561083901,4.12243109448,15.9888894789,83.3724904402,80.3807600224,2.97173041782,0.02
 01/04  02:00:00,114.757583855,24.2857060591,0.223871848561,15.2127282195,4.12243109448,15.9888894789,106.553096153,103.561365736,2.97173041782,0.02
 01/04  03:00:00,106.7609471,20.2216915946,0.101992097839,19.7504546155,4.12243109448,15.9888894789,86.7551564081,83.7634259903,2.97173041782,0.02
 01/04  04:00:00,117.545662983,24.2857060591,0.18604019681,17.844207291,4.12243109448,15.9888894789,109.19432211,106.202591692,2.97173041782,0.02
 01/04  05:00:00,147.48337049,29.2309724651,0.0,18.7413425437,12.3672932834,24.9413748627,124.781781645,119.808897616,4.9528840297,0.02
 01/04  06:00:00,178.608364711,28.8025446373,3.18430317755,47.1969757599,12.3672932834,24.9413748627,191.598249883,186.625365853,4.9528840297,0.02
 01/04  07:00:00,238.185369552,29.7103477155,3.43853537068,49.0952048872,24.7345865669,70.7195625826,201.959708775,192.033940716,9.90576805939,0.02
 01/04  08:00:00,256.067591098,29.7750180034,3.44526308605,36.627493521,37.1018798503,92.3937384068,194.675911955,176.160054809,9.90576805939,8.61008908729
 01/04  09:00:00,250.587203054,29.7973600691,2.50956580751,33.3962655183,37.1018798503,104.434947198,183.004716718,173.078948658,9.90576805939,0.02
 01/04  10:00:00,257.202464982,29.8103096097,0.837205298557,30.5823404445,37.1018798503,116.476155989,193.865987632,175.326025707,9.90576805939,8.63419386489
 01/04  11:00:00,252.39412922,29.8198349283,0.0,25.9785101194,37.1018798503,116.476155989,184.165228533,174.239460473,9.90576805939,0.02
 01/04  12:00:00,249.576771242,29.8442140788,0.0,22.790977875,37.1018798503,116.476155989,187.752344441,169.203132017,9.90576805939,8.64344436431
 01/04  13:00:00,239.403198609,29.8366068723,0.0,23.3602180227,37.1018798503,104.434947198,177.515988257,167.590220198,9.90576805939,0.02
 01/04  14:00:00,249.516872408,29.8444505197,0.0,23.1524462072,37.1018798503,116.476155989,186.225668646,167.676390257,9.90576805939,8.64351032941
 01/04  15:00:00,249.441795949,29.8530850161,0.0,22.8214388223,37.1018798503,116.476155989,187.706595411,169.159515248,9.90576805939,8.6413121038
 01/04  16:00:00,248.799211395,29.8641286104,0.0,21.9864691004,37.1018798503,116.476155989,179.579100374,169.653332315,9.90576805939,0.02
 01/04  17:00:00,249.647618828,29.8690176417,0.0,22.5846104647,37.1018798503,116.476155989,191.018689357,172.47923144,9.90576805939,8.63368985755
 01/04  18:00:00,266.167732182,29.8736085115,0.0,23.2328932308,37.1018798503,116.476155989,188.705120174,178.779352115,9.90576805939,0.02
 01/04  19:00:00,165.758157671,28.3497205236,0.0,2.44436463081,24.7345865669,47.5788473902,129.075030084,124.102146054,4.9528840297,0.02
 01/04  20:00:00,169.490388512,28.7903464943,0.0,5.30415794922,24.7345865669,47.5788473902,134.451504081,129.478620051,4.9528840297,0.02
 01/04  21:00:00,158.122245105,29.2309724651,0.0,13.3664883721,12.3672932834,38.6892022431,147.990847948,144.99911753,2.97173041782,0.02
 01/04  22:00:00,131.042446033,23.3847779721,0.0,13.5445337628,12.3672932834,27.0668015668,133.057491429,121.479982614,2.97173041782,8.60577839672
 01/04  23:00:00,110.001906142,20.2216915946,0.0,20.4378003861,4.12243109448,15.9888894789,110.616953861,107.625223444,2.97173041782,0.02
 01/04  24:00:00,121.946806857,24.2857060591,0.0,19.1325438198,4.12243109448,15.9888894789,142.084665891,139.092935473,2.97173041782,0.02
 01/05  01:00:00,114.541034962,20.2216915946,0.0,24.5148740142,4.12243109448,15.9888894789,117.878969438,114.88723902,2.97173041782,0.02
 01/05  02:00:00,125.837318827,24.2857060591,0.0,22.4549019145,4.12243109448,15.9888894789,151.904727462,148.912997044,2.97173041782,0.02
 01/05  03:00:00,118.588904461,20.2216915946,0.0,28.2716261013,4.12243109448,15.9888894789,122.441577716,119.449847298,2.97173041782,0.02
 01/05  04:00:00,128.766524566,24.2857060591,0.0,25.2132421055,4.12243109448,15.9888894789,153.470016796,150.478286378,2.97173041782,0.02
 01/05  05:00:00,161.053835131,29.2309724651,0.0,27.0120653974,12.3672932834,24.9413748627,179.873660142,174.900776112,4.9528840297,0.02
 01/05  06:00:00,190.027148611,28.8022693426,0.0,56.6162225567,12.3672932834,24.9413748627,231.512211497,226.539327467,4.9528840297,0.02
 01/05  07:00:00,257.61003724,29.6889963706,0.0,66.7340723461,24.7345865669,70.7195625826,258.681723115,248.755955056,9.90576805939,0.02
 01/05  08:00:00,274.879999372,29.7307418964,0.0,52.6055397339,37.1018798503,92.3937384068,247.931100004,238.005331945,9.90576805939,0.02
 01/05  09:00:00,268.782503824,29.750687334,0.0,48.3429215229,37.1018798503,104.434947198,244.420376353,234.494608293,9.90576805939,0.02
 01/05  10:00:00,273.577752502,29.7699685306,0.0,44.0818335008,37.1018798503,116.476155989,248.307364599,229.766161333,9.90576805939,8.63543520654
 01/05  11:00:00,268.533826379,29.791670535,0.0,39.6903342059,37.1018798503,116.476155989,241.949541425,223.402364169,9.90576805939,8.64140919659
 01/05  12:00:00,262.789838187,29.8197532744,0.0,34.0528119637,37.1018798503,116.476155989,224.23787504,214.31210698,9.90576805939,0.02
 01/05  13:00:00,245.658561201,29.832360539,0.0,28.0139501532,37.1018798503,104.434947198,216.300728445,197.757359,9.90576805939,8.63760138553
 01/05  14:00:00,253.957369883,29.8390999373,0.0,25.8661027639,37.1018798503,116.476155989,199.140545836,189.214777777,9.90576805939,0.02
 01/05  15:00:00,252.836088177,29.8446921306,0.0,24.9006096486,37.1018798503,116.476155989,204.819572262,186.273625522,9.90576805939,8.64017868047
 01/05  16:00:00,252.588751652,29.8514720602,0.0,24.7208327229,37.1018798503,116.476155989,204.802884488,186.257761664,9.90576805939,8.63935476472
 01/05  17:00:00,252.762452016,29.8587993026,0.0,24.4631209521,37.1018798503,116.476155989,201.169024606,191.243256547,9.90576805939,0.02
 01/05  18:00:00,268.95834729,29.8659952724,0.0,25.0626640144,37.1018798503,116.476155989,204.469969313,194.544201253,9.90576805939,0.02
 01/05  19:00:00,166.650628511,28.2028452,0.0,2.56910552747,24.7345865669,47.5788473902,135.936256904,130.963372874,4.9528840297,0.02
 01/05  20:00:00,171.779501574,28.7903464943,0.0,6.21187559343,24.7345865669,47.5788473902,151.153183178,137.589612094,4.9528840297,8.61068705417
 01/05  21:00:00,161.590116877,29.2309724651,0.0,14.9315854068,12.3672932834,38.6892022431,165.22473363,162.233003212,2.97173041782,0.02
 01/05  22:00:00,134.201587983,23.3847779721,0.0,15.1594023458,12.3672932834,27.0668015668,143.061068262,140.069337844,2.97173041782,0.02
 01/05  23:00:00,113.020331551,20.2216915946,0.0,22.2267635143,4.12243109448,15.9888894789,124.187484297,121.195753879,2.97173041782,0.02
 01/05  24:00:00,125.140390533,24.2857060591,0.0,20.9531420478,4.12243109448,15.9888894789,157.23534054,154.243610122,2.97173041782,0.02
 01/06  01:00:00,118.260818968,20.2216915946,0.0,27.1523262537,4.12243109448,15.9888894789,130.551859782,127.560129364,2.97173041782,0.02
 01/06  02:00:00,129.595919022,24.2857060591,0.0,24.86044135,4.12243109448,15.9888894789,167.538120992,164.546390574,2.97173041782,0.02
 01/06  03:00:00,123.040069122,20.2216915946,0.0,31.5212014794,4.12243109448,15.9888894789,139.153871666,136.162141248,2.97173041782,0.02
 01/06  04:00:00,133.30550822,24.2857060591,0.0,28.2297501858,4.12243109448,15.9888894789,177.046714265,174.054983848,2.97173041782,0.02
 01/06  05:00:00,165.919818581,29.2309724651,0.0,30.1728240703,12.3672932834,24.9413748627,202.257784747,197.284900717,4.9528840297,0.02
 01/06  06:00:00,195.007398774,28.8020676509,0.0,60.0334348631,12.3672932834,24.9413748627,249.653567942,244.680683912,4.9528840297,0.02
 01/06  07:00:00,268.28292264,29.6762937519,0.0,75.7291494664,24.7345865669,70.7195625826,275.389355521,265.463587461,9.90576805939,0.02
 01/06  08:00:00,284.794085168,29.7076313967,0.0,60.8783593935,37.1018798503,92.3937384068,262.785058869,252.859290809,9.90576805939,0.02
 01/06  09:00:00,275.886120641,29.7314561316,0.0,54.0294241259,37.1018798503,104.434947198,261.750011008,243.212934645,9.90576805939,8.63130830417
 01/06  10:00:00,273.429525706,29.7634421628,0.0,43.2238705972,37.1018798503,116.476155989,239.127848981,229.202080921,9.90576805939,0.02
 01/06  11:00:00,262.338069199,29.8069458391,0.0,33.6564879826,37.1018798503,116.476155989,230.193252529,211.64584025,9.90576805939,8.64164421948
 01/06  12:00:00,256.469333699,29.8287397062,0.0,28.1272460248,37.1018798503,116.476155989,203.731946972,185.182594411,9.90576805939,8.643584502
 01/06  13:00:00,241.233666039,29.8783270657,0.577052052696,23.7718701755,37.1018798503,104.434947198,172.539612799,162.613844739,9.90576805939,0.02
 01/06  14:00:00,249.441203557,29.9279607021,1.89306794771,20.9495363165,37.1018798503,116.476155989,171.823065498,153.27363069,9.90576805939,8.64366674884
 01/06  15:00:00,248.358515229,29.9547362859,2.70563319598,18.8178352532,37.1018798503,116.476155989,157.336509646,147.410741587,9.90576805939,0.02
 01/06  16:00:00,246.716337196,29.9575396369,2.60748515892,17.2028857833,37.1018798503,116.476155989,164.249155872,145.703900031,9.90576805939,8.63948778175
 01/06  17:00:00,245.779127423,29.9255452139,1.7179410834,16.9437515702,37.1018798503,116.476155989,160.930708731,151.004940671,9.90576805939,0.02
 01/06  18:00:00,261.510619404,29.8920562094,0.599595751387,19.0053168341,37.1018798503,116.476155989,177.519045636,158.990822939,9.90576805939,8.62245463725
 01/06  19:00:00,163.406792678,28.2028452,0.0,1.14946717066,24.7345865669,47.5788473902,110.894458772,105.921574743,4.9528840297,0.02
 01/06  20:00:00,165.734489756,28.4965958472,0.0,2.73750903609,24.7345865669,47.5788473902,113.768599652,108.795715622,4.9528840297,0.02
 01/06  21:00:00,153.747553311,29.2309724651,0.0,10.1017384306,12.3672932834,38.6892022431,127.450963515,124.459233097,2.97173041782,0.02
 01/06  22:00:00,127.226953306,23.3847779721,0.0281922649004,10.9147232291,12.3672932834,27.0668015668,106.722175197,103.730444779,2.97173041782,0.02
 01/06  23:00:00,106.194042976,20.2216915946,0.0,17.5419597805,4.12243109448,15.9888894789,94.352994256,91.3612638382,2.97173041782,0.02
 01/06  24:00:00,118.474332646,24.2857060591,0.0,16.7826318258,4.12243109448,15.9888894789,123.213784678,120.22205426,2.97173041782,0.02
 01/07  01:00:00,110.835499322,20.2216915946,0.0,21.9875781587,4.12243109448,15.9888894789,103.166342661,100.174612244,2.97173041782,0.02
 01/07  02:00:00,122.145669291,24.2857060591,0.0,20.2545205955,4.12243109448,15.9888894789,133.270755079,130.279024661,2.97173041782,0.02
 01/07  03:00:00,115.171378755,20.2216915946,0.0,25.8816358707,4.12243109448,15.9888894789,109.968614508,106.976884091,2.97173041782,0.02
 01/07  04:00:00,125.469910565,24.2857060591,0.0,23.0948328576,4.12243109448,15.9888894789,147.917104867,136.343418545,2.97173041782,8.60195590466
 01/07  05:00:00,144.984943161,29.2309724651,0.0,29.2157822363,4.12243109448,16.0517297156,169.968633866,166.976903448,2.97173041782,0.02
 01/07  06:00:00,141.7599919,28.7903464943,0.0,26.0194895652,4.12243109448,16.0517297156,175.248104751,172.256374333,2.97173041782,0.02
 01/07  07:00:00,187.448689775,29.6715984358,0.0,45.9415436513,4.12243109448,39.6058045677,229.41169988,226.419969462,2.97173041782,0.02
 01/07  08:00:00,261.645663024,29.6715984358,0.0,88.013217226,12.3672932834,65.3531420225,274.278420215,269.305536185,4.9528840297,0.02
 01/07  09:00:00,234.092323799,29.6715984358,0.0,71.551495517,12.3672932834,68.2430321324,250.083618458,245.110734428,4.9528840297,0.02
 01/07  10:00:00,245.279707516,29.6715984358,0.928808962423,57.7334841809,16.4897243779,93.1370602926,219.139932439,211.195317991,7.92461444751,0.02
 01/07  11:00:00,239.804971026,29.6722739584,2.48921598607,51.6584444413,16.4897243779,93.1370602926,206.00940151,198.064787063,7.92461444751,0.02
 01/07  12:00:00,235.271959904,29.6731187242,3.58667183422,45.7238709145,16.4897243779,93.1370602926,205.277716039,188.736399954,7.92461444751,8.61670163763
 01/07  13:00:00,223.914131997,29.6735987138,4.68626966086,41.8993418496,16.4897243779,83.9857416113,189.564402089,181.619787641,7.92461444751,0.02
 01/07  14:00:00,223.527478563,29.6745184552,5.14742061996,41.7834422675,16.4897243779,83.9857416113,188.3864759,180.441861453,7.92461444751,0.02
 01/07  15:00:00,221.602529836,29.6761697922,4.84717580999,41.0455008492,16.4897243779,83.9857416113,189.208596309,181.263981862,7.92461444751,0.02
 01/07  16:00:00,167.558732745,29.6715984358,1.34120303791,7.93477034521,12.3672932834,70.6512738906,137.186134092,132.213250062,4.9528840297,0.02
 01/07  17:00:00,170.754941771,29.6715984358,1.0579029953,11.9808787246,12.3672932834,70.6512738906,145.896001963,132.329863155,4.9528840297,8.61325477851
 01/07  18:00:00,175.75337305,29.6715984358,1.0471695895,14.82584066,12.3672932834,58.1284167478,141.50014346,136.527259431,4.9528840297,0.02
 01/07  19:00:00,140.257998271,29.0547220768,0.472779266582,12.9590146197,12.3672932834,24.9413748627,115.217114421,110.244230391,4.9528840297,0.02
 01/07  20:00:00,140.251324588,28.7903464943,0.0,12.6405275771,12.3672932834,24.9413748627,125.056294234,120.083410205,4.9528840297,0.02
 01/07  21:00:00,135.161151653,29.2309724651,0.0,22.1718590178,4.12243109448,16.0517297156,148.349238085,145.357507668,2.97173041782,0.02
 01/07  22:00:00,117.538703725,23.3847779721,0.0,19.7165209472,4.12243109448,15.9888894789,128.103388432,125.111658014,2.97173041782,0.02
 01/07  23:00:00,116.7484141,20.2216915946,0.0,27.9186466258,4.12243109448,15.9888894789,112.318535476,109.326805058,2.97173041782,0.02
 01/07  24:00:00,125.932361869,24.2857060591,0.0,23.850852388,4.12243109448,15.9888894789,147.283749706,144.292019288,2.97173041782,0.02
 01/08  01:00:00,121.052662678,20.2216915946,0.0,33.5909860943,2.06121554724,15.9888894789,122.457712402,119.465981984,2.97173041782,0.02
 01/08  02:00:00,128.628009044,24.2857060591,0.0,27.7467992288,2.06121554724,15.9888894789,154.728375388,151.73664497,2.97173041782,0.02
 01/08  03:00:00,125.401582673,20.2216915946,0.0,37.5390058989,2.06121554724,15.9888894789,128.168774528,125.17704411,2.97173041782,0.02
 01/08  04:00:00,131.000464577,24.2857060591,0.0,30.2659567032,2.06121554724,15.9888894789,159.197324819,156.205594402,2.97173041782,0.02
 01/08  05:00:00,127.271246077,20.2216915946,0.0,39.8346016665,2.06121554724,15.9888894789,125.159716366,122.167985948,2.97173041782,0.02
 01/08  06:00:00,131.467935905,24.2857060591,0.0,31.8225274859,2.06121554724,15.9888894789,151.33672023,148.344989813,2.97173041782,0.02
 01/08  07:00:00,127.995673534,20.2216915946,0.0,41.6000582288,2.06121554724,15.9888894789,118.719522675,115.727792258,2.97173041782,0.02
 01/08  08:00:00,131.129450056,24.2857060591,0.0,32.7686356963,2.06121554724,15.9888894789,141.699475971,138.707745553,2.97173041782,0.02
 01/08  09:00:00,139.624264926,20.2216915946,0.0,38.1356983427,4.12243109448,41.7362269337,108.01672713,103.0438431,4.9528840297,0.02
 01/08  10:00:00,136.707625984,24.2857060591,0.0272913915015,25.8812492405,4.12243109448,41.7362269337,122.984890816,118.012006786,4.9528840297,0.02
 01/08  11:00:00,126.76723833,20.2216915946,0.0587500545002,28.6494473251,4.12243109448,41.7362269337,92.2265360574,87.2536520278,4.9528840297,0.02
 01/08  12:00:00,132.577318836,24.2857060591,1.12270091516,20.4307773733,4.12243109448,41.7362269337,106.873644112,101.900760083,4.9528840297,0.02
 01/08  13:00:00,123.022017663,20.2216915946,1.65127110045,23.4352366954,4.12243109448,41.7362269337,84.95351083,79.9806268003,4.9528840297,0.02
 01/08  14:00:00,129.948438186,24.2857060591,2.38408317401,17.8612203455,4.12243109448,41.7362269337,105.16412287,100.19123884,4.9528840297,0.02
 01/08  15:00:00,121.54130496,20.2216915946,2.00453566622,22.8327568568,4.12243109448,41.7362269337,86.505745762,81.5328617323,4.9528840297,0.02
 01/08  16:00:00,129.411435502,24.2857060591,2.83771419723,18.3646794507,4.12243109448,41.7362269337,116.62785359,103.073016243,4.9528840297,8.60195331681
 01/08  17:00:00,104.798849366,20.2216915946,1.78567206686,23.9386880966,4.12243109448,24.8785346261,88.2409202467,83.268036217,4.9528840297,0.02
 01/08  18:00:00,118.905961337,24.2857060591,1.33241614123,22.9391854925,2.06121554724,15.9888894789,113.985329832,110.993599415,2.97173041782,0.02
 01/08  19:00:00,114.727306415,20.2216915946,0.639746015285,31.2371331946,2.06121554724,15.9888894789,94.1064879811,91.1147575633,2.97173041782,0.02
 01/08  20:00:00,121.014411326,24.2857060591,0.533870462252,25.7922475539,2.06121554724,15.9888894789,118.121543475,115.129813058,2.97173041782,0.02
 01/08  21:00:00,116.983525421,20.2216915946,0.0905994681709,34.1785652628,2.06121554724,15.9888894789,94.9594384499,91.9677080321,2.97173041782,0.02
 01/08  22:00:00,122.338819099,24.2857060591,0.85106001085,27.5952624791,2.06121554724,15.9888894789,119.450704161,116.458973743,2.97173041782,0.02
 01/08  23:00:00,118.030119925,20.2216915946,1.18582638915,35.7945663489,2.06121554724,15.9888894789,96.51122019,93.5194897722,2.97173041782,0.02
 01/08  24:00:00,122.074345004,24.2857060591,1.76081557757,28.6306039416,2.06121554724,15.9888894789,120.40629962,117.414569202,2.97173041782,0.02
 01/09  01:00:00,118.722243926,20.2216915946,1.96150875841,35.7796991368,4.12243109448,15.9888894789,96.2413416057,93.2496111879,2.97173041782,0.02
 01/09  02:00:00,120.71009049,24.2857060591,3.64052110433,27.9717890194,4.12243109448,15.9888894789,119.389574474,116.397844056,2.97173041782,0.02
 01/09  03:00:00,116.122477439,20.2216915946,3.39915902174,35.0742987395,4.12243109448,15.9888894789,95.9437114925,92.9519810747,2.97173041782,0.02
 01/09  04:00:00,119.369198191,24.2857060591,4.53030585416,27.5299283548,4.12243109448,15.9888894789,119.157650016,116.165919598,2.97173041782,0.02
 01/09  05:00:00,148.784125157,29.2309724651,5.25032855255,29.3702443704,12.3672932834,24.9413748627,135.661503331,130.688619301,4.9528840297,0.02
 01/09  06:00:00,185.15217338,28.7903464943,8.40621799661,62.9008250305,12.3672932834,24.9413748627,205.763903992,200.791019962,4.9528840297,0.02
 01/09  07:00:00,248.331718872,29.6715984358,7.48138487906,66.7963855508,24.7345865669,70.7195625826,203.976576671,194.050808612,9.90576805939,0.02
 01/09  08:00:00,264.316047127,29.6727276511,5.83043282626,49.9836808066,37.1018798503,92.3937384068,190.952722576,181.026954517,9.90576805939,0.02
 01/09  09:00:00,256.858690121,29.6768207617,5.12845748368,44.0154096335,37.1018798503,104.434947198,195.710578933,177.173270241,9.90576805939,8.63154063346
 01/09  10:00:00,259.985942861,29.6838483537,6.11253671799,38.1880901444,37.1018798503,116.476155989,178.584738536,168.658970477,9.90576805939,0.02
 01/09  11:00:00,256.423919625,29.6893970638,7.46890197186,35.2369176276,37.1018798503,116.476155989,179.067543583,160.51986693,9.90576805939,8.64190859371
 01/09  12:00:00,253.636723146,29.6939276744,7.57830757035,32.0782576736,37.1018798503,116.476155989,166.37023467,156.444466611,9.90576805939,0.02
 01/09  13:00:00,239.563809924,29.7008103181,7.33573415769,26.5958862616,37.1018798503,104.434947198,170.464923037,151.92102834,9.90576805939,8.63812663729
 01/09  14:00:00,246.582073662,29.7089922197,7.97697602366,21.5924309842,37.1018798503,116.476155989,162.353392974,143.80363926,9.90576805939,8.643985655
 01/09  15:00:00,244.735603759,29.7178938902,8.14801161908,18.4645453552,37.1018798503,116.476155989,148.061152597,138.135384538,9.90576805939,0.02
 01/09  16:00:00,242.927896089,29.7264754504,7.59879064411,16.3918248846,37.1018798503,116.476155989,156.371221499,137.825727755,9.90576805939,8.63972568539
 01/09  17:00:00,242.503310337,29.7344627641,6.41001412702,16.1105741333,37.1018798503,116.476155989,151.900376121,141.974608062,9.90576805939,0.02
 01/09  18:00:00,259.363807447,29.7473649375,5.10037173236,17.8876841875,37.1018798503,116.476155989,167.495845935,148.96748707,9.90576805939,8.62259080552
 01/09  19:00:00,157.477808213,27.0278426113,0.608801960621,0.0,24.7345865669,47.5788473902,94.8777209272,89.9048368975,4.9528840297,0.02
 01/09  20:00:00,160.697364995,27.9090945528,0.0,1.05960971517,24.7345865669,47.5788473902,104.842034568,99.8691505384,4.9528840297,0.02
 01/09  21:00:00,146.475828043,28.7903464943,0.0,5.8068642872,12.3672932834,38.6892022431,124.206249127,121.214518709,2.97173041782,0.02
 01/09  22:00:00,126.625677272,23.8254039428,0.0,11.0704899274,12.3672932834,27.0668015668,107.766657237,104.774926819,2.97173041782,0.02
 01/09  23:00:00,100.45345761,19.7810656239,0.0,12.7105626156,4.12243109448,15.9888894789,101.669859879,98.6781294614,2.97173041782,0.02
 01/09  24:00:00,121.636989329,24.7263320299,0.0,19.4956676252,4.12243109448,15.9888894789,134.527467851,131.535737433,2.97173041782,0.02
 01/10  01:00:00,105.899476459,19.7810656239,0.0,17.2344647935,4.12243109448,15.9888894789,112.395240649,109.403510231,2.97173041782,0.02
 01/10  02:00:00,127.137901619,24.7263320299,0.0,24.5218090782,4.12243109448,15.9888894789,143.213277956,140.221547538,2.97173041782,0.02
 01/10  03:00:00,109.419192008,19.7810656239,0.0,20.7663188403,4.12243109448,15.9888894789,115.309787609,112.318057191,2.97173041782,0.02
 01/10  04:00:00,129.983204181,24.7263320299,0.0,28.2727981303,4.12243109448,15.9888894789,138.352217415,135.360486997,2.97173041782,0.02
 01/10  05:00:00,148.412612028,28.7903464943,0.0,19.0427088822,12.3672932834,24.9413748627,149.69974185,144.726857821,4.9528840297,0.02
 01/10  06:00:00,196.833932761,29.2354031406,0.62168333966,67.3758618412,12.3672932834,24.9413748627,199.033544163,194.060660133,4.9528840297,0.02
 01/10  07:00:00,242.911299982,29.6802091876,1.04490456771,56.4396748209,24.7345865669,70.7195625826,223.471046351,204.963330588,9.90576805939,8.60194770347
 01/10  08:00:00,260.543626956,29.7177462113,1.26215418261,43.0983888025,37.1018798503,92.3937384068,198.667600784,188.741832724,9.90576805939,0.02
 01/10  09:00:00,254.134089141,29.7322938184,1.89165027099,38.3609850271,37.1018798503,104.434947198,190.219333923,180.293565864,9.90576805939,0.02
 01/10  10:00:00,258.632725756,29.7468175708,2.68645446386,33.3433139669,37.1018798503,116.476155989,190.824318758,172.282825913,9.90576805939,8.63572478569
 01/10  11:00:00,253.112376012,29.7600842797,3.23122640177,28.0967139124,37.1018798503,116.476155989,174.704130181,164.778362121,9.90576805939,0.02
 01/10  12:00:00,249.671493418,29.7717059745,3.7948360968,23.9782400163,37.1018798503,116.476155989,176.694163293,158.144411082,9.90576805939,8.6439841518
 01/10  13:00:00,235.565912572,29.7835508579,4.39073837359,20.3978768351,37.1018798503,104.434947198,162.145786836,152.220018777,9.90576805939,0.02
 01/10  14:00:00,242.23266177,29.8339996481,4.93275911594,16.8956439648,37.1018798503,116.476155989,163.66473715,145.114830125,9.90576805939,8.64413896555
 01/10  15:00:00,240.664449866,29.8893989757,5.4940479479,14.8571980271,37.1018798503,116.476155989,156.995192141,138.447528738,9.90576805939,8.64189534364
 01/10  16:00:00,239.455427767,29.9069228019,6.03904190524,13.1337298952,37.1018798503,116.476155989,144.19394936,134.268181301,9.90576805939,0.02
 01/10  17:00:00,238.166436122,29.888568551,5.95017562717,12.2130611833,37.1018798503,116.476155989,153.994344299,135.455283458,9.90576805939,8.63329278226
 01/10  18:00:00,253.795185801,29.8739027373,5.38726937779,13.0867589209,37.1018798503,116.476155989,150.517964439,140.592196379,9.90576805939,0.02
 01/10  19:00:00,157.368766101,27.6887815674,1.85774370221,0.176936581389,24.7345865669,47.5788473902,90.8598377756,85.8869537459,4.9528840297,0.02
 01/10  20:00:00,158.891868205,28.7903464943,1.18473262116,1.17951808049,24.7345865669,47.5788473902,92.8969247542,87.9240407245,4.9528840297,0.02
 01/10  21:00:00,139.736684257,28.3497205236,0.198717233726,3.2198041264,12.3672932834,38.6892022431,114.966507453,103.384053576,2.97173041782,8.61072345924
 01/10  22:00:00,117.923399377,23.3847779721,0.235459179189,6.15082584984,12.3672932834,27.0668015668,92.5914927788,89.599762361,2.97173041782,0.02
 01/10  23:00:00,97.2400939671,20.2216915946,0.090200015698,12.2008771812,4.12243109448,15.9888894789,84.0131572786,81.0214268608,2.97173041782,0.02
 01/10  24:00:00,111.445943421,24.2857060591,0.0355578059326,12.5891621009,4.12243109448,15.9888894789,115.547701611,112.555971193,2.97173041782,0.02
 01/11  01:00:00,106.019845164,20.2216915946,0.0,17.898344415,4.12243109448,15.9888894789,102.02492151,99.0331910924,2.97173041782,0.02
 01/11  02:00:00,119.516758673,24.2857060591,0.0,17.2704238053,4.12243109448,15.9888894789,139.56826036,136.576529942,2.97173041782,0.02
 01/11  03:00:00,111.419798885,20.2216915946,0.0,22.4149825076,4.12243109448,15.9888894789,113.953628424,110.961898007,2.97173041782,0.02
 01/11  04:00:00,120.596907277,24.2857060591,0.0,20.2514335416,4.12243109448,15.9888894789,131.639056372,128.647325954,2.97173041782,0.02
 01/11  05:00:00,151.004723013,29.2309724651,0.0,21.572684774,12.3672932834,24.9413748627,149.687454728,144.714570699,4.9528840297,0.02
 01/11  06:00:00,180.629471776,28.8009426803,0.0,51.6220802936,12.3672932834,24.9413748627,200.475650209,195.50276618,4.9528840297,0.02
 01/11  07:00:00,240.964833815,29.7044177954,0.0,54.296756297,24.7345865669,70.7195625826,216.694906407,206.769138348,9.90576805939,0.02
 01/11  08:00:00,258.374796078,29.7555947449,1.156258724,40.6610638492,37.1018798503,92.3937384068,197.086346102,187.160578043,9.90576805939,0.02
 01/11  09:00:00,251.452798923,29.7789417358,1.51187245858,35.9377907753,37.1018798503,104.434947198,197.036990276,178.499591202,9.90576805939,8.63163101466
 01/11  10:00:00,253.622432391,29.7928634746,2.24216353939,29.2217496528,37.1018798503,116.476155989,179.934064668,170.008296608,9.90576805939,0.02
 01/11  11:00:00,247.243074449,29.8093457005,3.57580677013,23.8469174787,37.1018798503,116.476155989,176.934284219,158.386556623,9.90576805939,8.64195953653
 01/11  12:00:00,243.962669625,29.8621845375,4.67651374676,20.1902702798,37.1018798503,116.476155989,158.710015203,148.784247144,9.90576805939,0.02
 01/11  13:00:00,230.90335754,29.9354431518,6.13280540969,17.1926922219,37.1018798503,104.434947198,156.772825601,138.230806015,9.90576805939,8.63625152653
 01/11  14:00:00,239.678259945,30.0247303968,6.48660532283,15.2429676902,37.1018798503,116.476155989,141.311327034,131.266224634,9.90576805939,0.139334340812
 01/11  15:00:00,237.690477882,30.0598316828,6.58738222078,13.9103869547,37.1018798503,116.476155989,147.351343232,128.922990359,9.90576805939,8.52258481392
 01/11  16:00:00,234.911042455,30.0334750987,6.83056331628,12.3720594531,37.1018798503,116.476155989,146.469908257,127.92427973,9.90576805939,8.63986046762
 01/11  17:00:00,233.662810565,29.9697752232,7.1201844871,11.6755403134,37.1018798503,116.476155989,138.758291172,128.832523112,9.90576805939,0.02
 01/11  18:00:00,247.327202974,29.9433099654,7.96929346761,11.8464376133,37.1018798503,116.476155989,139.797387443,129.871619384,9.90576805939,0.02
 01/11  19:00:00,152.159467291,28.2028452,5.18440567061,0.257365214374,24.7345865669,47.5788473902,97.3832561787,83.8200127571,4.9528840297,8.61035939194
 01/11  20:00:00,153.186268295,28.2028452,4.79471394332,0.447936223019,24.7345865669,47.5788473902,91.6579217927,86.685037763,4.9528840297,0.02
 01/11  21:00:00,133.835348205,27.9090945528,4.70990824761,0.993333139274,12.3672932834,38.6892022431,104.78934715,101.797616732,2.97173041782,0.02
 01/11  22:00:00,114.458499316,23.8254039428,4.14961138013,5.1728231174,12.3672932834,27.0668015668,90.3064621071,87.3147316892,2.97173041782,0.02
 01/11  23:00:00,88.2176570337,19.7810656239,3.52713937354,7.15073136462,4.12243109448,15.9888894789,80.2031693025,77.2114388846,2.97173041782,0.02
 01/11  24:00:00,104.776019244,24.7263320299,4.89176691256,11.2914705551,4.12243109448,15.9888894789,103.046562924,100.054832506,2.97173041782,0.02
 01/12  01:00:00,91.7307298031,19.7810656239,3.9402347858,10.369337397,4.12243109448,15.9888894789,83.9871818943,80.9954514765,2.97173041782,0.02
 01/12  02:00:00,108.081023362,24.7263320299,5.01298663747,14.6608458868,4.12243109448,15.9888894789,105.730474897,102.738744479,2.97173041782,0.02
 01/12  03:00:00,93.7524782859,19.7810656239,3.88779972854,12.4924616097,4.12243109448,15.9888894789,85.8260849708,82.834354553,2.97173041782,0.02
 01/12  04:00:00,110.405939337,24.7263320299,4.94431235491,16.9521043348,4.12243109448,15.9888894789,107.74633417,104.754603753,2.97173041782,0.02
 01/12  05:00:00,130.543653568,28.7903464943,5.3024798194,11.3664953491,12.3672932834,24.9413748627,120.706897082,115.734013052,4.9528840297,0.02
 01/12  06:00:00,173.222951629,29.2432180036,8.67357369546,50.536420151,12.3672932834,24.9413748627,187.955398494,182.982514464,4.9528840297,0.02
 01/12  07:00:00,220.644174532,29.7129084592,9.00938013782,40.4619823071,24.7345865669,70.7195625826,181.633589208,171.707821149,9.90576805939,0.02
 01/12  08:00:00,240.981810081,29.7734959634,9.01803150062,29.4938740309,37.1018798503,92.3937384068,172.325923539,153.809912602,9.90576805939,8.61024287689
 01/12  09:00:00,236.194498586,29.7958063561,9.02072716696,26.5744083346,37.1018798503,104.434947198,157.730157438,147.804389379,9.90576805939,0.02
 01/12  10:00:00,243.803043927,29.8085650941,9.37044831803,24.6729130364,37.1018798503,116.476155989,162.044328297,143.502717509,9.90576805939,8.63584272886
 01/12  11:00:00,242.908248951,29.818641206,9.92011548105,22.9407736446,37.1018798503,116.476155989,148.788153105,138.862385046,9.90576805939,0.02
 01/12  12:00:00,242.709795426,29.828511106,9.83870737337,21.3376026132,37.1018798503,116.476155989,154.810547067,136.260717112,9.90576805939,8.64406189537
 01/12  13:00:00,230.737889653,29.8367673778,9.62968667486,19.7548290852,37.1018798503,104.434947198,144.827449644,134.901681585,9.90576805939,0.02
 01/12  14:00:00,240.987032718,29.8448357049,9.92275235077,18.5428072018,37.1018798503,116.476155989,150.833383161,132.283444633,9.90576805939,8.64417046848
 01/12  15:00:00,239.239743789,29.8528052323,9.84222369953,17.6071145509,37.1018798503,116.476155989,149.450724984,130.902985262,9.90576805939,8.64197166204
 01/12  16:00:00,238.340227695,29.8623497486,9.92335452665,16.9676337289,37.1018798503,116.476155989,139.713968903,129.788200844,9.90576805939,0.02
 01/12  17:00:00,239.831261036,29.8776169466,8.84710024494,16.8997541681,37.1018798503,116.476155989,150.135547215,131.59563923,9.90576805939,8.6341399265
 01/12  18:00:00,256.364016152,29.8909626357,6.9396058591,17.255900612,37.1018798503,116.476155989,147.752953469,137.82718541,9.90576805939,0.02
 01/12  19:00:00,156.728346116,28.0559698764,3.58760185541,0.590203020693,24.7345865669,47.5788473902,93.2764767858,88.3035927561,4.9528840297,0.02
 01/12  20:00:00,158.473740852,28.4965958472,5.27572942732,1.49707815028,24.7345865669,47.5788473902,94.5410720633,89.5681880336,4.9528840297,0.02
 01/12  21:00:00,144.26000343,29.0840971415,5.09256698493,6.0531584077,12.3672932834,38.6892022431,107.096423116,104.104692699,2.97173041782,0.02
 01/12  22:00:00,120.374607726,23.3847779721,3.12874253344,7.67100291292,12.3672932834,27.0668015668,100.013256637,88.4348759557,2.97173041782,8.60665026303
 01/12  23:00:00,100.296700955,20.2216915946,0.946714474285,13.9676739283,4.12243109448,15.9888894789,81.2292064737,78.2374760559,2.97173041782,0.02
 01/12  24:00:00,115.474682489,24.2857060591,0.0588348990724,14.3138944458,4.12243109448,15.9888894789,115.590696521,112.598966103,2.97173041782,0.02
 01/13  01:00:00,109.063818081,20.2216915946,0.0,19.6321800634,4.12243109448,15.9888894789,105.443950638,102.45222022,2.97173041782,0.02
 01/13  02:00:00,120.901561659,24.2857060591,0.0,18.2002347024,4.12243109448,15.9888894789,136.186847615,133.195117197,2.97173041782,0.02
 01/13  03:00:00,113.94452579,20.2216915946,0.0,23.7364084543,4.12243109448,15.9888894789,114.382481751,111.390751333,2.97173041782,0.02
 01/13  04:00:00,126.106977673,24.2857060591,0.0,21.9532289898,4.12243109448,15.9888894789,148.996505403,146.004774985,2.97173041782,0.02
 01/13  05:00:00,158.635562611,29.2309724651,0.0,23.7283243478,12.3672932834,24.9413748627,175.386065106,170.413181076,4.9528840297,0.02
 01/13  06:00:00,186.863662344,28.8026483456,0.0,52.9661480643,12.3672932834,24.9413748627,222.879172201,217.906288171,4.9528840297,0.02
 01/13  07:00:00,251.914170041,29.6990502751,0.0,59.9518305432,24.7345865669,70.7195625826,249.206309413,239.280541353,9.90576805939,0.02
 01/13  08:00:00,271.231154575,29.7426075803,0.0,47.6764829234,37.1018798503,92.3937384068,243.068298116,233.142530057,9.90576805939,0.02
 01/13  09:00:00,268.667550885,29.7453221201,0.0,46.642649009,37.1018798503,104.434947198,254.535709734,235.998356545,9.90576805939,8.63158512981
 01/13  10:00:00,276.866490607,29.7465736475,0.0,45.1455261538,37.1018798503,116.476155989,248.9498368,239.02406874,9.90576805939,0.02
 01/13  11:00:00,272.909470287,29.7617487268,0.0,41.2614800577,37.1018798503,116.476155989,252.733128326,234.185291066,9.90576805939,8.64206920069
 01/13  12:00:00,268.930718947,29.7806885125,0.0,37.2362086187,37.1018798503,116.476155989,237.492768609,227.56700055,9.90576805939,0.02
 01/13  13:00:00,253.228060632,29.8062914575,0.0,32.999664312,37.1018798503,104.434947198,238.078145389,219.534261481,9.90576805939,8.63811584815
 01/13  14:00:00,262.066513598,29.8164725081,0.0,31.0779644113,37.1018798503,116.476155989,225.80302637,215.877258311,9.90576805939,0.02
 01/13  15:00:00,260.835103727,29.8254095376,0.0,29.6208301309,37.1018798503,116.476155989,233.099114459,214.551226266,9.90576805939,8.64212013342
 01/13  16:00:00,260.22505533,29.8291477879,0.0,29.0251757793,37.1018798503,116.476155989,232.027440287,213.481688384,9.90576805939,8.63998384362
 01/13  17:00:00,263.718808949,29.8061718696,0.0,31.3149760944,37.1018798503,116.476155989,230.893866857,220.968098798,9.90576805939,0.02
 01/13  18:00:00,279.761930052,29.7832312806,0.0,34.5627030731,37.1018798503,116.476155989,240.802258808,230.876490748,9.90576805939,0.02
 01/13  19:00:00,170.810862389,28.0559698764,0.0,3.26872481333,24.7345865669,47.5788473902,181.729534116,168.16581706,4.9528840297,8.61083302556
 01/13  20:00:00,180.308645108,29.2309724651,0.0,11.0155341767,24.7345865669,47.5788473902,179.616463494,174.643579464,4.9528840297,0.02
 01/13  21:00:00,163.814297347,28.7903464943,0.0,14.8519777004,12.3672932834,38.6892022431,199.376530835,196.384800417,2.97173041782,0.02
 01/13  22:00:00,144.204099912,23.8254039428,0.0,22.9010423477,12.3672932834,27.0668015668,172.484383532,169.492653114,2.97173041782,0.02
 01/13  23:00:00,113.521163455,19.7810656239,0.0,21.49469892,4.12243109448,15.9888894789,152.664070788,149.67234037,2.97173041782,0.02
 01/13  24:00:00,137.864284451,24.7263320299,0.0,31.1179413906,4.12243109448,15.9888894789,199.1797869,196.188056482,2.97173041782,0.02
 01/14  01:00:00,118.992279482,19.7810656239,0.0,26.5731254973,4.12243109448,15.9888894789,169.135768825,166.144038407,2.97173041782,0.02
 01/14  02:00:00,144.568404211,24.7263320299,0.0,37.4360945376,4.12243109448,15.9888894789,217.860736007,214.869005589,2.97173041782,0.02
 01/14  03:00:00,123.32208478,19.7810656239,0.0,30.8905337298,4.12243109448,15.9888894789,176.377809292,173.386078875,2.97173041782,0.02
 01/14  04:00:00,149.408227624,24.7263320299,0.0,42.3411517948,4.12243109448,15.9888894789,224.338751492,221.347021075,2.97173041782,0.02
 01/14  05:00:00,155.499506476,28.7903464943,0.0,34.3938570686,4.12243109448,16.0517297156,270.591976999,267.600246581,2.97173041782,0.02
 01/14  06:00:00,167.179303081,29.2309724651,0.0,45.9432699558,4.12243109448,16.0517297156,269.622198995,266.630468577,2.97173041782,0.02
 01/14  07:00:00,217.523516518,29.6715984358,0.0,82.3730190305,4.12243109448,39.6058045677,287.079258871,284.087528453,2.97173041782,0.02
 01/14  08:00:00,301.50075593,29.6715984358,0.0,133.825138125,12.3672932834,65.3531420225,289.69787762,284.724993591,4.9528840297,0.02
 01/14  09:00:00,276.804431336,29.6715984358,0.0,119.165592872,12.3672932834,68.2430321324,298.289720476,284.724993591,4.9528840297,8.61184285549
 01/14  10:00:00,291.601103823,29.6715984358,0.0,106.794602686,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 01/14  11:00:00,281.13060452,29.6715984358,0.0,95.5880065239,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 01/14  12:00:00,273.128930619,29.6715984358,0.0,85.3319419267,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 01/14  13:00:00,261.618772173,29.6715984358,0.0,78.0910990745,16.4897243779,83.9857416113,301.263561578,284.724993591,7.92461444751,8.61395353934
 01/14  14:00:00,255.132484021,29.6715984358,0.0,71.650061031,16.4897243779,83.9857416113,286.577779278,278.63316483,7.92461444751,0.02
 01/14  15:00:00,249.031279482,29.6715984358,0.0,65.5672856676,16.4897243779,83.9857416113,268.304729703,260.360115256,7.92461444751,0.02
 01/14  16:00:00,190.145246975,29.6715984358,0.0,24.024517467,12.3672932834,70.6512738906,216.993643896,212.020759867,4.9528840297,0.02
 01/14  17:00:00,198.047191491,29.6715984358,0.0,31.9972585883,12.3672932834,70.6512738906,218.778508566,213.805624536,4.9528840297,0.02
 01/14  18:00:00,208.141663728,29.6715984358,0.0,41.6890344301,12.3672932834,58.1284167478,241.21781195,236.244927921,4.9528840297,0.02
 01/14  19:00:00,161.272258309,29.1428472709,0.0,25.3305301365,12.3672932834,24.9413748627,218.07477381,213.10188978,4.9528840297,0.02
 01/14  20:00:00,159.440154707,28.7903464943,0.0,23.2454408649,12.3672932834,24.9413748627,236.560274472,223.005437516,4.9528840297,8.60195292632
 01/14  21:00:00,157.562371949,29.2309724651,0.0,37.3887524401,4.12243109448,16.0517297156,241.007650788,238.015920371,2.97173041782,0.02
 01/14  22:00:00,133.596004165,23.3847779721,0.0,31.4003387016,4.12243109448,15.9888894789,193.742283347,190.750552929,2.97173041782,0.02
 01/14  23:00:00,134.953844227,20.2216915946,0.0,42.7922040037,4.12243109448,15.9888894789,164.43810127,161.446370852,2.97173041782,0.02
 01/14  24:00:00,140.107020584,24.2857060591,0.0,34.5076928893,4.12243109448,15.9888894789,202.167132121,199.175401703,2.97173041782,0.02
 01/15  01:00:00,138.142054499,20.2216915946,0.0,47.5525391342,2.06121554724,15.9888894789,167.114926251,164.123195833,2.97173041782,0.02
 01/15  02:00:00,143.20168882,24.2857060591,0.0,38.7572955114,2.06121554724,15.9888894789,222.867114723,219.875384305,2.97173041782,0.02
 01/15  03:00:00,141.479929556,20.2216915946,0.0,50.8744372443,2.06121554724,15.9888894789,176.659238077,173.667507659,2.97173041782,0.02
 01/15  04:00:00,144.286871031,24.2857060591,0.0,40.1946362807,2.06121554724,15.9888894789,217.552850282,214.561119865,2.97173041782,0.02
 01/15  05:00:00,143.760840305,20.2216915946,0.0,53.0256833975,2.06121554724,15.9888894789,177.162295844,174.170565426,2.97173041782,0.02
 01/15  06:00:00,146.315129502,24.2857060591,0.0,42.0164515946,2.06121554724,15.9888894789,223.966763101,220.975032683,2.97173041782,0.02
 01/15  07:00:00,146.17704394,20.2216915946,0.0,55.3690228257,2.06121554724,15.9888894789,183.193622773,180.201892355,2.97173041782,0.02
 01/15  08:00:00,148.603135626,24.2857060591,0.0,44.1410329802,2.06121554724,15.9888894789,234.774181374,231.782450956,2.97173041782,0.02
 01/15  09:00:00,160.488173083,20.2216915946,0.0,53.6825378914,4.12243109448,41.7362269337,183.779016826,178.806132796,4.9528840297,0.02
 01/15  10:00:00,158.613353425,24.2857060591,0.0,40.8143976008,4.12243109448,41.7362269337,216.26982347,211.29693944,4.9528840297,0.02
 01/15  11:00:00,153.095690758,20.2216915946,0.0,49.4724811845,4.12243109448,41.7362269337,154.368732076,149.395848046,4.9528840297,0.02
 01/15  12:00:00,153.870410581,24.2857060591,0.0,37.070628796,4.12243109448,41.7362269337,165.21021797,160.237333941,4.9528840297,0.02
 01/15  13:00:00,148.139433668,20.2216915946,0.0,45.0260019841,4.12243109448,41.7362269337,123.259820192,118.286936162,4.9528840297,0.02
 01/15  14:00:00,150.256417203,24.2857060591,0.0,33.97225784,4.12243109448,41.7362269337,145.04809979,140.07521576,4.9528840297,0.02
 01/15  15:00:00,144.378794017,20.2216915946,0.0,41.7746458271,4.12243109448,41.7362269337,115.292819482,110.319935453,4.9528840297,0.02
 01/15  16:00:00,148.371593652,24.2857060591,0.0,32.2804878525,4.12243109448,41.7362269337,142.402719082,137.429835052,4.9528840297,0.02
 01/15  17:00:00,126.58636859,20.2216915946,0.0,40.8898984837,4.12243109448,24.8785346261,117.518813486,112.545929456,4.9528840297,0.02
 01/15  18:00:00,134.725946106,24.2857060591,0.0,35.0610710725,2.06121554724,15.9888894789,154.568330637,151.576600219,2.97173041782,0.02
 01/15  19:00:00,133.946566027,20.2216915946,0.0,45.4920633327,2.06121554724,15.9888894789,127.843727571,124.851997153,2.97173041782,0.02
 01/15  20:00:00,137.478918798,24.2857060591,0.0,36.3437676229,2.06121554724,15.9888894789,160.033149634,157.041419216,2.97173041782,0.02
