Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  21:00:00,135.337388187,20.2216915946,0.0,47.3165590938,2.06121554724,15.9888894789,133.262753371,130.271022953,2.97173041782,0.02
 01/15  22:00:00,139.995728431,24.2857060591,0.0,38.2564989036,2.06121554724,15.9888894789,180.964438952,177.972708534,2.97173041782,0.02
 01/15  23:00:00,140.241395264,20.2216915946,0.0,50.8387375441,2.06121554724,15.9888894789,168.885795827,157.312100251,2.97173041782,8.60196515797
 01/15  24:00:00,144.317583421,24.2857060591,0.0,41.0840963636,2.06121554724,15.9888894789,211.706856844,208.715126426,2.97173041782,0.02
 01/16  01:00:00,144.171550988,20.2216915946,0.0,53.9289257956,2.06121554724,15.9888894789,173.365862958,170.37413254,2.97173041782,0.02
 01/16  02:00:00,146.728475196,24.2857060591,0.0,43.0018808677,2.06121554724,15.9888894789,218.279087552,215.287357134,2.97173041782,0.02
 01/16  03:00:00,145.432343892,20.2216915946,0.0,55.590744593,2.06121554724,15.9888894789,168.814854357,165.823123939,2.97173041782,0.02
 01/16  04:00:00,148.261868984,24.2857060591,0.0,44.5266473511,2.06121554724,15.9888894789,217.849644661,214.857914244,2.97173041782,0.02
 01/16  05:00:00,149.11738177,20.2216915946,0.0,58.5348938595,2.06121554724,15.9888894789,184.428951636,181.437221218,2.97173041782,0.02
 01/16  06:00:00,150.715833733,24.2857060591,0.0,46.5925393801,2.06121554724,15.9888894789,235.330833199,232.339102782,2.97173041782,0.02
 01/16  07:00:00,151.369649458,20.2216915946,0.0,60.6191928161,2.06121554724,15.9888894789,190.735869471,187.744139053,2.97173041782,0.02
 01/16  08:00:00,152.375612378,24.2857060591,0.0,47.9828361613,2.06121554724,15.9888894789,238.267184861,235.275454443,2.97173041782,0.02
 01/16  09:00:00,162.903649849,20.2216915946,0.0,56.2639132802,4.12243109448,41.7362269337,185.554608389,180.581724359,4.9528840297,0.02
 01/16  10:00:00,158.739022343,24.2857060591,0.0,41.6514351281,4.12243109448,41.7362269337,210.872400654,205.899516624,4.9528840297,0.02
 01/16  11:00:00,151.218312423,20.2216915946,0.0,48.3040356307,4.12243109448,41.7362269337,153.972138675,148.999254645,4.9528840297,0.02
 01/16  12:00:00,151.147310935,24.2857060591,0.0,35.0099151272,4.12243109448,41.7362269337,176.946220544,171.973336514,4.9528840297,0.02
 01/16  13:00:00,142.591908074,20.2216915946,0.0,40.1772964765,4.12243109448,41.7362269337,130.567036361,125.594152331,4.9528840297,0.02
 01/16  14:00:00,145.115057453,24.2857060591,0.0,29.4581492645,4.12243109448,41.7362269337,152.115790068,147.142906038,4.9528840297,0.02
 01/16  15:00:00,136.948448811,20.2216915946,0.0,35.0758375312,4.12243109448,41.7362269337,117.721631403,112.748747374,4.9528840297,0.02
 01/16  16:00:00,141.611963196,24.2857060591,0.0,26.6502306366,4.12243109448,41.7362269337,140.009778835,135.036894806,4.9528840297,0.02
 01/16  17:00:00,119.284895466,20.2216915946,0.0,34.4285125189,4.12243109448,24.8785346261,115.930569898,110.957685869,4.9528840297,0.02
 01/16  18:00:00,130.964789289,24.2857060591,0.0,31.4772833461,2.06121554724,15.9888894789,161.394751801,158.403021383,2.97173041782,0.02
 01/16  19:00:00,131.411205094,20.2216915946,0.0,42.6680309808,2.06121554724,15.9888894789,140.704524722,137.712794305,2.97173041782,0.02
 01/16  20:00:00,137.594010374,24.2857060591,0.0,35.2494124531,2.06121554724,15.9888894789,184.262000839,181.270270421,2.97173041782,0.02
 01/16  21:00:00,136.128865466,20.2216915946,0.0,47.1315686515,2.06121554724,15.9888894789,153.331942448,150.34021203,2.97173041782,0.02
 01/16  22:00:00,140.724567422,24.2857060591,0.0,38.3978456494,2.06121554724,15.9888894789,191.787544511,188.795814093,2.97173041782,0.02
 01/16  23:00:00,140.721163991,20.2216915946,0.0,51.1239574791,2.06121554724,15.9888894789,159.689082515,156.697352097,2.97173041782,0.02
 01/16  24:00:00,144.92391869,24.2857060591,0.0,41.375220011,2.06121554724,15.9888894789,209.918197753,206.926467335,2.97173041782,0.02
 01/17  01:00:00,145.453439827,20.2216915946,0.0,53.3318202945,4.12243109448,15.9888894789,179.70750391,168.133811513,2.97173041782,8.60196197901
 01/17  02:00:00,148.301931137,24.2857060591,0.0,42.4966456963,4.12243109448,15.9888894789,216.481101474,213.489371057,2.97173041782,0.02
 01/17  03:00:00,148.019907555,20.2216915946,0.0,55.6843289447,4.12243109448,15.9888894789,176.689045175,173.697314757,2.97173041782,0.02
 01/17  04:00:00,149.815466756,24.2857060591,0.0,44.0923382932,4.12243109448,15.9888894789,217.970640192,214.978909774,2.97173041782,0.02
 01/17  05:00:00,188.672588255,29.2309724651,0.0,51.5193834497,12.3672932834,24.9413748627,256.231446781,251.258562752,4.9528840297,0.02
 01/17  06:00:00,220.110051807,28.7903464943,0.0,83.5563023924,12.3672932834,24.9413748627,289.369586257,284.396702227,4.9528840297,0.02
 01/17  07:00:00,308.591083702,29.6715984358,0.0,121.096538636,24.7345865669,70.7195625826,294.65076165,284.724993591,9.90576805939,0.02
 01/17  08:00:00,319.303861111,29.6715984358,0.0,96.4916887883,37.1018798503,92.3937384068,294.65076165,284.724993591,9.90576805939,0.02
 01/17  09:00:00,300.286707042,29.6715984358,0.0,78.9570595924,37.1018798503,104.434947198,294.191597727,284.265829668,9.90576805939,0.02
 01/17  10:00:00,291.815199769,29.6715984358,0.0,63.7523679853,37.1018798503,116.476155989,259.153795568,240.613598035,9.90576805939,8.63442947306
 01/17  11:00:00,278.353817218,29.6730269058,0.0,52.3989523153,37.1018798503,116.476155989,225.023059731,215.097291671,9.90576805939,0.02
 01/17  12:00:00,270.672278613,29.675237406,0.443287864237,45.8030258409,37.1018798503,116.476155989,209.6257772,191.075465328,9.90576805939,8.64454381315
 01/17  13:00:00,252.424010126,29.680460795,1.89319102944,37.0319363593,37.1018798503,104.434947198,194.63465069,176.09037487,9.90576805939,8.63850776092
 01/17  14:00:00,256.430891427,29.685945155,2.69303225403,30.5323259876,37.1018798503,116.476155989,176.45951274,166.53374468,9.90576805939,0.02
 01/17  15:00:00,252.053484756,29.6938952877,3.23699326273,25.9772832122,37.1018798503,116.476155989,178.732192006,160.184142569,9.90576805939,8.64228137761
 01/17  16:00:00,248.563789786,29.6990283402,3.44775393125,22.5433703805,37.1018798503,116.476155989,166.251035221,156.325267162,9.90576805939,0.02
 01/17  17:00:00,247.411395199,29.698447868,3.44528898121,21.4105202859,37.1018798503,116.476155989,174.734887396,156.194623501,9.90576805939,8.63449583519
 01/17  18:00:00,261.016443504,29.7016615024,3.15255433533,22.5126066533,37.1018798503,116.476155989,169.377041863,159.451273804,9.90576805939,0.02
 01/17  19:00:00,157.391720726,27.0278426113,0.132529052044,0.0,24.7345865669,47.5788473902,98.9741164414,94.0012324117,4.9528840297,0.02
 01/17  20:00:00,159.462873058,27.9090945528,0.0,1.59033073106,24.7345865669,47.5788473902,108.349555978,94.7859042513,4.9528840297,8.61076769683
 01/17  21:00:00,145.416787909,28.7903464943,0.0,7.32113257866,12.3672932834,38.6892022431,111.686350775,108.694620357,2.97173041782,0.02
 01/17  22:00:00,125.719804813,23.8254039428,0.963388082963,12.412452626,12.3672932834,27.0668015668,95.8255276726,92.8337972548,2.97173041782,0.02
 01/17  23:00:00,97.7386907854,19.7810656239,1.0779579181,13.0691575836,4.12243109448,15.9888894789,84.0752535228,81.083523105,2.97173041782,0.02
 01/17  24:00:00,116.68277999,24.7263320299,1.70025573153,18.9403992546,4.12243109448,15.9888894789,107.455066782,104.463336364,2.97173041782,0.02
 01/18  01:00:00,100.957341772,19.7810656239,1.63504224603,16.0573302862,4.12243109448,15.9888894789,87.2947334154,84.3030029976,2.97173041782,0.02
 01/18  02:00:00,119.537289595,24.7263320299,2.54880536448,21.95642712,4.12243109448,15.9888894789,109.682877845,106.691147427,2.97173041782,0.02
 01/18  03:00:00,102.516512992,19.7810656239,2.14730339255,18.1999003026,4.12243109448,15.9888894789,88.8254899643,85.8337595465,2.97173041782,0.02
 01/18  04:00:00,120.507251104,24.7263320299,3.22815678622,24.2472190904,4.12243109448,15.9888894789,111.407660933,108.415930515,2.97173041782,0.02
 01/18  05:00:00,136.834130884,28.7903464943,4.87949208489,15.6676399278,12.3672932834,24.9413748627,124.793707364,119.820823334,4.9528840297,0.02
 01/18  06:00:00,185.771332108,29.2317104202,9.37520887455,61.6940616481,12.3672932834,24.9413748627,194.125111524,189.152227494,4.9528840297,0.02
 01/18  07:00:00,231.459156633,29.6740561609,9.90498218765,50.3865985717,24.7345865669,70.7195625826,184.284507264,174.358739204,9.90576805939,0.02
 01/18  08:00:00,249.217411115,29.69515079,10.119437015,37.0666645796,37.1018798503,92.3937384068,165.365054532,155.439286472,9.90576805939,0.02
 01/18  09:00:00,238.333648955,29.7048994437,10.1216750151,30.3372617877,37.1018798503,104.434947198,166.440192226,147.903528099,9.90576805939,8.63089606761
 01/18  10:00:00,244.243711403,29.7156613223,10.7608490036,25.8612819695,37.1018798503,116.476155989,151.371817918,141.446049859,9.90576805939,0.02
 01/18  11:00:00,237.501802531,29.7256199719,12.2093534924,20.3140033172,37.1018798503,116.476155989,148.991434465,130.443139668,9.90576805939,8.64252673735
 01/18  12:00:00,233.16818457,29.7385033534,14.1921726302,17.1453303247,37.1018798503,116.476155989,138.128615761,119.57833278,9.90576805939,8.64451492172
 01/18  13:00:00,218.192601169,29.7520367923,15.6832507179,15.3720206879,37.1018798503,104.434947198,122.542968905,112.617200846,9.90576805939,0.02
 01/18  14:00:00,224.276558184,29.7727058026,17.645242015,12.9944899437,37.1018798503,116.476155989,124.802740445,106.252366394,9.90576805939,8.64460599135
 01/18  15:00:00,220.440167542,29.8087954892,20.497516927,10.6253871274,37.1018798503,116.476155989,112.956590098,103.030822038,9.90576805939,0.02
 01/18  16:00:00,217.457591378,29.8256931636,20.894909765,9.54263972041,37.1018798503,116.476155989,120.677575504,102.131484698,9.90576805939,8.6403227468
 01/18  17:00:00,215.739011475,29.8561605887,19.6958759884,8.81717026836,37.1018798503,116.476155989,119.801297729,101.261052809,9.90576805939,8.6344768603
 01/18  18:00:00,227.37884371,29.8669015568,18.3597208691,9.2636184199,37.1018798503,116.476155989,112.04512873,102.119360671,9.90576805939,0.02
 01/18  19:00:00,136.177902697,27.2481555967,14.5845841915,0.0,24.7345865669,47.5788473902,85.6179917814,80.6451077517,4.9528840297,0.02
 01/18  20:00:00,137.686088684,28.7903464943,13.8695071131,0.043785538468,24.7345865669,47.5788473902,91.1113550916,86.1384710619,4.9528840297,0.02
 01/18  21:00:00,116.967672347,27.4684685821,13.2557488307,0.120328180861,12.3672932834,38.6892022431,104.336896186,101.345165768,2.97173041782,0.02
 01/18  22:00:00,95.1569757829,21.6222740891,11.5920203097,0.0,12.3672932834,27.0668015668,89.7398161778,86.74808576,2.97173041782,0.02
 01/18  23:00:00,68.6325351665,18.0185617409,10.1014486291,0.0,4.12243109448,15.9888894789,79.4774735567,76.4857431389,2.97173041782,0.02
 01/18  24:00:00,79.1647387408,22.5232021761,12.8141407488,0.0,4.12243109448,15.9888894789,110.035389196,98.4634613786,2.97173041782,8.60019739971
 01/19  01:00:00,72.6257600355,19.1201266678,9.87844446991,1.84863067541,4.12243109448,15.9888894789,82.1699879307,79.1782575129,2.97173041782,0.02
 01/19  02:00:00,83.9445747505,23.3163289234,12.3415675421,1.95661793837,4.12243109448,15.9888894789,103.625531588,100.633801171,2.97173041782,0.02
 01/19  03:00:00,79.118400907,19.7810656239,9.11051182311,5.61242867568,4.12243109448,15.9888894789,84.0085425769,81.016812159,2.97173041782,0.02
 01/19  04:00:00,91.9774761988,24.7263320299,10.295653713,8.4842632866,4.12243109448,15.9888894789,105.264999074,102.273268656,2.97173041782,0.02
 01/19  05:00:00,112.874230205,28.6434711707,11.3011434193,5.04804478242,12.3672932834,24.9413748627,118.752445605,113.779561575,4.9528840297,0.02
 01/19  06:00:00,149.892231694,29.2558309812,14.735935127,38.0509283704,12.3672932834,24.9413748627,186.239819888,181.266935858,4.9528840297,0.02
 01/19  07:00:00,199.560243691,29.7400851845,14.4378392458,28.6901493058,24.7345865669,70.7195625826,161.687051425,151.761283366,9.90576805939,0.02
 01/19  08:00:00,226.973791668,29.804386752,13.369819053,21.3030308752,37.1018798503,92.3937384068,145.439870679,135.51410262,9.90576805939,0.02
 01/19  09:00:00,223.822293072,29.8256205235,12.9182969694,18.9310041286,37.1018798503,104.434947198,140.922893017,130.997124958,9.90576805939,0.02
 01/19  10:00:00,233.054756331,29.8525247077,13.2102415241,16.1086953641,37.1018798503,116.476155989,143.978528937,125.437181538,9.90576805939,8.63557933871
 01/19  11:00:00,228.237646311,29.9283946737,13.4182022315,12.157744478,37.1018798503,116.476155989,136.022034142,117.473787167,9.90576805939,8.64247891633
 01/19  12:00:00,226.549216692,29.9899838911,13.7762783644,10.3934435933,37.1018798503,116.476155989,121.338025048,111.412256988,9.90576805939,0.02
 01/19  13:00:00,213.483359159,30.0449408177,14.3691238419,9.11422206968,37.1018798503,104.434947198,124.799311564,106.255055905,9.90576805939,8.63848759998
 01/19  14:00:00,221.728623578,30.2168297142,14.8779982607,7.91285121896,37.1018798503,116.476155989,109.019327858,99.093559799,9.90576805939,0.02
 01/19  15:00:00,219.928112636,30.2633365457,15.4061917822,6.91534196428,37.1018798503,116.476155989,115.994456371,97.44624449,9.90576805939,8.64244382194
 01/19  16:00:00,217.547967013,30.3648320997,15.6442497036,5.92499304934,37.1018798503,116.476155989,114.156188306,95.6114726378,9.90576805939,8.63894760838
 01/19  17:00:00,215.647717473,30.2980957032,15.9139242977,5.39103780585,37.1018798503,116.476155989,105.577622683,95.6518546235,9.90576805939,0.02
 01/19  18:00:00,227.608643231,30.1671360436,15.8371772029,5.57532664399,37.1018798503,116.476155989,108.167958667,98.2421906074,9.90576805939,0.02
 01/19  19:00:00,141.774104375,28.3497205236,11.755665373,0.0,24.7345865669,47.5788473902,91.0501222875,77.4863642305,4.9528840297,8.61087402727
 01/19  20:00:00,142.187461607,28.6434711707,10.5635349008,0.0117549476119,24.7345865669,47.5788473902,88.5480100948,83.5751260651,4.9528840297,0.02
 01/19  21:00:00,120.726100927,27.4684685821,10.2490874637,0.073520949106,12.3672932834,38.6892022431,102.299192824,99.3074624059,2.97173041782,0.02
 01/19  22:00:00,100.838701235,22.9441520013,8.64021185334,0.604472526334,12.3672932834,27.0668015668,88.522753207,85.5310227892,2.97173041782,0.02
 01/19  23:00:00,72.861316272,18.0185617409,6.98657071162,0.0,4.12243109448,15.9888894789,78.6755050857,75.6837746679,2.97173041782,0.02
 01/19  24:00:00,85.5918756921,23.2282037293,8.50520098131,0.984025838035,4.12243109448,15.9888894789,100.762344732,97.7706143138,2.97173041782,0.02
 01/20  01:00:00,79.3863254269,19.6929404297,6.31906963668,3.59792248213,4.12243109448,15.9888894789,82.1470549,79.1553244822,2.97173041782,0.02
 01/20  02:00:00,93.9189586509,24.7263320299,7.51069972725,6.52086600234,4.12243109448,15.9888894789,103.385228802,100.393498384,2.97173041782,0.02
 01/20  03:00:00,84.2673756286,19.7810656239,5.49582710902,6.61591309557,4.12243109448,15.9888894789,83.8788053435,80.8870749256,2.97173041782,0.02
 01/20  04:00:00,98.5734348355,24.7263320299,7.03349950247,9.88235947104,4.12243109448,15.9888894789,105.514967113,102.523236696,2.97173041782,0.02
 01/20  05:00:00,119.815010684,28.7903464943,7.75258179843,6.65243419775,12.3672932834,24.9413748627,119.023780988,114.050896958,4.9528840297,0.02
 01/20  06:00:00,157.589981548,29.2558281458,10.5818918393,39.9015516895,12.3672932834,24.9413748627,186.405863628,181.432979598,4.9528840297,0.02
 01/20  07:00:00,207.551241338,29.7442034881,10.0545628277,30.8919486646,24.7345865669,70.7195625826,175.854707366,165.928939306,9.90576805939,0.02
 01/20  08:00:00,233.422826231,29.816931898,8.90970866238,23.6191966963,37.1018798503,92.3937384068,161.296166612,151.370398553,9.90576805939,0.02
 01/20  09:00:00,224.870480718,29.8377180186,9.75597929571,20.6468479208,37.1018798503,104.434947198,161.698189626,143.161712061,9.90576805939,8.63070950606
 01/20  10:00:00,229.085088343,29.8792367402,11.6414340917,16.7844081959,37.1018798503,116.476155989,140.818078923,130.892310864,9.90576805939,0.02
 01/20  11:00:00,222.659285796,29.9577049811,12.6595860989,12.8307052442,37.1018798503,116.476155989,138.668933529,120.120513599,9.90576805939,8.64265187058
 01/20  12:00:00,219.846883056,30.0578029016,13.2000204741,10.9955448365,37.1018798503,116.476155989,130.228927563,111.678468737,9.90576805939,8.64469076698
 01/20  13:00:00,208.275466944,30.1402412267,13.4154922888,9.61028008728,37.1018798503,104.434947198,115.814898882,105.889130822,9.90576805939,0.02
 01/20  14:00:00,218.500617762,30.1002949144,13.4080815975,8.69979433591,37.1018798503,116.476155989,125.709833988,107.15932355,9.90576805939,8.64474237823
 01/20  15:00:00,218.971062819,30.1058603864,13.1211419161,8.00635095267,37.1018798503,116.476155989,126.585433475,108.037171634,9.90576805939,8.64249378204
 01/20  16:00:00,219.517378784,30.1808574208,12.5609185839,7.32497420172,37.1018798503,116.476155989,114.909271006,104.983502946,9.90576805939,0.02
 01/20  17:00:00,220.894942127,30.1815418897,12.3158388161,6.99155304217,37.1018798503,116.476155989,123.240588899,104.70025652,9.90576805939,8.63456431893
 01/20  18:00:00,234.698785868,30.1396859374,12.3182352478,7.25042546072,37.1018798503,116.476155989,117.788550452,107.862782393,9.90576805939,0.02
 01/20  19:00:00,147.964204507,28.3497205236,8.35398345197,0.00210257607454,24.7345865669,47.5788473902,84.5697674494,79.5968834197,4.9528840297,0.02
 01/20  20:00:00,149.681920208,28.6434711707,7.22878608365,0.120872091597,24.7345865669,47.5788473902,89.6634016161,84.6905175864,4.9528840297,0.02
 01/20  21:00:00,131.127379749,27.4684685821,6.96644915732,0.175554753586,12.3672932834,38.6892022431,103.038484981,100.046754563,2.97173041782,0.02
 01/20  22:00:00,109.182717914,22.8560268072,5.72016683148,1.19678405394,12.3672932834,27.0668015668,97.5330280756,85.9545894612,2.97173041782,8.60670819648
 01/20  23:00:00,82.6541945584,19.1935643295,4.60489396185,2.48670458081,4.12243109448,15.9888894789,79.1020389363,76.1103085185,2.97173041782,0.02
 01/20  24:00:00,97.3578345834,24.2857060591,5.82317620393,5.13505110361,4.12243109448,15.9888894789,100.433720136,97.4419897186,2.97173041782,0.02
 01/21  01:00:00,89.148074518,20.2216915946,4.50587220203,8.48197547833,4.12243109448,15.9888894789,81.7239525939,78.7322221761,2.97173041782,0.02
 01/21  02:00:00,100.05979952,24.2857060591,5.75408732338,8.39684210865,4.12243109448,15.9888894789,103.354912014,100.363181596,2.97173041782,0.02
 01/21  03:00:00,92.6303179483,20.2216915946,4.46707490908,11.9634864079,4.12243109448,15.9888894789,83.9062649229,80.9145345051,2.97173041782,0.02
 01/21  04:00:00,101.916780342,24.2857060591,5.71186685927,10.94231752,4.12243109448,15.9888894789,105.736192145,102.744461727,2.97173041782,0.02
 01/21  05:00:00,115.421039823,29.2309724651,6.66651721008,14.5649608456,4.12243109448,16.0517297156,125.815948573,122.824218156,2.97173041782,0.02
 01/21  06:00:00,112.754461902,28.7903464943,6.88742473829,12.8025595276,4.12243109448,16.0517297156,127.281686975,124.289956557,2.97173041782,0.02
 01/21  07:00:00,142.366263683,29.6715984358,6.92966207852,19.1628239696,4.12243109448,39.6058045677,136.928352684,133.936622267,2.97173041782,0.02
 01/21  08:00:00,217.208132472,29.6715984358,10.3837374164,58.2629688072,12.3672932834,65.3531420225,193.172696555,188.199812525,4.9528840297,0.02
 01/21  09:00:00,195.968527412,29.6715984358,10.6848554227,48.8912739688,12.3672932834,68.2430321324,189.123132779,184.15024875,4.9528840297,0.02
 01/21  10:00:00,213.623452183,29.6785759369,10.9913464028,38.9912479591,16.4897243779,93.1370602926,176.580480986,168.635866538,7.92461444751,0.02
 01/21  11:00:00,206.489232903,29.6854208199,11.2016708254,32.3798401051,16.4897243779,93.1370602926,176.365898048,159.824056562,7.92461444751,8.61722703843
 01/21  12:00:00,202.239719846,29.6881163348,11.5504310852,27.7203565032,16.4897243779,93.1370602926,160.874805869,152.930191421,7.92461444751,0.02
 01/21  13:00:00,189.783236542,29.6894053656,12.1049282322,24.6228701065,16.4897243779,83.9857416113,155.954260806,148.009646359,7.92461444751,0.02
 01/21  14:00:00,189.478380194,29.6901036346,12.6583835397,25.4021404412,16.4897243779,83.9857416113,156.035136525,148.090522078,7.92461444751,0.02
 01/21  15:00:00,187.997022981,29.6905535573,12.903646721,25.4447643859,16.4897243779,83.9857416113,155.919749411,147.975134963,7.92461444751,0.02
 01/21  16:00:00,142.650704215,29.6715984358,10.1956405853,1.46436156214,12.3672932834,70.6512738906,110.320683723,96.755862812,4.9528840297,8.61193688091
 01/21  17:00:00,145.50816624,29.6715984358,11.6496776181,3.51555182633,12.3672932834,70.6512738906,96.6413668011,91.6684827714,4.9528840297,0.02
 01/21  18:00:00,152.427848042,29.6715984358,10.0075707585,6.03343194414,12.3672932834,58.1284167478,103.693580785,98.7206967554,4.9528840297,0.02
 01/21  19:00:00,125.474464441,27.7622192292,5.75899578295,2.26523317231,12.3672932834,24.9413748627,108.980448596,104.007564566,4.9528840297,0.02
 01/21  20:00:00,134.129932641,28.7903464943,3.46747814657,6.8765717412,12.3672932834,24.9413748627,112.684413627,107.711529597,4.9528840297,0.02
 01/21  21:00:00,125.291701068,29.2309724651,2.36816312262,13.5385685886,4.12243109448,16.0517297156,121.413097252,118.421366834,2.97173041782,0.02
 01/21  22:00:00,109.192182016,23.3847779721,1.00359461105,12.9102119289,4.12243109448,15.9888894789,102.076442389,99.0847119711,2.97173041782,0.02
 01/21  23:00:00,106.917924421,20.2216915946,0.0447150624354,19.1544751598,4.12243109448,15.9888894789,91.3500774942,88.3583470764,2.97173041782,0.02
 01/21  24:00:00,119.576040528,24.2857060591,0.0,17.1186329335,4.12243109448,15.9888894789,130.317443074,127.325712656,2.97173041782,0.02
 01/22  01:00:00,114.240108491,20.2216915946,0.0,25.6042117083,2.06121554724,15.9888894789,115.192147125,112.200416707,2.97173041782,0.02
 01/22  02:00:00,124.2897724,24.2857060591,0.0,22.2032332299,2.06121554724,15.9888894789,150.301172617,147.309442199,2.97173041782,0.02
 01/22  03:00:00,119.940235032,20.2216915946,0.0,31.1515128506,2.06121554724,15.9888894789,123.336671507,120.344941089,2.97173041782,0.02
 01/22  04:00:00,127.956487854,24.2857060591,0.0,25.9190776528,2.06121554724,15.9888894789,156.483422535,153.491692117,2.97173041782,0.02
 01/22  05:00:00,124.120319964,20.2216915946,0.0,35.3587221711,2.06121554724,15.9888894789,128.049249749,125.057519332,2.97173041782,0.02
 01/22  06:00:00,130.562774101,24.2857060591,0.0,28.7218108694,2.06121554724,15.9888894789,160.529110408,157.53737999,2.97173041782,0.02
 01/22  07:00:00,127.042946382,20.2216915946,0.0,38.4437726231,2.06121554724,15.9888894789,130.516123356,127.524392938,2.97173041782,0.02
 01/22  08:00:00,132.847373233,24.2857060591,0.0,31.0829007416,2.06121554724,15.9888894789,165.175632886,162.183902468,2.97173041782,0.02
 01/22  09:00:00,139.687699354,20.2216915946,0.0,37.5299560615,4.12243109448,41.7362269337,138.108817609,124.553965464,4.9528840297,8.60196811459
 01/22  10:00:00,143.676468136,24.2857060591,0.0,28.3422293163,4.12243109448,41.7362269337,154.064359397,149.091475368,4.9528840297,0.02
 01/22  11:00:00,133.703581107,20.2216915946,0.0,31.5910754641,4.12243109448,41.7362269337,116.867050928,111.894166898,4.9528840297,0.02
 01/22  12:00:00,137.125159448,24.2857060591,0.0,22.0141358409,4.12243109448,41.7362269337,133.767517929,128.7946339,4.9528840297,0.02
 01/22  13:00:00,125.973552142,20.2216915946,0.0,24.8574939009,4.12243109448,41.7362269337,100.219631471,95.2467474412,4.9528840297,0.02
 01/22  14:00:00,132.112816666,24.2857060591,0.0240438002409,17.9182988889,4.12243109448,41.7362269337,115.614467057,110.641583027,4.9528840297,0.02
 01/22  15:00:00,121.661695815,20.2216915946,0.0457355986971,21.0225623864,4.12243109448,41.7362269337,90.058241481,85.0853574513,4.9528840297,0.02
 01/22  16:00:00,129.054261056,24.2857060591,0.130154613923,15.6636022766,4.12243109448,41.7362269337,107.086306461,102.113422431,4.9528840297,0.02
 01/22  17:00:00,103.337488956,20.2216915946,0.0618632039569,20.3349367617,4.12243109448,24.8785346261,87.8902938449,82.9174098152,4.9528840297,0.02
 01/22  18:00:00,114.810428679,24.2857060591,0.0431297725757,20.525415244,2.06121554724,15.9888894789,120.604133264,117.612402847,2.97173041782,0.02
 01/22  19:00:00,114.679319402,20.2216915946,0.0,28.7988962905,2.06121554724,15.9888894789,105.08527208,102.093541662,2.97173041782,0.02
 01/22  20:00:00,122.454865511,24.2857060591,0.0,24.3074279504,2.06121554724,15.9888894789,131.944049954,128.952319536,2.97173041782,0.02
 01/22  21:00:00,118.726129838,20.2216915946,0.0,33.1347040722,2.06121554724,15.9888894789,107.541236871,104.549506454,2.97173041782,0.02
 01/22  22:00:00,125.435077211,24.2857060591,0.0,27.2890806173,2.06121554724,15.9888894789,131.486849776,128.495119358,2.97173041782,0.02
 01/22  23:00:00,121.585753863,20.2216915946,0.0,36.081083591,2.06121554724,15.9888894789,103.936593787,100.944863369,2.97173041782,0.02
 01/22  24:00:00,126.872410598,24.2857060591,0.0,29.038701456,2.06121554724,15.9888894789,126.607735416,123.616004998,2.97173041782,0.02
 01/23  01:00:00,123.885708411,20.2216915946,0.0,36.7719023598,4.12243109448,15.9888894789,98.9905235563,95.9987931385,2.97173041782,0.02
 01/23  02:00:00,128.037190915,24.2857060591,0.0346716391825,29.0838679838,4.12243109448,15.9888894789,121.557191089,118.565460672,2.97173041782,0.02
 01/23  03:00:00,123.781984468,20.2216915946,0.0268989224016,37.2452814261,4.12243109448,15.9888894789,96.8866209252,93.8948905074,2.97173041782,0.02
 01/23  04:00:00,128.805130564,24.2857060591,0.827609759189,29.4070380443,4.12243109448,15.9888894789,120.038375863,117.046645445,2.97173041782,0.02
 01/23  05:00:00,160.830959748,29.2309724651,1.66756659319,32.0106714317,12.3672932834,24.9413748627,136.494418684,131.521534655,4.9528840297,0.02
 01/23  06:00:00,196.656517201,28.7903464943,5.77501275883,64.6086838418,12.3672932834,24.9413748627,206.596637154,201.623753124,4.9528840297,0.02
 01/23  07:00:00,258.488374742,29.6716575558,6.24203468482,68.7567134692,24.7345865669,70.7195625826,208.833595998,198.907827939,9.90576805939,0.02
 01/23  08:00:00,271.815945561,29.673685135,6.58963627888,51.1973938328,37.1018798503,92.3937384068,189.325866408,179.400098349,9.90576805939,0.02
 01/23  09:00:00,260.645784591,29.6806605603,7.48178136007,44.0277541316,37.1018798503,104.434947198,187.146678437,168.608737665,9.90576805939,8.63217271256
 01/23  10:00:00,265.178486839,29.6875213787,8.58199247896,36.4344538209,37.1018798503,116.476155989,167.982601144,158.056833085,9.90576805939,0.02
 01/23  11:00:00,257.411926869,29.6928126359,10.3322695818,28.3941073737,37.1018798503,116.476155989,163.362641381,144.814061803,9.90576805939,8.64281151863
 01/23  12:00:00,252.379538683,29.7017620327,12.5379376412,22.9025861358,37.1018798503,116.476155989,148.968002165,130.417280521,9.90576805939,8.64495358501
 01/23  13:00:00,238.25113345,29.760376001,14.7573290505,18.7701103794,37.1018798503,104.434947198,125.474962574,115.549194515,9.90576805939,0.02
 01/23  14:00:00,245.58866454,29.9278033701,16.8676191245,15.6710529579,37.1018798503,116.476155989,121.534485704,102.983792333,9.90576805939,8.64492531074
 01/23  15:00:00,242.683411256,29.9997120516,18.3164633015,13.1037477316,37.1018798503,116.476155989,118.542486088,99.9939403055,9.90576805939,8.64277772333
 01/23  16:00:00,239.85996807,30.0282090772,19.0665675894,11.0192156716,37.1018798503,116.476155989,107.850927559,97.9251594999,9.90576805939,0.02
 01/23  17:00:00,236.602545897,29.9483783604,18.9723435157,9.74002713255,37.1018798503,116.476155989,116.443616416,97.9031350956,9.90576805939,8.6347132613
 01/23  18:00:00,243.945761952,29.815674019,17.5488090289,9.57807540399,37.1018798503,116.476155989,110.587599155,100.661831096,9.90576805939,0.02
 01/23  19:00:00,153.83957804,27.0278426113,12.8814917891,0.0,24.7345865669,47.5788473902,84.6425570286,79.669672999,4.9528840297,0.02
 01/23  20:00:00,154.370355852,28.3497205236,11.3742407534,0.137920614153,24.7345865669,47.5788473902,90.6023416434,85.6294576137,4.9528840297,0.02
 01/23  21:00:00,132.394059489,27.0278426113,10.1510302309,0.0,12.3672932834,38.6892022431,104.560393627,101.568663209,2.97173041782,0.02
 01/23  22:00:00,107.914306005,21.6222740891,7.59852691011,0.0,12.3672932834,27.0668015668,98.6946688755,87.1162126194,2.97173041782,8.60672583831
 01/23  23:00:00,80.0336868854,18.0185617409,5.64171124672,0.0,4.12243109448,15.9888894789,80.094056567,77.1023261492,2.97173041782,0.02
 01/23  24:00:00,99.4390246642,24.6382068357,6.80022190777,4.82221111165,4.12243109448,15.9888894789,102.493042879,99.5013124611,2.97173041782,0.02
 01/24  01:00:00,87.8310616252,19.7810656239,4.87577167951,6.07335071087,4.12243109448,15.9888894789,83.3626421845,80.3709117667,2.97173041782,0.02
 01/24  02:00:00,104.74633192,24.7263320299,5.31043193343,10.1200766669,4.12243109448,15.9888894789,105.612282195,102.620551777,2.97173041782,0.02
 01/24  03:00:00,92.5388893209,19.7810656239,3.60842602655,9.73952737963,4.12243109448,15.9888894789,85.9498560462,82.9581256284,2.97173041782,0.02
 01/24  04:00:00,106.136437739,24.7263320299,5.69190938548,13.8181981893,4.12243109448,15.9888894789,108.094685548,105.10295513,2.97173041782,0.02
 01/24  05:00:00,122.71476984,28.7903464943,8.07587514386,9.21219633285,12.3672932834,24.9413748627,121.514049822,116.541165793,4.9528840297,0.02
 01/24  06:00:00,165.251970273,29.2414475718,11.6777571217,48.1662524064,12.3672932834,24.9413748627,189.685727125,184.712843096,4.9528840297,0.02
 01/24  07:00:00,212.050824784,29.7036157829,12.0858853819,37.7134563224,24.7345865669,70.7195625826,173.387305916,163.461537857,9.90576805939,0.02
 01/24  08:00:00,235.447823872,29.7448370167,10.7398451581,27.3413377346,37.1018798503,92.3937384068,158.361781905,148.436013846,9.90576805939,0.02
 01/24  09:00:00,228.909368727,29.7661146199,10.8954454975,24.3276541174,37.1018798503,104.434947198,161.579718487,143.041754092,9.90576805939,8.63219633477
 01/24  10:00:00,231.011976257,29.7823548637,14.9578967279,19.9964766365,37.1018798503,116.476155989,134.906661828,124.980893769,9.90576805939,0.02
 01/24  11:00:00,221.895404891,29.8280023121,19.2440618678,14.7804004795,37.1018798503,116.476155989,128.595775217,110.047099375,9.90576805939,8.64290778309
 01/24  12:00:00,220.194687888,29.970480691,21.3183717127,11.9242979634,37.1018798503,116.476155989,113.484053103,103.558285044,9.90576805939,0.02
 01/24  13:00:00,209.560934444,30.2729058783,22.0485042316,9.78541357916,37.1018798503,104.434947198,116.476437656,97.9317113909,9.90576805939,8.63895820563
 01/24  14:00:00,219.306263087,30.5646513351,22.2723318152,7.89172364687,37.1018798503,116.476155989,112.892353217,94.3417245593,9.90576805939,8.64486059831
 01/24  15:00:00,218.867608092,30.7602046975,22.8539863263,6.11617173617,37.1018798503,116.476155989,101.981656483,92.0558884239,9.90576805939,0.02
 01/24  16:00:00,218.003245831,30.8416530419,23.2635806939,4.88283403388,37.1018798503,116.476155989,108.8776755,90.3312875405,9.90576805939,8.6406199004
 01/24  17:00:00,217.836778368,30.7122868431,22.6890528403,4.1289652241,37.1018798503,116.476155989,100.741521363,90.815753304,9.90576805939,0.02
 01/24  18:00:00,226.321151747,30.380859382,20.7972313141,3.82028839462,37.1018798503,116.476155989,112.920724013,94.3917823589,9.90576805939,8.6231735951
 01/24  19:00:00,142.58017032,28.0559698764,15.1417555186,0.0,24.7345865669,47.5788473902,79.7866288021,74.8137447724,4.9528840297,0.02
 01/24  20:00:00,142.789496206,28.4965958472,14.6029987928,0.0,24.7345865669,47.5788473902,86.1210854483,81.1482014186,4.9528840297,0.02
 01/24  21:00:00,121.767968803,27.9090945528,14.8856082745,0.00952141087251,12.3672932834,38.6892022431,100.138294208,97.1465637901,2.97173041782,0.02
 01/24  22:00:00,97.7183547697,20.721346002,11.697440647,0.0,12.3672932834,27.0668015668,85.1862081301,82.1944777123,2.97173041782,0.02
 01/24  23:00:00,71.6905094252,18.0185617409,9.19845210446,0.0,4.12243109448,15.9888894789,77.6867728281,74.6950424103,2.97173041782,0.02
 01/24  24:00:00,83.6924397403,23.624767103,10.4969815332,0.574402820014,4.12243109448,15.9888894789,99.5626746609,96.5709442431,2.97173041782,0.02
 01/25  01:00:00,72.3115000036,18.0185617409,7.95255594951,0.0,4.12243109448,15.9888894789,81.6163430218,78.624612604,2.97173041782,0.02
 01/25  02:00:00,85.0672512193,23.6688297,9.50054519921,1.33124017368,4.12243109448,15.9888894789,102.738457781,99.7467273632,2.97173041782,0.02
 01/25  03:00:00,79.7237294224,20.2216915946,6.84419782335,4.78808742165,4.12243109448,15.9888894789,82.983210935,79.9914805172,2.97173041782,0.02
 01/25  04:00:00,91.6718339787,24.2857060591,7.716724046,5.39154461323,4.12243109448,15.9888894789,104.214603959,101.222873541,2.97173041782,0.02
 01/25  05:00:00,120.724688698,29.2309724651,7.45362618195,6.2136545762,12.3672932834,24.9413748627,118.2690543,113.29617027,4.9528840297,0.02
 01/25  06:00:00,151.843808491,28.8144397992,9.80846179417,31.038299651,12.3672932834,24.9413748627,186.593156509,181.620272479,4.9528840297,0.02
 01/25  07:00:00,209.049990244,29.7592740595,9.89807562276,28.9797250906,24.7345865669,70.7195625826,175.689238192,165.763470132,9.90576805939,0.02
 01/25  08:00:00,231.435348226,29.8290492694,9.81680402048,21.6905758012,37.1018798503,92.3937384068,166.278282633,147.762095861,9.90576805939,8.61041871238
 01/25  09:00:00,218.896368303,29.8585161931,14.0527703484,18.8171633257,37.1018798503,104.434947198,139.719599402,129.793831342,9.90576805939,0.02
 01/25  10:00:00,224.820303069,29.9150890611,19.5702581665,14.4588425606,37.1018798503,116.476155989,131.998266134,113.455974173,9.90576805939,8.63652390144
 01/25  11:00:00,223.204712019,30.0406972664,22.4407129304,10.2593024918,37.1018798503,116.476155989,116.183483187,106.257715127,9.90576805939,0.02
 01/25  12:00:00,222.164217332,30.3207079697,24.7324727101,8.63692820494,37.1018798503,116.476155989,118.570920551,100.020243839,9.90576805939,8.64490865278
 01/25  13:00:00,211.804216389,30.7113984741,26.9331236384,6.96312578017,37.1018798503,104.434947198,105.13083808,95.2050700203,9.90576805939,0.02
 01/25  14:00:00,222.691164704,30.9696659421,27.6931145324,5.47614852242,37.1018798503,116.476155989,110.850310975,92.2993914432,9.90576805939,8.64515147257
 01/25  15:00:00,220.785659999,31.1249730452,26.0504788248,4.46307218954,37.1018798503,116.476155989,108.860751304,90.3134586427,9.90576805939,8.64152460228
 01/25  16:00:00,218.228900397,31.146672265,24.062259744,3.90336063,37.1018798503,116.476155989,99.086954245,89.1611861856,9.90576805939,0.02
 01/25  17:00:00,216.462026673,30.9276215771,22.3787490543,3.60819063718,37.1018798503,116.476155989,108.832964806,90.293839793,9.90576805939,8.63335695341
 01/25  18:00:00,224.743162287,30.529986524,19.6644989372,3.66080024917,37.1018798503,116.476155989,104.026114657,94.1003465974,9.90576805939,0.02
 01/25  19:00:00,141.379281514,28.3497205236,14.4678655978,0.0,24.7345865669,47.5788473902,79.5821755625,74.6092915328,4.9528840297,0.02
 01/25  20:00:00,141.979484318,28.7903464943,12.9898235188,0.0,24.7345865669,47.5788473902,85.9862076006,81.0133235709,4.9528840297,0.02
 01/25  21:00:00,122.647503603,27.4684685821,13.1079597025,0.0130401608088,12.3672932834,38.6892022431,108.409230931,96.8264920856,2.97173041782,8.61100842751
 01/25  22:00:00,102.396341534,21.8229109289,10.8366559813,0.159937393072,12.3672932834,27.0668015668,84.3474241237,81.3556937059,2.97173041782,0.02
 01/25  23:00:00,77.5045082545,18.0185617409,9.06892914472,0.0,4.12243109448,15.9888894789,76.5061920212,73.5144616034,2.97173041782,0.02
 01/25  24:00:00,91.8135114356,23.7569548942,11.563408878,0.700460904386,4.12243109448,15.9888894789,98.5821539512,95.5904235334,2.97173041782,0.02
 01/26  01:00:00,76.0986485472,18.0185617409,8.44526711652,0.0,4.12243109448,15.9888894789,80.3273448734,77.3356144556,2.97173041782,0.02
 01/26  02:00:00,89.8117195357,23.8450800883,9.21906491436,1.67027470612,4.12243109448,15.9888894789,101.763953609,98.7722231913,2.97173041782,0.02
 01/26  03:00:00,85.1187892464,20.2216915946,6.28787764801,5.2368279295,4.12243109448,15.9888894789,82.3779564522,79.3862260344,2.97173041782,0.02
 01/26  04:00:00,97.3707266823,24.2857060591,6.75940347826,5.55341444635,4.12243109448,15.9888894789,103.421505157,100.429774739,2.97173041782,0.02
 01/26  05:00:00,125.669575476,29.2309724651,6.5571441912,6.25575330997,12.3672932834,24.9413748627,117.436113499,112.463229469,4.9528840297,0.02
 01/26  06:00:00,153.668844578,28.8230938876,9.19804575613,28.8797074106,12.3672932834,24.9413748627,185.612114659,180.639230629,4.9528840297,0.02
 01/26  07:00:00,213.693278153,29.7638935017,8.66843723652,28.2327149884,24.7345865669,70.7195625826,178.69759592,168.771827861,9.90576805939,0.02
 01/26  08:00:00,239.045688705,29.847668178,7.79084989528,21.3136296827,37.1018798503,92.3937384068,163.539913242,153.614145182,9.90576805939,0.02
 01/26  09:00:00,233.070419653,29.8768186814,7.33619399701,19.6449705496,37.1018798503,104.434947198,168.221704878,149.683647875,9.90576805939,8.6322889437
 01/26  10:00:00,244.746626238,29.9105802926,7.04618060795,18.5512972802,37.1018798503,116.476155989,156.909192485,146.983424426,9.90576805939,0.02
 01/26  11:00:00,244.832732709,29.9433688546,6.84598548015,17.6741862523,37.1018798503,116.476155989,163.594897777,145.046137861,9.90576805939,8.64299185645
 01/26  12:00:00,243.441641984,29.9944628069,7.48775608454,15.6055168761,37.1018798503,116.476155989,148.970722835,139.044954776,9.90576805939,0.02
 01/26  13:00:00,230.654139736,30.050459111,7.94719968995,13.3770039851,37.1018798503,104.434947198,151.071376351,132.526395424,9.90576805939,8.6392128677
 01/26  14:00:00,240.01856664,30.1461396366,8.58456541044,11.0204564219,37.1018798503,116.476155989,141.952037575,123.401284502,9.90576805939,8.64498501382
 01/26  15:00:00,240.322335282,30.2335313295,8.70571084691,10.0664834478,37.1018798503,116.476155989,126.929239726,117.003471667,9.90576805939,0.02
 01/26  16:00:00,239.397057235,30.2953960103,8.45453153703,9.03809512149,37.1018798503,116.476155989,133.484169575,114.937612812,9.90576805939,8.6407887033
 01/26  17:00:00,238.41358336,30.2633706828,7.80962837224,8.44590975679,37.1018798503,116.476155989,127.254852123,117.329084063,9.90576805939,0.02
 01/26  18:00:00,248.269449188,30.1703547651,6.41210534137,9.18142426488,37.1018798503,116.476155989,145.567689526,127.038672547,9.90576805939,8.62324891961
 01/26  19:00:00,159.555511817,28.3497205236,1.80502476922,0.219215934924,24.7345865669,47.5788473902,87.7625096942,82.7896256645,4.9528840297,0.02
 01/26  20:00:00,159.88331738,28.7903464943,0.295022564981,0.729327294229,24.7345865669,47.5788473902,91.2918899111,86.3190058814,4.9528840297,0.02
 01/26  21:00:00,141.406742388,28.4965958472,0.0,2.35957900669,12.3672932834,38.6892022431,110.38260196,107.390871542,2.97173041782,0.02
 01/26  22:00:00,120.706042998,23.8254039428,0.0755483428783,6.48390440649,12.3672932834,27.0668015668,97.6823364434,94.6906060255,2.97173041782,0.02
 01/26  23:00:00,93.732433745,19.7810656239,0.072682166882,8.30167915966,4.12243109448,15.9888894789,85.1557371287,82.1640067109,2.97173041782,0.02
 01/26  24:00:00,111.917052406,24.7263320299,0.163416478056,13.4440057512,4.12243109448,15.9888894789,107.265738883,104.274008466,2.97173041782,0.02
 01/27  01:00:00,98.2310034047,19.7810656239,0.0462384520582,12.5956734892,4.12243109448,15.9888894789,89.9010275279,86.90929711,2.97173041782,0.02
 01/27  02:00:00,117.261781713,24.7263320299,0.0617390112743,18.3143107024,4.12243109448,15.9888894789,114.845142164,111.853411746,2.97173041782,0.02
 01/27  03:00:00,101.147497697,19.7810656239,0.0328160441191,15.6045220672,4.12243109448,15.9888894789,101.402769979,89.8290680931,2.97173041782,8.60197146782
 01/27  04:00:00,119.486986941,24.7263320299,0.0910810865719,21.4525519287,4.12243109448,15.9888894789,113.707568436,110.715838018,2.97173041782,0.02
 01/27  05:00:00,139.481411928,28.7903464943,0.0,14.8607647944,12.3672932834,24.9413748627,124.937919317,119.965035287,4.9528840297,0.02
 01/27  06:00:00,182.630075414,29.2454125112,4.68674688559,55.0603265539,12.3672932834,24.9413748627,190.378002649,185.405118619,4.9528840297,0.02
 01/27  07:00:00,229.325813065,29.7226724081,5.72029116499,44.6779231458,24.7345865669,70.7195625826,193.987239332,184.061471273,9.90576805939,0.02
 01/27  08:00:00,248.865467826,29.7919786049,6.36466563778,33.3045591626,37.1018798503,92.3937384068,174.813334956,164.887566897,9.90576805939,0.02
 01/27  09:00:00,239.79378827,29.812353883,7.11630357983,29.1504700823,37.1018798503,104.434947198,165.40974858,155.483980521,9.90576805939,0.02
 01/27  10:00:00,244.78918368,29.8285403113,8.66702154335,22.9390168654,37.1018798503,116.476155989,162.626527266,144.084123837,9.90576805939,8.63663536889
 01/27  11:00:00,240.316247462,29.8896760313,10.5608686715,17.836929263,37.1018798503,116.476155989,139.503691412,129.577923352,9.90576805939,0.02
 01/27  12:00:00,238.61586471,29.9674377872,11.8749979386,14.9814676445,37.1018798503,116.476155989,136.851382557,118.300547182,9.90576805939,8.64506731477
 01/27  13:00:00,226.560258492,30.1190938784,12.9765753108,12.9365833064,37.1018798503,104.434947198,125.435932559,106.891261981,9.90576805939,8.63890251903
 01/27  14:00:00,235.691672914,30.2075856675,13.1446130208,11.2234812277,37.1018798503,116.476155989,111.586924946,101.661156886,9.90576805939,0.02
 01/27  15:00:00,233.937105143,30.0876389272,13.2290025539,9.92564506691,37.1018798503,116.476155989,123.233459716,104.684745342,9.90576805939,8.64294631457
 01/27  16:00:00,232.332588645,30.1147846688,13.7911268074,8.84217847065,37.1018798503,116.476155989,111.40556132,101.47979326,9.90576805939,0.02
 01/27  17:00:00,231.986215516,30.0953041351,14.0405634656,8.41931319632,37.1018798503,116.476155989,119.41422349,100.87352185,9.90576805939,8.63493357986
 01/27  18:00:00,241.540078859,30.0786938418,14.0350274746,8.49926459328,37.1018798503,116.476155989,113.091936421,103.166168362,9.90576805939,0.02
 01/27  19:00:00,153.581372516,28.0559698764,10.3745116216,0.0160079659843,24.7345865669,47.5788473902,84.0086309874,79.0357469577,4.9528840297,0.02
 01/27  20:00:00,152.218981981,28.6434711707,9.4441871011,0.164182986322,24.7345865669,47.5788473902,98.2449020971,84.6809974473,4.9528840297,8.61102062008
 01/27  21:00:00,128.660107563,27.4684685821,9.1614888304,0.232173054422,12.3672932834,38.6892022431,103.2538975,100.262167082,2.97173041782,0.02
 01/27  22:00:00,103.652436089,21.6222740891,7.74667042282,0.0,12.3672932834,27.0668015668,89.2030394611,86.2113090433,2.97173041782,0.02
 01/27  23:00:00,81.1817635025,19.9279409475,6.41563340983,3.27665906045,4.12243109448,15.9888894789,78.8549516102,75.8632211924,2.97173041782,0.02
 01/27  24:00:00,93.1027537497,24.2857060591,8.12993163471,4.99926472945,4.12243109448,15.9888894789,100.244541673,97.2528112557,2.97173041782,0.02
 01/28  01:00:00,85.3025818401,20.2216915946,6.33473849745,8.04612066676,4.12243109448,15.9888894789,81.535007309,78.5432768912,2.97173041782,0.02
 01/28  02:00:00,95.2511253572,24.2857060591,8.05324926818,7.81173708562,4.12243109448,15.9888894789,103.068142989,100.076412571,2.97173041782,0.02
 01/28  03:00:00,87.8545963424,20.2216915946,6.29611523656,11.2157566055,4.12243109448,15.9888894789,83.6532329332,80.6615025154,2.97173041782,0.02
 01/28  04:00:00,96.7087552951,24.2857060591,7.98628246041,9.9177083165,4.12243109448,15.9888894789,105.224596438,102.23286602,2.97173041782,0.02
 01/28  05:00:00,110.631283871,29.2309724651,9.09924800135,13.6509961481,4.12243109448,16.0517297156,125.519586859,122.527856442,2.97173041782,0.02
 01/28  06:00:00,108.921329831,28.7903464943,8.70827731424,11.6362154725,4.12243109448,16.0517297156,126.851266908,123.85953649,2.97173041782,0.02
 01/28  07:00:00,140.6066803,29.6715984358,8.45982316541,18.4027464841,4.12243109448,39.6058045677,131.410688274,128.418957856,2.97173041782,0.02
 01/28  08:00:00,216.238840086,29.6715984358,12.3403938827,56.9859478009,12.3672932834,65.3531420225,185.707027008,180.734142978,4.9528840297,0.02
 01/28  09:00:00,195.093804439,29.6715984358,12.8902351775,47.525349513,12.3672932834,68.2430321324,180.366550014,175.393665984,4.9528840297,0.02
 01/28  10:00:00,213.415017227,29.6768803821,12.9019914951,38.7393383429,16.4897243779,93.1370602926,178.080925487,161.539967606,7.92461444751,8.6163434329
 01/28  11:00:00,209.548632835,29.6834889797,13.5513188264,35.9776654664,16.4897243779,93.1370602926,163.212815055,155.268200607,7.92461444751,0.02
 01/28  12:00:00,207.974513424,29.686427236,14.3642481372,34.1980460615,16.4897243779,93.1370602926,158.146508971,150.201894523,7.92461444751,0.02
 01/28  13:00:00,196.574498719,29.6878719146,14.8684035866,32.2134094559,16.4897243779,83.9857416113,154.086646643,146.142032196,7.92461444751,0.02
 01/28  14:00:00,189.65778561,29.6887115266,15.4015220369,27.6325481476,16.4897243779,83.9857416113,156.742848777,140.204145557,7.92461444751,8.61408877294
 01/28  15:00:00,184.880024967,29.6892358572,15.909986872,23.9246809548,16.4897243779,83.9857416113,142.052240759,134.107626312,7.92461444751,0.02
 01/28  16:00:00,142.064387687,29.6715984358,13.2134703159,0.937854663782,12.3672932834,70.6512738906,86.6479416466,81.6750576169,4.9528840297,0.02
 01/28  17:00:00,142.794161369,29.6715984358,12.5259520997,2.16059648138,12.3672932834,70.6512738906,87.9985899521,83.0257059224,4.9528840297,0.02
 01/28  18:00:00,142.239663699,29.6715984358,11.7002527544,3.69307457915,12.3672932834,58.1284167478,95.9477140517,90.974830022,4.9528840297,0.02
 01/28  19:00:00,108.238218943,27.0278426113,11.3114840454,0.0,12.3672932834,24.9413748627,106.013037356,101.040153326,4.9528840297,0.02
 01/28  20:00:00,108.01143654,27.0278426113,10.9862182604,0.0,12.3672932834,24.9413748627,110.882641832,105.909757803,4.9528840297,0.02
 01/28  21:00:00,99.1890325492,28.9372218179,10.4137643364,6.35985396421,4.12243109448,16.0517297156,119.64318703,116.651456612,2.97173041782,0.02
 01/28  22:00:00,90.3392861039,23.3847779721,8.4070646296,7.84963585479,4.12243109448,15.9888894789,108.644169917,97.0704662147,2.97173041782,8.601973284
 01/28  23:00:00,87.1757473364,20.2216915946,6.91219200165,11.5896943508,4.12243109448,15.9888894789,86.0972748823,83.1055444645,2.97173041782,0.02
 01/28  24:00:00,96.1798119126,24.2857060591,8.43568850707,10.3920449896,4.12243109448,15.9888894789,107.367873394,104.376142976,2.97173041782,0.02
 01/29  01:00:00,90.021042637,20.2216915946,6.42638172948,15.045049997,2.06121554724,15.9888894789,87.6146970508,84.6229666329,2.97173041782,0.02
 01/29  02:00:00,98.7977538304,24.2857060591,7.42944202235,13.0332509774,2.06121554724,15.9888894789,110.376225664,107.384495247,2.97173041782,0.02
 01/29  03:00:00,94.4921974214,20.2216915946,5.13110807513,17.9903153877,2.06121554724,15.9888894789,89.4108160731,86.4190856553,2.97173041782,0.02
 01/29  04:00:00,103.145264005,24.2857060591,5.6097637476,15.2123820775,2.06121554724,15.9888894789,112.270712833,109.278982415,2.97173041782,0.02
 01/29  05:00:00,98.1707547929,20.2216915946,4.0845159638,20.7346809014,2.06121554724,15.9888894789,90.8202122765,87.8284818587,2.97173041782,0.02
 01/29  06:00:00,104.228772149,24.2857060591,5.70204328095,17.1005370623,2.06121554724,15.9888894789,113.718632015,110.726901597,2.97173041782,0.02
 01/29  07:00:00,98.4347564191,20.2216915946,4.96752707797,22.6906261591,2.06121554724,15.9888894789,91.8542441491,88.8625137313,2.97173041782,0.02
 01/29  08:00:00,103.443467356,24.2857060591,6.75661952994,18.4676532319,2.06121554724,15.9888894789,114.829782948,111.83805253,2.97173041782,0.02
 01/29  09:00:00,109.053242553,20.2216915946,5.93365924857,20.8758260727,4.12243109448,41.7362269337,90.4283366905,85.4554526608,4.9528840297,0.02
