Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  10:00:00,112.754883078,24.2857060591,8.2065097025,16.0843187529,4.12243109448,41.7362269337,110.322760797,105.349876768,4.9528840297,0.02
 01/29  11:00:00,105.356481728,20.2216915946,7.02989583218,19.9232378732,4.12243109448,41.7362269337,89.2516582113,84.2787741816,4.9528840297,0.02
 01/29  12:00:00,108.524529001,24.2857060591,9.59195479427,14.532010629,4.12243109448,41.7362269337,108.998700849,104.02581682,4.9528840297,0.02
 01/29  13:00:00,101.596565252,20.2216915946,7.53862273075,16.7822799518,4.12243109448,41.7362269337,87.2950804911,82.3221964614,4.9528840297,0.02
 01/29  14:00:00,109.009871027,24.2857060591,8.80852669976,13.0851427839,4.12243109448,41.7362269337,107.597268596,102.624384567,4.9528840297,0.02
 01/29  15:00:00,103.770973806,20.2216915946,6.39348681665,15.7272371953,4.12243109448,41.7362269337,87.0335160013,82.0606319716,4.9528840297,0.02
 01/29  16:00:00,110.212335006,24.2857060591,8.16685484772,11.2858817592,4.12243109448,41.7362269337,105.681471685,100.708587656,4.9528840297,0.02
 01/29  17:00:00,86.6034901106,20.2216915946,6.38359975102,14.864507508,4.12243109448,24.8785346261,86.3510152226,81.3781311929,4.9528840297,0.02
 01/29  18:00:00,94.1621630001,24.2857060591,7.56384028183,15.1926299769,2.06121554724,15.9888894789,111.234607286,108.242876868,2.97173041782,0.02
 01/29  19:00:00,97.0050109485,20.2216915946,5.5800536367,20.7937646351,2.06121554724,15.9888894789,91.6740598605,88.6823294427,2.97173041782,0.02
 01/29  20:00:00,105.057140013,24.2857060591,6.8460271759,17.4951077035,2.06121554724,15.9888894789,114.785456442,111.793726024,2.97173041782,0.02
 01/29  21:00:00,100.106167029,20.2216915946,5.20703197507,23.4244401016,2.06121554724,15.9888894789,92.9956501678,90.00391975,2.97173041782,0.02
 01/29  22:00:00,106.541800046,24.2857060591,6.34575582358,19.4078597857,2.06121554724,15.9888894789,116.219582996,113.227852578,2.97173041782,0.02
 01/29  23:00:00,102.566449162,20.2216915946,5.00925418028,25.4403351986,2.06121554724,15.9888894789,93.872127311,90.8803968931,2.97173041782,0.02
 01/29  24:00:00,108.337912609,24.2857060591,6.31781693019,20.6768936974,2.06121554724,15.9888894789,116.990713448,113.99898303,2.97173041782,0.02
 01/30  01:00:00,104.577106667,20.2216915946,5.02708189061,26.0740453272,4.12243109448,15.9888894789,102.322241294,90.7489471562,2.97173041782,8.60156372014
 01/30  02:00:00,109.193886141,24.2857060591,6.36829698338,20.8725906165,4.12243109448,15.9888894789,116.471691933,113.479961515,2.97173041782,0.02
 01/30  03:00:00,104.875077658,20.2216915946,5.03960015096,26.813999843,4.12243109448,15.9888894789,93.8995091196,90.9077787018,2.97173041782,0.02
 01/30  04:00:00,109.877922861,24.2857060591,6.35921436969,21.5345051215,4.12243109448,15.9888894789,116.779786074,113.788055657,2.97173041782,0.02
 01/30  05:00:00,137.130403624,29.2309724651,7.75067315115,22.5580692695,12.3672932834,24.9413748627,133.22555713,128.2526731,4.9528840297,0.02
 01/30  06:00:00,173.108640232,28.7903464943,11.5455225633,56.0417921858,12.3672932834,24.9413748627,202.779556453,197.806672423,4.9528840297,0.02
 01/30  07:00:00,232.349337292,29.6716918695,11.8081102599,57.4751117378,24.7345865669,70.7195625826,187.464217305,177.538449246,9.90576805939,0.02
 01/30  08:00:00,244.275595055,29.6744908489,12.099047677,41.3065078015,37.1018798503,92.3937384068,166.616268613,156.690500553,9.90576805939,0.02
 01/30  09:00:00,236.06663168,29.6823194761,12.3050087191,35.5494520386,37.1018798503,104.434947198,158.462474677,148.536706617,9.90576805939,0.02
 01/30  10:00:00,241.476296889,29.6889636596,12.3040134227,30.3639579918,37.1018798503,116.476155989,161.932503786,143.389944264,9.90576805939,8.6367914631
 01/30  11:00:00,236.577706192,29.6952147888,12.6561454956,27.4115784767,37.1018798503,116.476155989,157.810629646,139.261675985,9.90576805939,8.64318560229
 01/30  12:00:00,234.868852808,29.7040476278,13.5629821497,24.4586395107,37.1018798503,116.476155989,143.376063672,133.450295612,9.90576805939,0.02
 01/30  13:00:00,222.446542957,29.7117925571,14.0281001351,22.0958423051,37.1018798503,104.434947198,147.374063886,128.829226549,9.90576805939,8.63906927708
 01/30  14:00:00,229.910816384,29.7189454128,14.0116599054,20.1582982331,37.1018798503,116.476155989,136.461763557,126.535995498,9.90576805939,0.02
 01/30  15:00:00,227.80969038,29.7266860526,14.0170576857,18.4654238975,37.1018798503,116.476155989,142.982461267,124.433596173,9.90576805939,8.64309703424
 01/30  16:00:00,225.638837631,29.7382917314,14.0182324276,16.9502875775,37.1018798503,116.476155989,140.692912814,122.146176513,9.90576805939,8.64096824192
 01/30  17:00:00,224.943461186,29.7512615729,14.021076318,16.0049260068,37.1018798503,116.476155989,130.367887937,120.442119878,9.90576805939,0.02
 01/30  18:00:00,232.316437072,29.7636486689,14.0164753535,15.2927005057,37.1018798503,116.476155989,128.939944637,119.014176577,9.90576805939,0.02
 01/30  19:00:00,140.151779296,27.0278426113,10.6705300498,0.0,24.7345865669,47.5788473902,100.225293647,86.6613825678,4.9528840297,8.61102704966
 01/30  20:00:00,141.868966944,28.3497205236,10.2754939258,0.331527367502,24.7345865669,47.5788473902,95.1309821082,90.1580980785,4.9528840297,0.02
 01/30  21:00:00,121.075083612,27.0278426113,10.2194113026,0.0,12.3672932834,38.6892022431,107.915410149,104.923679731,2.97173041782,0.02
 01/30  22:00:00,99.1299319857,21.6222740891,8.55830845731,0.0,12.3672932834,27.0668015668,92.1585864898,89.166856072,2.97173041782,0.02
 01/30  23:00:00,73.2074822525,18.2829373233,7.14803413943,0.665926816357,4.12243109448,15.9888894789,81.5601542796,78.5684238618,2.97173041782,0.02
 01/30  24:00:00,92.8957873412,24.7263320299,9.08525119266,8.04890654976,4.12243109448,15.9888894789,103.722685944,100.730955526,2.97173041782,0.02
 01/31  01:00:00,81.8903494658,19.7810656239,7.10206573988,7.78189380849,4.12243109448,15.9888894789,84.1953151116,81.2035846938,2.97173041782,0.02
 01/31  02:00:00,95.3233187188,24.7263320299,8.87431572966,11.0240674077,4.12243109448,15.9888894789,104.940358999,101.948628581,2.97173041782,0.02
 01/31  03:00:00,83.9689135895,19.7810656239,6.86582155363,9.89841668176,4.12243109448,15.9888894789,85.6734209236,82.6816905058,2.97173041782,0.02
 01/31  04:00:00,97.3685692929,24.7263320299,8.39524053701,13.3456247317,4.12243109448,15.9888894789,106.937532538,103.94580212,2.97173041782,0.02
 01/31  05:00:00,117.421858378,28.7903464943,9.6367416833,8.82865451349,12.3672932834,24.9413748627,121.173304764,116.200420735,4.9528840297,0.02
 01/31  06:00:00,160.45459485,29.2365546287,13.1698858194,48.2948073877,12.3672932834,24.9413748627,190.422073917,185.449189888,4.9528840297,0.02
 01/31  07:00:00,206.006314599,29.7041544512,13.389081469,36.5189374733,24.7345865669,70.7195625826,168.962145367,159.036377308,9.90576805939,0.02
 01/31  08:00:00,224.324693305,29.7459653861,13.7521209179,25.527703542,37.1018798503,92.3937384068,157.125979,138.60972733,9.90576805939,8.61048360992
 01/31  09:00:00,218.057335018,29.7685143832,14.0049999634,20.861230986,37.1018798503,104.434947198,139.719825384,129.794057324,9.90576805939,0.02
 01/31  10:00:00,226.946098438,29.7850668061,14.3499419857,19.2505466419,37.1018798503,116.476155989,144.09709541,125.555509113,9.90576805939,8.63581823725
 01/31  11:00:00,223.664174197,29.7972795401,15.1982573424,17.5750548768,37.1018798503,116.476155989,130.201431988,120.275663929,9.90576805939,0.02
 01/31  12:00:00,222.294194045,29.8075282279,15.9108321344,15.7300321529,37.1018798503,116.476155989,133.300896479,114.749902886,9.90576805939,8.6452255337
 01/31  13:00:00,210.496627683,29.8208692318,16.4382071421,14.2153642734,37.1018798503,104.434947198,120.360057647,110.434289588,9.90576805939,0.02
 01/31  14:00:00,219.883480738,29.8440727926,16.6705031042,12.9112741933,37.1018798503,116.476155989,126.318853074,107.767777182,9.90576805939,8.64530783261
 01/31  15:00:00,219.344200629,29.8711268374,16.6775143419,11.8783341229,37.1018798503,116.476155989,125.008265634,106.459418425,9.90576805939,8.6430791497
 01/31  16:00:00,218.155684709,29.8967916812,16.3494864661,11.0976390511,37.1018798503,116.476155989,115.3657881,105.440020041,9.90576805939,0.02
 01/31  17:00:00,217.78400643,29.9301391217,16.1166674333,9.55625615104,37.1018798503,116.476155989,121.816246215,103.275459237,9.90576805939,8.63501891894
 01/31  18:00:00,226.568374975,29.9490228566,15.837003236,9.62877458374,37.1018798503,116.476155989,112.904855585,102.979087526,9.90576805939,0.02
 01/31  19:00:00,140.985120668,28.2028452,12.3853143387,0.0,24.7345865669,47.5788473902,86.1803058336,81.2074218039,4.9528840297,0.02
 01/31  20:00:00,142.516964603,28.2028452,12.2983893285,0.02896314729,24.7345865669,47.5788473902,91.1675827447,86.194698715,4.9528840297,0.02
 01/31  21:00:00,123.179063961,27.9090945528,12.1537468609,0.369988368809,12.3672932834,38.6892022431,112.671717867,101.090656925,2.97173041782,8.60933052426
 01/31  22:00:00,101.361285249,21.6222740891,9.22769382562,0.0,12.3672932834,27.0668015668,89.5184851352,86.5267547173,2.97173041782,0.02
 01/31  23:00:00,76.377297591,18.0185617409,6.70999128934,0.0,4.12243109448,15.9888894789,79.3851316583,76.3934012405,2.97173041782,0.02
 01/31  24:00:00,94.4340348189,23.8450800883,7.22895576485,3.05608281998,4.12243109448,15.9888894789,101.493118434,98.5013880167,2.97173041782,0.02
 02/01  01:00:00,92.5645153777,20.2216915946,4.57770124205,8.04080071854,4.12243109448,15.9888894789,82.2714489706,79.2797185528,2.97173041782,0.02
 02/01  02:00:00,106.020756481,24.2857060591,4.4795639012,8.29857099038,4.12243109448,15.9888894789,103.544473568,100.55274315,2.97173041782,0.02
 02/01  03:00:00,97.3115701235,20.2216915946,2.42395324803,12.4986075162,4.12243109448,15.9888894789,84.4210836655,81.4293532477,2.97173041782,0.02
 02/01  04:00:00,109.653228998,24.2857060591,1.7258009644,12.0419027257,4.12243109448,15.9888894789,106.800041969,103.808311551,2.97173041782,0.02
 02/01  05:00:00,139.119051706,29.2309724651,1.14745456709,13.1475658492,12.3672932834,24.9413748627,121.113202079,116.14031805,4.9528840297,0.02
 02/01  06:00:00,167.738976239,28.8098127936,4.85220494615,39.206054402,12.3672932834,24.9413748627,189.702547111,184.729663081,4.9528840297,0.02
 02/01  07:00:00,225.781010485,29.7378575604,5.130023453,39.7461272987,24.7345865669,70.7195625826,194.908178849,184.98241079,9.90576805939,0.02
 02/01  08:00:00,244.294727424,29.8017561904,5.48213733948,29.4193467867,37.1018798503,92.3937384068,176.977197062,167.051429002,9.90576805939,0.02
 02/01  09:00:00,239.153320511,29.8229056403,5.73354221673,26.4046763108,37.1018798503,104.434947198,177.969962396,159.431709091,9.90576805939,8.632485245
 02/01  10:00:00,247.580873454,29.835204146,6.01853830084,23.8492992046,37.1018798503,116.476155989,164.531011235,154.605243176,9.90576805939,0.02
 02/01  11:00:00,244.411595924,29.8438760864,6.58390300988,21.390762168,37.1018798503,116.476155989,167.915537444,149.366669521,9.90576805939,8.64309986371
 02/01  12:00:00,242.411122984,29.8513145098,7.12446302781,19.112281869,37.1018798503,116.476155989,154.283756339,144.35798828,9.90576805939,0.02
 02/01  13:00:00,230.062350824,29.8698634829,7.04234375773,17.1698030435,37.1018798503,104.434947198,160.059263638,141.514022548,9.90576805939,8.63947303018
 02/01  14:00:00,239.698455148,29.9028137487,6.83286560206,15.5586503803,37.1018798503,116.476155989,158.274151638,139.72311356,9.90576805939,8.64527001861
 02/01  15:00:00,238.891817506,29.9391297958,6.83628371508,14.1002630175,37.1018798503,116.476155989,147.075965666,137.150197606,9.90576805939,0.02
 02/01  16:00:00,236.775807114,29.994821947,6.48603941965,11.7261318083,37.1018798503,116.476155989,152.107126717,133.562086742,9.90576805939,8.63927191521
 02/01  17:00:00,236.914653437,30.0081608855,5.59575042384,11.6825181903,37.1018798503,116.476155989,145.227174488,135.301406429,9.90576805939,0.02
 02/01  18:00:00,246.762076206,29.9936193126,3.85679282615,13.2873843721,37.1018798503,116.476155989,161.60113342,143.072017135,9.90576805939,8.62334822559
 02/01  19:00:00,159.06868171,28.2028452,0.116140069612,0.316054064409,24.7345865669,47.5788473902,98.2648543792,93.2919703495,4.9528840297,0.02
 02/01  20:00:00,162.577315466,28.6434711707,0.0,1.34842166782,24.7345865669,47.5788473902,110.729504202,105.756620172,4.9528840297,0.02
 02/01  21:00:00,149.613996113,28.7903464943,0.0,5.35961588641,12.3672932834,38.6892022431,139.200477184,136.208746766,2.97173041782,0.02
 02/01  22:00:00,130.503424768,23.8254039428,0.0,10.7065261838,12.3672932834,27.0668015668,125.242506164,122.250775746,2.97173041782,0.02
 02/01  23:00:00,103.582296619,19.7810656239,0.0,12.6202602793,4.12243109448,15.9888894789,113.616514514,110.624784096,2.97173041782,0.02
 02/01  24:00:00,124.590702745,24.7263320299,0.0,19.4694388284,4.12243109448,15.9888894789,150.203861863,147.212131445,2.97173041782,0.02
 02/02  01:00:00,108.07784574,19.7810656239,0.0,17.2185277854,4.12243109448,15.9888894789,124.789575618,121.7978452,2.97173041782,0.02
 02/02  02:00:00,129.994531878,24.7263320299,0.0,24.5865158119,4.12243109448,15.9888894789,160.690203691,157.698473274,2.97173041782,0.02
 02/02  03:00:00,111.874802079,19.7810656239,0.0,20.7101836203,4.12243109448,15.9888894789,131.83272335,128.840992932,2.97173041782,0.02
 02/02  04:00:00,133.807434625,24.7263320299,0.0,28.6690745397,4.12243109448,15.9888894789,171.657027391,160.083612302,2.97173041782,8.60168467128
 02/02  05:00:00,153.783828559,28.7903464943,0.0,20.1849145805,12.3672932834,24.9413748627,179.505443218,174.532559189,4.9528840297,0.02
 02/02  06:00:00,200.126099361,29.2441053595,0.0,66.4326915755,12.3672932834,24.9413748627,224.867575699,219.894691669,4.9528840297,0.02
 02/02  07:00:00,250.075543017,29.7036190471,0.0,59.236297194,24.7345865669,70.7195625826,249.587265436,239.661497376,9.90576805939,0.02
 02/02  08:00:00,261.375954043,29.7785829505,0.27928931108,43.3191063679,37.1018798503,92.3937384068,215.962186816,206.036418756,9.90576805939,0.02
 02/02  09:00:00,252.62982228,29.8016133776,1.60262069129,38.2259656582,37.1018798503,104.434947198,189.34067151,179.414903451,9.90576805939,0.02
 02/02  10:00:00,259.630915872,29.814079929,0.838840036307,34.2850183675,37.1018798503,116.476155989,195.465189175,176.924327594,9.90576805939,8.63509352222
 02/02  11:00:00,256.158664615,29.8232443239,0.0,29.7897780063,37.1018798503,116.476155989,189.639120266,179.713352207,9.90576805939,0.02
 02/02  12:00:00,252.66861463,29.8333892874,0.0,24.9698801435,37.1018798503,116.476155989,198.031933551,179.480899275,9.90576805939,8.64526621667
 02/02  13:00:00,237.596233632,29.8875246837,0.0,20.5321572727,37.1018798503,104.434947198,188.598045396,170.053216407,9.90576805939,8.63906092975
 02/02  14:00:00,246.171289995,29.9455051543,0.0,18.1651577587,37.1018798503,116.476155989,171.866430088,161.940662029,9.90576805939,0.02
 02/02  15:00:00,246.055278038,29.9841027637,0.0,16.6625709209,37.1018798503,116.476155989,180.055574526,161.506646845,9.90576805939,8.64315962083
 02/02  16:00:00,245.40725421,29.9881140198,0.0,15.4667586244,37.1018798503,116.476155989,178.253624252,168.327856192,9.90576805939,0.02
 02/02  17:00:00,245.512990946,29.961551232,0.0,15.1306836044,37.1018798503,116.476155989,199.654332126,181.113452384,9.90576805939,8.63511168258
 02/02  18:00:00,256.360778344,29.913634136,0.0,17.3666869647,37.1018798503,116.476155989,209.757648034,199.831879975,9.90576805939,0.02
 02/02  19:00:00,167.396334182,28.0559698764,0.0,0.923819634569,24.7345865669,47.5788473902,149.767971098,144.795087068,4.9528840297,0.02
 02/02  20:00:00,172.408737028,29.0840971415,0.0,4.37713707698,24.7345865669,47.5788473902,168.207676399,154.643713099,4.9528840297,8.61107927079
 02/02  21:00:00,156.758303979,28.7903464943,0.0,9.0853457519,12.3672932834,38.6892022431,176.564289493,173.572559075,2.97173041782,0.02
 02/02  22:00:00,136.257074611,23.8254039428,0.0,15.6598620274,12.3672932834,27.0668015668,149.472087264,146.480356846,2.97173041782,0.02
 02/02  23:00:00,107.807960885,19.7810656239,0.0,16.3540098759,4.12243109448,15.9888894789,134.181025541,131.189295123,2.97173041782,0.02
 02/02  24:00:00,130.953742591,24.7263320299,0.0,24.6627064095,4.12243109448,15.9888894789,177.084419384,174.092688966,2.97173041782,0.02
 02/03  01:00:00,113.328126513,19.7810656239,0.0,21.3207707205,4.12243109448,15.9888894789,147.957817029,144.966086611,2.97173041782,0.02
 02/03  02:00:00,137.165051068,24.7263320299,0.0,30.5505317746,4.12243109448,15.9888894789,189.593726044,186.601995626,2.97173041782,0.02
 02/03  03:00:00,117.739504175,19.7810656239,0.0,25.6254340556,4.12243109448,15.9888894789,156.223342596,153.231612179,2.97173041782,0.02
 02/03  04:00:00,142.065462724,24.7263320299,0.0,35.3750303761,4.12243109448,15.9888894789,198.101597877,195.109867459,2.97173041782,0.02
 02/03  05:00:00,162.075824797,28.7903464943,0.0,25.2724300152,12.3672932834,24.9413748627,229.350104194,224.377220164,4.9528840297,0.02
 02/03  06:00:00,212.316662228,29.2430503563,0.0,75.3618359308,12.3672932834,24.9413748627,276.801776418,271.828892388,4.9528840297,0.02
 02/03  07:00:00,276.591800186,29.6716280789,0.0,82.5201171244,24.7345865669,70.7195625826,294.247590198,284.321822139,9.90576805939,0.02
 02/03  08:00:00,291.898671574,29.6809308753,0.0,68.927174381,37.1018798503,92.3937384068,292.864294822,282.938526762,9.90576805939,0.02
 02/03  09:00:00,284.667349012,29.6896269266,0.0,63.5298939068,37.1018798503,104.434947198,293.373478922,274.836811893,9.90576805939,8.63089896961
 02/03  10:00:00,290.349135527,29.6963316447,0.0,57.7152093196,37.1018798503,116.476155989,278.226435691,268.300667631,9.90576805939,0.02
 02/03  11:00:00,284.193096968,29.7029196451,0.0,52.0034602084,37.1018798503,116.476155989,278.924923338,260.375846473,9.90576805939,8.643308806
 02/03  12:00:00,278.073083706,29.7176980134,0.0,45.941416385,37.1018798503,116.476155989,269.805079253,251.253980403,9.90576805939,8.64533079033
 02/03  13:00:00,259.119274361,29.7445067046,0.0,38.059458808,37.1018798503,104.434947198,247.557296098,237.631528039,9.90576805939,0.02
 02/03  14:00:00,262.888277678,29.7739077371,0.0,31.7625595371,37.1018798503,116.476155989,243.85871222,225.307523073,9.90576805939,8.64542108829
 02/03  15:00:00,261.137908472,29.7883271571,0.0,30.0013074359,37.1018798503,116.476155989,240.386577562,221.837631485,9.90576805939,8.64317801843
 02/03  16:00:00,260.280950316,29.7939443842,0.0,29.2368149172,37.1018798503,116.476155989,231.79742111,221.871653051,9.90576805939,0.02
 02/03  17:00:00,260.22123936,29.7990945339,0.0,29.0751270102,37.1018798503,116.476155989,240.311819333,221.770865059,9.90576805939,8.63518621426
 02/03  18:00:00,267.854087922,29.8109165586,0.0,28.7186143042,37.1018798503,116.476155989,229.655890263,219.730122204,9.90576805939,0.02
 02/03  19:00:00,169.138824158,28.2028452,0.0,2.85432442902,24.7345865669,47.5788473902,154.592716884,149.619832854,4.9528840297,0.02
 02/03  20:00:00,174.087289325,28.7903464943,0.0,6.80033715963,24.7345865669,47.5788473902,157.462144426,152.489260396,4.9528840297,0.02
 02/03  21:00:00,163.369363792,29.2309724651,0.0,15.7053672661,12.3672932834,38.6892022431,171.323641904,168.331911486,2.97173041782,0.02
 02/03  22:00:00,135.071875494,23.3847779721,0.0,15.7409662862,12.3672932834,27.0668015668,150.515327017,138.936797328,2.97173041782,8.60679927097
 02/03  23:00:00,113.89991515,20.2216915946,0.0,22.870250243,4.12243109448,15.9888894789,122.844631541,119.852901123,2.97173041782,0.02
 02/03  24:00:00,125.910297893,24.2857060591,0.0,21.4912797782,4.12243109448,15.9888894789,155.819654893,152.827924475,2.97173041782,0.02
 02/04  01:00:00,118.691134789,20.2216915946,0.0,27.694123511,4.12243109448,15.9888894789,126.786529221,123.794798803,2.97173041782,0.02
 02/04  02:00:00,129.465266492,24.2857060591,0.0,25.1771216185,4.12243109448,15.9888894789,161.168321336,158.176590918,2.97173041782,0.02
 02/04  03:00:00,122.723823231,20.2216915946,0.0,31.6141819439,4.12243109448,15.9888894789,133.177037606,130.185307189,2.97173041782,0.02
 02/04  04:00:00,132.565089681,24.2857060591,0.0,28.1050224952,4.12243109448,15.9888894789,167.662642195,164.670911777,2.97173041782,0.02
 02/04  05:00:00,153.283878653,29.2309724651,0.0,34.9141367078,4.12243109448,16.0517297156,199.135627253,196.143896835,2.97173041782,0.02
 02/04  06:00:00,148.300014365,28.7903464943,0.0,30.3900571468,4.12243109448,16.0517297156,200.417902271,197.426171853,2.97173041782,0.02
 02/04  07:00:00,197.336201002,29.6715984358,0.0,54.9605241916,4.12243109448,39.6058045677,247.336081759,244.344351341,2.97173041782,0.02
 02/04  08:00:00,274.834722549,29.6715984358,0.0,101.909042956,12.3672932834,65.3531420225,288.692832137,283.719948108,4.9528840297,0.02
 02/04  09:00:00,254.815288918,29.6715984358,0.0,90.0524262476,12.3672932834,68.2430321324,289.69787762,284.724993591,4.9528840297,0.02
 02/04  10:00:00,271.676432892,29.6715984358,0.0,78.50535197,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 02/04  11:00:00,264.233144768,29.6715984358,0.0,71.167575043,16.4897243779,93.1370602926,292.059623407,275.517502143,7.92461444751,8.61750681596
 02/04  12:00:00,258.353824208,29.6715984358,0.0,65.2668359494,16.4897243779,93.1370602926,272.711057918,264.766443471,7.92461444751,0.02
 02/04  13:00:00,244.603597458,29.6715984358,0.0,60.4966792053,16.4897243779,83.9857416113,267.275780475,259.331166028,7.92461444751,0.02
 02/04  14:00:00,238.842363933,29.6715984358,0.0,54.9923267739,16.4897243779,83.9857416113,260.253965373,252.309350926,7.92461444751,0.02
 02/04  15:00:00,234.377454611,29.6715984358,0.0,50.6319195652,16.4897243779,83.9857416113,262.022593482,245.484370747,7.92461444751,8.61360828787
 02/04  16:00:00,181.952965732,29.6715984358,0.0,15.1170921375,12.3672932834,70.6512738906,213.083342214,208.110458184,4.9528840297,0.02
 02/04  17:00:00,189.757092877,29.6715984358,0.0,22.8077512338,12.3672932834,70.6512738906,219.634934252,214.662050222,4.9528840297,0.02
 02/04  18:00:00,191.163509146,29.6715984358,0.0,29.1136281866,12.3672932834,58.1284167478,231.019394964,226.046510934,4.9528840297,0.02
 02/04  19:00:00,153.230215767,29.1428472709,0.0,17.0515348621,12.3672932834,24.9413748627,199.653664103,194.680780073,4.9528840297,0.02
 02/04  20:00:00,152.494644698,28.7903464943,0.0,16.4336103113,12.3672932834,24.9413748627,207.111753178,202.138869148,4.9528840297,0.02
 02/04  21:00:00,148.828201747,29.2309724651,0.0,28.7252084061,4.12243109448,16.0517297156,222.357588088,219.36585767,2.97173041782,0.02
 02/04  22:00:00,128.172930838,23.3847779721,0.0,25.7175182147,4.12243109448,15.9888894789,186.625015052,183.633284634,2.97173041782,0.02
 02/04  23:00:00,129.054520904,20.2216915946,0.0,36.5556466762,4.12243109448,15.9888894789,159.884726422,156.892996005,2.97173041782,0.02
 02/04  24:00:00,137.211754774,24.2857060591,0.0,30.8096007263,4.12243109448,15.9888894789,207.168241698,204.17651128,2.97173041782,0.02
 02/05  01:00:00,134.630473673,20.2216915946,0.0,43.6617224391,2.06121554724,15.9888894789,174.711682102,171.719951684,2.97173041782,0.02
 02/05  02:00:00,140.567268493,24.2857060591,0.0,35.72253886,2.06121554724,15.9888894789,223.51084037,220.519109953,2.97173041782,0.02
 02/05  03:00:00,139.509629324,20.2216915946,0.0,48.2900885565,2.06121554724,15.9888894789,181.265031512,178.273301095,2.97173041782,0.02
 02/05  04:00:00,143.994935861,24.2857060591,0.0,38.9714164395,2.06121554724,15.9888894789,230.809508902,227.817778484,2.97173041782,0.02
 02/05  05:00:00,143.239078708,20.2216915946,0.0,52.0423292147,2.06121554724,15.9888894789,187.342164235,184.350433817,2.97173041782,0.02
 02/05  06:00:00,146.703654032,24.2857060591,0.0,41.6838274295,2.06121554724,15.9888894789,237.701225751,234.709495333,2.97173041782,0.02
 02/05  07:00:00,146.954793638,20.2216915946,0.0,55.4539903103,2.06121554724,15.9888894789,201.390367413,189.816662394,2.97173041782,8.60197460189
 02/05  08:00:00,147.06778511,24.2857060591,0.0,44.117710112,2.06121554724,15.9888894789,240.26255841,237.270827992,2.97173041782,0.02
 02/05  09:00:00,156.141856612,20.2216915946,0.0,50.9599442622,4.12243109448,41.7362269337,194.550964057,189.578080027,4.9528840297,0.02
 02/05  10:00:00,154.2331152,24.2857060591,0.0,35.4605833413,4.12243109448,41.7362269337,216.800750482,211.827866453,4.9528840297,0.02
 02/05  11:00:00,144.995792204,20.2216915946,0.0,40.6591299135,4.12243109448,41.7362269337,158.742520754,153.769636725,4.9528840297,0.02
 02/05  12:00:00,147.458163495,24.2857060591,0.0,29.2180365261,4.12243109448,41.7362269337,184.824614305,179.851730275,4.9528840297,0.02
 02/05  13:00:00,136.985429778,20.2216915946,0.0,33.0135772319,4.12243109448,41.7362269337,138.983434566,134.010550537,4.9528840297,0.02
 02/05  14:00:00,141.017520161,24.2857060591,0.0,23.6130257017,4.12243109448,41.7362269337,158.990802795,154.017918765,4.9528840297,0.02
 02/05  15:00:00,130.368111692,20.2216915946,0.0,27.2110508262,4.12243109448,41.7362269337,120.17994899,115.20706496,4.9528840297,0.02
 02/05  16:00:00,136.613137005,24.2857060591,0.0,20.0079495003,4.12243109448,41.7362269337,140.920154274,135.947270244,4.9528840297,0.02
 02/05  17:00:00,111.331760819,20.2216915946,0.0,25.4161068047,4.12243109448,24.8785346261,114.60409755,109.631213521,4.9528840297,0.02
 02/05  18:00:00,118.034724338,24.2857060591,0.0,24.4837204237,2.06121554724,15.9888894789,155.832619796,152.840889378,2.97173041782,0.02
 02/05  19:00:00,124.59676544,20.2216915946,0.0,35.0623202355,2.06121554724,15.9888894789,138.563149156,135.571418738,2.97173041782,0.02
 02/05  20:00:00,133.599763491,24.2857060591,0.0,29.8672784404,2.06121554724,15.9888894789,184.49746974,181.505739322,2.97173041782,0.02
 02/05  21:00:00,131.084858428,20.2216915946,0.0,40.9019630248,2.06121554724,15.9888894789,150.540754532,147.549024114,2.97173041782,0.02
 02/05  22:00:00,137.853440954,24.2857060591,0.0,34.0746470496,2.06121554724,15.9888894789,187.832672192,184.840941774,2.97173041782,0.02
 02/05  23:00:00,136.556793524,20.2216915946,0.0,46.214305186,2.06121554724,15.9888894789,155.615224188,152.62349377,2.97173041782,0.02
 02/05  24:00:00,141.414956019,24.2857060591,0.0,37.4356123637,2.06121554724,15.9888894789,194.876708816,191.884978398,2.97173041782,0.02
 02/06  01:00:00,140.915089778,20.2216915946,0.0,48.4776325711,4.12243109448,15.9888894789,156.936081962,153.944351544,2.97173041782,0.02
 02/06  02:00:00,144.965699269,24.2857060591,0.0,38.8119128058,4.12243109448,15.9888894789,198.956253031,195.964522613,2.97173041782,0.02
 02/06  03:00:00,143.496666794,20.2216915946,0.0,50.9083643382,4.12243109448,15.9888894789,161.547399851,158.555669433,2.97173041782,0.02
 02/06  04:00:00,146.528593047,24.2857060591,0.0,40.3588105455,4.12243109448,15.9888894789,200.338124468,197.34639405,2.97173041782,0.02
 02/06  05:00:00,184.216504604,29.2309724651,0.0,46.8421219778,12.3672932834,24.9413748627,235.972317454,230.999433424,4.9528840297,0.02
 02/06  06:00:00,215.261464077,28.7903464943,0.0,78.3657443256,12.3672932834,24.9413748627,288.16080892,283.18792489,4.9528840297,0.02
 02/06  07:00:00,300.373571673,29.6715984358,0.0,108.386931111,24.7345865669,70.7195625826,294.65076165,284.724993591,9.90576805939,0.02
 02/06  08:00:00,310.230324744,29.6715984358,0.0,87.0377493679,37.1018798503,92.3937384068,303.24130407,284.724993591,9.90576805939,8.61054241998
 02/06  09:00:00,291.582090441,29.6715984358,0.0,70.8346620271,37.1018798503,104.434947198,285.421682903,275.495914844,9.90576805939,0.02
 02/06  10:00:00,286.536863408,29.6719448111,0.0,55.1420942559,37.1018798503,116.476155989,257.489116177,238.946411575,9.90576805939,8.63693654261
 02/06  11:00:00,273.311067014,29.6763184001,0.0,43.0410127495,37.1018798503,116.476155989,226.39840391,216.472635851,9.90576805939,0.02
 02/06  12:00:00,263.40511263,29.686859763,0.0,34.6282925216,37.1018798503,116.476155989,211.976432477,193.425128104,9.90576805939,8.64553631345
 02/06  13:00:00,247.370751266,29.6924936667,2.08633704694,28.8263239929,37.1018798503,104.434947198,179.058180472,169.132412412,9.90576805939,0.02
 02/06  14:00:00,252.819186607,29.6992981117,5.43261765262,24.5491106686,37.1018798503,116.476155989,172.084841898,153.533430445,9.90576805939,8.64564339377
 02/06  15:00:00,248.707763806,29.7035138732,8.1291495895,21.6107055497,37.1018798503,116.476155989,161.407331292,142.858291515,9.90576805939,8.6432717177
 02/06  16:00:00,244.766172707,29.7107473879,9.68514615702,19.3072928723,37.1018798503,116.476155989,145.729023078,135.803255018,9.90576805939,0.02
 02/06  17:00:00,240.778647935,29.7178260763,10.4870827314,17.978966767,37.1018798503,116.476155989,150.444634675,131.903644157,9.90576805939,8.63522245874
 02/06  18:00:00,245.539056691,29.7297242071,9.73644326381,17.8844320652,37.1018798503,116.476155989,143.213745384,133.287977324,9.90576805939,0.02
 02/06  19:00:00,154.109988546,27.0278426113,4.72148796716,0.0,24.7345865669,47.5788473902,93.5925580245,88.6196739949,4.9528840297,0.02
 02/06  20:00:00,154.394454868,27.0278426113,4.26440148562,0.0,24.7345865669,47.5788473902,95.8159096686,90.8430256389,4.9528840297,0.02
 02/06  21:00:00,137.567860749,28.3497205236,4.36330167035,2.39975505257,12.3672932834,38.6892022431,117.651772444,106.068978821,2.97173041782,8.6110632052
 02/06  22:00:00,119.719257071,23.8254039428,3.19756664222,7.87001480312,12.3672932834,27.0668015668,93.5445140013,90.5527835835,2.97173041782,0.02
 02/06  23:00:00,93.438693944,19.7810656239,2.95792935117,9.69686598854,4.12243109448,15.9888894789,82.7967431314,79.8050127136,2.97173041782,0.02
 02/06  24:00:00,110.637181055,24.7263320299,4.73480465081,14.4040029149,4.12243109448,15.9888894789,105.752375184,102.760644766,2.97173041782,0.02
 02/07  01:00:00,95.6254247706,19.7810656239,4.2277588642,12.7067793446,4.12243109448,15.9888894789,86.0027375212,83.0110071034,2.97173041782,0.02
 02/07  02:00:00,112.688851315,24.7263320299,5.79106807517,17.3944016825,4.12243109448,15.9888894789,107.970038456,104.978308038,2.97173041782,0.02
 02/07  03:00:00,97.8044071185,19.7810656239,4.11827708493,14.588088993,4.12243109448,15.9888894789,87.3338488791,84.3421184613,2.97173041782,0.02
 02/07  04:00:00,115.543423937,24.7263320299,4.54656561217,20.0029454936,4.12243109448,15.9888894789,109.693833732,106.702103314,2.97173041782,0.02
 02/07  05:00:00,135.500776151,28.7903464943,4.02071055897,13.4172954804,12.3672932834,24.9413748627,123.245824644,118.272940615,4.9528840297,0.02
 02/07  06:00:00,184.560782562,29.2345644849,6.7906884431,57.8237057315,12.3672932834,24.9413748627,192.614190757,187.641306727,4.9528840297,0.02
 02/07  07:00:00,231.498116203,29.6798609297,6.82355250275,47.4082854439,24.7345865669,70.7195625826,192.991255111,183.065487052,9.90576805939,0.02
 02/07  08:00:00,248.149807888,29.7139513237,7.46718713172,35.0811613477,37.1018798503,92.3937384068,173.982872919,164.057104859,9.90576805939,0.02
 02/07  09:00:00,242.007585758,29.7286894599,7.57714301026,30.2462537404,37.1018798503,104.434947198,174.787942963,156.249572864,9.90576805939,8.63260203921
 02/07  10:00:00,250.519909886,29.7430127464,7.3307551557,26.0855324952,37.1018798503,116.476155989,162.400158316,152.474390257,9.90576805939,0.02
 02/07  11:00:00,248.055118891,29.756293237,7.68703777562,22.7774613205,37.1018798503,116.476155989,165.796880878,147.24766792,9.90576805939,8.64344489861
 02/07  12:00:00,245.73200799,29.7697821528,7.58339438551,20.1692221882,37.1018798503,116.476155989,153.448426455,143.522658396,9.90576805939,0.02
 02/07  13:00:00,232.64046931,29.7819940774,7.04596229193,18.2002568698,37.1018798503,104.434947198,161.542375885,142.996950569,9.90576805939,8.63965725633
 02/07  14:00:00,241.752583684,29.7985614781,6.48888349937,15.8873782523,37.1018798503,116.476155989,160.389364685,141.838083888,9.90576805939,8.64551273732
 02/07  15:00:00,241.37375303,29.8383684548,6.2507932957,13.584136098,37.1018798503,116.476155989,148.895099381,138.969331321,9.90576805939,0.02
 02/07  16:00:00,240.80972401,29.8739089725,6.25082691148,12.0521799485,37.1018798503,116.476155989,153.720166067,135.173233275,9.90576805939,8.64116473212
 02/07  17:00:00,240.714156802,29.8886611282,5.95709815875,11.7568716143,37.1018798503,116.476155989,145.349772178,135.424004118,9.90576805939,0.02
 02/07  18:00:00,246.46862673,29.8840585997,4.40980311797,13.0279760371,37.1018798503,116.476155989,161.004945212,142.475746235,9.90576805939,8.62343091784
 02/07  19:00:00,160.311453537,27.6887815674,0.137765837146,0.174911202153,24.7345865669,47.5788473902,98.2302097468,93.2573257171,4.9528840297,0.02
 02/07  20:00:00,164.403388103,28.7903464943,0.0,1.33919254016,24.7345865669,47.5788473902,113.723211613,108.750327583,4.9528840297,0.02
 02/07  21:00:00,148.336716795,28.5700335089,0.0,4.32848886843,12.3672932834,38.6892022431,138.685723966,135.693993548,2.97173041782,0.02
 02/07  22:00:00,127.902589042,23.8254039428,0.0,9.91712652538,12.3672932834,27.0668015668,120.680590825,117.688860407,2.97173041782,0.02
 02/07  23:00:00,101.154893566,19.7810656239,0.0,12.3837439812,4.12243109448,15.9888894789,105.457598068,102.46586765,2.97173041782,0.02
 02/07  24:00:00,120.603508961,24.7263320299,0.0,17.7891717192,4.12243109448,15.9888894789,132.934061252,129.942330834,2.97173041782,0.02
 02/08  01:00:00,106.358062078,19.7810656239,0.0,17.1130626439,4.12243109448,15.9888894789,111.557252132,108.565521714,2.97173041782,0.02
 02/08  02:00:00,125.930466142,24.7263320299,0.0,22.4171822842,4.12243109448,15.9888894789,153.253462892,141.67976309,2.97173041782,8.60196938407
 02/08  03:00:00,109.552620324,19.7810656239,0.0,20.3858568491,4.12243109448,15.9888894789,113.004776443,110.013046025,2.97173041782,0.02
 02/08  04:00:00,129.193524428,24.7263320299,0.0,26.0711624323,4.12243109448,15.9888894789,141.202973393,138.211242975,2.97173041782,0.02
 02/08  05:00:00,153.026041455,28.7903464943,0.0,19.9280877809,12.3672932834,24.9413748627,172.91011967,167.93723564,4.9528840297,0.02
 02/08  06:00:00,201.967496501,29.2360094367,0.0,67.295924181,12.3672932834,24.9413748627,229.993880356,225.020996326,4.9528840297,0.02
 02/08  07:00:00,255.22033755,29.6797463699,0.0,62.4196466056,24.7345865669,70.7195625826,258.833436275,248.907668215,9.90576805939,0.02
 02/08  08:00:00,269.05474777,29.7141968547,0.0,49.8269820216,37.1018798503,92.3937384068,248.235993923,238.310225864,9.90576805939,0.02
 02/08  09:00:00,261.993140589,29.7391422731,0.0,42.9398534953,37.1018798503,104.434947198,238.486653797,228.560885738,9.90576805939,0.02
 02/08  10:00:00,265.214805678,29.7800425403,0.0,35.5194058252,37.1018798503,116.476155989,233.789055121,215.24626587,9.90576805939,8.63702119218
 02/08  11:00:00,257.473793491,29.7987231894,0.125998295258,30.0186851817,37.1018798503,116.476155989,199.903930521,187.223232146,9.90576805939,2.77493031623
 02/08  12:00:00,252.500637321,29.8082304779,2.03635682918,24.6527235721,37.1018798503,116.476155989,179.766261247,163.972157606,9.90576805939,5.88833558224
 02/08  13:00:00,237.149949507,29.8459386826,3.59627234459,20.1856946079,37.1018798503,104.434947198,171.111115493,152.566120672,9.90576805939,8.63922676188
 02/08  14:00:00,244.895171856,29.8969492569,3.69856192761,17.0730613425,37.1018798503,116.476155989,156.812823157,146.887055098,9.90576805939,0.02
 02/08  15:00:00,243.63618264,29.9217814205,2.52158339708,15.3098170071,37.1018798503,116.476155989,166.52691084,147.977819111,9.90576805939,8.64332366976
 02/08  16:00:00,242.919437575,29.912956825,1.51184883566,14.4013545111,37.1018798503,116.476155989,170.778200897,152.231236308,9.90576805939,8.64119652991
 02/08  17:00:00,244.127650286,29.9154202178,0.595604539957,14.1271731119,37.1018798503,116.476155989,164.29434648,154.368578421,9.90576805939,0.02
 02/08  18:00:00,252.620115816,29.8995714054,0.0,15.9489918807,37.1018798503,116.476155989,176.014813268,166.089045209,9.90576805939,0.02
 02/08  19:00:00,167.348724344,28.2028452,0.0,0.898723923007,24.7345865669,47.5788473902,138.720966957,125.156972972,4.9528840297,8.61110995579
 02/08  20:00:00,169.151386242,28.3497205236,0.0,2.20304005548,24.7345865669,47.5788473902,146.097762097,141.124878067,4.9528840297,0.02
 02/08  21:00:00,157.811070232,29.2309724651,0.0,9.76056111552,12.3672932834,38.6892022431,168.180529076,165.188798658,2.97173041782,0.02
 02/08  22:00:00,130.984287984,23.3847779721,0.0,11.0674622404,12.3672932834,27.0668015668,142.709096553,139.717366136,2.97173041782,0.02
 02/08  23:00:00,111.095949464,20.2216915946,0.0,19.4185354439,4.12243109448,15.9888894789,127.182532473,124.190802055,2.97173041782,0.02
 02/08  24:00:00,123.332373254,24.2857060591,0.0,17.896884691,4.12243109448,15.9888894789,168.410937987,165.419207569,2.97173041782,0.02
 02/09  01:00:00,117.5127911,20.2216915946,0.0,25.7608220978,4.12243109448,15.9888894789,134.357267478,131.36553706,2.97173041782,0.02
 02/09  02:00:00,127.09995639,24.2857060591,0.0,21.7925541421,4.12243109448,15.9888894789,163.844848414,160.853117997,2.97173041782,0.02
 02/09  03:00:00,122.288239284,20.2216915946,0.0,30.4716085088,4.12243109448,15.9888894789,132.983684228,129.991953811,2.97173041782,0.02
 02/09  04:00:00,130.674780482,24.2857060591,0.0,25.2123889142,4.12243109448,15.9888894789,168.069596073,165.077865655,2.97173041782,0.02
 02/09  05:00:00,166.091431014,29.2309724651,0.0,29.9026817248,12.3672932834,24.9413748627,199.631808869,194.658924839,4.9528840297,0.02
 02/09  06:00:00,194.606768386,28.7961640062,0.0,58.749407442,12.3672932834,24.9413748627,251.004616024,246.031731994,4.9528840297,0.02
 02/09  07:00:00,270.775725091,29.6776959468,0.0,76.7265286853,24.7345865669,70.7195625826,284.468963922,274.543195863,9.90576805939,0.02
 02/09  08:00:00,284.704598498,29.6895443524,0.0,63.9202943607,37.1018798503,92.3937384068,288.272290418,269.75599448,9.90576805939,8.61052787883
 02/09  09:00:00,276.485803142,29.7003597704,0.0,55.4338936561,37.1018798503,104.434947198,270.489416218,260.563648158,9.90576805939,0.02
 02/09  10:00:00,276.308982598,29.7222605503,0.0,44.1299930026,37.1018798503,116.476155989,261.254895718,242.712183763,9.90576805939,8.63694389596
 02/09  11:00:00,265.261180188,29.7625356448,0.0,34.2759532522,37.1018798503,116.476155989,233.60709441,223.681326351,9.90576805939,0.02
 02/09  12:00:00,257.664994822,29.8142046386,0.0,27.0835270378,37.1018798503,116.476155989,226.71320719,208.161914731,9.90576805939,8.64552440029
 02/09  13:00:00,241.823147991,29.8776739945,0.0,22.3157977332,37.1018798503,104.434947198,204.088312475,194.162544415,9.90576805939,0.02
 02/09  14:00:00,249.667588238,29.9335159271,0.0,19.8132691341,37.1018798503,116.476155989,202.362406842,183.811021778,9.90576805939,8.64561700402
 02/09  15:00:00,247.83402219,29.9597333579,0.0,17.8634839629,37.1018798503,116.476155989,193.822343512,175.273175714,9.90576805939,8.64339973921
 02/09  16:00:00,245.875961278,29.9511805124,0.0,16.2960160531,37.1018798503,116.476155989,178.847636865,168.921868805,9.90576805939,0.02
 02/09  17:00:00,245.275863792,29.9341009276,0.0,15.5997698961,37.1018798503,116.476155989,190.636946124,172.095852241,9.90576805939,8.63532582396
 02/09  18:00:00,252.933224553,29.9063355389,0.0,17.1958847762,37.1018798503,116.476155989,196.397618858,186.471850799,9.90576805939,0.02
 02/09  19:00:00,167.444349531,28.3497205236,0.0,1.14778175207,24.7345865669,47.5788473902,137.994490911,133.021606881,4.9528840297,0.02
 02/09  20:00:00,169.748314775,28.4965958472,0.0,2.55806323977,24.7345865669,47.5788473902,145.97289038,141.00000635,4.9528840297,0.02
 02/09  21:00:00,158.267139032,29.2309724651,0.0,10.227724825,12.3672932834,38.6892022431,169.061799174,157.480633155,2.97173041782,8.60943560068
 02/09  22:00:00,131.46776729,23.3847779721,0.0,11.5737538939,12.3672932834,27.0668015668,136.1417532,133.150022782,2.97173041782,0.02
 02/09  23:00:00,110.530553532,20.2216915946,0.0,18.906059264,4.12243109448,15.9888894789,122.071624785,119.079894367,2.97173041782,0.02
 02/09  24:00:00,123.866201596,24.2857060591,0.0,18.5241815389,4.12243109448,15.9888894789,157.165412047,154.173681629,2.97173041782,0.02
 02/10  01:00:00,116.281546128,20.2216915946,0.0,24.3902141692,4.12243109448,15.9888894789,128.130257346,125.138526928,2.97173041782,0.02
 02/10  02:00:00,128.505181658,24.2857060591,0.0,22.5804867021,4.12243109448,15.9888894789,161.267538358,158.27580794,2.97173041782,0.02
 02/10  03:00:00,122.250911771,20.2216915946,0.0,29.549624678,4.12243109448,15.9888894789,140.510852842,137.519122424,2.97173041782,0.02
 02/10  04:00:00,133.984353807,24.2857060591,0.0,27.3546011413,4.12243109448,15.9888894789,192.744016682,189.752286264,2.97173041782,0.02
 02/10  05:00:00,167.150189052,29.2309724651,0.0,29.5987663917,12.3672932834,24.9413748627,226.129069815,221.156185785,4.9528840297,0.02
 02/10  06:00:00,197.122698844,28.8020285937,0.0,59.9794626446,12.3672932834,24.9413748627,277.723306506,272.750422476,4.9528840297,0.02
 02/10  07:00:00,280.146953479,29.6715984358,0.0,86.4668048541,24.7345865669,70.7195625826,294.416783296,284.491015236,9.90576805939,0.02
 02/10  08:00:00,293.930543499,29.6742329982,0.0,72.8763195677,37.1018798503,92.3937384068,294.65076165,284.724993591,9.90576805939,0.02
 02/10  09:00:00,283.518993948,29.6871620401,0.0,61.4952652281,37.1018798503,104.434947198,299.332742012,280.794323666,9.90576805939,8.63265028687
 02/10  10:00:00,278.968435313,29.7198937459,0.0,46.8293392509,37.1018798503,116.476155989,255.864510342,245.938742282,9.90576805939,0.02
 02/10  11:00:00,265.721969637,29.7709723163,0.0,35.2544216796,37.1018798503,116.476155989,239.14153797,220.592324513,9.90576805939,8.64344539781
 02/10  12:00:00,257.34135347,29.8321291475,0.0,27.3633083047,37.1018798503,116.476155989,210.810592029,200.884823969,9.90576805939,0.02
 02/10  13:00:00,240.041180603,29.8987690559,0.12796515661,22.3187778359,37.1018798503,104.434947198,189.130856849,170.586692243,9.90576805939,8.63839654601
 02/10  14:00:00,246.876745804,29.9641671888,1.39541894367,19.1028979318,37.1018798503,116.476155989,172.123812948,153.572524037,9.90576805939,8.64552085162
 02/10  15:00:00,245.199584837,30.0040243228,2.78680396885,16.6833632216,37.1018798503,116.476155989,155.284073245,145.358305185,9.90576805939,0.02
 02/10  16:00:00,242.8043679,30.0007737399,3.80546527182,14.6419129479,37.1018798503,116.476155989,158.318592399,139.771661814,9.90576805939,8.64116252615
 02/10  17:00:00,241.456648568,29.9586491586,4.69362855724,13.3593919747,37.1018798503,116.476155989,148.366133121,138.440365062,9.90576805939,0.02
 02/10  18:00:00,247.158373972,29.9278605102,4.1583590763,13.6196018045,37.1018798503,116.476155989,160.835234801,142.305958423,9.90576805939,8.62350831875
 02/10  19:00:00,161.040293384,28.2028452,0.156486452372,0.55841771407,24.7345865669,47.5788473902,96.4323770604,91.4594930308,4.9528840297,0.02
 02/10  20:00:00,162.524974983,28.2028452,0.0,0.934550328998,24.7345865669,47.5788473902,106.856217199,101.883333169,4.9528840297,0.02
 02/10  21:00:00,149.402192563,29.2309724651,0.0,6.59988030753,12.3672932834,38.6892022431,122.921668403,119.929937985,2.97173041782,0.02
 02/10  22:00:00,123.869707804,23.3847779721,0.047580257006,8.14496315103,12.3672932834,27.0668015668,103.286682279,100.294951862,2.97173041782,0.02
 02/10  23:00:00,102.015479123,20.2216915946,0.0481808860485,14.3044499797,4.12243109448,15.9888894789,88.613174707,85.6214442892,2.97173041782,0.02
 02/10  24:00:00,114.070612527,24.2857060591,0.15028426986,13.9493100324,4.12243109448,15.9888894789,108.519439611,105.527709193,2.97173041782,0.02
 02/11  01:00:00,105.893796413,20.2216915946,0.0858237349126,18.5955998113,4.12243109448,15.9888894789,87.2531345624,84.2614041445,2.97173041782,0.02
 02/11  02:00:00,115.926310545,24.2857060591,0.328272534576,16.8738051721,4.12243109448,15.9888894789,116.796542801,105.222832191,2.97173041782,8.60198019213
 02/11  03:00:00,108.016433167,20.2216915946,0.610357096151,21.606132882,4.12243109448,15.9888894789,86.6314695645,83.6397391467,2.97173041782,0.02
 02/11  04:00:00,118.118393009,24.2857060591,0.537601463636,19.3228550679,4.12243109448,15.9888894789,109.225096755,106.233366337,2.97173041782,0.02
 02/11  05:00:00,137.379249014,29.2309724651,0.0,24.6944207662,4.12243109448,16.0517297156,138.812707981,135.820977563,2.97173041782,0.02
 02/11  06:00:00,135.969873149,28.7903464943,0.0,22.1541070296,4.12243109448,16.0517297156,153.096472607,150.104742189,2.97173041782,0.02
 02/11  07:00:00,171.802662352,29.6715984358,0.0,33.1537088525,4.12243109448,39.6058045677,200.69250441,197.700773992,2.97173041782,0.02
 02/11  08:00:00,245.010376653,29.6715984358,0.0,77.8527054907,12.3672932834,65.3531420225,244.771305755,239.798421725,4.9528840297,0.02
 02/11  09:00:00,223.678157448,29.6715984358,0.0,63.0358110259,12.3672932834,68.2430321324,240.355639027,235.382754998,4.9528840297,0.02
 02/11  10:00:00,237.376411926,29.6717085808,1.6466476904,48.7559716558,16.4897243779,93.1370602926,213.030382672,205.085768224,7.92461444751,0.02
 02/11  11:00:00,230.480048672,29.6727425625,4.13764077328,41.8988067175,16.4897243779,93.1370602926,194.249255385,186.304640938,7.92461444751,0.02
 02/11  12:00:00,225.569756766,29.6734533705,4.93241388575,37.0619222534,16.4897243779,93.1370602926,195.435294629,178.89330546,7.92461444751,8.61737472146
 02/11  13:00:00,211.804555574,29.6743350685,4.84477319211,32.5606866011,16.4897243779,83.9857416113,182.978105878,175.033491431,7.92461444751,0.02
 02/11  14:00:00,208.521612283,29.6789751135,5.27776046814,28.9448012065,16.4897243779,83.9857416113,179.131977901,171.187363454,7.92461444751,0.02
 02/11  15:00:00,206.312042214,29.6833703552,6.02397934162,26.0895111071,16.4897243779,83.9857416113,174.154236649,166.209622201,7.92461444751,0.02
 02/11  16:00:00,162.123313961,29.6715984358,2.9491838746,2.20819786093,12.3672932834,70.6512738906,126.625837337,113.059252587,4.9528840297,8.61370072051
 02/11  17:00:00,163.257781729,29.6715984358,2.0228810873,4.26798938435,12.3672932834,70.6512738906,122.003166046,117.030282017,4.9528840297,0.02
 02/11  18:00:00,156.716733046,29.6715984358,0.409925770948,5.68881145324,12.3672932834,58.1284167478,135.425566059,130.45268203,4.9528840297,0.02
 02/11  19:00:00,131.706320191,28.4965958472,0.0,4.13778678186,12.3672932834,24.9413748627,121.471917388,116.499033359,4.9528840297,0.02
 02/11  20:00:00,137.983464089,29.2309724651,0.0,8.77857463829,12.3672932834,24.9413748627,130.396134032,125.423250003,4.9528840297,0.02
 02/11  21:00:00,124.729004484,28.7903464943,0.0,11.885432772,4.12243109448,16.0517297156,145.133881462,142.142151044,2.97173041782,0.02
 02/11  22:00:00,116.069108343,23.8254039428,0.0,17.9381649658,4.12243109448,15.9888894789,125.941392822,122.949662404,2.97173041782,0.02
 02/11  23:00:00,105.749212689,19.7810656239,0.0,17.5583950709,4.12243109448,15.9888894789,107.391325672,104.399595254,2.97173041782,0.02
 02/11  24:00:00,125.730556087,24.7263320299,0.0,23.6836739088,4.12243109448,15.9888894789,134.373164228,131.38143381,2.97173041782,0.02
 02/12  01:00:00,109.06142264,19.7810656239,0.0,22.5817670104,2.06121554724,15.9888894789,110.740224403,107.748493986,2.97173041782,0.02
 02/12  02:00:00,128.772665572,24.7263320299,0.0,28.8287355011,2.06121554724,15.9888894789,134.49538455,131.503654132,2.97173041782,0.02
 02/12  03:00:00,111.547694027,19.7810656239,0.0,25.5666551887,2.06121554724,15.9888894789,107.719251238,104.72752082,2.97173041782,0.02
 02/12  04:00:00,132.336316935,24.7263320299,0.0,31.8204947279,2.06121554724,15.9888894789,132.135626843,129.143896425,2.97173041782,0.02
 02/12  05:00:00,112.983227256,19.7810656239,0.0,26.9971314475,2.06121554724,15.9888894789,100.000470866,97.0087404483,2.97173041782,0.02
