Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  06:00:00,129.932375399,24.7263320299,0.101392557926,32.9102136131,2.06121554724,15.9888894789,118.840831115,115.849100697,2.97173041782,0.02
 02/12  07:00:00,110.962311649,19.7810656239,0.0363689677476,27.7618477262,2.06121554724,15.9888894789,95.7030586569,92.7113282391,2.97173041782,0.02
 02/12  08:00:00,124.792953022,24.7263320299,0.140693599246,33.6466736214,2.06121554724,15.9888894789,118.339680023,115.347949605,2.97173041782,0.02
 02/12  09:00:00,120.593371629,19.7810656239,0.262577063437,24.5396822468,4.12243109448,41.7362269337,92.327361518,87.3544774883,4.9528840297,0.02
 02/12  10:00:00,136.233215879,24.7263320299,0.809656636567,27.7507656997,4.12243109448,41.7362269337,112.338644105,107.365760075,4.9528840297,0.02
 02/12  11:00:00,117.105931484,19.7810656239,0.699910611286,21.2345344207,4.12243109448,41.7362269337,89.4974794438,84.5245954141,4.9528840297,0.02
 02/12  12:00:00,133.188887157,24.7263320299,1.2320821645,23.6202419954,4.12243109448,41.7362269337,117.353909488,103.799085078,4.9528840297,8.60194038042
 02/12  13:00:00,115.040432826,19.7810656239,1.04090562296,18.319662154,4.12243109448,41.7362269337,87.6827063655,82.7098223358,4.9528840297,0.02
 02/12  14:00:00,131.212174436,24.7263320299,2.21525429347,21.1714759893,4.12243109448,41.7362269337,107.940873576,102.967989546,4.9528840297,0.02
 02/12  15:00:00,113.342510781,19.7810656239,1.95494461642,17.1036589953,4.12243109448,41.7362269337,87.8069089364,82.8340249067,4.9528840297,0.02
 02/12  16:00:00,130.283829123,24.7263320299,2.08637874221,21.163032257,4.12243109448,41.7362269337,108.985758904,104.012874875,4.9528840297,0.02
 02/12  17:00:00,96.5719623578,19.7810656239,1.47391751149,17.7457803077,4.12243109448,24.8785346261,89.067736386,84.0948523563,4.9528840297,0.02
 02/12  18:00:00,109.436378577,24.7263320299,1.39095837948,25.8144047603,2.06121554724,15.9888894789,114.079222787,111.08749237,2.97173041782,0.02
 02/12  19:00:00,105.772047677,19.7810656239,0.0898367341179,23.2453717834,2.06121554724,15.9888894789,96.1467170218,93.154986604,2.97173041782,0.02
 02/12  20:00:00,126.70707579,24.7263320299,0.0,30.0979820427,2.06121554724,15.9888894789,129.145686329,126.153955911,2.97173041782,0.02
 02/12  21:00:00,111.211935894,19.7810656239,0.0,26.5902309439,2.06121554724,15.9888894789,108.659347335,105.667616917,2.97173041782,0.02
 02/12  22:00:00,132.517549213,24.7263320299,0.0,33.9989712873,2.06121554724,15.9888894789,139.422041025,136.430310607,2.97173041782,0.02
 02/12  23:00:00,114.61471299,19.7810656239,0.0,29.4509553128,2.06121554724,15.9888894789,112.828089577,109.836359159,2.97173041782,0.02
 02/12  24:00:00,135.664903357,24.7263320299,0.0,37.1287064358,2.06121554724,15.9888894789,140.963081027,137.971350609,2.97173041782,0.02
 02/13  01:00:00,117.544174127,19.7810656239,0.0,30.8949777105,4.12243109448,15.9888894789,111.88454424,108.892813822,2.97173041782,0.02
 02/13  02:00:00,137.827074818,24.7263320299,0.0,38.226158996,4.12243109448,15.9888894789,136.139704561,133.147974143,2.97173041782,0.02
 02/13  03:00:00,118.309928962,19.7810656239,0.0,31.8976605012,4.12243109448,15.9888894789,108.458147107,105.466416689,2.97173041782,0.02
 02/13  04:00:00,139.377323801,24.7263320299,0.0,39.420966417,4.12243109448,15.9888894789,137.848259,134.856528582,2.97173041782,0.02
 02/13  05:00:00,156.985015629,28.7903464943,0.0,27.7202961124,12.3672932834,24.9413748627,162.369080822,157.396196792,4.9528840297,0.02
 02/13  06:00:00,213.824890217,29.2309724651,0.0,84.0074485965,12.3672932834,24.9413748627,212.351207689,207.378323659,4.9528840297,0.02
 02/13  07:00:00,258.829260521,29.6715984358,0.0,71.5752623076,24.7345865669,70.7195625826,232.298020034,222.372251974,9.90576805939,0.02
 02/13  08:00:00,269.927717676,29.6727445389,0.0,55.3409156888,37.1018798503,92.3937384068,225.023734158,215.097966099,9.90576805939,0.02
 02/13  09:00:00,262.548119887,29.6772604104,0.0,47.6391946441,37.1018798503,104.434947198,225.537523397,206.999033419,9.90576805939,8.63272191862
 02/13  10:00:00,265.389198361,29.6843988197,0.933395329757,40.22787176,37.1018798503,116.476155989,197.978223865,188.052455806,9.90576805939,0.02
 02/13  11:00:00,256.705247549,29.6899162675,3.11894241303,32.9872294863,37.1018798503,116.476155989,191.90495691,173.355675738,9.90576805939,8.64351311272
 02/13  12:00:00,250.430452417,29.6946308015,4.67804417482,26.9242154548,37.1018798503,116.476155989,180.551545056,162.000166473,9.90576805939,8.64561052407
 02/13  13:00:00,235.040743434,29.7022311654,6.42586379758,21.4316943827,37.1018798503,104.434947198,160.767136559,150.841368499,9.90576805939,0.02
 02/13  14:00:00,241.60589863,29.7118544945,7.97314627859,17.6752716269,37.1018798503,116.476155989,159.115298273,140.563866939,9.90576805939,8.6456632748
 02/13  15:00:00,238.877759363,29.7283541021,8.78361058469,14.6923220319,37.1018798503,116.476155989,144.352468619,134.42670056,9.90576805939,0.02
 02/13  16:00:00,236.545322196,29.7347088675,8.68291052154,12.8015000081,37.1018798503,116.476155989,151.883202125,133.336119624,9.90576805939,8.64131444131
 02/13  17:00:00,235.437603663,29.7385815437,8.43417736462,12.1464718418,37.1018798503,116.476155989,153.609695813,135.068636499,9.90576805939,8.63529125406
 02/13  18:00:00,238.946537726,29.7571123836,7.79274828296,12.3961112603,37.1018798503,116.476155989,147.297770023,137.372001964,9.90576805939,0.02
 02/13  19:00:00,154.319172764,27.0278426113,3.74911976942,0.0,24.7345865669,47.5788473902,92.1763311984,87.2034471687,4.9528840297,0.02
 02/13  20:00:00,155.30671923,27.9090945528,2.82228962275,0.343161047362,24.7345865669,47.5788473902,94.4688317991,89.4959477694,4.9528840297,0.02
 02/13  21:00:00,135.577876364,27.4684685821,1.86374629046,0.406173300004,12.3672932834,38.6892022431,108.055770066,105.064039648,2.97173041782,0.02
 02/13  22:00:00,113.335675742,22.4154008364,1.85386843255,1.83928707274,12.3672932834,27.0668015668,101.922597534,90.3440567623,2.97173041782,8.60681035407
 02/13  23:00:00,91.6811145775,19.7810656239,1.44971322264,7.1325802821,4.12243109448,15.9888894789,82.291358629,79.2996282112,2.97173041782,0.02
 02/13  24:00:00,109.647804622,24.7263320299,2.01241898437,12.086053781,4.12243109448,15.9888894789,105.228135898,102.23640548,2.97173041782,0.02
 02/14  01:00:00,95.2099542149,19.7810656239,2.25876314116,11.136931462,4.12243109448,15.9888894789,85.8560514926,82.8643210748,2.97173041782,0.02
 02/14  02:00:00,111.778517391,24.7263320299,4.02864034508,15.5291466235,4.12243109448,15.9888894789,107.893356813,104.901626395,2.97173041782,0.02
 02/14  03:00:00,96.56383234,19.7810656239,3.42216026102,13.3497297861,4.12243109448,15.9888894789,87.4130169497,84.4212865319,2.97173041782,0.02
 02/14  04:00:00,113.962438473,24.7263320299,3.86126482581,18.4229264048,4.12243109448,15.9888894789,109.761917681,106.770187263,2.97173041782,0.02
 02/14  05:00:00,135.319966675,28.7903464943,3.91794186788,12.4791567245,12.3672932834,24.9413748627,123.041641127,118.068757097,4.9528840297,0.02
 02/14  06:00:00,182.255916561,29.2378668284,7.67962568759,55.0490719565,12.3672932834,24.9413748627,192.009921113,187.037037083,4.9528840297,0.02
 02/14  07:00:00,229.076338516,29.6882747405,6.93214371284,44.7845299394,24.7345865669,70.7195625826,191.779820356,181.854052297,9.90576805939,0.02
 02/14  08:00:00,243.999474896,29.7287975674,5.93720654243,33.082549841,37.1018798503,92.3937384068,178.146857396,168.221089336,9.90576805939,0.02
 02/14  09:00:00,240.019176784,29.7453282276,6.0244059722,27.6347659194,37.1018798503,104.434947198,179.197358894,160.658859088,9.90576805939,8.63273174679
 02/14  10:00:00,245.42351683,29.7607421022,7.86560195126,21.8257429117,37.1018798503,116.476155989,158.359750643,148.433982583,9.90576805939,0.02
 02/14  11:00:00,238.914985126,29.780240363,9.67229923699,17.3208235445,37.1018798503,116.476155989,154.036384832,135.488880494,9.90576805939,8.64173627813
 02/14  12:00:00,236.202073787,29.8430882048,10.4810812475,14.4662595201,37.1018798503,116.476155989,136.415986455,126.490218396,9.90576805939,0.02
 02/14  13:00:00,222.015393818,29.9450052158,12.0126842704,11.8944370664,37.1018798503,104.434947198,134.565206333,116.020176982,9.90576805939,8.63926129136
 02/14  14:00:00,228.246184075,30.1490875904,14.5362477737,9.82034224443,37.1018798503,116.476155989,119.679803377,101.128406645,9.90576805939,8.64562867248
 02/14  15:00:00,226.406729157,30.3169532465,16.5334723209,7.93358126995,37.1018798503,116.476155989,105.259009214,95.3332411542,9.90576805939,0.02
 02/14  16:00:00,223.122109091,30.3641282144,17.1529672827,6.2914653405,37.1018798503,116.476155989,112.49346331,93.9464643606,9.90576805939,8.64123089037
 02/14  17:00:00,219.328005358,30.293929818,16.2723128392,5.49305732439,37.1018798503,116.476155989,104.080803152,94.1550350924,9.90576805939,0.02
 02/14  18:00:00,220.74844765,30.1094648946,15.314822224,5.1347771914,37.1018798503,116.476155989,114.966664964,96.4373536202,9.90576805939,8.62354328405
 02/14  19:00:00,144.905631519,28.0559698764,10.8259014451,0.0,24.7345865669,47.5788473902,81.6046785346,76.6317945049,4.9528840297,0.02
 02/14  20:00:00,147.169971716,28.3497205236,8.78362786547,0.00333619478698,24.7345865669,47.5788473902,87.9540449055,82.9811608758,4.9528840297,0.02
 02/14  21:00:00,126.637474017,27.0278426113,8.34111648341,0.0,12.3672932834,38.6892022431,101.915347893,98.9236174749,2.97173041782,0.02
 02/14  22:00:00,105.350021949,22.4154008364,6.56205581446,0.302568934142,12.3672932834,27.0668015668,88.5195138726,85.5277834548,2.97173041782,0.02
 02/14  23:00:00,77.6849069061,18.4591877116,5.22737731157,0.305331537809,4.12243109448,15.9888894789,78.8340138927,75.8422834749,2.97173041782,0.02
 02/14  24:00:00,89.3566968546,22.5232021761,6.67901341934,0.0,4.12243109448,15.9888894789,101.177338389,98.1856079714,2.97173041782,0.02
 02/15  01:00:00,83.2715489842,19.6929404297,4.81882529316,3.4326057207,4.12243109448,15.9888894789,82.5221406262,79.5304102084,2.97173041782,0.02
 02/15  02:00:00,99.8128948628,24.7263320299,5.64345511028,7.11390400126,4.12243109448,15.9888894789,103.778024552,100.786294134,2.97173041782,0.02
 02/15  03:00:00,88.3916915654,19.7810656239,4.2041661541,7.50295333481,4.12243109448,15.9888894789,84.3672531764,81.3755227586,2.97173041782,0.02
 02/15  04:00:00,104.255364925,24.7263320299,5.80473597539,11.1994226416,4.12243109448,15.9888894789,105.895509881,102.903779464,2.97173041782,0.02
 02/15  05:00:00,125.097238826,28.7903464943,6.9098628528,7.77532969583,12.3672932834,24.9413748627,119.511891063,114.539007033,4.9528840297,0.02
 02/15  06:00:00,165.440424704,29.2470650639,10.1317054336,44.4415148795,12.3672932834,24.9413748627,197.055046194,183.500186089,4.9528840297,8.60197607462
 02/15  07:00:00,212.777404448,29.7394119802,10.1088243527,33.4859350578,24.7345865669,70.7195625826,177.006718347,167.080950288,9.90576805939,0.02
 02/15  08:00:00,228.591134272,29.8014030704,9.82443764906,24.7016720448,37.1018798503,92.3937384068,159.207240492,149.281472433,9.90576805939,0.02
 02/15  09:00:00,227.347766655,29.8236178049,10.2614488404,19.9723083269,37.1018798503,104.434947198,150.134074602,140.208306543,9.90576805939,0.02
 02/15  10:00:00,234.125704841,29.8612191038,11.3566385107,15.921797208,37.1018798503,116.476155989,148.976147923,130.433843762,9.90576805939,8.636536101
 02/15  11:00:00,230.802631917,29.8847313859,12.4587805657,14.1627675783,37.1018798503,116.476155989,133.417256302,123.491488243,9.90576805939,0.02
 02/15  12:00:00,229.476243746,29.9159035811,13.2136162551,12.3361665173,37.1018798503,116.476155989,136.376061683,117.824768329,9.90576805939,8.64552529436
 02/15  13:00:00,218.073771625,29.9514639802,13.7748939712,11.2044182266,37.1018798503,104.434947198,132.272093663,113.726877447,9.90576805939,8.63944815691
 02/15  14:00:00,227.229222028,30.0003453257,14.3648619087,9.48965276921,37.1018798503,116.476155989,118.554234204,108.628466145,9.90576805939,0.02
 02/15  15:00:00,225.361056744,30.0606913974,14.886807974,7.67110799294,37.1018798503,116.476155989,120.779952291,102.23075349,9.90576805939,8.64343074228
 02/15  16:00:00,223.633463959,30.0873071767,14.4728149376,7.04933060641,37.1018798503,116.476155989,110.995443628,101.069675569,9.90576805939,0.02
 02/15  17:00:00,222.367544687,30.0962487592,13.6755182712,6.79788073586,37.1018798503,116.476155989,122.559599362,104.018510947,9.90576805939,8.63532035614
 02/15  18:00:00,224.514207756,30.0984386787,13.4189555513,7.08452303566,37.1018798503,116.476155989,115.704443596,105.778675536,9.90576805939,0.02
 02/15  19:00:00,146.725915988,28.3497205236,9.15901063856,0.0,24.7345865669,47.5788473902,84.6949639924,79.7220799627,4.9528840297,0.02
 02/15  20:00:00,148.488613729,28.6434711707,7.76844899068,0.0399118751503,24.7345865669,47.5788473902,98.6816427113,85.1192457119,4.9528840297,8.60951296968
 02/15  21:00:00,128.197905533,27.4684685821,7.1649181945,0.127399768623,12.3672932834,38.6892022431,103.517988017,100.526257599,2.97173041782,0.02
 02/15  22:00:00,106.918940834,22.6797764189,5.99756696353,0.994412255005,12.3672932834,27.0668015668,89.3090612071,86.3173307893,2.97173041782,0.02
 02/15  23:00:00,77.7015163031,18.0185617409,5.01131560366,0.0,4.12243109448,15.9888894789,79.2932147238,76.301484306,2.97173041782,0.02
 02/15  24:00:00,96.7040614668,24.4619564474,6.11455798087,5.04413972508,4.12243109448,15.9888894789,101.067660335,98.0759299167,2.97173041782,0.02
 02/16  01:00:00,85.9451358373,19.7810656239,4.98105462308,6.25614460717,4.12243109448,15.9888894789,82.5421520909,79.5504216731,2.97173041782,0.02
 02/16  02:00:00,99.1952165209,24.7263320299,7.25426961159,9.56544198549,4.12243109448,15.9888894789,104.203517638,101.21178722,2.97173041782,0.02
 02/16  03:00:00,86.4738181312,19.7810656239,5.98617547164,8.82682114902,4.12243109448,15.9888894789,84.6260417746,81.6343113568,2.97173041782,0.02
 02/16  04:00:00,101.375719423,24.7263320299,7.60786876978,12.3866470189,4.12243109448,15.9888894789,106.477006592,103.485276174,2.97173041782,0.02
 02/16  05:00:00,122.128858453,28.7903464943,8.51038802399,8.23995595648,12.3672932834,24.9413748627,119.588537417,114.615653388,4.9528840297,0.02
 02/16  06:00:00,160.525308206,29.2518304632,11.9692358684,42.6787105611,12.3672932834,24.9413748627,186.844741966,181.871857936,4.9528840297,0.02
 02/16  07:00:00,208.241968827,29.7385766866,12.2974563785,32.9174541413,24.7345865669,70.7195625826,169.360952619,159.43518456,9.90576805939,0.02
 02/16  08:00:00,224.056335619,29.8088864991,11.6720494635,24.0762568704,37.1018798503,92.3937384068,151.905960997,141.980192937,9.90576805939,0.02
 02/16  09:00:00,221.953250674,29.8294971784,11.8541274603,19.2857813787,37.1018798503,104.434947198,152.749238537,134.21076259,9.90576805939,8.63270788709
 02/16  10:00:00,227.938062634,29.8774855487,12.9559493839,14.5241057035,37.1018798503,116.476155989,133.818138056,123.892369997,9.90576805939,0.02
 02/16  11:00:00,222.543729514,29.9497060391,14.1115885763,11.3052736495,37.1018798503,116.476155989,132.094014977,113.544684046,9.90576805939,8.64356287097
 02/16  12:00:00,218.947782291,30.0182094322,15.2046057896,9.75031109571,37.1018798503,116.476155989,123.964505866,105.414392375,9.90576805939,8.64434543185
 02/16  13:00:00,205.218941368,30.0450528356,15.909332166,8.4382351828,37.1018798503,104.434947198,112.645771612,102.720003553,9.90576805939,0.02
 02/16  14:00:00,213.032138204,30.0569322137,15.8311720802,7.57969191457,37.1018798503,116.476155989,121.150061877,102.598579524,9.90576805939,8.64571429345
 02/16  15:00:00,210.516117861,30.0819730872,15.6306062987,6.91285560795,37.1018798503,116.476155989,120.439322559,101.890172746,9.90576805939,8.64338175427
 02/16  16:00:00,209.448755591,30.0963595381,15.6334166137,6.61600109657,37.1018798503,116.476155989,111.573225755,101.647457695,9.90576805939,0.02
 02/16  17:00:00,208.941417138,30.1076154993,15.9043327504,6.66237746007,37.1018798503,116.476155989,120.03265735,101.491534847,9.90576805939,8.63535444377
 02/16  18:00:00,212.159358303,30.1166511416,16.102975033,7.02839005207,37.1018798503,116.476155989,111.62108724,101.695319181,9.90576805939,0.02
 02/16  19:00:00,133.952183989,28.2028452,12.8893847309,0.0,24.7345865669,47.5788473902,85.0878865884,80.1150025587,4.9528840297,0.02
 02/16  20:00:00,133.469212771,28.6434711707,12.8579575406,0.0,24.7345865669,47.5788473902,90.4855115541,85.5126275244,4.9528840297,0.02
 02/16  21:00:00,111.566765395,27.4684685821,13.0430948876,0.0618910953087,12.3672932834,38.6892022431,103.650445669,100.658715251,2.97173041782,0.02
 02/16  22:00:00,91.5111408354,21.6907231377,10.970351485,0.39821861989,12.3672932834,27.0668015668,95.9661262188,84.3875779419,2.97173041782,8.60681785909
 02/16  23:00:00,65.9735012896,18.0185617409,9.24292111598,0.0,4.12243109448,15.9888894789,79.2780993931,76.2863689753,2.97173041782,0.02
 02/16  24:00:00,76.1540721117,22.7435151615,11.5836289042,0.206567289338,4.12243109448,15.9888894789,101.399756309,98.4080258907,2.97173041782,0.02
 02/17  01:00:00,69.0586308118,18.8998136824,9.08567365979,1.39661462239,4.12243109448,15.9888894789,82.3419305414,79.3502001235,2.97173041782,0.02
 02/17  02:00:00,78.9111495651,23.5807045059,11.5095990383,2.32290809084,4.12243109448,15.9888894789,103.90074811,100.909017692,2.97173041782,0.02
 02/17  03:00:00,71.3850908959,19.252314459,9.03224463553,3.47432286059,4.12243109448,15.9888894789,84.0413625479,81.04963213,2.97173041782,0.02
 02/17  04:00:00,84.8234618708,24.7263320299,11.3908929754,7.52265891782,4.12243109448,15.9888894789,105.501524826,102.509794408,2.97173041782,0.02
 02/17  05:00:00,103.671571279,28.5700335089,13.0171879272,3.9953593888,12.3672932834,24.9413748627,118.612314988,113.639430958,4.9528840297,0.02
 02/17  06:00:00,130.786409379,28.8316206223,16.3854490141,27.5556739738,12.3672932834,24.9413748627,186.197422306,181.224538276,4.9528840297,0.02
 02/17  07:00:00,187.254074065,29.7757774784,16.6450582652,26.1666911649,24.7345865669,70.7195625826,153.089461808,143.163693748,9.90576805939,0.02
 02/17  08:00:00,204.765329731,29.867215229,16.3250423248,18.4449924007,37.1018798503,92.3937384068,132.986491522,123.060723462,9.90576805939,0.02
 02/17  09:00:00,205.027998191,29.9274085296,16.4243632419,15.7731966811,37.1018798503,104.434947198,135.784445332,117.245980402,9.90576805939,8.63269687065
 02/17  10:00:00,214.866427881,29.9864658005,16.6628361758,13.8468291483,37.1018798503,116.476155989,123.757179113,113.831411054,9.90576805939,0.02
 02/17  11:00:00,213.144350513,30.0344304706,16.6654361505,12.0734542045,37.1018798503,116.476155989,129.427404232,110.878188377,9.90576805939,8.64344779545
 02/17  12:00:00,211.461206349,30.077968,16.6672088516,10.3447977776,37.1018798503,116.476155989,118.203022067,108.277254007,9.90576805939,0.02
 02/17  13:00:00,198.578880074,30.1177845521,16.6702235948,8.7372648747,37.1018798503,104.434947198,124.590746818,106.045649708,9.90576805939,8.63932905123
 02/17  14:00:00,208.440051276,30.1634573382,16.6677919098,7.23754131751,37.1018798503,116.476155989,122.350996867,103.799688448,9.90576805939,8.64554035967
 02/17  15:00:00,207.546920209,30.2035435488,16.6771010085,6.29528562567,37.1018798503,116.476155989,112.403718142,102.477950082,9.90576805939,0.02
 02/17  16:00:00,206.88898704,30.2358231767,16.6755109527,5.60686064834,37.1018798503,116.476155989,120.039143074,101.492084437,9.90576805939,8.64129057806
 02/17  17:00:00,206.608201047,30.2546425583,16.3439662018,5.30618822221,37.1018798503,116.476155989,110.892615467,100.966847408,9.90576805939,0.02
 02/17  18:00:00,211.637048497,30.2576686865,15.8226621797,5.50311809293,37.1018798503,116.476155989,119.281740843,100.752484229,9.90576805939,8.62348855397
 02/17  19:00:00,136.287887643,28.3497205236,12.029758089,0.0,24.7345865669,47.5788473902,84.1687374673,79.1958534376,4.9528840297,0.02
 02/17  20:00:00,138.182508538,28.7903464943,11.1360263419,0.0,24.7345865669,47.5788473902,89.7476974987,84.774813469,4.9528840297,0.02
 02/17  21:00:00,119.021814942,27.4684685821,10.1744726167,0.0448708696467,12.3672932834,38.6892022431,102.966284755,99.9745543375,2.97173041782,0.02
 02/17  22:00:00,100.59365593,22.7972766777,7.92378801477,0.511688216543,12.3672932834,27.0668015668,88.6707780822,85.6790476644,2.97173041782,0.02
 02/17  23:00:00,73.2185326005,18.0185617409,6.51157935646,0.0,4.12243109448,15.9888894789,78.7532830068,75.761552589,2.97173041782,0.02
 02/17  24:00:00,87.2807022592,23.624767103,8.03434705202,1.82908858801,4.12243109448,15.9888894789,101.021553766,98.0298233482,2.97173041782,0.02
 02/18  01:00:00,77.7292008989,18.8998136824,5.89449067902,2.1733962838,4.12243109448,15.9888894789,82.0358337139,79.0441032961,2.97173041782,0.02
 02/18  02:00:00,93.7387596993,24.2857060591,6.70495818625,5.69127412299,4.12243109448,15.9888894789,103.101782008,100.110051591,2.97173041782,0.02
 02/18  03:00:00,87.8938560034,20.2216915946,4.68259265321,9.16487927848,4.12243109448,15.9888894789,83.6525073521,80.6607769343,2.97173041782,0.02
 02/18  04:00:00,98.3688719515,24.2857060591,6.00463932393,8.74460758159,4.12243109448,15.9888894789,105.420487885,102.428757467,2.97173041782,0.02
 02/18  05:00:00,112.948754759,29.2309724651,6.33829189594,12.7860134681,4.12243109448,16.0517297156,125.813213119,122.821482701,2.97173041782,0.02
 02/18  06:00:00,111.537580996,28.7903464943,5.86701892299,11.4863387358,4.12243109448,16.0517297156,135.950241001,124.376535497,2.97173041782,8.60197508685
 02/18  07:00:00,143.886158855,29.6715984358,5.84392499126,18.8422586414,4.12243109448,39.6058045677,139.959795329,136.968064911,2.97173041782,0.02
 02/18  08:00:00,210.456578941,29.6735888971,9.58001438809,55.2777655358,12.3672932834,65.3531420225,195.645414006,190.672529976,4.9528840297,0.02
 02/18  09:00:00,191.16264811,29.6737268447,11.3668101608,43.5867588854,12.3672932834,68.2430321324,184.804354897,179.831470868,4.9528840297,0.02
 02/18  10:00:00,201.978037645,29.6987151189,13.9177454328,31.2086688367,16.4897243779,93.1370602926,162.098368288,154.15375384,7.92461444751,0.02
 02/18  11:00:00,191.113509841,29.7017450305,16.267356064,25.6553909231,16.4897243779,93.1370602926,146.325031394,138.380416946,7.92461444751,0.02
 02/18  12:00:00,183.069198984,29.7024343896,18.0523860979,21.5512335579,16.4897243779,93.1370602926,145.980793654,129.43876775,7.92461444751,8.61741145596
 02/18  13:00:00,169.926995254,29.7154889355,18.7048407868,18.3407492077,16.4897243779,83.9857416113,133.874698881,125.930084434,7.92461444751,0.02
 02/18  14:00:00,166.847134709,29.7538603336,19.3011687176,15.8570375764,16.4897243779,83.9857416113,131.651026923,123.706412476,7.92461444751,0.02
 02/18  15:00:00,164.457055696,29.8074422446,19.7229085168,13.6614453005,16.4897243779,83.9857416113,129.808350258,121.863735811,7.92461444751,0.02
 02/18  16:00:00,130.003237487,29.6715984358,16.5232688037,0.0,12.3672932834,70.6512738906,71.1202398081,66.1473557784,4.9528840297,0.02
 02/18  17:00:00,129.304778684,29.6715984358,15.6131108671,0.113305586515,12.3672932834,70.6512738906,79.769495408,66.2028258237,4.9528840297,8.61378555462
 02/18  18:00:00,120.666272767,29.6715984358,14.665196175,0.539906663263,12.3672932834,58.1284167478,77.8926140529,72.9197300232,4.9528840297,0.02
 02/18  19:00:00,97.6765493274,27.0278426113,13.4674776127,0.0,12.3672932834,24.9413748627,101.198585572,96.2257015419,4.9528840297,0.02
 02/18  20:00:00,100.827060894,27.0278426113,12.0063027806,0.0,12.3672932834,24.9413748627,108.076028788,103.103144759,4.9528840297,0.02
 02/18  21:00:00,86.8650829877,27.0278426113,11.011292168,0.0,4.12243109448,16.0517297156,117.25002499,114.258294572,2.97173041782,0.02
 02/18  22:00:00,77.5053495402,21.6222740891,9.01490928891,0.0,4.12243109448,15.9888894789,99.4455191623,96.4537887445,2.97173041782,0.02
 02/18  23:00:00,73.412664173,18.4591877116,7.04387176574,0.728297503313,4.12243109448,15.9888894789,85.7137739538,82.7220435359,2.97173041782,0.02
 02/18  24:00:00,91.7454825121,24.7263320299,7.7802330375,5.89372003876,4.12243109448,15.9888894789,105.947722653,102.955992236,2.97173041782,0.02
 02/19  01:00:00,80.5428350671,19.7810656239,5.89740933401,6.93025131341,2.06121554724,15.9888894789,86.4604002336,83.4686698158,2.97173041782,0.02
 02/19  02:00:00,96.3140067745,24.7263320299,6.9700533775,10.7583373208,2.06121554724,15.9888894789,109.185448414,106.193717996,2.97173041782,0.02
 02/19  03:00:00,85.4627359774,19.7810656239,5.14187870822,10.3382500682,2.06121554724,15.9888894789,88.5341869973,85.5424565794,2.97173041782,0.02
 02/19  04:00:00,99.4068220137,24.7263320299,7.03939610754,14.1989154048,2.06121554724,15.9888894789,111.230952478,108.23922206,2.97173041782,0.02
 02/19  05:00:00,85.2454633446,19.7810656239,6.42868635028,12.6298293545,2.06121554724,15.9888894789,90.0114491046,87.0197186868,2.97173041782,0.02
 02/19  06:00:00,98.4014454644,24.7263320299,8.7564831154,16.3725262433,2.06121554724,15.9888894789,112.66603014,109.674299722,2.97173041782,0.02
 02/19  07:00:00,86.1220442054,19.7810656239,6.9183484618,14.341208079,2.06121554724,15.9888894789,91.0266159937,88.0348855758,2.97173041782,0.02
 02/19  08:00:00,93.8846253653,24.7263320299,8.72994276181,18.0524986581,2.06121554724,15.9888894789,113.63933679,110.647606372,2.97173041782,0.02
 02/19  09:00:00,99.066544874,19.7810656239,7.40605316251,12.8390000409,4.12243109448,41.7362269337,89.6106188102,84.6377347805,4.9528840297,0.02
 02/19  10:00:00,109.870193926,24.7263320299,10.5897305062,15.139238961,4.12243109448,41.7362269337,109.144834003,104.171949974,4.9528840297,0.02
 02/19  11:00:00,94.3427345107,19.7810656239,9.3996675905,11.4820927895,4.12243109448,41.7362269337,87.5776046762,82.6047206465,4.9528840297,0.02
 02/19  12:00:00,105.530351783,24.7263320299,12.7260560436,13.332578349,4.12243109448,41.7362269337,107.317131638,102.344247608,4.9528840297,0.02
 02/19  13:00:00,91.5902241886,19.7810656239,10.4621423265,9.67186463426,4.12243109448,41.7362269337,86.4128689169,81.4399848872,4.9528840297,0.02
 02/19  14:00:00,100.841534242,24.7263320299,13.1622611048,11.0072430033,4.12243109448,41.7362269337,105.839471251,100.866587221,4.9528840297,0.02
 02/19  15:00:00,86.0744422176,19.7810656239,10.868329674,7.20115478627,4.12243109448,41.7362269337,84.8338659224,79.8609818927,4.9528840297,0.02
 02/19  16:00:00,96.0907613306,24.7263320299,14.1889997947,8.33891254068,4.12243109448,41.7362269337,112.408686279,98.8538479782,4.9528840297,8.60195427106
 02/19  17:00:00,66.296880167,19.4285648473,11.3873718597,4.89054965954,4.12243109448,24.8785346261,84.7341421671,79.7612581374,4.9528840297,0.02
 02/19  18:00:00,68.8590488235,24.4619564474,13.799664322,9.31947494249,2.06121554724,15.9888894789,109.558485925,106.566755507,2.97173041782,0.02
 02/19  19:00:00,73.7145815402,19.6929404297,10.0872310586,9.27048479819,2.06121554724,15.9888894789,90.7291865746,87.7374561568,2.97173041782,0.02
 02/19  20:00:00,87.9319021117,24.7263320299,12.7203770745,13.4302480712,2.06121554724,15.9888894789,113.506867724,110.515137306,2.97173041782,0.02
 02/19  21:00:00,76.8018572332,19.7810656239,10.2460259263,11.5587606437,2.06121554724,15.9888894789,91.8500925901,88.8583621723,2.97173041782,0.02
 02/19  22:00:00,90.37982643,24.7263320299,12.4028909688,15.6011662434,2.06121554724,15.9888894789,114.796509255,111.804778837,2.97173041782,0.02
 02/19  23:00:00,80.207099584,19.7810656239,9.30931369378,13.5945061289,2.06121554724,15.9888894789,92.7645853826,89.7728549648,2.97173041782,0.02
 02/19  24:00:00,93.5560537132,24.7263320299,11.4910443585,17.7507824716,2.06121554724,15.9888894789,115.706984597,112.715254179,2.97173041782,0.02
 02/20  01:00:00,81.605021371,19.7810656239,9.33781810634,14.9990145798,2.06121554724,15.9888894789,93.4357624598,90.4440320419,2.97173041782,0.02
 02/20  02:00:00,94.2239995657,24.7263320299,12.2063257993,19.1076781491,2.06121554724,15.9888894789,116.339302134,113.347571716,2.97173041782,0.02
 02/20  03:00:00,81.4043660365,19.7810656239,9.65925794646,15.9171270758,2.06121554724,15.9888894789,93.8105311348,90.818800717,2.97173041782,0.02
 02/20  04:00:00,93.0568069885,24.7263320299,12.5185089857,20.1058028611,2.06121554724,15.9888894789,116.9086979,113.916967482,2.97173041782,0.02
 02/20  05:00:00,81.1021119625,19.7810656239,9.6393122165,16.8441081878,2.06121554724,15.9888894789,94.3431861416,91.3514557237,2.97173041782,0.02
 02/20  06:00:00,94.5083721668,24.7263320299,11.7881126343,21.3449515645,2.06121554724,15.9888894789,117.535193222,114.543462804,2.97173041782,0.02
 02/20  07:00:00,81.6511684995,19.7810656239,9.89702463359,17.5166695462,2.06121554724,15.9888894789,94.7270541933,91.7353237755,2.97173041782,0.02
 02/20  08:00:00,87.6364960007,24.7263320299,12.58609826,21.5887851029,2.06121554724,15.9888894789,117.600157841,114.608427423,2.97173041782,0.02
 02/20  09:00:00,91.6675862073,19.7810656239,10.1565013915,12.9315800159,4.12243109448,41.7362269337,91.1296820492,86.1567980195,4.9528840297,0.02
 02/20  10:00:00,100.998957567,24.7263320299,13.6394639588,12.709217464,4.12243109448,41.7362269337,108.290263731,103.317379702,4.9528840297,0.02
 02/20  11:00:00,87.0910891035,19.7810656239,11.0696138609,8.37064048355,4.12243109448,41.7362269337,85.259862828,80.2869787983,4.9528840297,0.02
 02/20  12:00:00,98.1343959892,24.7263320299,14.3875941146,9.94797069817,4.12243109448,41.7362269337,102.859237269,97.8863532394,4.9528840297,0.02
 02/20  13:00:00,85.9957387966,19.7810656239,11.9951703087,6.76206690885,4.12243109448,41.7362269337,82.1984039156,77.2255198859,4.9528840297,0.02
 02/20  14:00:00,97.1193119293,24.7263320299,16.1000180446,7.78304686276,4.12243109448,41.7362269337,99.8757097525,94.9028257228,4.9528840297,0.02
 02/20  15:00:00,83.7080247155,19.252314459,13.3386158596,3.77355205018,4.12243109448,41.7362269337,80.5716023511,75.5987183214,4.9528840297,0.02
 02/20  16:00:00,92.6128260952,23.7569548942,17.3045334634,3.30046284463,4.12243109448,41.7362269337,99.2261677514,94.2532837217,4.9528840297,0.02
 02/20  17:00:00,62.0660868663,18.0185617409,13.7172961258,0.0,4.12243109448,24.8785346261,81.0631125432,76.0902285135,4.9528840297,0.02
 02/20  18:00:00,63.02497827,23.624767103,16.4568798746,3.0808793615,2.06121554724,15.9888894789,113.814433082,102.24072234,2.97173041782,8.601980324
 02/20  19:00:00,71.3366336241,20.0013786093,10.6610105152,7.04959209865,2.06121554724,15.9888894789,88.6647542324,85.6730238146,2.97173041782,0.02
 02/20  20:00:00,83.1989019089,24.2857060591,11.3160106903,7.84196970156,2.06121554724,15.9888894789,112.035895753,109.044165336,2.97173041782,0.02
 02/20  21:00:00,79.6777876463,20.2216915946,8.41238486416,11.3250604612,2.06121554724,15.9888894789,91.131252066,88.1395216482,2.97173041782,0.02
 02/20  22:00:00,87.8215866723,24.2857060591,10.1412395511,10.670179615,2.06121554724,15.9888894789,113.741348336,110.749617918,2.97173041782,0.02
 02/20  23:00:00,83.7425708968,20.2216915946,8.03990535973,15.2115480731,2.06121554724,15.9888894789,92.2476726685,89.2559422507,2.97173041782,0.02
 02/20  24:00:00,91.4572431429,24.2857060591,9.84263249084,13.6678754549,2.06121554724,15.9888894789,115.063302732,112.071572314,2.97173041782,0.02
 02/21  01:00:00,89.9998896488,20.2216915946,7.47601023864,18.0544770575,4.12243109448,15.9888894789,92.4543942534,89.4626638356,2.97173041782,0.02
 02/21  02:00:00,95.9518196054,24.2857060591,9.4615506711,15.3280627491,4.12243109448,15.9888894789,114.84233406,111.850603642,2.97173041782,0.02
 02/21  03:00:00,89.9396144258,20.2216915946,8.25155863062,20.1176581532,4.12243109448,15.9888894789,92.8429834592,89.8512530414,2.97173041782,0.02
 02/21  04:00:00,95.87813675,24.2857060591,10.0037882662,16.7634528103,4.12243109448,15.9888894789,115.400570174,112.408839756,2.97173041782,0.02
 02/21  05:00:00,123.40579709,29.2309724651,10.8237013642,17.1091597802,12.3672932834,24.9413748627,132.163479893,127.190595864,4.9528840297,0.02
 02/21  06:00:00,160.252519905,28.7903464943,14.326364148,51.2613701648,12.3672932834,24.9413748627,200.930918843,195.958034814,4.9528840297,0.02
 02/21  07:00:00,218.94826611,29.6716110326,14.2379911921,51.3758706394,24.7345865669,70.7195625826,177.809342678,167.883574619,9.90576805939,0.02
 02/21  08:00:00,223.867279822,29.6728522997,14.618354859,35.4357804212,37.1018798503,92.3937384068,156.106340358,146.180572299,9.90576805939,0.02
 02/21  09:00:00,219.442533368,29.6751696574,15.9933767719,27.0686796913,37.1018798503,104.434947198,150.896253482,132.359176926,9.90576805939,8.631308496
 02/21  10:00:00,222.475488601,29.6807322194,17.5316430278,19.9914714395,37.1018798503,116.476155989,130.170798036,120.245029976,9.90576805939,0.02
 02/21  11:00:00,218.85571666,29.6943724712,18.8480112401,15.9423096894,37.1018798503,116.476155989,131.609997616,113.060722803,9.90576805939,8.64350675348
 02/21  12:00:00,217.534880204,29.8239793804,20.1511412876,13.1885148999,37.1018798503,116.476155989,118.213763063,108.287995003,9.90576805939,0.02
 02/21  13:00:00,204.987365049,30.0368228539,21.935960412,10.6851958241,37.1018798503,104.434947198,122.442642011,103.897198368,9.90576805939,8.63967558409
 02/21  14:00:00,218.199679214,30.2234629841,25.0732783348,8.53167671763,37.1018798503,116.476155989,118.612877626,100.061422598,9.90576805939,8.64568696867
 02/21  15:00:00,220.26917445,30.3879821241,29.1300637634,6.38013306751,37.1018798503,116.476155989,106.94870366,97.0229356003,9.90576805939,0.02
 02/21  16:00:00,223.354671169,30.4796454813,33.7594105301,4.74483186646,37.1018798503,116.476155989,113.206218018,94.6591727275,9.90576805939,8.64127723089
 02/21  17:00:00,223.649958077,30.4424800151,35.3275026055,3.50982870153,37.1018798503,116.476155989,104.084207899,94.1584398399,9.90576805939,0.02
 02/21  18:00:00,218.241928004,30.2596684058,30.6606747741,2.95270634621,37.1018798503,116.476155989,114.246994269,95.7176874664,9.90576805939,8.62353874301
 02/21  19:00:00,136.789675003,28.3497205236,21.2420229691,0.0,24.7345865669,47.5788473902,80.0641135328,75.0912295032,4.9528840297,0.02
 02/21  20:00:00,131.691226772,28.3497205236,16.1435711037,0.0,24.7345865669,47.5788473902,87.0481113919,82.0752273622,4.9528840297,0.02
 02/21  21:00:00,107.718343724,27.0278426113,14.4363530868,0.0,12.3672932834,38.6892022431,101.896993494,98.9052630757,2.97173041782,0.02
 02/21  22:00:00,89.8956430848,20.721346002,11.0422954736,0.0,12.3672932834,27.0668015668,86.2004569469,83.2087265291,2.97173041782,0.02
 02/21  23:00:00,65.3131073424,18.0185617409,9.47719433436,0.0,4.12243109448,15.9888894789,78.6103641417,75.6186337238,2.97173041782,0.02
 02/21  24:00:00,74.1112653187,22.5232021761,12.2056218399,0.0,4.12243109448,15.9888894789,100.737077226,97.7453468082,2.97173041782,0.02
 02/22  01:00:00,66.0192305834,18.0185617409,9.44040481323,0.0,4.12243109448,15.9888894789,82.3578960017,79.3661655839,2.97173041782,0.02
 02/22  02:00:00,73.6191678092,22.5232021761,11.7138112403,0.0,4.12243109448,15.9888894789,102.660879311,99.6691488927,2.97173041782,0.02
 02/22  03:00:00,65.9310232599,18.0185617409,9.33958703357,0.0,4.12243109448,15.9888894789,92.6083924665,81.0346835774,2.97173041782,8.60197847132
 02/22  04:00:00,76.459942138,23.8450800883,12.3651550213,1.24443132377,4.12243109448,15.9888894789,106.446228102,103.454497685,2.97173041782,0.02
 02/22  05:00:00,96.2387870072,28.2028452,14.605038124,0.766453292436,12.3672932834,24.9413748627,118.958577457,113.985693428,4.9528840297,0.02
 02/22  06:00:00,128.188338497,29.2612960052,17.6606636689,28.4922581493,12.3672932834,24.9413748627,187.761063705,182.788179676,4.9528840297,0.02
 02/22  07:00:00,178.26090846,29.7489751649,17.6837790592,20.4485066226,24.7345865669,70.7195625826,153.146247983,143.220479923,9.90576805939,0.02
 02/22  08:00:00,196.147230215,29.8139652762,17.3639670078,13.9859004904,37.1018798503,92.3937384068,133.190084322,123.264316262,9.90576805939,0.02
 02/22  09:00:00,200.27165996,29.8820005407,18.2676930301,9.79332207877,37.1018798503,104.434947198,125.355546156,115.429778096,9.90576805939,0.02
 02/22  10:00:00,211.594407874,29.975074824,20.5261971117,6.72281416711,37.1018798503,116.476155989,128.086175255,109.543705248,9.90576805939,8.63670194732
 02/22  11:00:00,211.199726331,30.1607419344,21.0107708234,5.6571956541,37.1018798503,116.476155989,114.640609652,104.714841592,9.90576805939,0.02
 02/22  12:00:00,210.932476468,30.2477995758,21.3147729019,4.99867681584,37.1018798503,116.476155989,121.087666379,102.536365977,9.90576805939,8.64553234189
 02/22  13:00:00,197.743229768,30.204501179,21.1250764781,4.08423581216,37.1018798503,104.434947198,120.816070528,102.27078736,9.90576805939,8.63951510881
 02/22  14:00:00,207.455046797,30.1677545822,19.1803644199,3.73569754223,37.1018798503,116.476155989,112.246773779,102.321005719,9.90576805939,0.02
 02/22  15:00:00,205.403660837,30.1714579603,17.192119269,3.63352996117,37.1018798503,116.476155989,120.653317925,102.104097625,9.90576805939,8.64345224095
 02/22  16:00:00,206.479693565,30.1711005331,16.3389410062,3.79632277264,37.1018798503,116.476155989,120.271820725,101.724730858,9.90576805939,8.64132180846
 02/22  17:00:00,209.01934513,30.1730374894,16.1052825762,4.04399188926,37.1018798503,116.476155989,111.273493938,101.347725879,9.90576805939,0.02
 02/22  18:00:00,214.903166841,30.1668893507,15.5017748456,4.51552186643,37.1018798503,116.476155989,110.909847838,100.984079779,9.90576805939,0.02
 02/22  19:00:00,144.044398676,28.3497205236,11.1367786839,0.0,24.7345865669,47.5788473902,92.5696985255,79.0056688218,4.9528840297,8.61114567406
 02/22  20:00:00,144.484926055,28.6434711707,9.95785355861,0.0,24.7345865669,47.5788473902,89.8045897048,84.8317056751,4.9528840297,0.02
 02/22  21:00:00,123.969242176,27.4684685821,9.64576258641,0.0326812329087,12.3672932834,38.6892022431,103.172281803,100.180551386,2.97173041782,0.02
 02/22  22:00:00,104.060907717,22.7238390159,7.86159312505,0.350486174556,12.3672932834,27.0668015668,88.6602734765,85.6685430587,2.97173041782,0.02
 02/22  23:00:00,77.9212752699,18.0185617409,6.04441725991,0.0,4.12243109448,15.9888894789,78.461943568,75.4702131502,2.97173041782,0.02
 02/22  24:00:00,93.8869046204,23.624767103,7.02972394487,1.71334035816,4.12243109448,15.9888894789,100.926277237,97.9345468191,2.97173041782,0.02
 02/23  01:00:00,83.947847605,19.252314459,5.29842509847,2.91487009132,4.12243109448,15.9888894789,82.0547399065,79.0630094887,2.97173041782,0.02
 02/23  02:00:00,101.166628579,24.7263320299,6.20626472886,7.03329478434,4.12243109448,15.9888894789,103.838236122,100.846505704,2.97173041782,0.02
 02/23  03:00:00,89.6080928348,19.7810656239,4.33276565011,7.16804988536,4.12243109448,15.9888894789,84.3346998687,81.3429694509,2.97173041782,0.02
 02/23  04:00:00,106.224704146,24.7263320299,5.3204110033,10.8113364279,4.12243109448,15.9888894789,106.11443146,103.122701042,2.97173041782,0.02
 02/23  05:00:00,130.064879859,28.7903464943,5.47219857273,7.386585563,12.3672932834,24.9413748627,119.529298856,114.556414827,4.9528840297,0.02
 02/23  06:00:00,168.065872965,29.2559244302,8.68708190194,41.288337303,12.3672932834,24.9413748627,187.164441145,182.191557115,4.9528840297,0.02
 02/23  07:00:00,216.001094471,29.7437980142,9.00960304271,31.7034031037,24.7345865669,70.7195625826,179.936749026,170.010980967,9.90576805939,0.02
 02/23  08:00:00,229.923758761,29.8069051213,9.02485949397,23.760059043,37.1018798503,92.3937384068,165.531012617,151.884836027,9.90576805939,3.74040853034
 02/23  09:00:00,232.71779604,29.8285623384,9.37926040041,21.130236982,37.1018798503,104.434947198,159.177305817,144.370502371,9.90576805939,4.90103538663
 02/23  10:00:00,242.540839682,29.8404096847,9.6295588937,19.3283260245,37.1018798503,116.476155989,157.543802386,139.81975696,9.90576805939,7.81827736687
 02/23  11:00:00,240.687897646,29.8664533194,9.92253098828,17.503059376,37.1018798503,116.476155989,146.475319117,135.730824191,9.90576805939,0.838726865796
 02/23  12:00:00,239.668271628,29.909364369,10.4838916445,15.774167265,37.1018798503,116.476155989,149.025429199,130.474155383,9.90576805939,8.64550575648
 02/23  13:00:00,227.82408459,29.9493921043,11.0290056899,14.1747796715,37.1018798503,104.434947198,135.34812534,125.42235728,9.90576805939,0.02
 02/23  14:00:00,237.058469993,29.9855510817,11.5865803625,12.9025818632,37.1018798503,116.476155989,139.456549264,120.905085656,9.90576805939,8.64569554928
 02/23  15:00:00,235.702076083,30.0174003514,12.1340726374,11.6898507571,37.1018798503,116.476155989,135.298987528,116.749839908,9.90576805939,8.64337956041
 02/23  16:00:00,234.325468656,30.0425418618,12.6908080721,10.8742368705,37.1018798503,116.476155989,122.990965781,113.065197722,9.90576805939,0.02
 02/23  17:00:00,232.847904308,30.0533946443,12.9353725909,10.8833696853,37.1018798503,116.476155989,130.145011103,111.603965821,9.90576805939,8.63527722225
 02/23  18:00:00,232.218664836,30.0637982891,12.9235032782,10.8696295704,37.1018798503,116.476155989,120.967591851,111.041823791,9.90576805939,0.02
 02/23  19:00:00,152.186836185,28.3497205236,9.59684410949,0.0610456275432,24.7345865669,47.5788473902,87.2184310424,82.2455470127,4.9528840297,0.02
 02/23  20:00:00,152.019303556,28.6434711707,9.22772594661,0.253012131843,24.7345865669,47.5788473902,91.6763684463,86.7034844166,4.9528840297,0.02
 02/23  21:00:00,127.773001401,27.4684685821,8.8058180337,0.430105500631,12.3672932834,38.6892022431,113.393897466,101.811161538,2.97173041782,8.61100551012
 02/23  22:00:00,105.254808654,22.9441520013,7.05385315515,2.15628144315,12.3672932834,27.0668015668,90.3485074665,87.3567770487,2.97173041782,0.02
 02/23  23:00:00,79.3948889948,19.1641892648,5.56797212712,3.13150583963,4.12243109448,15.9888894789,80.1278001422,77.1360697244,2.97173041782,0.02
 02/23  24:00:00,96.8089935832,24.7263320299,6.88197388373,8.09440071559,4.12243109448,15.9888894789,102.243302423,99.2515720052,2.97173041782,0.02
 02/24  01:00:00,86.1396486473,19.7810656239,5.16668233797,7.94198883365,4.12243109448,15.9888894789,83.1975646899,80.2058342721,2.97173041782,0.02
 02/24  02:00:00,101.996388829,24.7263320299,6.36940808542,11.6585727478,4.12243109448,15.9888894789,104.901315036,101.909584618,2.97173041782,0.02
 02/24  03:00:00,89.6678527728,19.7810656239,4.78170212193,10.4546098469,4.12243109448,15.9888894789,85.4598850287,82.4681546108,2.97173041782,0.02
 02/24  04:00:00,106.752448001,24.7263320299,5.32130271369,14.840211578,4.12243109448,15.9888894789,107.38902873,104.397298312,2.97173041782,0.02
 02/24  05:00:00,130.57844836,28.7903464943,3.67658610201,10.4793539065,12.3672932834,24.9413748627,120.861693253,115.888809223,4.9528840297,0.02
 02/24  06:00:00,174.212082136,29.248196421,4.25493103081,47.9193875306,12.3672932834,24.9413748627,188.814077793,183.841193763,4.9528840297,0.02
 02/24  07:00:00,223.823843939,29.7320253086,4.12582824129,38.9594929109,24.7345865669,70.7195625826,198.193192835,188.267424776,9.90576805939,0.02
 02/24  08:00:00,236.039755286,29.7999767371,4.27950931476,29.1177837927,37.1018798503,92.3937384068,180.57582749,170.65005943,9.90576805939,0.02
 02/24  09:00:00,238.837831168,29.8196430746,4.03244516815,26.6546179858,37.1018798503,104.434947198,184.037024245,165.498578351,9.90576805939,8.63267783519
 02/24  10:00:00,247.473217199,29.8323087421,5.0213642502,24.3370954131,37.1018798503,116.476155989,168.782499778,158.856731719,9.90576805939,0.02
 02/24  11:00:00,244.821464435,29.8416261074,6.66798063045,22.1969187638,37.1018798503,116.476155989,168.546592244,149.997404302,9.90576805939,8.64341988256
 02/24  12:00:00,242.892611654,29.8540815339,7.33492987511,19.8503361958,37.1018798503,116.476155989,153.810283104,143.884515045,9.90576805939,0.02
 02/24  13:00:00,229.660601382,29.8756628548,7.68119845981,17.6429117187,37.1018798503,104.434947198,158.313882831,139.768417488,9.90576805939,8.639697284
 02/24  14:00:00,238.418052447,29.9046721958,8.21954912034,15.908866016,37.1018798503,116.476155989,153.876880101,135.325620049,9.90576805939,8.64549199327
 02/24  15:00:00,237.664260031,29.9479824518,8.78483571877,14.3360439377,37.1018798503,116.476155989,140.653586822,130.727818763,9.90576805939,0.02
 02/24  16:00:00,236.43041063,29.9895041188,9.0380065441,12.8175943452,37.1018798503,116.476155989,145.30694033,126.759900166,9.90576805939,8.64127210427
 02/24  17:00:00,236.127456997,30.0068913463,8.68422820567,12.6818464956,37.1018798503,116.476155989,136.854888662,126.929120603,9.90576805939,0.02
 02/24  18:00:00,237.637152913,30.0138288357,7.79059221205,13.1703820438,37.1018798503,116.476155989,148.520904098,129.99171498,9.90576805939,8.62342105901
 02/24  19:00:00,155.732746521,28.2028452,4.03624915934,0.161967245734,24.7345865669,47.5788473902,90.4086573731,85.4357733434,4.9528840297,0.02
 02/24  20:00:00,156.821137527,28.6434711707,3.6630564538,0.784051714443,24.7345865669,47.5788473902,92.9118903661,87.9390063364,4.9528840297,0.02
 02/24  21:00:00,135.445902461,27.4684685821,3.58356744642,0.727227818572,12.3672932834,38.6892022431,105.7602832,102.768552782,2.97173041782,0.02
 02/24  22:00:00,116.90879541,23.6491535545,3.03520288375,5.63850906675,12.3672932834,27.0668015668,91.1159290891,88.1241986712,2.97173041782,0.02
 02/24  23:00:00,91.7339629068,19.7810656239,2.18935051585,8.15554322562,4.12243109448,15.9888894789,80.6468405764,77.6551101586,2.97173041782,0.02
 02/24  24:00:00,109.337367712,24.7263320299,2.65928504744,12.7094488865,4.12243109448,15.9888894789,103.26955867,100.277828253,2.97173041782,0.02
 02/25  01:00:00,95.1577648949,19.7810656239,2.22526058718,11.4258676984,4.12243109448,15.9888894789,84.241944389,81.2502139712,2.97173041782,0.02
 02/25  02:00:00,112.606411007,24.7263320299,2.83268900712,16.1805166105,4.12243109448,15.9888894789,106.398409953,103.406679535,2.97173041782,0.02
 02/25  03:00:00,97.3067676882,19.7810656239,1.97980742772,13.8132359363,4.12243109448,15.9888894789,94.9627030624,83.3889936198,2.97173041782,8.60197902478
 02/25  04:00:00,114.642579931,24.7263320299,2.55078324331,18.8684422969,4.12243109448,15.9888894789,108.489294414,105.497563996,2.97173041782,0.02
 02/25  05:00:00,121.419101101,28.7903464943,2.47391247581,15.690627197,4.12243109448,16.0517297156,128.114121129,125.122390711,2.97173041782,0.02
 02/25  06:00:00,128.000581183,29.2309724651,2.42992710806,21.2526582093,4.12243109448,16.0517297156,129.198317829,126.206587411,2.97173041782,0.02
 02/25  07:00:00,155.932915155,29.6715984358,2.13669735599,25.0880918111,4.12243109448,39.6058045677,154.043427883,151.051697465,2.97173041782,0.02
 02/25  08:00:00,225.361577207,29.6715984358,5.40367866505,67.5947767638,12.3672932834,65.3531420225,213.524568955,208.551684925,4.9528840297,0.02
 02/25  09:00:00,211.886266699,29.6715984358,5.69670091175,56.6558537921,12.3672932834,68.2430321324,208.955910808,203.983026779,4.9528840297,0.02
 02/25  10:00:00,230.487451911,29.6727575727,6.00780555936,46.8788024301,16.4897243779,93.1370602926,196.749903314,188.805288867,7.92461444751,0.02
 02/25  11:00:00,226.230693985,29.6769617461,6.86789431112,42.5106518422,16.4897243779,93.1370602926,188.501152275,180.556537828,7.92461444751,0.02
 02/25  12:00:00,222.696015593,29.6807813354,7.97211321337,38.9500363565,16.4897243779,93.1370602926,189.93100504,173.388898254,7.92461444751,8.61749233809
 02/25  13:00:00,209.30084634,29.6829665323,9.1187471598,35.0809703489,16.4897243779,83.9857416113,174.037996524,166.093382077,7.92461444751,0.02
 02/25  14:00:00,205.254000124,29.684324075,9.91551654126,31.7157705153,16.4897243779,83.9857416113,168.276471029,160.331856581,7.92461444751,0.02
 02/25  15:00:00,202.123766336,29.6853370479,10.7659348719,29.4387000916,16.4897243779,83.9857416113,163.815187684,155.870573236,7.92461444751,0.02
