Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  16:00:00,153.831332643,29.6715984358,8.53339388121,1.45415882915,12.3672932834,70.6512738906,104.646161415,99.673277385,4.9528840297,0.02
 02/25  17:00:00,155.240078455,29.6715984358,9.05392746558,3.07805293097,12.3672932834,70.6512738906,110.740852831,97.1741944576,4.9528840297,8.61377434365
 02/25  18:00:00,144.725307844,29.6715984358,8.93422887434,5.03248167969,12.3672932834,58.1284167478,106.5041957,101.53131167,4.9528840297,0.02
 02/25  19:00:00,118.117220007,27.0278426113,6.94752342772,0.0,12.3672932834,24.9413748627,107.601083992,102.628199962,4.9528840297,0.02
 02/25  20:00:00,121.782536761,28.1294075382,6.72517367202,2.95565273686,12.3672932834,24.9413748627,111.704322859,106.731438829,4.9528840297,0.02
 02/25  21:00:00,111.519514516,29.0106594797,7.73613299825,9.32379603057,4.12243109448,16.0517297156,120.290748809,117.299018391,2.97173041782,0.02
 02/25  22:00:00,99.2965690988,23.3847779721,6.56039849569,10.0701252537,4.12243109448,15.9888894789,99.8730382132,96.8813077954,2.97173041782,0.02
 02/25  23:00:00,95.7822911241,20.2216915946,5.17256762196,14.6443616849,4.12243109448,15.9888894789,85.799529424,82.8077990061,2.97173041782,0.02
 02/25  24:00:00,104.692074777,24.2857060591,6.16853904393,12.8097450847,4.12243109448,15.9888894789,108.144794426,105.153064008,2.97173041782,0.02
 02/26  01:00:00,97.3833721315,20.2216915946,4.97611942922,18.2330202262,2.06121554724,15.9888894789,88.2463009048,85.254570487,2.97173041782,0.02
 02/26  02:00:00,105.621981958,24.2857060591,6.28045979856,15.4349358867,2.06121554724,15.9888894789,111.265344956,108.273614538,2.97173041782,0.02
 02/26  03:00:00,99.9487881345,20.2216915946,4.77047893909,21.0433719464,2.06121554724,15.9888894789,90.1350798147,87.1433493968,2.97173041782,0.02
 02/26  04:00:00,107.354998859,24.2857060591,6.05230789319,17.449818445,2.06121554724,15.9888894789,113.061757551,110.070027133,2.97173041782,0.02
 02/26  05:00:00,102.300655718,20.2216915946,4.53217837921,23.4422364371,2.06121554724,15.9888894789,91.3872884501,88.3955580323,2.97173041782,0.02
 02/26  06:00:00,109.070048524,24.2857060591,5.51286044666,19.2999818742,2.06121554724,15.9888894789,114.488795276,111.497064858,2.97173041782,0.02
 02/26  07:00:00,104.246072117,20.2216915946,4.16146967037,25.5823760869,2.06121554724,15.9888894789,92.5235817258,89.531851308,2.97173041782,0.02
 02/26  08:00:00,100.62054214,24.2857060591,5.31935456879,20.3784813647,2.06121554724,15.9888894789,115.372403416,112.380672998,2.97173041782,0.02
 02/26  09:00:00,113.178843972,20.2216915946,4.99365979258,20.613455951,4.12243109448,41.7362269337,89.5511162148,84.5782321851,4.9528840297,0.02
 02/26  10:00:00,117.051493089,24.2857060591,7.7925800238,13.6612131725,4.12243109448,41.7362269337,107.138194913,102.165310883,4.9528840297,0.02
 02/26  11:00:00,105.210473563,20.2216915946,7.42770227414,14.3411434552,4.12243109448,41.7362269337,84.7975582712,79.8246742415,4.9528840297,0.02
 02/26  12:00:00,110.161543991,24.2857060591,11.059328531,9.88972407272,4.12243109448,41.7362269337,102.611661472,97.6387774426,4.9528840297,0.02
 02/26  13:00:00,99.9978124671,20.2216915946,9.59164688561,10.9011230016,4.12243109448,41.7362269337,90.860878478,77.3060213603,4.9528840297,8.60197308806
 02/26  14:00:00,106.738911015,24.2857060591,13.0711924507,7.75431084892,4.12243109448,41.7362269337,100.338174463,95.365290433,4.9528840297,0.02
 02/26  15:00:00,96.9425214836,20.2216915946,10.6712349109,8.74518004615,4.12243109448,41.7362269337,81.7683681529,76.7954841232,4.9528840297,0.02
 02/26  16:00:00,105.740945753,24.2857060591,13.678166529,6.84406347899,4.12243109448,41.7362269337,102.123449321,97.1505652911,4.9528840297,0.02
 02/26  17:00:00,80.3835386476,20.2216915946,10.9692511382,8.49091330224,4.12243109448,24.8785346261,83.5772892485,78.6044052188,4.9528840297,0.02
 02/26  18:00:00,82.3142244213,24.2857060591,13.3327923187,9.79389705258,2.06121554724,15.9888894789,107.760864402,104.769133984,2.97173041782,0.02
 02/26  19:00:00,87.7655374121,20.2216915946,9.67514933139,14.0999323108,2.06121554724,15.9888894789,89.407441805,86.4157113872,2.97173041782,0.02
 02/26  20:00:00,98.4815141465,24.2857060591,11.5510203607,12.545358931,2.06121554724,15.9888894789,112.515624033,109.523893615,2.97173041782,0.02
 02/26  21:00:00,92.5123998294,20.2216915946,9.14760689878,16.9809483074,2.06121554724,15.9888894789,91.1314753929,88.1397449751,2.97173041782,0.02
 02/26  22:00:00,99.9888759564,24.2857060591,11.2907983261,14.4705628535,2.06121554724,15.9888894789,113.951638816,110.959908398,2.97173041782,0.02
 02/26  23:00:00,94.256341203,20.2216915946,8.80294972291,19.240779131,2.06121554724,15.9888894789,92.1284447011,89.1367142833,2.97173041782,0.02
 02/26  24:00:00,100.688008399,24.2857060591,10.735912473,15.9745565779,2.06121554724,15.9888894789,114.458271318,111.4665409,2.97173041782,0.02
 02/27  01:00:00,96.5871311425,20.2216915946,8.17786357156,20.2909053699,4.12243109448,15.9888894789,91.8806485785,88.8889181607,2.97173041782,0.02
 02/27  02:00:00,102.498544531,24.2857060591,10.097766636,16.5681439524,4.12243109448,15.9888894789,114.235458484,111.243728066,2.97173041782,0.02
 02/27  03:00:00,98.0495135509,20.2216915946,7.80230416507,21.5591806062,4.12243109448,15.9888894789,92.252930099,89.2611996812,2.97173041782,0.02
 02/27  04:00:00,104.273292553,24.2857060591,9.34817794652,17.6886721986,4.12243109448,15.9888894789,114.853697936,111.861967518,2.97173041782,0.02
 02/27  05:00:00,131.52570401,29.2309724651,10.4287570119,18.1786888669,12.3672932834,24.9413748627,131.455264211,126.482380181,4.9528840297,0.02
 02/27  06:00:00,168.555041316,28.7903464943,13.4017455543,52.0739034302,12.3672932834,24.9413748627,200.556794548,195.583910518,4.9528840297,0.02
 02/27  07:00:00,227.616066541,29.6716568033,13.4112069092,52.528036896,24.7345865669,70.7195625826,180.197301717,170.271533657,9.90576805939,0.02
 02/27  08:00:00,230.39778071,29.6735721896,13.4166230312,36.1363992793,37.1018798503,92.3937384068,159.222569453,149.296801394,9.90576805939,0.02
 02/27  09:00:00,229.452467649,29.6802986597,14.1143071456,27.9720811978,37.1018798503,104.434947198,156.692159126,138.153672635,9.90576805939,8.63271843112
 02/27  10:00:00,235.14921592,29.6871582088,15.4806714707,20.9107931545,37.1018798503,116.476155989,136.461018115,126.535250056,9.90576805939,0.02
 02/27  11:00:00,231.028559435,29.6924228385,17.0478813394,16.5186767046,37.1018798503,116.476155989,133.466019744,114.916769399,9.90576805939,8.64348228521
 02/27  12:00:00,227.83999257,29.7363032881,17.9823625117,13.9791827474,37.1018798503,116.476155989,126.821572076,108.270320591,9.90576805939,8.64548342548
 02/27  13:00:00,214.151147993,29.8594845357,18.8246848851,11.4310598843,37.1018798503,104.434947198,114.749222553,104.823454494,9.90576805939,0.02
 02/27  14:00:00,219.994635908,29.9360272142,19.8629061556,9.76134914565,37.1018798503,116.476155989,121.449812189,102.898419476,9.90576805939,8.64562465371
 02/27  15:00:00,216.335066781,30.0479679836,20.5468720529,8.17713332609,37.1018798503,116.476155989,110.121131017,100.195362957,9.90576805939,0.02
 02/27  16:00:00,213.047807136,30.0661995563,21.3191979168,6.57864428226,37.1018798503,116.476155989,116.98003637,98.4330917565,9.90576805939,8.64117655374
 02/27  17:00:00,211.637881606,30.0266868201,21.734612783,5.50641798587,37.1018798503,116.476155989,116.554725737,98.0136650863,9.90576805939,8.63529259151
 02/27  18:00:00,211.017590926,29.9346157631,20.8897483771,4.93150915451,37.1018798503,116.476155989,109.003579266,99.0778112066,9.90576805939,0.02
 02/27  19:00:00,134.322801408,27.0278426113,15.9677938032,0.0,24.7345865669,47.5788473902,82.4299079317,77.457023902,4.9528840297,0.02
 02/27  20:00:00,138.404955153,28.1294075382,14.0503748705,0.0,24.7345865669,47.5788473902,88.8001906698,83.8273066401,4.9528840297,0.02
 02/27  21:00:00,118.647194426,28.3497205236,13.540513677,0.0,12.3672932834,38.6892022431,103.010626741,100.018896324,2.97173041782,0.02
 02/27  22:00:00,95.3941495694,20.721346002,11.0422268045,0.0,12.3672932834,27.0668015668,95.2940706682,83.7155249796,2.97173041782,8.60681527076
 02/27  23:00:00,71.2972796965,18.0185617409,9.37618713526,0.0,4.12243109448,15.9888894789,78.8542986912,75.8625682734,2.97173041782,0.02
 02/27  24:00:00,82.3422116827,22.5232021761,11.6716164583,0.0,4.12243109448,15.9888894789,100.809389203,97.8176587852,2.97173041782,0.02
 02/28  01:00:00,72.5266813181,18.0185617409,8.84337739127,0.0,4.12243109448,15.9888894789,82.3927146653,79.4009842475,2.97173041782,0.02
 02/28  02:00:00,81.9122493997,22.5232021761,10.5239268479,0.0,4.12243109448,15.9888894789,102.699882711,99.7081522929,2.97173041782,0.02
 02/28  03:00:00,73.001061061,18.3710625175,8.03283961688,0.395746444226,4.12243109448,15.9888894789,84.1525700749,81.1608396571,2.97173041782,0.02
 02/28  04:00:00,86.09023425,23.8450800883,9.71697218656,2.45603592562,4.12243109448,15.9888894789,106.253340298,103.261609881,2.97173041782,0.02
 02/28  05:00:00,112.675916378,28.7903464943,10.0854347825,3.19352352725,12.3672932834,24.9413748627,119.052909634,114.080025604,4.9528840297,0.02
 02/28  06:00:00,141.348223166,28.8169164759,13.4880169469,28.7639831711,12.3672932834,24.9413748627,188.037051877,183.064167847,4.9528840297,0.02
 02/28  07:00:00,195.102584433,29.7617044474,14.3360266078,25.9993072744,24.7345865669,70.7195625826,162.797615872,152.871847813,9.90576805939,0.02
 02/28  08:00:00,205.581495772,29.809867896,14.5836504882,18.5584047965,37.1018798503,92.3937384068,142.13692679,132.211158731,9.90576805939,0.02
 02/28  09:00:00,209.172317156,29.8440490576,14.861231065,16.0618122081,37.1018798503,104.434947198,134.494991776,124.569223717,9.90576805939,0.02
 02/28  10:00:00,216.285243227,29.8923147185,15.6703786776,12.6555334043,37.1018798503,116.476155989,134.885905733,116.343118974,9.90576805939,8.63701869965
 02/28  11:00:00,211.782739323,29.9786064741,17.3034845675,9.19175722896,37.1018798503,116.476155989,126.771806588,108.223863408,9.90576805939,8.64217512007
 02/28  12:00:00,211.930336568,30.1587291989,19.4006170779,7.93111545841,37.1018798503,116.476155989,113.264038172,103.338270113,9.90576805939,0.02
 02/28  13:00:00,201.502312217,30.4003641744,20.870405877,6.3382970559,37.1018798503,104.434947198,118.175787786,99.6306165836,9.90576805939,8.63940314319
 02/28  14:00:00,211.694498913,30.6156486182,21.2842084063,5.02739401856,37.1018798503,116.476155989,115.605778696,97.0545745526,9.90576805939,8.64543608374
 02/28  15:00:00,210.761317622,30.7557594988,21.5492094817,3.74014269949,37.1018798503,116.476155989,105.105507792,95.1797397328,9.90576805939,0.02
 02/28  16:00:00,212.197147916,30.7953439672,21.4754302468,2.91469526164,37.1018798503,116.476155989,112.141349327,93.5944057959,9.90576805939,8.64117547137
 02/28  17:00:00,212.809250459,30.6755710073,20.7009795467,2.58282440773,37.1018798503,116.476155989,103.369446349,93.44367829,9.90576805939,0.02
 02/28  18:00:00,211.83628014,30.4768732873,18.7740585683,2.61218268703,37.1018798503,116.476155989,113.293668399,94.7644658926,9.90576805939,8.62343444647
 02/28  19:00:00,138.935380647,28.3497205236,14.2544441883,0.0,24.7345865669,47.5788473902,79.3372150949,74.3643310652,4.9528840297,0.02
 02/28  20:00:00,142.918094208,28.6434711707,12.6877645667,0.0,24.7345865669,47.5788473902,86.0062233839,81.0333393542,4.9528840297,0.02
 02/28  21:00:00,120.667477529,27.4684685821,10.952023142,0.0,12.3672932834,38.6892022431,100.461974552,97.4702441343,2.97173041782,0.02
 02/28  22:00:00,101.170308189,22.7238390159,7.49312490172,0.136770348151,12.3672932834,27.0668015668,87.2508942234,84.2591638056,2.97173041782,0.02
 02/28  23:00:00,77.1256841898,18.0185617409,4.69431687837,0.0,4.12243109448,15.9888894789,77.5744841806,74.5827537627,2.97173041782,0.02
 02/28  24:00:00,94.073140118,23.624767103,3.88642832155,1.11326965883,4.12243109448,15.9888894789,100.147742665,97.1560122472,2.97173041782,0.02
 03/01  01:00:00,88.0505521755,19.6048152356,1.2383808644,3.21114892165,4.12243109448,15.9888894789,81.5435980769,78.5518676591,2.97173041782,0.02
 03/01  02:00:00,108.553349973,24.7263320299,0.18040008391,7.40450991614,4.12243109448,15.9888894789,106.869474389,103.877743971,2.97173041782,0.02
 03/01  03:00:00,97.1087288753,19.7810656239,0.0,8.44425117817,4.12243109448,15.9888894789,97.5312064829,94.5394760651,2.97173041782,0.02
 03/01  04:00:00,117.612623314,24.7263320299,0.0,13.5683841546,4.12243109448,15.9888894789,137.781411075,134.789680657,2.97173041782,0.02
 03/01  05:00:00,144.812227251,28.7903464943,0.0,10.8862566966,12.3672932834,24.9413748627,171.075625184,166.102741154,4.9528840297,0.02
 03/01  06:00:00,183.95386657,29.2519765777,0.0,49.414804047,12.3672932834,24.9413748627,220.746925655,215.774041626,4.9528840297,0.02
 03/01  07:00:00,234.406837431,29.7302996819,0.0,42.9579487636,24.7345865669,70.7195625826,256.619077853,238.112239817,9.90576805939,8.60106997626
 03/01  08:00:00,243.982808318,29.7899254254,0.0,33.2920023684,37.1018798503,92.3937384068,238.289936178,228.364168118,9.90576805939,0.02
 03/01  09:00:00,247.998546953,29.8202450024,0.0,30.132300569,37.1018798503,104.434947198,231.362398947,221.436630887,9.90576805939,0.02
 03/01  10:00:00,256.673282623,29.8423629639,0.0,27.518381512,37.1018798503,116.476155989,229.757759846,211.215018833,9.90576805939,8.63697295341
 03/01  11:00:00,254.519156895,29.8504508849,0.0,25.7220235688,37.1018798503,116.476155989,212.28652714,202.360759081,9.90576805939,0.02
 03/01  12:00:00,252.468296576,29.8571373291,0.0,23.5175528655,37.1018798503,116.476155989,209.260879864,190.709698455,9.90576805939,8.64541334965
 03/01  13:00:00,239.207282357,29.8681888524,0.0,21.0249457474,37.1018798503,104.434947198,196.938804287,178.393892571,9.90576805939,8.63914365623
 03/01  14:00:00,247.847907725,29.8872673223,0.0,19.293963161,37.1018798503,116.476155989,185.730130188,175.804362128,9.90576805939,0.02
 03/01  15:00:00,246.826587401,29.916965403,0.0,18.0435099434,37.1018798503,116.476155989,192.401511793,173.852440241,9.90576805939,8.64330349219
 03/01  16:00:00,245.122927794,29.9542716425,0.0,16.4760357492,37.1018798503,116.476155989,178.057105621,168.131337561,9.90576805939,0.02
 03/01  17:00:00,244.894585343,29.9731750255,0.0,15.7675861376,37.1018798503,116.476155989,184.85160325,166.311273243,9.90576805939,8.6345619484
 03/01  18:00:00,246.290658266,29.978179055,0.0,16.1126427813,37.1018798503,116.476155989,182.277007324,172.351239264,9.90576805939,0.02
 03/01  19:00:00,162.958386439,28.3497205236,0.0,0.929884214513,24.7345865669,47.5788473902,125.502903813,120.530019783,4.9528840297,0.02
 03/01  20:00:00,166.749730723,28.6434711707,0.0,2.16977348913,24.7345865669,47.5788473902,140.340970311,126.776979998,4.9528840297,8.61110628313
 03/01  21:00:00,150.946835233,28.7903464943,0.0,6.45510010164,12.3672932834,38.6892022431,145.509900675,142.518170257,2.97173041782,0.02
 03/01  22:00:00,129.162396695,23.8254039428,0.0,11.5987158645,12.3672932834,27.0668015668,120.120454032,117.128723614,2.97173041782,0.02
 03/01  23:00:00,101.144002011,19.7810656239,0.0,12.7783548869,4.12243109448,15.9888894789,103.492553296,100.500822878,2.97173041782,0.02
 03/01  24:00:00,121.56888664,24.7263320299,0.0,19.1181706089,4.12243109448,15.9888894789,132.93748381,129.945753392,2.97173041782,0.02
 03/02  01:00:00,105.370124819,19.7810656239,0.0,16.6480819969,4.12243109448,15.9888894789,109.762846841,106.771116423,2.97173041782,0.02
 03/02  02:00:00,125.769453691,24.7263320299,0.0,23.2080227547,4.12243109448,15.9888894789,138.123148852,135.131418435,2.97173041782,0.02
 03/02  03:00:00,107.728408032,19.7810656239,0.0,19.1089466439,4.12243109448,15.9888894789,112.30647624,109.314745822,2.97173041782,0.02
 03/02  04:00:00,128.573952965,24.7263320299,0.0,26.1720863762,4.12243109448,15.9888894789,140.851000975,137.859270557,2.97173041782,0.02
 03/02  05:00:00,149.624435457,28.7903464943,0.0,18.3941852218,12.3672932834,24.9413748627,163.152674454,158.179790424,4.9528840297,0.02
 03/02  06:00:00,194.638938863,29.2444144604,0.0,63.0543918758,12.3672932834,24.9413748627,212.22780881,207.25492478,4.9528840297,0.02
 03/02  07:00:00,242.078555179,29.7178213698,0.0,53.3194243601,24.7345865669,70.7195625826,236.150190827,226.224422767,9.90576805939,0.02
 03/02  08:00:00,248.828147088,29.7829724502,0.0,40.5639759079,37.1018798503,92.3937384068,219.2563635,209.330595441,9.90576805939,0.02
 03/02  09:00:00,251.764854789,29.8046145205,0.0,35.9807320085,37.1018798503,104.434947198,215.275525674,196.737179637,9.90576805939,8.63257797735
 03/02  10:00:00,259.457655557,29.8168542648,0.0,32.4899319201,37.1018798503,116.476155989,196.309132926,186.383364866,9.90576805939,0.02
 03/02  11:00:00,256.502791905,29.8257237736,0.0,29.807913245,37.1018798503,116.476155989,198.572846912,180.024579033,9.90576805939,8.64249981994
 03/02  12:00:00,253.500665187,29.8331206059,0.0,26.865002722,37.1018798503,116.476155989,192.855415372,174.30417693,9.90576805939,8.64547038329
 03/02  13:00:00,239.863558211,29.8394314449,0.0,24.2753679078,37.1018798503,104.434947198,178.676456877,168.750688817,9.90576805939,0.02
 03/02  14:00:00,248.540135577,29.8477086432,0.0,22.6294747979,37.1018798503,116.476155989,187.805340166,169.254098479,9.90576805939,8.64547362779
 03/02  15:00:00,247.024670307,29.8546975911,0.0,21.0134115593,37.1018798503,116.476155989,177.541238101,167.615470042,9.90576805939,0.02
 03/02  16:00:00,246.616665446,29.8608842936,0.0,20.3116462873,37.1018798503,116.476155989,184.896324625,166.349401541,9.90576805939,8.64115502466
 03/02  17:00:00,246.830461602,29.8666652389,0.0,20.0359735496,37.1018798503,116.476155989,186.809314125,168.268287624,9.90576805939,8.63525844139
 03/02  18:00:00,248.768154339,29.8753460072,0.0,20.2964321858,37.1018798503,116.476155989,180.825926431,170.900158371,9.90576805939,0.02
 03/02  19:00:00,162.08025068,28.0559698764,0.0,1.24104434879,24.7345865669,47.5788473902,122.292384627,117.319500597,4.9528840297,0.02
 03/02  20:00:00,168.252944671,28.7903464943,0.0,3.72666315424,24.7345865669,47.5788473902,126.250732089,121.277848059,4.9528840297,0.02
 03/02  21:00:00,153.331129268,28.7903464943,0.0,8.84588997789,12.3672932834,38.6892022431,139.686576308,136.69484589,2.97173041782,0.02
 03/02  22:00:00,131.922704614,23.8254039428,0.0,14.4998618561,12.3672932834,27.0668015668,118.201852587,115.210122169,2.97173041782,0.02
 03/02  23:00:00,103.045347117,19.7810656239,0.0,14.7411746182,4.12243109448,15.9888894789,111.865865575,100.292161464,2.97173041782,8.60197369235
 03/02  24:00:00,123.659590349,24.7263320299,0.0,21.3733548454,4.12243109448,15.9888894789,129.549296378,126.55756596,2.97173041782,0.02
 03/03  01:00:00,106.679243662,19.7810656239,0.0,18.0681812367,4.12243109448,15.9888894789,105.738991808,102.74726139,2.97173041782,0.02
 03/03  02:00:00,127.457109956,24.7263320299,0.0,24.8725136606,4.12243109448,15.9888894789,134.373060507,131.381330089,2.97173041782,0.02
 03/03  03:00:00,109.541565493,19.7810656239,0.0,20.597544913,4.12243109448,15.9888894789,109.592341861,106.600611443,2.97173041782,0.02
 03/03  04:00:00,130.935054255,24.7263320299,0.0,28.0661236864,4.12243109448,15.9888894789,135.619509455,132.627779037,2.97173041782,0.02
 03/03  05:00:00,151.17621418,28.7903464943,0.0,19.4800994138,12.3672932834,24.9413748627,158.494875757,153.521991728,4.9528840297,0.02
 03/03  06:00:00,197.508993675,29.2429763763,0.0,65.5835146991,12.3672932834,24.9413748627,209.649031017,204.676146988,4.9528840297,0.02
 03/03  07:00:00,244.966138235,29.7109352301,0.0,55.7863744294,24.7345865669,70.7195625826,229.194429474,219.268661414,9.90576805939,0.02
 03/03  08:00:00,251.012741665,29.7753741804,0.0,42.4354064206,37.1018798503,92.3937384068,211.013985428,201.088217369,9.90576805939,0.02
 03/03  09:00:00,253.162730519,29.7978615177,0.0,37.2858848993,37.1018798503,104.434947198,200.915478468,190.989710408,9.90576805939,0.02
 03/03  10:00:00,260.174932573,29.8107159904,0.0,33.107715634,37.1018798503,116.476155989,199.487059195,180.944453572,9.90576805939,8.63683756332
 03/03  11:00:00,255.977723459,29.8200980439,0.464307806528,29.5827933104,37.1018798503,116.476155989,192.789028807,174.23994806,9.90576805939,8.64331268727
 03/03  12:00:00,253.011117237,29.8278812796,1.0563062199,26.5586257476,37.1018798503,116.476155989,179.377851148,169.452083088,9.90576805939,0.02
 03/03  13:00:00,239.713908885,29.8345106921,1.60952813667,24.0789466945,37.1018798503,104.434947198,183.248514965,164.703570904,9.90576805939,8.6391760019
 03/03  14:00:00,248.013402762,29.8430434326,2.14111490145,21.9673238157,37.1018798503,116.476155989,170.345783947,160.420015888,9.90576805939,0.02
 03/03  15:00:00,246.234853468,29.8503574952,2.35696756596,20.2527220063,37.1018798503,116.476155989,176.177545523,157.628545721,9.90576805939,8.6432317431
 03/03  16:00:00,244.532759574,29.8568753089,2.35536476527,19.1971508761,37.1018798503,116.476155989,174.826506339,156.279621262,9.90576805939,8.64111701779
 03/03  17:00:00,244.729958807,29.8639309763,1.42901494445,19.1928851088,37.1018798503,116.476155989,168.42681276,158.501044701,9.90576805939,0.02
 03/03  18:00:00,246.925037794,29.8725961752,0.771197457013,19.6393224934,37.1018798503,116.476155989,179.938502708,161.409498969,9.90576805939,8.62323568017
 03/03  19:00:00,161.087927785,28.3497205236,0.0198023987707,1.6914479533,24.7345865669,47.5788473902,114.555370802,109.582486772,4.9528840297,0.02
 03/03  20:00:00,165.238314425,28.3497205236,0.0,2.61450741402,24.7345865669,47.5788473902,124.275313453,119.302429424,4.9528840297,0.02
 03/03  21:00:00,154.601807884,29.2309724651,0.0,11.1670399848,12.3672932834,38.6892022431,140.005214659,137.013484241,2.97173041782,0.02
 03/03  22:00:00,127.893118604,23.3847779721,0.0,11.8233060797,12.3672932834,27.0668015668,116.714337114,113.722606697,2.97173041782,0.02
 03/03  23:00:00,106.825371805,20.2216915946,0.0,18.415168862,4.12243109448,15.9888894789,101.735574214,98.743843796,2.97173041782,0.02
 03/03  24:00:00,118.891054885,24.2857060591,0.0,17.5476403747,4.12243109448,15.9888894789,130.859224251,127.867493833,2.97173041782,0.02
 03/04  01:00:00,111.180947949,20.2216915946,0.0,22.5929807684,4.12243109448,15.9888894789,107.158236147,104.166505729,2.97173041782,0.02
 03/04  02:00:00,121.926150655,24.2857060591,0.0,20.4723019328,4.12243109448,15.9888894789,134.445544659,131.453814242,2.97173041782,0.02
 03/04  03:00:00,114.612491739,20.2216915946,0.0,25.9341603898,4.12243109448,15.9888894789,110.692422825,107.700692407,2.97173041782,0.02
 03/04  04:00:00,124.393756694,24.2857060591,0.0,23.207916858,4.12243109448,15.9888894789,139.018972771,136.027242353,2.97173041782,0.02
 03/04  05:00:00,143.305463492,29.2309724651,0.0,28.9809196887,4.12243109448,16.0517297156,167.40535632,164.413625902,2.97173041782,0.02
 03/04  06:00:00,139.483774114,28.7903464943,0.0,25.4127501081,4.12243109448,16.0517297156,168.835078771,165.843348353,2.97173041782,0.02
 03/04  07:00:00,178.616347634,29.6715984358,0.0,39.9273192178,4.12243109448,39.6058045677,212.76479322,209.773062803,2.97173041782,0.02
 03/04  08:00:00,241.822919648,29.6715984358,0.0,81.7810094221,12.3672932834,65.3531420225,268.397477532,254.842645432,4.9528840297,8.60194807049
 03/04  09:00:00,226.498699953,29.6715984358,0.0,66.4559733329,12.3672932834,68.2430321324,252.481309617,247.508425587,4.9528840297,0.02
 03/04  10:00:00,241.459032,29.6716470287,0.0,53.6320331974,16.4897243779,93.1370602926,237.781945247,229.8373308,7.92461444751,0.02
 03/04  11:00:00,234.590558373,29.6726024184,0.0,47.5748223382,16.4897243779,93.1370602926,222.886911146,214.942296698,7.92461444751,0.02
 03/04  12:00:00,229.326300642,29.6733574258,0.0,42.5026538779,16.4897243779,93.1370602926,209.570132216,201.625517769,7.92461444751,0.02
 03/04  13:00:00,216.138968324,29.6742055073,0.783331794045,37.9944887816,16.4897243779,83.9857416113,210.76700869,194.228229019,7.92461444751,8.61416522325
 03/04  14:00:00,212.610323752,29.6764542789,1.24276984846,34.3932839942,16.4897243779,83.9857416113,197.35384556,189.409231113,7.92461444751,0.02
 03/04  15:00:00,209.883106972,29.6783681028,1.5950349776,31.3630397359,16.4897243779,83.9857416113,193.73594638,185.791331932,7.92461444751,0.02
 03/04  16:00:00,163.935901817,29.6715984358,0.0615290070663,3.75045764868,12.3672932834,70.6512738906,145.436945699,140.464061669,4.9528840297,0.02
 03/04  17:00:00,166.81116848,29.6715984358,0.0,6.27146950786,12.3672932834,70.6512738906,150.181786615,145.208902586,4.9528840297,0.02
 03/04  18:00:00,157.331350066,29.6715984358,0.0,8.45857006677,12.3672932834,58.1284167478,169.936122382,156.376447411,4.9528840297,8.60679094101
 03/04  19:00:00,136.839103567,28.9665968826,0.0,8.59686314121,12.3672932834,24.9413748627,137.580200202,132.607316173,4.9528840297,0.02
 03/04  20:00:00,141.365381111,28.7903464943,0.0,9.82601253411,12.3672932834,24.9413748627,148.067098264,143.094214234,4.9528840297,0.02
 03/04  21:00:00,134.756624209,29.2309724651,0.0,18.803405309,4.12243109448,16.0517297156,165.167149164,162.175418746,2.97173041782,0.02
 03/04  22:00:00,117.132373537,23.3847779721,0.0,17.762264406,4.12243109448,15.9888894789,137.801781522,134.810051104,2.97173041782,0.02
 03/04  23:00:00,116.042247995,20.2216915946,0.0,26.006469327,4.12243109448,15.9888894789,118.654167886,115.662437468,2.97173041782,0.02
 03/04  24:00:00,126.197331336,24.2857060591,0.0,22.566879833,4.12243109448,15.9888894789,157.183864542,154.192134124,2.97173041782,0.02
 03/05  01:00:00,121.732388177,20.2216915946,0.0,32.7553405705,2.06121554724,15.9888894789,133.648271888,130.656541471,2.97173041782,0.02
 03/05  02:00:00,130.112790534,24.2857060591,0.0,27.6007934859,2.06121554724,15.9888894789,173.638668899,170.646938481,2.97173041782,0.02
 03/05  03:00:00,127.641907621,20.2216915946,0.0,38.1864706332,2.06121554724,15.9888894789,146.165916987,143.174186569,2.97173041782,0.02
 03/05  04:00:00,134.488764175,24.2857060591,0.0,31.3888570667,2.06121554724,15.9888894789,190.621714125,187.629983707,2.97173041782,0.02
 03/05  05:00:00,132.131848582,20.2216915946,0.0,42.3571506819,2.06121554724,15.9888894789,155.159025702,152.167295285,2.97173041782,0.02
 03/05  06:00:00,137.631473229,24.2857060591,0.0,34.274909732,2.06121554724,15.9888894789,196.541116273,193.549385855,2.97173041782,0.02
 03/05  07:00:00,136.060355034,20.2216915946,0.0,45.9564326909,2.06121554724,15.9888894789,161.649590629,158.657860211,2.97173041782,0.02
 03/05  08:00:00,125.321951051,24.2857060591,0.0,35.7922820577,2.06121554724,15.9888894789,204.037488247,201.045757829,2.97173041782,0.02
 03/05  09:00:00,143.471506044,20.2216915946,0.0,39.7774324879,4.12243109448,41.7362269337,154.09326566,149.12038163,4.9528840297,0.02
 03/05  10:00:00,144.33239298,24.2857060591,0.0,27.3411051107,4.12243109448,41.7362269337,176.281970363,171.309086333,4.9528840297,0.02
 03/05  11:00:00,133.066974113,20.2216915946,0.0,30.5504615398,4.12243109448,41.7362269337,127.768148544,122.795264514,4.9528840297,0.02
 03/05  12:00:00,137.131976798,24.2857060591,0.0,21.8928225382,4.12243109448,41.7362269337,142.23526697,137.26238294,4.9528840297,0.02
 03/05  13:00:00,125.409584761,20.2216915946,0.0,24.3922683183,4.12243109448,41.7362269337,106.490695608,101.517811579,4.9528840297,0.02
 03/05  14:00:00,130.875633228,24.2857060591,0.0,17.2446276936,4.12243109448,41.7362269337,120.288799963,115.315915933,4.9528840297,0.02
 03/05  15:00:00,120.041053711,20.2216915946,0.0281445010665,19.7715105105,4.12243109448,41.7362269337,92.3437802612,87.3708962315,4.9528840297,0.02
 03/05  16:00:00,127.486575072,24.2857060591,0.114482429006,14.1924448318,4.12243109448,41.7362269337,108.523536276,103.550652246,4.9528840297,0.02
 03/05  17:00:00,101.056719499,20.2216915946,0.0537959641635,17.8026790926,4.12243109448,24.8785346261,88.6139778105,83.6410937808,4.9528840297,0.02
 03/05  18:00:00,103.146783738,24.2857060591,0.0270207241899,17.6142433632,2.06121554724,15.9888894789,121.469680211,118.477949793,2.97173041782,0.02
 03/05  19:00:00,110.638315726,20.2216915946,0.0,25.8987080076,2.06121554724,15.9888894789,118.891495657,107.317793505,2.97173041782,8.60197173347
 03/05  20:00:00,124.085621323,24.2857060591,0.0,22.9634638605,2.06121554724,15.9888894789,153.472867362,150.481136945,2.97173041782,0.02
 03/05  21:00:00,120.82439414,20.2216915946,0.0,32.4795519069,2.06121554724,15.9888894789,135.435240401,132.443509983,2.97173041782,0.02
 03/05  22:00:00,130.149898197,24.2857060591,0.0,28.0124895829,2.06121554724,15.9888894789,178.167982806,175.176252389,2.97173041782,0.02
 03/05  23:00:00,128.453373874,20.2216915946,0.0,39.1095377387,2.06121554724,15.9888894789,149.463372237,146.471641819,2.97173041782,0.02
 03/05  24:00:00,135.572834919,24.2857060591,0.0,32.5468244657,2.06121554724,15.9888894789,191.76456363,188.772833212,2.97173041782,0.02
 03/06  01:00:00,135.110069908,20.2216915946,0.0,43.3446769775,4.12243109448,15.9888894789,157.670519311,154.678788893,2.97173041782,0.02
 03/06  02:00:00,140.656244782,24.2857060591,0.0,35.3241132733,4.12243109448,15.9888894789,200.211244931,197.219514514,2.97173041782,0.02
 03/06  03:00:00,139.248329809,20.2216915946,0.0,47.3127802563,4.12243109448,15.9888894789,162.537591744,159.545861326,2.97173041782,0.02
 03/06  04:00:00,143.616133076,24.2857060591,0.0,38.0540937555,4.12243109448,15.9888894789,204.805415112,201.813684694,2.97173041782,0.02
 03/06  05:00:00,181.996927548,29.2309724651,0.0,44.9468979174,12.3672932834,24.9413748627,246.032944491,241.060060461,4.9528840297,0.02
 03/06  06:00:00,212.480688435,28.7903464943,0.0,76.1601694533,12.3672932834,24.9413748627,288.976454545,284.003570516,4.9528840297,0.02
 03/06  07:00:00,298.009821928,29.6715984358,0.0,107.483941435,24.7345865669,70.7195625826,294.65076165,284.724993591,9.90576805939,0.02
 03/06  08:00:00,294.102152388,29.6715984358,0.0,83.955521576,37.1018798503,92.3937384068,294.65076165,284.724993591,9.90576805939,0.02
 03/06  09:00:00,285.269695989,29.6715984358,0.0,66.1282381959,37.1018798503,104.434947198,291.97318329,273.434862245,9.90576805939,8.63255298554
 03/06  10:00:00,278.261153639,29.673953846,0.0,49.5454143744,37.1018798503,116.476155989,240.217175525,230.291407466,9.90576805939,0.02
 03/06  11:00:00,264.10717556,29.6856205267,0.0,37.3002047973,37.1018798503,116.476155989,216.255015223,197.705991042,9.90576805939,8.6432561222
 03/06  12:00:00,258.318622658,29.6915020212,1.43928324916,31.187191628,37.1018798503,116.476155989,185.016229487,175.090461427,9.90576805939,0.02
 03/06  13:00:00,244.760810119,29.6969390545,3.35015878859,26.8081349465,37.1018798503,104.434947198,183.541018258,164.995932957,9.90576805939,8.63931724255
 03/06  14:00:00,250.168449546,29.7054988365,4.69062861065,21.8740690974,37.1018798503,116.476155989,173.770703266,155.219537377,9.90576805939,8.64539782993
 03/06  15:00:00,247.607253382,29.7130128217,5.78862961583,19.3431842418,37.1018798503,116.476155989,159.316640965,149.390872906,9.90576805939,0.02
 03/06  16:00:00,244.813680231,29.7198877722,6.59535206921,17.1468579785,37.1018798503,116.476155989,163.082822308,144.536021219,9.90576805939,8.64103302926
 03/06  17:00:00,244.432490687,29.7308588211,7.13407350444,16.5540767423,37.1018798503,116.476155989,152.029451125,142.103683066,9.90576805939,0.02
 03/06  18:00:00,245.144975812,29.7444314783,7.34056118558,16.7395979241,37.1018798503,116.476155989,159.636592725,141.109110958,9.90576805939,8.6217137069
 03/06  19:00:00,153.793584389,27.0278426113,4.01320575866,0.0,24.7345865669,47.5788473902,93.261494835,88.2886108053,4.9528840297,0.02
 03/06  20:00:00,159.419863269,27.4684685821,3.96526611123,0.23033092622,24.7345865669,47.5788473902,95.1515832112,90.1786991815,4.9528840297,0.02
 03/06  21:00:00,139.986581812,27.9090945528,3.79868857745,1.346290021,12.3672932834,38.6892022431,108.364909728,105.37317931,2.97173041782,0.02
 03/06  22:00:00,118.724326238,23.2379026485,3.17437765437,5.14869983054,12.3672932834,27.0668015668,92.7503477738,89.758617356,2.97173041782,0.02
 03/06  23:00:00,97.6801671018,20.2216915946,2.45187363126,11.6500294336,4.12243109448,15.9888894789,81.7469847426,78.7552543248,2.97173041782,0.02
 03/06  24:00:00,109.662636219,24.2857060591,3.01329335896,11.6141362353,4.12243109448,15.9888894789,104.68272206,101.690991642,2.97173041782,0.02
 03/07  01:00:00,101.866541305,20.2216915946,2.0662279299,16.1931109813,4.12243109448,15.9888894789,85.1509125103,82.1591820924,2.97173041782,0.02
 03/07  02:00:00,112.545326779,24.2857060591,2.4517861841,14.9332549953,4.12243109448,15.9888894789,107.501625822,104.509895404,2.97173041782,0.02
 03/07  03:00:00,104.661096252,20.2216915946,1.84896571258,19.4349809208,4.12243109448,15.9888894789,87.1215333733,84.1298029554,2.97173041782,0.02
 03/07  04:00:00,114.669565106,24.2857060591,2.39838836371,17.4070709715,4.12243109448,15.9888894789,109.617908217,106.626177799,2.97173041782,0.02
 03/07  05:00:00,143.894541606,29.2309724651,2.15884751562,18.1728093554,12.3672932834,24.9413748627,132.456505066,118.902498121,4.9528840297,8.60112291605
 03/07  06:00:00,176.761580204,28.7960273361,5.47831516785,48.5308708411,12.3672932834,24.9413748627,193.554329638,188.581445609,4.9528840297,0.02
 03/07  07:00:00,236.294563137,29.6837610956,5.72990026779,50.2671646333,24.7345865669,70.7195625826,197.22046261,187.294694551,9.90576805939,0.02
 03/07  08:00:00,239.145702108,29.7231380547,5.73268765427,35.9688779112,37.1018798503,92.3937384068,179.319325084,169.393557024,9.90576805939,0.02
 03/07  09:00:00,242.080321685,29.7383429287,6.37547905513,28.8624660791,37.1018798503,104.434947198,169.013446535,159.087678476,9.90576805939,0.02
 03/07  10:00:00,247.407004018,29.7535917725,7.47335465064,23.1255345726,37.1018798503,116.476155989,167.99156263,149.448986132,9.90576805939,8.63680843872
 03/07  11:00:00,243.000710815,29.7666597198,8.92418106534,19.5328871514,37.1018798503,116.476155989,150.159785395,140.234017335,9.90576805939,0.02
 03/07  12:00:00,239.60185617,29.7830981519,10.5613569949,15.8708478278,37.1018798503,116.476155989,148.4834433,129.93235243,9.90576805939,8.64532281131
 03/07  13:00:00,225.019225369,29.831597579,11.8745432908,12.8181521284,37.1018798503,104.434947198,138.561566612,120.016841836,9.90576805939,8.63895671598
 03/07  14:00:00,232.294608345,29.8650243755,13.6679820519,10.8552877946,37.1018798503,116.476155989,121.322871968,111.397103909,9.90576805939,0.02
 03/07  15:00:00,230.798452272,29.9124354615,14.8942527494,9.20850338588,37.1018798503,116.476155989,121.811385056,103.262547467,9.90576805939,8.6430695294
 03/07  16:00:00,229.255639113,29.9675230024,15.4226972215,7.82361150786,37.1018798503,116.476155989,107.955142166,98.0293741068,9.90576805939,0.02
 03/07  17:00:00,227.770408999,29.9467731474,15.3237320354,7.0246338279,37.1018798503,116.476155989,116.878532148,98.3376054537,9.90576805939,8.63515863498
 03/07  18:00:00,227.076123659,29.9507099016,15.0871678998,6.72082516257,37.1018798503,116.476155989,110.411220306,100.485452246,9.90576805939,0.02
 03/07  19:00:00,145.970193298,27.9090945528,11.8242739459,0.0,24.7345865669,47.5788473902,82.4910011108,77.5181170811,4.9528840297,0.02
 03/07  20:00:00,150.430436017,28.7903464943,11.1407566297,0.00297514787948,24.7345865669,47.5788473902,97.2042016147,83.6402297543,4.9528840297,8.61108783074
 03/07  21:00:00,126.885958517,27.0278426113,10.8550639305,0.0,12.3672932834,38.6892022431,102.336447356,99.3447169381,2.97173041782,0.02
 03/07  22:00:00,103.24175026,21.6222740891,9.34940731639,0.0,12.3672932834,27.0668015668,88.5605164181,85.5687860002,2.97173041782,0.02
 03/07  23:00:00,78.0009226689,19.3404396531,7.89085375042,0.904876975605,4.12243109448,15.9888894789,78.3613211199,75.3695907021,2.97173041782,0.02
 03/07  24:00:00,87.5017301568,22.5232021761,10.1126550747,0.0,4.12243109448,15.9888894789,100.596688226,97.6049578078,2.97173041782,0.02
 03/08  01:00:00,77.5430451751,18.4591877116,7.95451603099,0.781238209909,4.12243109448,15.9888894789,82.2387922512,79.2470618334,2.97173041782,0.02
 03/08  02:00:00,95.2245314638,24.7263320299,10.0014209437,5.91788107008,4.12243109448,15.9888894789,103.188093223,100.196362805,2.97173041782,0.02
 03/08  03:00:00,83.7274438759,19.7810656239,7.83632538204,6.04383120529,4.12243109448,15.9888894789,83.6026955644,80.6109651466,2.97173041782,0.02
 03/08  04:00:00,99.3014264054,24.7263320299,9.63518179912,9.25787301061,4.12243109448,15.9888894789,104.817618177,101.825887759,2.97173041782,0.02
 03/08  05:00:00,122.21908983,28.7903464943,10.4531832602,6.06114380562,12.3672932834,24.9413748627,118.261658958,113.288774928,4.9528840297,0.02
 03/08  06:00:00,161.894492117,29.2505905499,13.7891338169,40.9658834979,12.3672932834,24.9413748627,186.73129973,181.7584157,4.9528840297,0.02
 03/08  07:00:00,209.483228006,29.7431356766,13.3698155048,30.0872477443,24.7345865669,70.7195625826,164.719865494,154.794097434,9.90576805939,0.02
 03/08  08:00:00,217.278051422,29.8086597591,12.9140142569,20.5083467265,37.1018798503,92.3937384068,145.504682653,135.578914593,9.90576805939,0.02
 03/08  09:00:00,221.582828885,29.8300686618,13.9103412109,15.2839623267,37.1018798503,104.434947198,142.873948917,124.335686273,9.90576805939,8.63249458472
 03/08  10:00:00,228.489399092,29.8791297401,14.6025271728,10.8407629997,37.1018798503,116.476155989,125.016898844,115.091130785,9.90576805939,0.02
 03/08  11:00:00,224.783731656,29.9814054586,14.8776420233,8.74945534715,37.1018798503,116.476155989,125.999435873,107.450439065,9.90576805939,8.64322874813
 03/08  12:00:00,222.850756264,30.1596940344,15.4088397468,7.85818239553,37.1018798503,116.476155989,119.753547949,101.202488377,9.90576805939,8.64529151291
 03/08  13:00:00,209.495506791,30.3974955793,15.6465354354,6.29712560041,37.1018798503,104.434947198,107.585756605,97.6599885459,9.90576805939,0.02
 03/08  14:00:00,217.406870097,30.4728043067,15.9168220331,4.93854039393,37.1018798503,116.476155989,114.937572371,96.3864775018,9.90576805939,8.64532680943
 03/08  15:00:00,215.961925836,30.6402721959,16.7147454184,3.66714972995,37.1018798503,116.476155989,104.359294066,94.4335260067,9.90576805939,0.02
 03/08  16:00:00,214.83328954,30.6699671687,17.148116281,2.76460063302,37.1018798503,116.476155989,111.914979351,93.368222782,9.90576805939,8.64098850944
 03/08  17:00:00,214.285644399,30.5589814068,16.8708279768,2.45515729305,37.1018798503,116.476155989,112.019927176,93.4790280918,9.90576805939,8.63513102482
 03/08  18:00:00,214.550523025,30.4043544587,16.0718324369,2.51260795326,37.1018798503,116.476155989,104.304966844,94.3791987842,9.90576805939,0.02
 03/08  19:00:00,137.974938168,28.3497205236,11.4211159602,0.0,24.7345865669,47.5788473902,79.1518401272,74.1789560975,4.9528840297,0.02
 03/08  20:00:00,142.087086954,28.6434711707,10.3187151656,0.0,24.7345865669,47.5788473902,86.3025460191,81.3296619894,4.9528840297,0.02
 03/08  21:00:00,120.596015971,27.4684685821,10.8975159978,0.0,12.3672932834,38.6892022431,100.476013864,97.4842834466,2.97173041782,0.02
 03/08  22:00:00,100.298404239,22.8560268072,9.29104318617,0.0975971492778,12.3672932834,27.0668015668,95.7657074164,84.1871842539,2.97173041782,8.60679274467
 03/08  23:00:00,72.4222965784,18.0185617409,7.60386774339,0.0,4.12243109448,15.9888894789,77.6926268304,74.7008964126,2.97173041782,0.02
 03/08  24:00:00,82.8614589509,22.7435151615,9.94064598932,0.0565612447489,4.12243109448,15.9888894789,99.6652478273,96.6735174095,2.97173041782,0.02
 03/09  01:00:00,73.5164605397,18.8998136824,8.13737371189,0.591971896945,4.12243109448,15.9888894789,81.1238599924,78.1321295746,2.97173041782,0.02
 03/09  02:00:00,86.1374216933,23.8450800883,10.5462328829,1.74861587363,4.12243109448,15.9888894789,102.434270295,99.4425398773,2.97173041782,0.02
 03/09  03:00:00,75.1287467349,18.679500697,8.270109107,1.1272215854,4.12243109448,15.9888894789,82.8821145896,79.8903841718,2.97173041782,0.02
 03/09  04:00:00,88.9757680453,24.2857060591,10.0720159899,4.46002550011,4.12243109448,15.9888894789,103.68248304,100.690752622,2.97173041782,0.02
 03/09  05:00:00,113.614306574,28.9372218179,11.3135391803,3.97407787718,12.3672932834,24.9413748627,117.490591699,112.517707669,4.9528840297,0.02
 03/09  06:00:00,140.288081148,28.8274448575,14.8141037074,27.3754273499,12.3672932834,24.9413748627,185.52216705,180.54928302,4.9528840297,0.02
 03/09  07:00:00,195.880273008,29.7822389944,15.0538960911,25.1379942765,24.7345865669,70.7195625826,157.423229525,147.497461466,9.90576805939,0.02
 03/09  08:00:00,205.52026186,29.8719930084,15.3923503044,17.1756168082,37.1018798503,92.3937384068,135.530485057,125.604716997,9.90576805939,0.02
 03/09  09:00:00,213.191066039,29.9426013269,15.9113442129,14.3017905287,37.1018798503,104.434947198,126.127142323,116.201374263,9.90576805939,0.02
 03/09  10:00:00,223.41699514,29.994640736,16.4376170297,12.5984421178,37.1018798503,116.476155989,130.841935872,112.299373748,9.90576805939,8.636794065
 03/09  11:00:00,221.802592925,30.0342813731,16.6782476743,11.1228766166,37.1018798503,116.476155989,128.27034809,109.721510176,9.90576805939,8.64306985453
 03/09  12:00:00,219.673855273,30.0869718806,17.2747019552,9.15370215641,37.1018798503,116.476155989,116.6053609,106.679592841,9.90576805939,0.02
 03/09  13:00:00,206.051331747,30.1885508858,18.6244270176,6.86960119059,37.1018798503,104.434947198,120.326688558,101.781803697,9.90576805939,8.63911680226
 03/09  14:00:00,216.006149267,30.4453749724,19.8631184016,5.60374605224,37.1018798503,116.476155989,106.948452452,97.0226843931,9.90576805939,0.02
 03/09  15:00:00,214.700218591,30.7066931513,20.2874720361,4.12990703673,37.1018798503,116.476155989,112.659810845,94.1109357654,9.90576805939,8.64310702051
 03/09  16:00:00,212.768475887,30.8216570981,20.5537195161,2.85198774874,37.1018798503,116.476155989,110.935668867,92.3890522003,9.90576805939,8.64084860765
 03/09  17:00:00,211.721369524,30.7414819076,20.74243241,2.37762386931,37.1018798503,116.476155989,102.493755019,92.56798696,9.90576805939,0.02
 03/09  18:00:00,210.671596187,30.6189487495,19.5599031597,2.22593541834,37.1018798503,116.476155989,112.052575978,93.5235157778,9.90576805939,8.62329214071
 03/09  19:00:00,133.701611538,28.3497205236,14.4171127095,0.0,24.7345865669,47.5788473902,78.4179476665,73.4450636368,4.9528840297,0.02
 03/09  20:00:00,139.708053442,28.7903464943,13.1272064646,0.0,24.7345865669,47.5788473902,85.3622276013,80.3893435716,4.9528840297,0.02
 03/09  21:00:00,119.381695543,27.4684685821,12.0635567464,0.0,12.3672932834,38.6892022431,99.5908066269,96.5990762091,2.97173041782,0.02
 03/09  22:00:00,97.199103608,21.6907231377,9.05212273494,0.0322193213453,12.3672932834,27.0668015668,83.6755224491,80.6837920313,2.97173041782,0.02
 03/09  23:00:00,71.2540847882,18.0185617409,7.60386919293,0.0,4.12243109448,15.9888894789,77.4618591619,74.4701287441,2.97173041782,0.02
 03/09  24:00:00,83.3237156713,23.4925793117,9.1033771561,0.328614098468,4.12243109448,15.9888894789,98.8070646258,95.815334208,2.97173041782,0.02
 03/10  01:00:00,74.6855942884,18.8998136824,6.830249781,0.831731113474,4.12243109448,15.9888894789,81.2706498559,78.278919438,2.97173041782,0.02
 03/10  02:00:00,85.1621935849,22.9638281468,8.32657224562,0.56544098882,4.12243109448,15.9888894789,101.769655327,98.7779249094,2.97173041782,0.02
 03/10  03:00:00,80.7439308091,20.2216915946,6.12244063942,4.3452559602,4.12243109448,15.9888894789,82.6537943877,79.6620639699,2.97173041782,0.02
 03/10  04:00:00,91.4267692979,24.2857060591,7.55720068147,4.98350053896,4.12243109448,15.9888894789,103.889270246,100.897539828,2.97173041782,0.02
 03/10  05:00:00,117.227375004,29.2309724651,8.89244984719,5.48569398765,12.3672932834,24.9413748627,117.886325505,112.913441475,4.9528840297,0.02
 03/10  06:00:00,141.773751669,28.8247914345,12.6404448649,28.082365187,12.3672932834,24.9413748627,185.876573304,180.903689274,4.9528840297,0.02
 03/10  07:00:00,196.876871315,29.7814218777,12.8902691605,25.9989265349,24.7345865669,70.7195625826,164.730086871,154.804318811,9.90576805939,0.02
 03/10  08:00:00,206.669094355,29.8744188172,12.9002701276,18.5341276339,37.1018798503,92.3937384068,153.512666994,134.996443452,9.90576805939,8.61045548243
 03/10  09:00:00,213.294288948,29.9395323685,13.1954219145,15.9196974217,37.1018798503,104.434947198,136.773144268,126.847376208,9.90576805939,0.02
 03/10  10:00:00,216.109166507,30.0261491534,15.3192091916,11.4339589793,37.1018798503,116.476155989,132.996689618,114.454231546,9.90576805939,8.63669001287
 03/10  11:00:00,210.467730702,30.1228638276,17.5371065464,8.35433011786,37.1018798503,116.476155989,116.434024211,106.508256152,9.90576805939,0.02
 03/10  12:00:00,210.589925326,30.2516384134,18.8078169467,7.05580555687,37.1018798503,116.476155989,120.824228834,102.273338237,9.90576805939,8.64512253741
 03/10  13:00:00,198.415771934,30.4813495187,20.1415397695,5.46348599682,37.1018798503,104.434947198,108.862232583,98.9364645237,9.90576805939,0.02
 03/10  14:00:00,211.041244862,30.6706970496,22.1174018503,3.88193280042,37.1018798503,116.476155989,115.172722199,96.621910904,9.90576805939,8.64504323596
 03/10  15:00:00,211.222674461,30.7419809654,23.6283232912,2.48135533796,37.1018798503,116.476155989,114.033424167,95.4846734797,9.90576805939,8.64298262818
 03/10  16:00:00,211.005663408,30.7436493142,24.0167412069,1.87451595149,37.1018798503,116.476155989,104.774868685,94.8491006257,9.90576805939,0.02
 03/10  17:00:00,209.66932159,30.7096936014,22.9001960581,1.68929290948,37.1018798503,116.476155989,113.104273229,94.5635122012,9.90576805939,8.63499296843
 03/10  18:00:00,207.578360345,30.5906971628,20.9072562379,1.71155159105,37.1018798503,116.476155989,105.401649444,95.4758813845,9.90576805939,0.02
 03/10  19:00:00,126.876263202,28.2395640309,15.8060605592,0.0,24.7345865669,47.5788473902,79.5823478119,74.6094637822,4.9528840297,0.02
 03/10  20:00:00,133.230022329,29.0106594797,14.0796173603,0.0,24.7345865669,47.5788473902,86.1128630368,81.1399790071,4.9528840297,0.02
 03/10  21:00:00,112.262624077,27.0278426113,12.9093568884,0.0,12.3672932834,38.6892022431,108.768888253,97.1864019467,2.97173041782,8.61075588892
 03/10  22:00:00,94.691619145,22.0432239143,9.80077072226,0.0,12.3672932834,27.0668015668,85.213324496,82.2215940782,2.97173041782,0.02
 03/10  23:00:00,69.4777459786,18.0185617409,8.17247904138,0.0,4.12243109448,15.9888894789,77.5866491584,74.5949187406,2.97173041782,0.02
 03/10  24:00:00,80.6652968784,23.8450800883,10.2870889752,0.395887712693,4.12243109448,15.9888894789,98.9254134178,95.9336829999,2.97173041782,0.02
 03/11  01:00:00,68.4286678413,18.0185617409,8.71149466619,0.0,4.12243109448,15.9888894789,80.7148716849,77.723141267,2.97173041782,0.02
 03/11  02:00:00,77.7184187176,23.4925793117,11.3015325176,0.66731632269,4.12243109448,15.9888894789,101.748770862,98.7570404443,2.97173041782,0.02
 03/11  03:00:00,70.2486305589,19.1201266678,8.84010496017,1.38471541265,4.12243109448,15.9888894789,83.1504429735,80.1587125557,2.97173041782,0.02
 03/11  04:00:00,79.4705684595,22.7435151615,10.5773761107,0.294194150516,4.12243109448,15.9888894789,104.316483382,101.324752964,2.97173041782,0.02
 03/11  05:00:00,94.541218082,29.2309724651,11.0302321093,5.05157463821,4.12243109448,16.0517297156,123.750867845,120.759137427,2.97173041782,0.02
 03/11  06:00:00,95.1477999385,28.7903464943,10.4476561253,5.25966036154,4.12243109448,16.0517297156,125.092191377,122.100460959,2.97173041782,0.02
 03/11  07:00:00,120.685430678,29.6715984358,10.8274802519,9.64760796813,4.12243109448,39.6058045677,121.675655797,118.68392538,2.97173041782,0.02
