Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  08:00:00,174.352284612,29.6958904292,15.6793036773,40.928928676,12.3672932834,65.3531420225,170.552325785,165.579441755,4.9528840297,0.02
 03/11  09:00:00,166.399961161,29.6903252328,17.5147426174,32.0420583927,12.3672932834,68.2430321324,159.824591435,154.851707406,4.9528840297,0.02
 03/11  10:00:00,185.447092808,29.7204340316,18.4727292671,23.085036033,16.4897243779,93.1370602926,155.599780101,139.058834042,7.92461444751,8.61633161164
 03/11  11:00:00,182.801337468,29.723942285,19.0322636606,20.3945878013,16.4897243779,93.1370602926,142.181965736,134.237351289,7.92461444751,0.02
 03/11  12:00:00,179.659725134,29.7241032947,19.2560407798,17.1731327719,16.4897243779,93.1370602926,138.426793352,130.482178905,7.92461444751,0.02
 03/11  13:00:00,168.245580471,29.7234842524,18.6092874818,14.8358228659,16.4897243779,83.9857416113,135.741287082,127.796672634,7.92461444751,0.02
 03/11  14:00:00,168.20955418,29.7226647297,17.8793718585,14.1033806657,16.4897243779,83.9857416113,135.0640418,127.119427353,7.92461444751,0.02
 03/11  15:00:00,167.475897877,29.7219395327,17.6918194274,14.0756795148,16.4897243779,83.9857416113,143.765390917,127.227168035,7.92461444751,8.61360843396
 03/11  16:00:00,132.380442244,29.6715984358,14.5335083298,0.0021116183764,12.3672932834,70.6512738906,80.2156326473,75.2427486176,4.9528840297,0.02
 03/11  17:00:00,133.378804298,29.6715984358,13.9014825441,0.199353149421,12.3672932834,70.6512738906,82.3776632104,77.4047791808,4.9528840297,0.02
 03/11  18:00:00,123.326634542,29.6715984358,13.3456620453,0.723532071414,12.3672932834,58.1284167478,88.4972534839,83.5243694542,4.9528840297,0.02
 03/11  19:00:00,97.9222684389,27.0278426113,12.6576606838,0.0,12.3672932834,24.9413748627,104.137164221,99.164280191,4.9528840297,0.02
 03/11  20:00:00,103.484446489,27.2481555967,12.3808425157,0.0341443967772,12.3672932834,24.9413748627,109.659271105,104.686387075,4.9528840297,0.02
 03/11  21:00:00,89.1133137115,27.9090945528,11.7294831735,0.923229041844,4.12243109448,16.0517297156,118.297832622,115.306102204,2.97173041782,0.02
 03/11  22:00:00,78.7692400469,21.6222740891,9.39590477001,0.0,4.12243109448,15.9888894789,99.8139610421,96.8222306243,2.97173041782,0.02
 03/11  23:00:00,72.1675962712,18.0185617409,7.93932655456,0.0,4.12243109448,15.9888894789,85.7577780253,82.7660476075,2.97173041782,0.02
 03/11  24:00:00,89.4601795819,24.5060190445,10.0139206806,5.78645400254,4.12243109448,15.9888894789,107.235844129,104.244113711,2.97173041782,0.02
 03/12  01:00:00,78.2924147414,19.7810656239,7.62773158949,6.97282343064,2.06121554724,15.9888894789,87.1057190022,84.1139885844,2.97173041782,0.02
 03/12  02:00:00,91.62013805,24.7263320299,9.46314828387,10.3111647276,2.06121554724,15.9888894789,109.773405412,106.781674994,2.97173041782,0.02
 03/12  03:00:00,80.5830221369,19.7810656239,7.49219681315,9.25014862294,2.06121554724,15.9888894789,97.8711443619,86.2974469702,2.97173041782,8.60196697395
 03/12  04:00:00,93.4669455143,24.7263320299,9.48666224435,12.8321191815,2.06121554724,15.9888894789,111.853593976,108.861863559,2.97173041782,0.02
 03/12  05:00:00,81.310267538,19.7810656239,7.50927278727,11.040304464,2.06121554724,15.9888894789,90.542137905,87.5504074872,2.97173041782,0.02
 03/12  06:00:00,95.0336728135,24.7263320299,9.46260432868,14.9858606912,2.06121554724,15.9888894789,113.143917996,110.152187579,2.97173041782,0.02
 03/12  07:00:00,80.486495969,19.7810656239,7.6265120473,12.4962258352,2.06121554724,15.9888894789,91.3699434294,88.3782130116,2.97173041782,0.02
 03/12  08:00:00,108.357216238,24.7263320299,9.83158529436,14.1889852984,4.12243109448,41.7362269337,110.487572192,105.514688162,4.9528840297,0.02
 03/12  09:00:00,94.5528046644,19.7810656239,7.96882634821,11.0959022314,4.12243109448,41.7362269337,88.0609022403,83.0880182106,4.9528840297,0.02
 03/12  10:00:00,106.997418837,24.7263320299,10.4928882261,13.0637181805,4.12243109448,41.7362269337,107.347810695,102.374926665,4.9528840297,0.02
 03/12  11:00:00,93.879689111,19.7810656239,8.6546598507,9.74080418464,4.12243109448,41.7362269337,86.3017515734,81.3288675437,4.9528840297,0.02
 03/12  12:00:00,104.817231603,24.7263320299,11.9091174368,11.1102766356,4.12243109448,41.7362269337,105.816404662,100.843520633,4.9528840297,0.02
 03/12  13:00:00,91.4509400987,19.7810656239,10.3030018783,8.0693558723,4.12243109448,41.7362269337,85.2844662208,80.3115821911,4.9528840297,0.02
 03/12  14:00:00,100.941570143,24.7263320299,13.9225666236,8.82574333626,4.12243109448,41.7362269337,104.555362336,99.5824783066,4.9528840297,0.02
 03/12  15:00:00,87.4223843528,19.6929404297,11.3459772777,6.28341476956,4.12243109448,41.7362269337,84.6985502427,79.725666213,4.9528840297,0.02
 03/12  16:00:00,75.2699319187,23.4925793117,14.0966608143,3.24371584537,4.12243109448,24.8785346261,104.78530194,99.8124179103,4.9528840297,0.02
 03/12  17:00:00,58.582174721,19.4726274444,10.6338533188,5.91345313438,2.06121554724,15.9888894789,88.1781159117,85.1863854939,2.97173041782,0.02
 03/12  18:00:00,70.6611333934,24.1388307355,12.7850962053,7.92197738702,2.06121554724,15.9888894789,112.269873864,109.278143446,2.97173041782,0.02
 03/12  19:00:00,70.2867481118,19.4505961458,9.54305963223,7.74029430092,2.06121554724,15.9888894789,91.2924934339,88.3007630161,2.97173041782,0.02
 03/12  20:00:00,89.5930023319,24.6161755372,11.5342911609,12.3694576413,2.06121554724,15.9888894789,113.407446631,110.415716213,2.97173041782,0.02
 03/12  21:00:00,79.6290786813,19.7810656239,8.97865333117,11.1958307326,2.06121554724,15.9888894789,91.8904105589,88.8986801411,2.97173041782,0.02
 03/12  22:00:00,93.4421989009,24.7263320299,11.0897442167,15.2377181488,2.06121554724,15.9888894789,114.531073212,111.539342794,2.97173041782,0.02
 03/12  23:00:00,81.8584625958,19.7810656239,8.59936212447,13.0495759672,2.06121554724,15.9888894789,92.7205724713,89.7288420534,2.97173041782,0.02
 03/12  24:00:00,95.7054392988,24.7263320299,10.5791723287,17.5881269813,2.06121554724,15.9888894789,115.521843301,112.530112883,2.97173041782,0.02
 03/13  01:00:00,84.6805462123,19.7810656239,8.41637677255,13.985028727,4.12243109448,15.9888894789,92.647182996,89.6554525782,2.97173041782,0.02
 03/13  02:00:00,98.1231953303,24.7263320299,10.865763648,18.1448920332,4.12243109448,15.9888894789,114.874939001,111.883208583,2.97173041782,0.02
 03/13  03:00:00,85.6062831212,19.7810656239,8.59467866691,14.92242264,4.12243109448,15.9888894789,92.7450508672,89.7533204494,2.97173041782,0.02
 03/13  04:00:00,119.231274604,29.2309724651,12.5210082711,14.7795833838,12.3672932834,24.9413748627,131.246571563,126.273687533,4.9528840297,0.02
 03/13  05:00:00,153.647829947,28.7904698296,16.1777107717,46.7120584474,12.3672932834,24.9413748627,208.019077045,194.464260064,4.9528840297,8.6019329514
 03/13  06:00:00,211.065743943,29.6733119089,16.3250564802,45.4423662976,24.7345865669,70.7195625826,169.044146089,159.11837803,9.90576805939,0.02
 03/13  07:00:00,226.344660365,29.6869744248,15.8180151402,31.3854111697,37.1018798503,92.3937384068,149.525112922,139.599344862,9.90576805939,0.02
 03/13  08:00:00,218.793680296,29.7015680767,15.8987922556,26.4752231456,37.1018798503,104.434947198,142.445229816,132.519461756,9.90576805939,0.02
 03/13  09:00:00,227.032901074,29.7126777756,16.4299146658,22.5229891784,37.1018798503,116.476155989,144.567166011,126.024805709,9.90576805939,8.63659224212
 03/13  10:00:00,224.432258562,29.7209759809,17.27065423,18.902242774,37.1018798503,116.476155989,129.125819953,119.200051894,9.90576805939,0.02
 03/13  11:00:00,222.002026472,29.7279596816,17.7018432127,15.8548258014,37.1018798503,116.476155989,133.195043126,114.644134879,9.90576805939,8.64514018748
 03/13  12:00:00,209.164643269,29.7390101014,17.7020811191,13.3269885553,37.1018798503,104.434947198,129.962400672,111.417843683,9.90576805939,8.63878892959
 03/13  13:00:00,216.387791209,29.7543576429,17.9719345516,11.0588300668,37.1018798503,116.476155989,118.817490732,108.891722672,9.90576805939,0.02
 03/13  14:00:00,214.392834853,29.76877009,18.4888114025,8.85887636855,37.1018798503,116.476155989,125.176493436,106.627856362,9.90576805939,8.64286901443
 03/13  15:00:00,212.878123885,29.8032246612,19.052576813,6.84580031672,37.1018798503,116.476155989,114.600025615,104.674257556,9.90576805939,0.02
 03/13  16:00:00,211.963768399,29.8472941532,18.9566874014,5.74228528228,37.1018798503,116.476155989,121.961389045,103.420687319,9.90576805939,8.63493366691
 03/13  17:00:00,210.80375994,29.8870974376,18.7199519302,5.12281980495,37.1018798503,116.476155989,112.678003139,102.752235079,9.90576805939,0.02
 03/13  18:00:00,121.113970019,27.2481555967,15.623315439,0.0,24.7345865669,47.5788473902,84.7544812748,79.7815972451,4.9528840297,0.02
 03/13  19:00:00,129.605972861,28.7903464943,14.9027274096,0.0,24.7345865669,47.5788473902,98.7305469215,85.1666431761,4.9528840297,8.61101971569
 03/13  20:00:00,113.475562113,27.4684685821,14.3339669087,0.000366215823204,12.3672932834,38.6892022431,104.113137963,101.121407545,2.97173041782,0.02
 03/13  21:00:00,91.3609500671,20.721346002,11.5013986007,0.0,12.3672932834,27.0668015668,87.6527554079,84.6610249901,2.97173041782,0.02
 03/13  22:00:00,67.7352414399,18.0185617409,9.77214632699,0.0,4.12243109448,15.9888894789,79.5984246416,76.6066942238,2.97173041782,0.02
 03/13  23:00:00,77.0980044559,22.5232021761,12.4087985633,0.0,4.12243109448,15.9888894789,101.819774557,98.8280441388,2.97173041782,0.02
 03/13  24:00:00,69.1768181847,18.679500697,9.58194955325,0.577000112631,4.12243109448,15.9888894789,83.0581773003,80.0664468825,2.97173041782,0.02
 03/14  01:00:00,78.4353135528,22.9638281468,11.475276782,0.59696306836,4.12243109448,15.9888894789,103.476309899,100.484579481,2.97173041782,0.02
 03/14  02:00:00,70.819240024,18.8998136824,8.87442994198,1.66111282543,4.12243109448,15.9888894789,83.554907914,80.5631774962,2.97173041782,0.02
 03/14  03:00:00,78.4394610448,22.9638281468,11.120112949,0.9775065453,4.12243109448,15.9888894789,106.485618382,103.493887964,2.97173041782,0.02
 03/14  04:00:00,106.157558671,28.8490966238,12.4019805643,3.23808233915,12.3672932834,24.9413748627,119.391217269,114.41833324,4.9528840297,0.02
 03/14  05:00:00,133.843336845,28.8272288655,15.8366531421,26.7233461145,12.3672932834,24.9413748627,187.412979692,182.440095662,4.9528840297,0.02
 03/14  06:00:00,189.53698214,29.7785355527,15.4865085217,23.9429725996,24.7345865669,70.7195625826,158.022994989,148.097226929,9.90576805939,0.02
 03/14  07:00:00,212.263001854,29.8505048146,15.0613162297,17.3634568399,37.1018798503,92.3937384068,139.299229524,129.373461464,9.90576805939,0.02
 03/14  08:00:00,209.933426236,29.8830397552,15.0621322708,15.7338983643,37.1018798503,104.434947198,141.442151775,122.904070215,9.90576805939,8.63231350083
 03/14  09:00:00,226.002393262,29.904496444,13.8239689019,14.7735783732,37.1018798503,116.476155989,132.68443636,122.758668301,9.90576805939,0.02
 03/14  10:00:00,229.686781093,29.9268156053,11.9351985906,13.7384036127,37.1018798503,116.476155989,144.745856655,126.197128529,9.90576805939,8.64296006587
 03/14  11:00:00,233.412384007,29.9500222364,10.5974764215,12.752991852,37.1018798503,116.476155989,146.568598882,128.017824763,9.90576805939,8.64500605986
 03/14  12:00:00,222.377304105,29.9759515983,9.84656008708,11.8869431803,37.1018798503,104.434947198,138.195017862,128.269249803,9.90576805939,0.02
 03/14  13:00:00,231.344067386,30.0054813359,9.27448263761,11.0887816963,37.1018798503,116.476155989,146.485386069,127.934636053,9.90576805939,8.64498195643
 03/14  14:00:00,230.645580782,30.0296496912,9.02845699277,10.5145936648,37.1018798503,116.476155989,137.139366139,127.213598079,9.90576805939,0.02
 03/14  15:00:00,229.630032093,30.0492873414,8.67569352856,10.2511992085,37.1018798503,116.476155989,145.395498953,126.849066276,9.90576805939,8.64066461839
 03/14  16:00:00,231.258121752,30.0648070977,8.42740850421,10.0914843215,37.1018798503,116.476155989,136.580165023,126.654396964,9.90576805939,0.02
 03/14  17:00:00,234.702617627,30.0769010515,8.14408356031,9.81921276088,37.1018798503,116.476155989,144.402830512,125.873906909,9.90576805939,8.62315554407
 03/14  18:00:00,143.71814942,28.3497205236,4.25637482029,0.0349707111131,24.7345865669,47.5788473902,87.5307661293,82.5578820996,4.9528840297,0.02
 03/14  19:00:00,152.523012908,28.7903464943,3.64073037688,0.320765455708,24.7345865669,47.5788473902,91.1194725701,86.1465885404,4.9528840297,0.02
 03/14  20:00:00,138.703026403,27.4684685821,3.27818433392,0.517327775885,12.3672932834,38.6892022431,104.632341828,101.64061141,2.97173041782,0.02
 03/14  21:00:00,116.166943318,23.0910273249,2.56045693921,3.03619284155,12.3672932834,27.0668015668,90.2620610218,87.270330604,2.97173041782,0.02
 03/14  22:00:00,94.1037274155,20.2216915946,1.7722947566,8.27326664182,4.12243109448,15.9888894789,79.6852144188,76.693484001,2.97173041782,0.02
 03/14  23:00:00,107.472365939,24.2857060591,1.87478283238,8.79845150804,4.12243109448,15.9888894789,102.168488971,99.176758553,2.97173041782,0.02
 03/14  24:00:00,99.4865676036,20.2216915946,1.17968784033,13.0013955386,4.12243109448,15.9888894789,91.8540121244,80.2803089106,2.97173041782,8.60197279593
 03/15  01:00:00,111.330232394,24.2857060591,1.57380523391,12.2904858499,4.12243109448,15.9888894789,105.247948167,102.256217749,2.97173041782,0.02
 03/15  02:00:00,103.224383091,20.2216915946,0.953604925755,16.629250625,4.12243109448,15.9888894789,85.4285941083,82.4368636905,2.97173041782,0.02
 03/15  03:00:00,113.792413764,24.2857060591,1.09575982127,15.0171402822,4.12243109448,15.9888894789,107.615254372,104.623523954,2.97173041782,0.02
 03/15  04:00:00,143.040561026,29.2309724651,0.429587372849,16.0043454385,12.3672932834,24.9413748627,121.394069358,116.421185328,4.9528840297,0.02
 03/15  05:00:00,171.587512304,28.8063865611,3.40513353031,42.4435472834,12.3672932834,24.9413748627,190.175418476,185.202534446,4.9528840297,0.02
 03/15  06:00:00,230.467118873,29.7295257059,3.13130399283,43.7885924903,24.7345865669,70.7195625826,201.884395348,191.958627288,9.90576805939,0.02
 03/15  07:00:00,248.373297077,29.79523237,2.93913134802,32.7191368005,37.1018798503,92.3937384068,186.817936967,176.892168907,9.90576805939,0.02
 03/15  08:00:00,242.184960314,29.8151435554,3.58251905649,28.1945256694,37.1018798503,104.434947198,177.300888364,167.375120304,9.90576805939,0.02
 03/15  09:00:00,249.640028403,29.8261931297,5.02987882199,24.0208390073,37.1018798503,116.476155989,175.862540088,157.320253277,9.90576805939,8.63651875189
 03/15  10:00:00,245.646077767,29.8351857679,6.66847492573,21.1265103275,37.1018798503,116.476155989,157.974087567,148.048319508,9.90576805939,0.02
 03/15  11:00:00,240.750635506,29.8453740186,8.32140670629,17.6828380931,37.1018798503,116.476155989,156.943821489,138.39311199,9.90576805939,8.64494143927
 03/15  12:00:00,226.28264589,29.8849537976,10.3117790992,14.5830935075,37.1018798503,104.434947198,146.345735909,127.8013187,9.90576805939,8.63864914917
 03/15  13:00:00,233.441986251,29.9423339045,11.5781525615,11.4481779676,37.1018798503,116.476155989,128.380745638,118.454977578,9.90576805939,0.02
 03/15  14:00:00,232.680196558,29.9902488491,12.476374105,9.48080268863,37.1018798503,116.476155989,130.951339727,112.402753359,9.90576805939,8.64281830838
 03/15  15:00:00,231.767555183,30.037418608,12.9403291476,8.20837346061,37.1018798503,116.476155989,126.442240889,107.895794812,9.90576805939,8.6406780182
 03/15  16:00:00,230.238884328,30.0880173873,13.5800054594,7.03576029681,37.1018798503,116.476155989,112.319123798,102.393355738,9.90576805939,0.02
 03/15  17:00:00,229.027835997,30.1061130927,14.0320337249,6.21820392512,37.1018798503,116.476155989,109.726664414,99.8008963546,9.90576805939,0.02
 03/15  18:00:00,138.612605943,28.2028452,10.3821701422,0.0,24.7345865669,47.5788473902,89.5956204163,76.0317526113,4.9528840297,8.61098377528
 03/15  19:00:00,144.623444012,28.6434711707,9.09455135295,0.0,24.7345865669,47.5788473902,87.410139584,82.4372555543,4.9528840297,0.02
 03/15  20:00:00,129.777616665,27.4684685821,7.92280568045,0.0335853446501,12.3672932834,38.6892022431,101.815968939,98.8242385214,2.97173041782,0.02
 03/15  21:00:00,106.268807982,22.0629000598,6.11573096212,0.163880651135,12.3672932834,27.0668015668,88.2019003863,85.2101699685,2.97173041782,0.02
 03/15  22:00:00,79.907186261,18.8998136824,4.9850309648,0.835160229524,4.12243109448,15.9888894789,78.3501831217,75.3584527039,2.97173041782,0.02
 03/15  23:00:00,89.6216019843,22.5232021761,6.21600270055,0.0,4.12243109448,15.9888894789,101.222971668,98.2312412501,2.97173041782,0.02
 03/15  24:00:00,84.900527963,20.0013786093,5.15794559132,5.18612866911,4.12243109448,15.9888894789,82.1506445937,79.1589141759,2.97173041782,0.02
 03/16  01:00:00,98.9586349384,24.2857060591,7.38575165152,6.4836900163,4.12243109448,15.9888894789,102.852809171,99.8610787537,2.97173041782,0.02
 03/16  02:00:00,94.2934969568,20.2216915946,5.33106102843,10.3099643838,4.12243109448,15.9888894789,83.2969746947,80.3052442769,2.97173041782,0.02
 03/16  03:00:00,105.983333176,24.2857060591,5.64713170658,9.74864235711,4.12243109448,15.9888894789,105.014668905,102.022938487,2.97173041782,0.02
 03/16  04:00:00,136.242108469,29.2309724651,4.19617406265,11.1906293438,12.3672932834,24.9413748627,119.420745108,114.447861078,4.9528840297,0.02
 03/16  05:00:00,168.917787989,28.8095865994,6.23341304974,36.9426697818,12.3672932834,24.9413748627,187.868681928,182.895797898,4.9528840297,0.02
 03/16  06:00:00,228.99176139,29.7538949165,5.60580934318,36.3350343409,24.7345865669,70.7195625826,190.719545117,180.793777058,9.90576805939,0.02
 03/16  07:00:00,246.401972132,29.8270027599,4.85917026215,27.5055029479,37.1018798503,92.3937384068,176.535367435,166.609599376,9.90576805939,0.02
 03/16  08:00:00,243.044167077,29.8456071192,4.29957358099,24.853566239,37.1018798503,104.434947198,180.797186748,162.25921023,9.90576805939,8.63220845888
 03/16  09:00:00,251.680403593,29.8590546018,4.40380333216,22.1079789876,37.1018798503,116.476155989,168.141626527,158.215858468,9.90576805939,0.02
 03/16  10:00:00,248.392120121,29.8716281235,4.94990412457,18.3811494076,37.1018798503,116.476155989,170.188117014,151.639519316,9.90576805939,8.64282963903
 03/16  11:00:00,246.409899374,29.9105279609,5.15546713242,16.092293801,37.1018798503,116.476155989,165.295532269,146.744876172,9.90576805939,8.64488803802
 03/16  12:00:00,232.162812797,29.992028452,6.14603806377,12.765947555,37.1018798503,104.434947198,148.268284135,138.342516075,9.90576805939,0.02
 03/16  13:00:00,241.049150293,30.0673696767,7.1423997032,10.5861432362,37.1018798503,116.476155989,147.673297167,129.122582655,9.90576805939,8.64494645236
 03/16  14:00:00,240.336725074,30.1270613485,7.35739617884,9.38460548353,37.1018798503,116.476155989,143.030119714,124.481647328,9.90576805939,8.64270432621
 03/16  15:00:00,238.474004017,30.1087998852,6.71262473669,8.63461780575,37.1018798503,116.476155989,137.86006858,127.934300521,9.90576805939,0.02
 03/16  16:00:00,237.744255879,30.120762497,6.25337239488,8.24805694562,37.1018798503,116.476155989,148.768187885,130.227654357,9.90576805939,8.63476546859
 03/16  17:00:00,238.635657015,30.1277381084,6.25163263857,8.43809038766,37.1018798503,116.476155989,140.077350068,130.151582009,9.90576805939,0.02
 03/16  18:00:00,147.488803166,28.3497205236,2.64517282609,0.00163917543757,24.7345865669,47.5788473902,87.3406729296,82.3677888999,4.9528840297,0.02
 03/16  19:00:00,154.382823819,28.6434711707,1.72089338724,0.203841728112,24.7345865669,47.5788473902,90.6739764985,85.7010924688,4.9528840297,0.02
 03/16  20:00:00,140.18690344,27.4684685821,1.40552651947,0.327410547119,12.3672932834,38.6892022431,104.317795625,101.326065207,2.97173041782,0.02
 03/16  21:00:00,116.396659908,22.9441520013,1.10343268779,2.51279514281,12.3672932834,27.0668015668,99.4272119935,87.8487495842,2.97173041782,8.60673199147
 03/16  22:00:00,91.1332362509,19.7810656239,0.271006533843,6.27754293896,4.12243109448,15.9888894789,80.059180441,77.0674500232,2.97173041782,0.02
 03/16  23:00:00,108.625765516,24.7263320299,0.300741200448,10.8163997482,4.12243109448,15.9888894789,103.076909668,100.08517925,2.97173041782,0.02
 03/16  24:00:00,95.5673800881,19.7810656239,0.108320368469,10.9698663371,4.12243109448,15.9888894789,85.0491713304,82.0574409126,2.97173041782,0.02
 03/17  01:00:00,113.289483439,24.7263320299,0.115829388912,15.4418840022,4.12243109448,15.9888894789,109.984695611,106.992965193,2.97173041782,0.02
 03/17  02:00:00,100.458726387,19.7810656239,0.0407850117416,14.4393795186,4.12243109448,15.9888894789,90.9665369581,87.9748065402,2.97173041782,0.02
 03/17  03:00:00,118.679252843,24.7263320299,0.0518686866947,19.0650904788,4.12243109448,15.9888894789,115.488788689,112.497058271,2.97173041782,0.02
 03/17  04:00:00,141.355722846,28.7903464943,0.0,14.2606811798,12.3672932834,24.9413748627,137.028920041,132.056036011,4.9528840297,0.02
 03/17  05:00:00,183.749230379,29.2412547273,1.02656641902,54.5851131838,12.3672932834,24.9413748627,193.263805852,188.290921822,4.9528840297,0.02
 03/17  06:00:00,231.23115243,29.7311773738,1.25033991463,44.3751643887,24.7345865669,70.7195625826,208.901651566,198.975883506,9.90576805939,0.02
 03/17  07:00:00,247.035010237,29.802941373,0.962303476214,33.8110389604,37.1018798503,92.3937384068,194.261444705,184.335676645,9.90576805939,0.02
 03/17  08:00:00,244.407380757,29.8221751829,0.754374461563,30.8483119853,37.1018798503,104.434947198,196.040802694,178.938344264,9.90576805939,7.19669037055
 03/17  09:00:00,253.823126138,29.8329922347,1.04885020543,28.2987156647,37.1018798503,116.476155989,185.639872234,174.279017327,9.90576805939,1.45508684788
 03/17  10:00:00,250.785289094,29.8443129405,1.25858013359,25.57707906,37.1018798503,116.476155989,188.303614281,169.755160856,9.90576805939,8.64268536519
 03/17  11:00:00,248.41817035,29.8551191426,1.26073509252,23.2265993484,37.1018798503,116.476155989,176.540038617,166.614270558,9.90576805939,0.02
 03/17  12:00:00,235.359267837,29.8637326652,1.26309623418,20.8745341272,37.1018798503,104.434947198,182.254942913,163.710438943,9.90576805939,8.63873591074
 03/17  13:00:00,244.218287781,29.8794846542,1.89214055522,18.6744047904,37.1018798503,116.476155989,169.061735491,159.135967432,9.90576805939,0.02
 03/17  14:00:00,242.903012373,29.9055528159,2.70806073601,16.7473281106,37.1018798503,116.476155989,172.201671775,153.653230826,9.90576805939,8.64267288996
 03/17  15:00:00,241.693368404,29.9409932195,2.96002493012,15.5224835123,37.1018798503,116.476155989,169.053333473,150.50701511,9.90576805939,8.64055030345
 03/17  16:00:00,240.705204186,29.9715365957,3.24737132111,14.660609948,37.1018798503,116.476155989,157.920855256,147.995087197,9.90576805939,0.02
 03/17  17:00:00,240.974080247,29.9911860712,3.15720491043,14.3392887975,37.1018798503,116.476155989,165.476127426,146.947506901,9.90576805939,8.62285246566
 03/17  18:00:00,143.984305405,28.2028452,0.128534604062,0.22372444013,24.7345865669,47.5788473902,94.7516821522,89.7787981225,4.9528840297,0.02
 03/17  19:00:00,153.092014428,28.6434711707,0.0,1.14369114627,24.7345865669,47.5788473902,100.027820213,95.0549361837,4.9528840297,0.02
 03/17  20:00:00,142.285004128,28.3497205236,0.0,3.45166303431,12.3672932834,38.6892022431,117.392146896,114.400416478,2.97173041782,0.02
 03/17  21:00:00,121.797433346,23.3847779721,0.0,7.0479921685,12.3672932834,27.0668015668,106.426157386,103.434426968,2.97173041782,0.02
 03/17  22:00:00,103.279788336,20.2216915946,0.0,14.2357909585,4.12243109448,15.9888894789,107.281480052,104.289749634,2.97173041782,0.02
 03/17  23:00:00,117.695611226,24.2857060591,0.0,14.1027956655,4.12243109448,15.9888894789,151.910622247,148.918891829,2.97173041782,0.02
 03/17  24:00:00,111.723504879,20.2216915946,0.0,21.1086823779,4.12243109448,15.9888894789,128.371621972,125.379891554,2.97173041782,0.02
 03/18  01:00:00,122.438284625,24.2857060591,0.0,18.4611084166,4.12243109448,15.9888894789,165.163781205,162.172050787,2.97173041782,0.02
 03/18  02:00:00,117.355273767,20.2216915946,0.0,26.3364663116,4.12243109448,15.9888894789,136.618964677,133.627234259,2.97173041782,0.02
 03/18  03:00:00,126.762473678,24.2857060591,0.0,22.0822632694,4.12243109448,15.9888894789,175.03301357,172.041283152,2.97173041782,0.02
 03/18  04:00:00,149.155013482,29.2309724651,0.0,30.5795860945,4.12243109448,16.0517297156,208.898285977,205.906555559,2.97173041782,0.02
 03/18  05:00:00,141.728024008,28.7903464943,0.0,24.8117009425,4.12243109448,16.0517297156,199.20000641,196.208275992,2.97173041782,0.02
 03/18  06:00:00,184.258584488,29.6715984358,0.0,44.3865627098,4.12243109448,39.6058045677,228.470070499,225.478340081,2.97173041782,0.02
 03/18  07:00:00,251.528605085,29.6715984358,0.0,84.1070026904,12.3672932834,65.3531420225,266.486694424,261.513810394,4.9528840297,0.02
 03/18  08:00:00,229.938315367,29.6715984358,0.0,69.8122295287,12.3672932834,68.2430321324,266.488608602,252.923809154,4.9528840297,8.61191541828
 03/18  09:00:00,242.471998684,29.6717846041,0.0,55.3073690802,16.4897243779,93.1370602926,238.162115334,230.217500887,7.92461444751,0.02
 03/18  10:00:00,233.491983925,29.6731612551,0.762897646341,47.4206568777,16.4897243779,93.1370602926,212.934838801,204.990224354,7.92461444751,0.02
 03/18  11:00:00,228.277007672,29.6756888786,3.12296180685,40.8574189435,16.4897243779,93.1370602926,197.106420046,189.161805599,7.92461444751,0.02
 03/18  12:00:00,215.645122282,29.6785195452,4.38807650427,36.2216046723,16.4897243779,83.9857416113,196.994242581,180.455666442,7.92461444751,8.61396169208
 03/18  13:00:00,211.012920838,29.6805089418,4.93167246102,31.3537960645,16.4897243779,83.9857416113,183.069849419,175.125234971,7.92461444751,0.02
 03/18  14:00:00,207.006427141,29.6819773794,5.14282686534,27.7974836749,16.4897243779,83.9857416113,179.572668263,171.628053816,7.92461444751,0.02
 03/18  15:00:00,160.505218612,29.6715984358,2.19891662268,2.04595633536,12.3672932834,70.6512738906,123.309427155,118.336543125,4.9528840297,0.02
 03/18  16:00:00,162.098878044,29.6715984358,2.16344064724,3.78529290661,12.3672932834,70.6512738906,122.79646766,117.82358363,4.9528840297,0.02
 03/18  17:00:00,150.877793589,29.6715984358,2.43195844743,4.63327710883,12.3672932834,58.1284167478,134.906432764,121.34682647,4.9528840297,8.60672226424
 03/18  18:00:00,110.625484721,27.0278426113,2.46454280525,0.0,12.3672932834,24.9413748627,106.458554181,101.485670151,4.9528840297,0.02
 03/18  19:00:00,120.445585824,27.9090945528,1.11762161259,2.12678096652,12.3672932834,24.9413748627,109.464693829,104.491809799,4.9528840297,0.02
 03/18  20:00:00,117.33685391,28.7903464943,0.0,8.03253425586,4.12243109448,16.0517297156,120.465084779,117.473354361,2.97173041782,0.02
 03/18  21:00:00,108.955662852,23.8254039428,0.0296106592433,13.5254869317,4.12243109448,15.9888894789,107.450268492,104.458538074,2.97173041782,0.02
 03/18  22:00:00,98.5339648526,19.7810656239,0.0509116774162,12.9224162201,4.12243109448,15.9888894789,92.8849703443,89.8932399265,2.97173041782,0.02
 03/18  23:00:00,116.247300464,24.7263320299,0.807441793467,18.8156227749,4.12243109448,15.9888894789,111.017067848,108.02533743,2.97173041782,0.02
 03/18  24:00:00,100.55065352,19.7810656239,1.07641312268,16.3857832616,4.12243109448,15.9888894789,89.7218904138,86.730159996,2.97173041782,0.02
 03/19  01:00:00,118.091079565,24.7263320299,1.61178852428,23.5834910057,2.06121554724,15.9888894789,113.671281382,110.679550964,2.97173041782,0.02
 03/19  02:00:00,101.372492391,19.7810656239,1.57805626215,19.7190103719,2.06121554724,15.9888894789,92.1010947707,89.1093643529,2.97173041782,0.02
 03/19  03:00:00,120.988413338,24.7263320299,2.7436347519,26.5038799555,2.06121554724,15.9888894789,115.407260384,112.415529967,2.97173041782,0.02
 03/19  04:00:00,103.635701249,19.7810656239,2.27730360575,21.6508477499,2.06121554724,15.9888894789,93.1351798713,90.1434494534,2.97173041782,0.02
 03/19  05:00:00,123.330722444,24.7263320299,3.13206971105,28.5493654657,2.06121554724,15.9888894789,116.433523421,113.441793003,2.97173041782,0.02
 03/19  06:00:00,104.970007696,19.7810656239,2.58039034989,23.0177961565,2.06121554724,15.9888894789,93.9940461305,91.0023157127,2.97173041782,0.02
 03/19  07:00:00,119.727526505,24.7263320299,3.05164241641,29.89691344,2.06121554724,15.9888894789,117.354999636,114.363269218,2.97173041782,0.02
 03/19  08:00:00,116.072261569,19.7810656239,2.4679020909,20.1523752446,4.12243109448,41.7362269337,91.2378153563,86.2649313267,4.9528840297,0.02
 03/19  09:00:00,131.039380938,24.7263320299,4.6881833545,22.8534379238,4.12243109448,41.7362269337,110.105246535,105.132362506,4.9528840297,0.02
 03/19  10:00:00,110.633590703,19.7810656239,4.99848063326,16.2759448514,4.12243109448,41.7362269337,87.5069146415,82.5340306118,4.9528840297,0.02
 03/19  11:00:00,124.186119542,24.7263320299,7.77238219459,17.3272573277,4.12243109448,41.7362269337,105.727407622,100.754523592,4.9528840297,0.02
 03/19  12:00:00,105.654360617,19.7810656239,7.01626148867,12.1425539291,4.12243109448,41.7362269337,84.4708059765,79.4979219468,4.9528840297,0.02
 03/19  13:00:00,118.085931621,24.7263320299,10.5226988716,11.9584746701,4.12243109448,41.7362269337,102.544329355,97.5714453249,4.9528840297,0.02
 03/19  14:00:00,101.581965429,19.7810656239,9.35678913116,8.24272379349,4.12243109448,41.7362269337,82.5441749535,77.5712909238,4.9528840297,0.02
 03/19  15:00:00,113.334107286,24.7263320299,12.2407312856,8.33959036095,4.12243109448,41.7362269337,100.356520502,95.3836364718,4.9528840297,0.02
 03/19  16:00:00,80.0414654443,19.7810656239,9.45132431802,5.83680541125,4.12243109448,24.8785346261,81.1708140112,76.1979299815,4.9528840297,0.02
 03/19  17:00:00,84.2249504579,24.7263320299,11.6713280765,8.83984132522,2.06121554724,15.9888894789,104.550501539,101.558771121,2.97173041782,0.02
 03/19  18:00:00,71.2801036821,19.7810656239,9.02831000136,7.71836104352,2.06121554724,15.9888894789,86.6843385428,83.692608125,2.97173041782,0.02
 03/19  19:00:00,91.9977211412,24.7263320299,9.82859886537,11.4824783298,2.06121554724,15.9888894789,118.420274289,106.846578946,2.97173041782,8.6019649245
 03/19  20:00:00,86.7767613503,19.7810656239,6.57040587452,11.0920284084,2.06121554724,15.9888894789,90.2559887145,87.2642582967,2.97173041782,0.02
 03/19  21:00:00,104.033978225,24.7263320299,7.33124285134,16.1178283508,2.06121554724,15.9888894789,113.310263862,110.318533444,2.97173041782,0.02
 03/19  22:00:00,93.2653533743,19.7810656239,4.87117761847,14.7201660407,2.06121554724,15.9888894789,92.1240268628,89.132296445,2.97173041782,0.02
 03/19  23:00:00,111.909953271,24.7263320299,5.76866781669,20.656587172,2.06121554724,15.9888894789,115.241355018,112.2496246,2.97173041782,0.02
 03/19  24:00:00,97.2583912745,19.7810656239,4.34068916826,17.7390029914,2.06121554724,15.9888894789,93.4037334768,90.4120030589,2.97173041782,0.02
 03/20  01:00:00,117.57932622,24.7263320299,4.76867858188,23.4480393049,4.12243109448,15.9888894789,115.688647101,112.696916683,2.97173041782,0.02
 03/20  02:00:00,101.80344479,19.7810656239,3.17579515665,19.6321143478,4.12243109448,15.9888894789,93.133814025,90.1420836072,2.97173041782,0.02
 03/20  03:00:00,121.082800548,24.7263320299,3.59885938977,26.2636577964,4.12243109448,15.9888894789,116.163387732,113.171657314,2.97173041782,0.02
 03/20  04:00:00,139.974632262,28.7903464943,3.7810590009,17.3339786204,12.3672932834,24.9413748627,132.635554062,127.662670032,4.9528840297,0.02
 03/20  05:00:00,194.938094296,29.2309724651,6.35235501428,67.5579165324,12.3672932834,24.9413748627,201.338039071,196.365155041,4.9528840297,0.02
 03/20  06:00:00,243.749208251,29.6715984358,5.9401986141,56.9334227512,24.7345865669,70.7195625826,205.726115048,195.800346988,9.90576805939,0.02
 03/20  07:00:00,256.89082,29.6734123304,4.74611111128,42.7305147242,37.1018798503,92.3937384068,191.965496658,182.039728598,9.90576805939,0.02
 03/20  08:00:00,250.58861133,29.6799076653,4.04094996998,36.358732469,37.1018798503,104.434947198,195.306194029,176.768393725,9.90576805939,8.63203224449
 03/20  09:00:00,256.533906237,29.6869173239,4.38700779183,30.8872064742,37.1018798503,116.476155989,179.878583435,169.952815375,9.90576805939,0.02
 03/20  10:00:00,250.622566918,29.6922117819,5.2806982142,25.2695594323,37.1018798503,116.476155989,180.53848202,161.9901576,9.90576805939,8.64255635993
 03/20  11:00:00,245.997335507,29.699844898,6.03682937597,20.4545831481,37.1018798503,116.476155989,163.872916483,153.947148424,9.90576805939,0.02
 03/20  12:00:00,233.246003163,29.7080292822,6.59718610254,17.5455629748,37.1018798503,104.434947198,166.115037857,147.570570884,9.90576805939,8.63869891339
 03/20  13:00:00,240.939301865,29.7221722998,6.83603011922,14.9728462782,37.1018798503,116.476155989,160.695633445,142.145182113,9.90576805939,8.64468327286
 03/20  14:00:00,239.835606998,29.8032923911,7.13723226076,12.8148635249,37.1018798503,116.476155989,146.71527991,136.78951185,9.90576805939,0.02
 03/20  15:00:00,238.470937018,29.8605906785,7.05204629125,11.1664037284,37.1018798503,116.476155989,151.521635854,132.975697009,9.90576805939,8.64017078514
 03/20  16:00:00,236.317265816,29.8297535899,6.84035653163,9.83426372464,37.1018798503,116.476155989,143.179175606,133.253407547,9.90576805939,0.02
 03/20  17:00:00,236.554582726,29.8116744151,6.49250250961,9.02775236372,37.1018798503,116.476155989,153.673958423,135.146645276,9.90576805939,8.62154508714
 03/20  18:00:00,144.131704475,27.0278426113,2.64607408871,0.0,24.7345865669,47.5788473902,86.3718341824,81.3989501527,4.9528840297,0.02
 03/20  19:00:00,152.212629537,28.3497205236,1.00153110374,0.0626536028978,24.7345865669,47.5788473902,89.7197847077,84.746900678,4.9528840297,0.02
 03/20  20:00:00,138.23986384,27.0278426113,0.0,0.0,12.3672932834,38.6892022431,110.357825255,107.366094837,2.97173041782,0.02
 03/20  21:00:00,113.0115177,21.6222740891,0.0381430647004,0.0,12.3672932834,27.0668015668,101.954077074,98.9623466562,2.97173041782,0.02
 03/20  22:00:00,90.2709949565,19.5166900414,0.0,3.8456935117,4.12243109448,15.9888894789,93.1956417923,90.2039113745,2.97173041782,0.02
 03/20  23:00:00,110.439246411,24.7263320299,0.0,9.49861703559,4.12243109448,15.9888894789,121.901349186,118.909618768,2.97173041782,0.02
 03/20  24:00:00,98.0827027863,19.7810656239,0.0,10.6538428809,4.12243109448,15.9888894789,102.435995684,99.4442652664,2.97173041782,0.02
 03/21  01:00:00,116.888058401,24.7263320299,0.0,15.76800749,4.12243109448,15.9888894789,130.965159939,127.973429521,2.97173041782,0.02
 03/21  02:00:00,102.120012295,19.7810656239,0.0,14.9471571283,4.12243109448,15.9888894789,104.638067315,101.646336897,2.97173041782,0.02
 03/21  03:00:00,119.915058746,24.7263320299,0.0,19.7774328723,4.12243109448,15.9888894789,126.299895795,123.308165377,2.97173041782,0.02
 03/21  04:00:00,142.232234608,28.7903464943,0.0,14.6269091151,12.3672932834,24.9413748627,140.389951928,135.417067899,4.9528840297,0.02
 03/21  05:00:00,187.922303466,29.2355758752,2.30520810958,58.9523392133,12.3672932834,24.9413748627,195.357521464,190.384637434,4.9528840297,0.02
 03/21  06:00:00,233.826955236,29.6963491866,2.57815250126,47.5289237299,24.7345865669,70.7195625826,206.851598914,196.925830854,9.90576805939,0.02
 03/21  07:00:00,248.868334515,29.7377573313,2.34563134962,35.9224644734,37.1018798503,92.3937384068,200.619569819,182.103454654,9.90576805939,8.61034710597
 03/21  08:00:00,244.034661871,29.7575797442,2.98066129711,30.3372383815,37.1018798503,104.434947198,182.01605525,172.090287191,9.90576805939,0.02
 03/21  09:00:00,251.302977776,29.7726631374,4.78021892377,25.3670764156,37.1018798503,116.476155989,179.134450659,160.592451611,9.90576805939,8.63623098856
 03/21  10:00:00,246.687865565,29.784407378,6.38202734174,21.0646349975,37.1018798503,116.476155989,160.10645027,150.180682211,9.90576805939,0.02
 03/21  11:00:00,242.104385489,29.8006277433,7.76916320635,16.6677527632,37.1018798503,116.476155989,158.585074308,140.034785383,9.90576805939,8.64452086576
 03/21  12:00:00,226.989685192,29.8499970656,9.43274411514,13.573126223,37.1018798503,104.434947198,139.451059684,129.525291624,9.90576805939,0.02
 03/21  13:00:00,234.214702034,29.9216706538,10.7757056528,11.2156205311,37.1018798503,116.476155989,138.030002264,119.47951574,9.90576805939,8.64471846544
 03/21  14:00:00,232.716375848,29.972211237,12.2267936522,9.48730407618,37.1018798503,116.476155989,130.288431328,111.74019243,9.90576805939,8.64247083949
 03/21  15:00:00,229.818837866,30.0538250091,13.5774173024,7.895067758,37.1018798503,116.476155989,113.373011881,103.447243821,9.90576805939,0.02
 03/21  16:00:00,227.538379944,30.037308092,14.3699410092,6.56394838528,37.1018798503,116.476155989,118.342435571,99.8021652345,9.90576805939,8.63450227674
 03/21  17:00:00,226.082319359,30.0103600651,14.6110365868,5.9074989892,37.1018798503,116.476155989,110.140682083,100.214914024,9.90576805939,0.02
 03/21  18:00:00,136.557850652,28.1294075382,10.6228371794,0.0,24.7345865669,47.5788473902,80.8061519647,75.833267935,4.9528840297,0.02
 03/21  19:00:00,142.472300512,28.3497205236,8.44095221506,0.0,24.7345865669,47.5788473902,86.9904059146,82.0175218849,4.9528840297,0.02
 03/21  20:00:00,132.332371179,27.0278426113,7.1642322651,0.0,12.3672932834,38.6892022431,110.198378947,98.6157962574,2.97173041782,8.61085227167
 03/21  21:00:00,110.755909065,22.9441520013,5.71386127274,0.408222992595,12.3672932834,27.0668015668,88.2778971144,85.2861666966,2.97173041782,0.02
 03/21  22:00:00,81.0987847915,18.0185617409,4.60169795296,0.0,4.12243109448,15.9888894789,78.6861274159,75.694396998,2.97173041782,0.02
 03/21  23:00:00,93.4009728209,22.5232021761,5.94235149373,0.0,4.12243109448,15.9888894789,101.082089196,98.0903587781,2.97173041782,0.02
 03/21  24:00:00,85.8887558194,19.7810656239,4.35955827482,3.87072642042,4.12243109448,15.9888894789,82.183456,79.1917255822,2.97173041782,0.02
 03/22  01:00:00,99.5956970934,24.2857060591,5.31035902048,5.97664106282,4.12243109448,15.9888894789,103.186681347,100.194950929,2.97173041782,0.02
 03/22  02:00:00,91.2753534958,20.2216915946,4.28169351948,9.619970472,4.12243109448,15.9888894789,83.7603995871,80.7686691693,2.97173041782,0.02
 03/22  03:00:00,101.434033644,24.2857060591,5.94179080082,9.0504807632,4.12243109448,15.9888894789,105.508145167,102.516414749,2.97173041782,0.02
 03/22  04:00:00,129.059984881,29.2309724651,7.55508018654,9.69042187438,12.3672932834,24.9413748627,119.398288066,114.425404036,4.9528840297,0.02
 03/22  05:00:00,156.664062345,28.8063272947,12.2010703611,35.5387346551,12.3672932834,24.9413748627,187.627326967,182.654442938,4.9528840297,0.02
 03/22  06:00:00,209.960298984,29.7481668589,13.5492956557,32.9232137462,24.7345865669,70.7195625826,165.235768748,155.310000689,9.90576805939,0.02
 03/22  07:00:00,225.33915927,29.8099145866,13.3782032005,23.7127012608,37.1018798503,92.3937384068,145.666200151,135.740432091,9.90576805939,0.02
 03/22  08:00:00,225.758195766,29.8304093741,13.2137461181,20.2126406914,37.1018798503,104.434947198,148.298296598,129.760639547,9.90576805939,8.63188899082
 03/22  09:00:00,234.233048334,29.8421232663,14.1185375004,16.7348006208,37.1018798503,116.476155989,132.213239245,122.287471185,9.90576805939,0.02
 03/22  10:00:00,230.295575062,29.8796766152,15.4901679,12.5186635351,37.1018798503,116.476155989,130.985696435,112.437434407,9.90576805939,8.64249396909
 03/22  11:00:00,227.451015852,29.9539455383,16.7233604616,9.45354365786,37.1018798503,116.476155989,114.633825413,104.708057353,9.90576805939,0.02
 03/22  12:00:00,214.952117855,30.0422956538,17.7538030808,7.94777124206,37.1018798503,104.434947198,119.769998453,101.225775619,9.90576805939,8.63845477541
 03/22  13:00:00,222.143803852,30.1071942996,18.8187277926,6.39025692483,37.1018798503,116.476155989,117.745168098,99.1949839705,9.90576805939,8.644416068
 03/22  14:00:00,220.037489114,30.1775615608,19.8718676259,5.11179797272,37.1018798503,116.476155989,107.70008041,97.7743123502,9.90576805939,0.02
 03/22  15:00:00,216.864869585,30.2735148763,20.2934519832,3.9284368314,37.1018798503,116.476155989,114.847945267,96.3019744812,9.90576805939,8.6402027261
 03/22  16:00:00,213.70064913,30.2834695707,20.5572895055,3.05573217199,37.1018798503,116.476155989,105.96578696,96.0400189006,9.90576805939,0.02
 03/22  17:00:00,212.636857476,30.2693541324,19.5665081184,2.69554575021,37.1018798503,116.476155989,114.594638345,96.0659054832,9.90576805939,8.622964802
 03/22  18:00:00,127.055367403,28.3497205236,15.0373718375,0.0,24.7345865669,47.5788473902,79.5631245725,74.5902405428,4.9528840297,0.02
 03/22  19:00:00,132.061144277,28.6801900016,12.946614194,0.0,24.7345865669,47.5788473902,86.0082126849,81.0353286552,4.9528840297,0.02
 03/22  20:00:00,121.120182491,27.4684685821,11.9590199333,0.0,12.3672932834,38.6892022431,100.333409918,97.3416795005,2.97173041782,0.02
 03/22  21:00:00,99.2181371094,21.866973526,9.38995001261,0.00911373585504,12.3672932834,27.0668015668,85.3766537914,82.3849233736,2.97173041782,0.02
 03/22  22:00:00,73.0102997689,18.0185617409,7.39547540244,0.0,4.12243109448,15.9888894789,77.8768781918,74.8851477739,2.97173041782,0.02
 03/22  23:00:00,85.2200296545,22.7435151615,8.93018827805,0.0571064640461,4.12243109448,15.9888894789,99.9442351011,96.9525046833,2.97173041782,0.02
 03/22  24:00:00,76.473091817,18.8998136824,6.60893687443,0.663279493953,4.12243109448,15.9888894789,81.3966218276,78.4048914098,2.97173041782,0.02
 03/23  01:00:00,88.6748048505,23.7569548942,8.44610397952,1.87266436592,4.12243109448,15.9888894789,103.048011162,100.056280744,2.97173041782,0.02
 03/23  02:00:00,75.1452488298,18.2829373233,6.94862026923,0.459019890597,4.12243109448,15.9888894789,83.4856613718,80.493930954,2.97173041782,0.02
 03/23  03:00:00,93.0831549371,24.7263320299,8.73531345758,6.01710161437,4.12243109448,15.9888894789,104.976393197,101.98466278,2.97173041782,0.02
 03/23  04:00:00,113.963645609,28.3497205236,9.61815769267,2.77962067093,12.3672932834,24.9413748627,118.252720643,113.279836614,4.9528840297,0.02
 03/23  05:00:00,150.359235629,29.2813365336,12.8095307124,34.1305017105,12.3672932834,24.9413748627,185.570969212,180.598085182,4.9528840297,0.02
 03/23  06:00:00,200.654420267,29.7794615646,12.5466029988,25.7554563235,24.7345865669,70.7195625826,174.559249156,156.051514962,9.90576805939,8.60196613474
 03/23  07:00:00,218.219018104,29.8629566365,12.0196065124,18.8647762477,37.1018798503,92.3937384068,148.248268618,138.322500559,9.90576805939,0.02
 03/23  08:00:00,215.890171273,29.9158770278,13.097207708,15.6246216768,37.1018798503,104.434947198,137.687685879,127.76191782,9.90576805939,0.02
 03/23  09:00:00,222.541488937,29.9709469705,14.6331964923,12.632645314,37.1018798503,116.476155989,135.334095908,116.792213079,9.90576805939,8.63611476949
 03/23  10:00:00,218.368435358,30.0406447507,16.28132799,8.99973971228,37.1018798503,116.476155989,118.239873311,108.314105251,9.90576805939,0.02
 03/23  11:00:00,217.591512982,30.1368109034,18.0661357461,6.66605129461,37.1018798503,116.476155989,121.771038124,103.220915919,9.90576805939,8.64435414552
 03/23  12:00:00,205.908539818,30.3236675066,19.3151951519,5.49127405687,37.1018798503,104.434947198,109.053408112,99.1276400527,9.90576805939,0.02
 03/23  13:00:00,213.582382897,30.6092834188,20.9067042738,3.89252441258,37.1018798503,116.476155989,114.471020985,95.9223083051,9.90576805939,8.64294462062
 03/23  14:00:00,211.962396766,30.7975990272,21.7372534063,2.31232654696,37.1018798503,116.476155989,112.582685521,94.0346192412,9.90576805939,8.64229822011
 03/23  15:00:00,212.863133336,30.909643549,21.472310647,1.4976587888,37.1018798503,116.476155989,102.545793128,92.6200250687,9.90576805939,0.02
 03/23  16:00:00,212.344235136,30.9458601715,21.5520697875,1.146260575,37.1018798503,116.476155989,110.266920898,91.7267869476,9.90576805939,8.6343658906
 03/23  17:00:00,211.44152075,30.8087917952,21.154448813,1.08004129345,37.1018798503,116.476155989,102.591829585,92.6660615254,9.90576805939,0.02
 03/23  18:00:00,125.229729132,28.2395640309,16.5134928316,0.0,24.7345865669,47.5788473902,77.3421368146,72.3692527849,4.9528840297,0.02
 03/23  19:00:00,129.327296535,29.1208159724,14.6720808734,0.0,24.7345865669,47.5788473902,84.2327540915,79.2598700619,4.9528840297,0.02
 03/23  20:00:00,117.432421468,27.9090945528,14.4517732261,0.0,12.3672932834,38.6892022431,107.254976058,95.6724080825,2.97173041782,8.61083755733
 03/23  21:00:00,92.5758770527,20.2610438857,11.1980318213,0.0,12.3672932834,27.0668015668,79.815663847,76.8239334292,2.97173041782,0.02
 03/23  22:00:00,68.291602691,18.2829373233,9.41811030686,0.0,4.12243109448,15.9888894789,76.7526380845,73.7609076666,2.97173041782,0.02
 03/23  23:00:00,78.8923739732,23.4044541176,11.5257596572,0.00964865984799,4.12243109448,15.9888894789,98.408924474,95.4171940562,2.97173041782,0.02
 03/23  24:00:00,70.0222162675,18.679500697,8.8759336881,0.111795083318,4.12243109448,15.9888894789,80.6437549827,77.6520245649,2.97173041782,0.02
 03/24  01:00:00,79.2894917913,22.9638281468,10.6596994004,0.151088587134,4.12243109448,15.9888894789,101.113250249,98.1215198311,2.97173041782,0.02
 03/24  02:00:00,72.0468591563,19.0760640707,8.06468332607,0.646463927924,4.12243109448,15.9888894789,82.6528485299,79.6611181121,2.97173041782,0.02
 03/24  03:00:00,83.3427552778,23.4925793117,9.74393341483,1.16255097167,4.12243109448,15.9888894789,103.879030134,100.887299716,2.97173041782,0.02
 03/24  04:00:00,107.987153409,28.3497205236,10.8178129181,1.14541861873,12.3672932834,24.9413748627,116.961051825,111.988167795,4.9528840297,0.02
 03/24  05:00:00,137.108038236,29.304344495,14.2864641079,25.8042942512,12.3672932834,24.9413748627,184.202520323,179.229636293,4.9528840297,0.02
 03/24  06:00:00,188.527291754,29.807048141,15.1831273141,19.2137922117,24.7345865669,70.7195625826,155.741898353,145.816130294,9.90576805939,0.02
 03/24  07:00:00,207.217193808,29.9919019191,15.6305976972,14.0305245578,37.1018798503,92.3937384068,132.168982931,122.243214871,9.90576805939,0.02
 03/24  08:00:00,207.008656991,30.0613196185,15.9087371357,12.5141540164,37.1018798503,104.434947198,134.660805933,116.123243799,9.90576805939,8.63179407541
 03/24  09:00:00,216.055243592,30.1043426388,16.1031835319,10.8090942547,37.1018798503,116.476155989,122.591609507,112.665841448,9.90576805939,0.02
 03/24  10:00:00,211.478850782,30.1496343315,16.7092542685,8.21308036155,37.1018798503,116.476155989,127.683848193,109.135915393,9.90576805939,8.64216474073
 03/24  11:00:00,209.021511372,30.1969260067,17.7369678834,6.64532923449,37.1018798503,116.476155989,116.112178201,106.186410142,9.90576805939,0.02
 03/24  12:00:00,197.036205697,30.2569337457,18.161926374,5.47285720758,37.1018798503,104.434947198,121.758911789,103.214732994,9.90576805939,8.63841073611
 03/24  13:00:00,207.318627694,30.2790211786,17.5662463037,4.89883778192,37.1018798503,116.476155989,121.031486504,102.481399493,9.90576805939,8.64431895217
 03/24  14:00:00,207.278888832,30.3124088825,16.8689063893,4.18053140981,37.1018798503,116.476155989,111.16288116,101.2371131,9.90576805939,0.02
 03/24  15:00:00,207.54821706,30.3294222091,16.6696142491,3.84047323867,37.1018798503,116.476155989,118.930137644,100.384251838,9.90576805939,8.6401177465
 03/24  16:00:00,208.102939089,30.3430583045,16.9447223644,3.5947930636,37.1018798503,116.476155989,109.690713091,99.7649450313,9.90576805939,0.02
 03/24  17:00:00,208.590786161,30.3509329344,17.4668898164,3.53483278774,37.1018798503,116.476155989,117.805013752,99.276427641,9.90576805939,8.62281805202
