Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  18:00:00,121.56759131,28.1661263691,13.9391078288,0.0,24.7345865669,47.5788473902,82.2088602313,77.2359762016,4.9528840297,0.02
 03/24  19:00:00,128.41763115,29.0840971415,12.7716293743,0.0,24.7345865669,47.5788473902,88.1692388153,83.1963547856,4.9528840297,0.02
 03/24  20:00:00,116.656195616,27.4684685821,12.4576838469,0.0199520779182,12.3672932834,38.6892022431,101.736093603,98.7443631848,2.97173041782,0.02
 03/24  21:00:00,96.119560833,21.6025979435,9.96503541661,0.0617199920262,12.3672932834,27.0668015668,85.2877840854,82.2960536676,2.97173041782,0.02
 03/24  22:00:00,70.9211709124,18.0185617409,8.34018009639,0.0,4.12243109448,15.9888894789,78.0331245167,75.0413940988,2.97173041782,0.02
 03/24  23:00:00,83.3207982812,23.7569548942,10.6277105432,0.863994460628,4.12243109448,15.9888894789,100.029746363,97.0380159448,2.97173041782,0.02
 03/24  24:00:00,72.6844012739,18.679500697,8.3497335805,0.740341944942,4.12243109448,15.9888894789,81.5978166622,78.6060862443,2.97173041782,0.02
 03/25  01:00:00,81.4948686554,22.9638281468,10.18211913,0.656264432736,4.12243109448,15.9888894789,102.151256571,99.1595261534,2.97173041782,0.02
 03/25  02:00:00,74.8870707165,19.252314459,7.87405107116,2.32378600929,4.12243109448,15.9888894789,83.4529313715,80.4612009537,2.97173041782,0.02
 03/25  03:00:00,87.7221117638,24.2857060591,9.85938763548,4.44961089715,4.12243109448,15.9888894789,103.898003047,100.90627263,2.97173041782,0.02
 03/25  04:00:00,99.0460993742,29.2309724651,11.2958832332,7.10092096175,4.12243109448,16.0517297156,123.763752461,120.772022043,2.97173041782,0.02
 03/25  05:00:00,98.2841982706,28.7903464943,11.2590036316,6.74212304904,4.12243109448,16.0517297156,125.248655341,122.256924924,2.97173041782,0.02
 03/25  06:00:00,127.257866536,29.6715984358,10.9617906104,11.7528376439,4.12243109448,39.6058045677,129.836747574,118.264699653,2.97173041782,8.60031750317
 03/25  07:00:00,188.911763533,29.6879469005,14.2714400384,44.8919301749,12.3672932834,65.3531420225,176.291370919,171.318486889,4.9528840297,0.02
 03/25  08:00:00,176.031434627,29.6849727466,14.8395206335,37.2817644402,12.3672932834,68.2430321324,171.317926987,166.345042957,4.9528840297,0.02
 03/25  09:00:00,195.364884095,29.7132732023,15.3807125375,29.1088295437,16.4897243779,93.1370602926,157.977608773,150.032994325,7.92461444751,0.02
 03/25  10:00:00,192.071605439,29.7175769976,15.8991869904,26.3616660809,16.4897243779,93.1370602926,151.230964811,143.286350364,7.92461444751,0.02
 03/25  11:00:00,189.081292447,29.7185849626,16.7045441144,23.5909696945,16.4897243779,93.1370602926,145.408730464,137.464116016,7.92461444751,0.02
 03/25  12:00:00,175.528730137,29.7185730232,18.0467405888,19.7824625774,16.4897243779,83.9857416113,146.982170474,130.443576764,7.92461444751,8.61397926196
 03/25  13:00:00,171.270274247,29.7182064587,19.3008442321,16.5087760506,16.4897243779,83.9857416113,134.830858123,126.886243676,7.92461444751,0.02
 03/25  14:00:00,167.226765481,29.7177893955,20.8955786976,14.0046866138,16.4897243779,83.9857416113,132.652157915,124.707543467,7.92461444751,0.02
 03/25  15:00:00,132.790496642,29.6715984358,19.2732825421,0.00259511326425,12.3672932834,70.6512738906,72.3452131905,67.3723291608,4.9528840297,0.02
 03/25  16:00:00,134.027222706,29.6715984358,20.4118658788,0.135394943156,12.3672932834,70.6512738906,70.591555085,65.6186710553,4.9528840297,0.02
 03/25  17:00:00,123.287354923,29.6715984358,22.039002567,0.292001505488,12.3672932834,58.1284167478,82.3557322441,68.7978139462,4.9528840297,8.60503426824
 03/25  18:00:00,86.6207839654,27.0278426113,21.4957506727,0.0,12.3672932834,24.9413748627,96.462129204,91.4892451743,4.9528840297,0.02
 03/25  19:00:00,89.7751554761,27.0278426113,19.9517888999,0.0,12.3672932834,24.9413748627,104.26227444,99.2893904101,4.9528840297,0.02
 03/25  20:00:00,80.7419197081,27.0278426113,18.6563938424,0.0,4.12243109448,16.0517297156,114.582834302,111.591103884,2.97173041782,0.02
 03/25  21:00:00,70.5090486502,20.721346002,14.1464457964,0.0,4.12243109448,15.9888894789,95.705899542,92.7141691242,2.97173041782,0.02
 03/25  22:00:00,66.1471263144,18.0185617409,12.1255490042,0.0,4.12243109448,15.9888894789,84.2275611233,81.2358307055,2.97173041782,0.02
 03/25  23:00:00,77.7543213172,23.7569548942,15.0058694735,0.6481705705,4.12243109448,15.9888894789,106.047187613,103.055457195,2.97173041782,0.02
 03/25  24:00:00,67.1967042524,18.0185617409,11.3055345745,0.0,4.12243109448,15.9888894789,85.3379269246,82.3461965067,2.97173041782,0.02
 03/26  01:00:00,74.7241668832,22.5232021761,13.8566191495,0.0,2.06121554724,15.9888894789,108.660994242,105.669263824,2.97173041782,0.02
 03/26  02:00:00,69.1657661117,19.3404396531,10.5636983141,2.02271797713,2.06121554724,15.9888894789,87.6202345571,84.6285041393,2.97173041782,0.02
 03/26  03:00:00,79.7714920807,23.8450800883,12.6163031914,3.12545514062,2.06121554724,15.9888894789,110.17336127,107.181630852,2.97173041782,0.02
 03/26  04:00:00,75.2008459641,20.2216915946,9.42782755518,6.70322908334,2.06121554724,15.9888894789,88.8754031656,85.8836727478,2.97173041782,0.02
 03/26  05:00:00,84.9551895851,24.2857060591,11.1723698746,6.73958501129,2.06121554724,15.9888894789,111.591824339,108.600093921,2.97173041782,0.02
 03/26  06:00:00,80.7947316696,20.2216915946,8.30486870588,10.0326039154,2.06121554724,15.9888894789,90.0683210618,87.076590644,2.97173041782,0.02
 03/26  07:00:00,81.7252505497,24.2857060591,10.5534925521,9.00029731445,2.06121554724,15.9888894789,112.747350352,109.755619934,2.97173041782,0.02
 03/26  08:00:00,90.3133309142,19.9279409475,9.47487953396,7.28710503379,4.12243109448,41.7362269337,87.3697461218,82.3968620921,4.9528840297,0.02
 03/26  09:00:00,95.5016110961,24.1388307355,14.0294461722,4.75473381387,4.12243109448,41.7362269337,105.102121275,100.129237246,4.9528840297,0.02
 03/26  10:00:00,84.4421374346,19.9279409475,12.7587310054,3.78388578579,4.12243109448,41.7362269337,83.7194981331,78.7466141034,4.9528840297,0.02
 03/26  11:00:00,94.3523119486,23.9919554119,19.9834466289,2.19172734754,4.12243109448,41.7362269337,100.617663136,95.6447791067,4.9528840297,0.02
 03/26  12:00:00,84.3215188176,18.0185617409,19.3350537499,0.0,4.12243109448,41.7362269337,80.1258809698,75.1529969401,4.9528840297,0.02
 03/26  13:00:00,102.114404329,23.2282037293,31.3366487466,0.225768942833,4.12243109448,41.7362269337,96.2479375704,91.2750535407,4.9528840297,0.02
 03/26  14:00:00,98.621325241,19.4285648473,32.0686581714,0.524289096181,4.12243109448,41.7362269337,76.922256034,71.9493720043,4.9528840297,0.02
 03/26  15:00:00,114.853169363,24.4619564474,43.3345468163,0.28485113222,4.12243109448,41.7362269337,94.5389779078,89.5660938781,4.9528840297,0.02
 03/26  16:00:00,85.4524290525,19.6929404297,35.9666289991,0.166328864921,4.12243109448,24.8785346261,76.6570323113,71.6841482816,4.9528840297,0.02
 03/26  17:00:00,79.2384547818,21.6907231377,38.73172733,0.0822749523175,2.06121554724,15.9888894789,90.235035095,87.2433046771,2.97173041782,0.02
 03/26  18:00:00,67.9254819179,17.538583479,31.7959993965,0.0676573167949,2.06121554724,15.9888894789,82.4148064989,70.8411170544,2.97173041782,8.60195902671
 03/26  19:00:00,63.2492108772,16.4419375885,23.5791277637,0.0,2.06121554724,15.9888894789,76.8280599769,73.836329559,2.97173041782,0.02
 03/26  20:00:00,65.2170281513,14.6400814145,18.0046989693,0.0,2.06121554724,15.9888894789,76.762251233,73.7705208152,2.97173041782,0.02
 03/26  21:00:00,78.0061324456,22.5232021761,22.6807135341,0.0,2.06121554724,15.9888894789,109.597741499,106.606011081,2.97173041782,0.02
 03/26  22:00:00,67.4656134058,18.0185617409,16.7762458584,0.0,2.06121554724,15.9888894789,87.9011414674,84.9094110495,2.97173041782,0.02
 03/26  23:00:00,75.829015851,23.4044541176,19.4077442057,0.214600890896,2.06121554724,15.9888894789,110.138052811,107.146322393,2.97173041782,0.02
 03/26  24:00:00,65.0445494481,18.4591877116,13.5896552824,0.149522571559,2.06121554724,15.9888894789,90.7293116975,87.7375812797,2.97173041782,0.02
 03/27  01:00:00,75.1140432607,23.6688297,15.248698806,0.746623934031,4.12243109448,15.9888894789,111.608533516,108.616803098,2.97173041782,0.02
 03/27  02:00:00,64.5180481201,18.0185617409,11.4096930782,0.0,4.12243109448,15.9888894789,89.9162275822,86.9244971644,2.97173041782,0.02
 03/27  03:00:00,74.1177864347,23.5146106103,13.6654865789,1.12089698572,4.12243109448,15.9888894789,112.207286617,109.215556199,2.97173041782,0.02
 03/27  04:00:00,99.2938750924,28.9959719473,16.0524662942,2.05324635981,12.3672932834,24.9413748627,127.590968302,122.618084272,4.9528840297,0.02
 03/27  05:00:00,127.508979096,28.8128799147,18.610808193,27.8931004999,12.3672932834,24.9413748627,195.295537733,190.322653704,4.9528840297,0.02
 03/27  06:00:00,182.107023231,29.7521918675,18.2337924199,23.7833674493,24.7345865669,70.7195625826,160.938541199,151.01277314,9.90576805939,0.02
 03/27  07:00:00,198.96852058,29.7880260019,18.4998741916,15.6972313042,37.1018798503,92.3937384068,139.988615555,130.062847496,9.90576805939,0.02
 03/27  08:00:00,204.324190088,29.8098777924,18.6720727507,13.513603283,37.1018798503,104.434947198,142.093482644,123.556048699,9.90576805939,8.63166588594
 03/27  09:00:00,215.942977415,29.8381663231,20.1608060904,11.573748327,37.1018798503,116.476155989,129.378445951,119.452677892,9.90576805939,0.02
 03/27  10:00:00,216.077395406,29.8663116365,22.3316674528,9.50843147266,37.1018798503,116.476155989,134.162610359,115.614756374,9.90576805939,8.64208592625
 03/27  11:00:00,215.806047539,29.9024202771,23.6951905468,7.83725142486,37.1018798503,116.476155989,122.184827023,112.259058963,9.90576805939,0.02
 03/27  12:00:00,203.022790037,29.9592120434,24.2811728412,6.45304856809,37.1018798503,104.434947198,128.157001678,109.613214129,9.90576805939,8.6380194899
 03/27  13:00:00,214.806680087,30.0318418289,25.1832287244,5.22039726035,37.1018798503,116.476155989,125.196602921,106.646623115,9.90576805939,8.64421174647
 03/27  14:00:00,215.683442264,30.1089253354,27.1852393125,4.01833289132,37.1018798503,116.476155989,113.649354957,103.723586898,9.90576805939,0.02
 03/27  15:00:00,213.547848224,30.1433472739,25.6052496342,3.42849490723,37.1018798503,116.476155989,121.172025521,102.626386727,9.90576805939,8.63987073442
 03/27  16:00:00,209.460636225,30.16614421,21.5873702975,3.3370310578,37.1018798503,116.476155989,112.383170704,102.457402645,9.90576805939,0.02
 03/27  17:00:00,206.83862239,30.1860069155,18.9338418688,3.34990479323,37.1018798503,116.476155989,120.640616655,102.112071687,9.90576805939,8.62277690868
 03/27  18:00:00,117.168558405,28.3497205236,14.7545359189,0.0,24.7345865669,47.5788473902,84.0123285811,79.0394445514,4.9528840297,0.02
 03/27  19:00:00,123.596434621,28.8637841561,13.8244908986,0.0,24.7345865669,47.5788473902,89.7162529723,84.7433689426,4.9528840297,0.02
 03/27  20:00:00,113.09391704,27.4684685821,13.2352354623,0.0,12.3672932834,38.6892022431,103.609720041,100.617989623,2.97173041782,0.02
 03/27  21:00:00,92.9479785004,22.0432239143,10.2897874659,0.0646641467711,12.3672932834,27.0668015668,86.2575897059,83.2658592881,2.97173041782,0.02
 03/27  22:00:00,67.690869057,18.0185617409,8.64553610286,0.0,4.12243109448,15.9888894789,78.906819476,75.9150890582,2.97173041782,0.02
 03/27  23:00:00,79.5749199055,23.8450800883,10.9303862913,0.828860566665,4.12243109448,15.9888894789,100.876755942,97.8850255239,2.97173041782,0.02
 03/27  24:00:00,69.2505622967,18.0185617409,8.61611812027,0.0,4.12243109448,15.9888894789,82.1241323209,79.1324019031,2.97173041782,0.02
 03/28  01:00:00,80.9181534293,23.7569548942,10.8612960821,1.55305853615,4.12243109448,15.9888894789,103.718926727,100.727196309,2.97173041782,0.02
 03/28  02:00:00,71.1090573768,18.8998136824,8.47035139138,1.5264061023,4.12243109448,15.9888894789,83.2249470584,80.2332166406,2.97173041782,0.02
 03/28  03:00:00,80.9588779469,23.5146106103,10.6712257983,2.03349724374,4.12243109448,15.9888894789,106.035284195,103.043553777,2.97173041782,0.02
 03/28  04:00:00,105.171098128,28.4965958472,11.9130368277,2.52687131576,12.3672932834,24.9413748627,118.844389784,113.871505754,4.9528840297,0.02
 03/28  05:00:00,137.537356502,29.2870597002,15.5738332952,30.4688390615,12.3672932834,24.9413748627,186.507933598,181.535049568,4.9528840297,0.02
 03/28  06:00:00,187.562005099,29.7765815185,16.0866604463,22.6993196931,24.7345865669,70.7195625826,155.61018551,145.684417451,9.90576805939,0.02
 03/28  07:00:00,201.722980705,29.8561613102,16.0950607403,16.1736482173,37.1018798503,92.3937384068,143.387708605,124.871706625,9.90576805939,8.61023392074
 03/28  08:00:00,204.589591246,29.9246125026,16.4262173143,14.386410758,37.1018798503,104.434947198,127.991839984,118.066071925,9.90576805939,0.02
 03/28  09:00:00,214.109557105,29.981500475,16.932845085,12.6447638572,37.1018798503,116.476155989,132.960940752,114.419401864,9.90576805939,8.63577082903
 03/28  10:00:00,213.045527907,30.028463975,17.7769745685,10.8691480879,37.1018798503,116.476155989,121.311252131,111.385484072,9.90576805939,0.02
 03/28  11:00:00,212.256081899,30.0725179295,18.7602766467,9.0520829368,37.1018798503,116.476155989,127.197089909,108.647277349,9.90576805939,8.64404450097
 03/28  12:00:00,199.235468309,30.128811326,19.307911545,7.39669790747,37.1018798503,104.434947198,115.965703237,106.039935178,9.90576805939,0.02
 03/28  13:00:00,210.736356263,30.189808695,20.2743778183,5.90098225567,37.1018798503,116.476155989,122.147163862,103.59725441,9.90576805939,8.64414139254
 03/28  14:00:00,210.134417713,30.2467788459,21.0986528401,4.41799992951,37.1018798503,116.476155989,120.053267885,101.505546521,9.90576805939,8.64195330457
 03/28  15:00:00,209.819159553,30.296586391,21.5953648136,3.55649594277,37.1018798503,116.476155989,109.611412847,99.6856447878,9.90576805939,0.02
 03/28  16:00:00,210.101455661,30.3598142193,22.527190207,2.84432409593,37.1018798503,116.476155989,115.696336093,97.1564230798,9.90576805939,8.63414495354
 03/28  17:00:00,210.711432256,30.4258606604,23.5283817986,2.38836080263,37.1018798503,116.476155989,105.503300826,95.5775327668,9.90576805939,0.02
 03/28  18:00:00,122.312832243,28.2395640309,20.9703411494,0.0,24.7345865669,47.5788473902,77.425996911,72.4531128813,4.9528840297,0.02
 03/28  19:00:00,126.236523024,29.0106594797,19.4245974161,0.0,24.7345865669,47.5788473902,84.2333061223,79.2604220926,4.9528840297,0.02
 03/28  20:00:00,110.194700982,27.0278426113,17.2258578718,0.0,12.3672932834,38.6892022431,99.3287466282,96.3370162104,2.97173041782,0.02
 03/28  21:00:00,83.9925957421,17.538583479,10.6283850035,0.0,12.3672932834,27.0668015668,78.6511257652,67.0727601158,2.97173041782,8.6066352316
 03/28  22:00:00,72.996902034,22.5232021761,12.5760807387,0.0,4.12243109448,15.9888894789,95.8885853078,92.8968548899,2.97173041782,0.02
 03/28  23:00:00,67.8541147617,19.1641892648,9.99292371295,0.0651479786623,4.12243109448,15.9888894789,79.57158537,76.5798549522,2.97173041782,0.02
 03/28  24:00:00,75.6937060945,23.1841411322,12.229143621,0.183803359235,4.12243109448,15.9888894789,100.929117083,97.9373866653,2.97173041782,0.02
 03/29  01:00:00,68.4954063302,18.4591877116,9.6911226592,0.284386756993,4.12243109448,15.9888894789,82.1039355928,79.112205175,2.97173041782,0.02
 03/29  02:00:00,77.6776519802,23.8450800883,11.8995276431,1.35391772399,4.12243109448,15.9888894789,102.766981818,99.7752514003,2.97173041782,0.02
 03/29  03:00:00,68.9020608949,18.8116884882,9.87917353524,1.07987003294,4.12243109448,15.9888894789,83.7948720946,80.8031416768,2.97173041782,0.02
 03/29  04:00:00,100.551465854,28.6434711707,14.1450125211,1.84952549598,12.3672932834,24.9413748627,117.569065901,112.596181871,4.9528840297,0.02
 03/29  05:00:00,126.414179405,29.3046645023,17.6464553761,24.7024289277,12.3672932834,24.9413748627,184.281559551,179.308675521,4.9528840297,0.02
 03/29  06:00:00,177.250892954,29.8011183024,18.4662480613,18.6164817307,24.7345865669,70.7195625826,150.800712758,140.874944699,9.90576805939,0.02
 03/29  07:00:00,197.560154501,29.979115067,19.5038619521,13.0937905652,37.1018798503,92.3937384068,131.352434657,121.426666598,9.90576805939,0.02
 03/29  08:00:00,203.534001475,30.0568306628,20.095211192,11.053328131,37.1018798503,104.434947198,133.824402503,115.287070835,9.90576805939,8.63156360875
 03/29  09:00:00,215.831015935,30.1104499898,22.4302112069,8.92009998249,37.1018798503,116.476155989,121.390850736,111.465082677,9.90576805939,0.02
 03/29  10:00:00,215.568343516,30.1710749161,24.2401421973,6.78614280843,37.1018798503,116.476155989,126.385396095,107.837759042,9.90576805939,8.64186899292
 03/29  11:00:00,214.028814976,30.2522102286,24.747177033,4.65825611756,37.1018798503,116.476155989,113.62169499,103.695926931,9.90576805939,0.02
 03/29  12:00:00,203.193079319,30.3802603759,26.8831990182,3.60025902159,37.1018798503,104.434947198,118.574813472,100.031122057,9.90576805939,8.63792335584
 03/29  13:00:00,217.427151313,30.6454218577,29.8814685567,2.52906610971,37.1018798503,116.476155989,106.573137468,96.6473694084,9.90576805939,0.02
 03/29  14:00:00,216.661212161,30.8688630052,29.5597786871,1.86162245359,37.1018798503,116.476155989,112.864736437,94.3170775743,9.90576805939,8.64189080341
 03/29  15:00:00,216.046794952,30.9784599172,29.4400400989,1.25753917853,37.1018798503,116.476155989,111.395432416,92.8499133295,9.90576805939,8.6397510267
 03/29  16:00:00,215.018074033,31.005385394,28.6669215457,0.975685733828,37.1018798503,116.476155989,101.852756073,91.926988014,9.90576805939,0.02
 03/29  17:00:00,214.024432607,30.9488822606,27.8222510571,0.884440244417,37.1018798503,116.476155989,101.858926875,91.9331588156,9.90576805939,0.02
 03/29  18:00:00,123.490280474,28.3497205236,22.0376226053,0.0,24.7345865669,47.5788473902,83.5308136985,69.967139806,4.9528840297,8.61078986286
 03/29  19:00:00,124.812059376,29.0106594797,18.997464126,0.0,24.7345865669,47.5788473902,81.7894848811,76.8166008514,4.9528840297,0.02
 03/29  20:00:00,114.827974575,27.4684685821,16.9164525735,0.0,12.3672932834,38.6892022431,97.0409105924,94.0491801746,2.97173041782,0.02
 03/29  21:00:00,86.9953220061,17.0979575083,10.4264522616,0.0,12.3672932834,27.0668015668,65.6258267272,62.6340963093,2.97173041782,0.02
 03/29  22:00:00,80.897328078,22.5232021761,13.5536213219,0.0,4.12243109448,15.9888894789,93.8450329163,90.8533024985,2.97173041782,0.02
 03/29  23:00:00,74.159930665,19.3404396531,10.8271100524,0.0,4.12243109448,15.9888894789,77.8764605352,74.8847301174,2.97173041782,0.02
 03/29  24:00:00,82.668564502,23.1841411322,12.5865085207,0.0463276713109,4.12243109448,15.9888894789,98.9579909049,95.9662604871,2.97173041782,0.02
 03/30  01:00:00,75.2053585277,18.4591877116,9.24733271636,0.076789248065,4.12243109448,15.9888894789,80.6948218618,77.703091444,2.97173041782,0.02
 03/30  02:00:00,86.1140005141,23.624767103,10.4794859833,0.480765977099,4.12243109448,15.9888894789,101.525899299,98.5341688809,2.97173041782,0.02
 03/30  03:00:00,77.0936976521,19.1201266678,8.42150592115,0.993354447511,4.12243109448,15.9888894789,82.6099124631,79.6181820453,2.97173041782,0.02
 03/30  04:00:00,112.746391784,28.3497205236,11.6112488238,0.866630723321,12.3672932834,24.9413748627,115.992329777,111.019445748,4.9528840297,0.02
 03/30  05:00:00,138.48239783,29.3128519498,14.4905119084,23.1805434214,12.3672932834,24.9413748627,182.924279086,177.951395057,4.9528840297,0.02
 03/30  06:00:00,189.527159277,29.818498183,14.5836597545,17.6557064576,24.7345865669,70.7195625826,156.389938858,146.464170798,9.90576805939,0.02
 03/30  07:00:00,207.237688406,30.0260259346,14.8679077491,12.8630248312,37.1018798503,92.3937384068,142.014219616,123.498240382,9.90576805939,8.61021117521
 03/30  08:00:00,211.704466868,30.0918155256,15.4007181608,11.5450976811,37.1018798503,104.434947198,125.368853223,115.443085164,9.90576805939,0.02
 03/30  09:00:00,223.036891723,30.1292941307,15.6375429892,10.405076312,37.1018798503,116.476155989,122.01494063,112.08917257,9.90576805939,0.02
 03/30  10:00:00,222.454294104,30.1600670849,15.9178350581,9.18229465466,37.1018798503,116.476155989,127.899565657,109.351938481,9.90576805939,8.64185911596
 03/30  11:00:00,223.813825236,30.1989114844,16.4453007865,7.94496332601,37.1018798503,116.476155989,125.185929622,106.636265244,9.90576805939,8.64389631858
 03/30  12:00:00,214.180251785,30.2501437289,16.6864008492,6.82408488426,37.1018798503,104.434947198,114.087317247,104.161549187,9.90576805939,0.02
 03/30  13:00:00,224.475700365,30.3070092407,16.9574231114,5.61564438857,37.1018798503,116.476155989,120.422849723,101.873097514,9.90576805939,8.64398415028
 03/30  14:00:00,223.199784836,30.3450430695,16.8882513699,4.80428000517,37.1018798503,116.476155989,110.397529195,100.471761135,9.90576805939,0.02
 03/30  15:00:00,222.28261744,30.3826032861,17.294360198,4.02751110721,37.1018798503,116.476155989,117.696998437,99.1515234932,9.90576805939,8.63970688429
 03/30  16:00:00,222.050217295,30.4220995226,18.3174931803,3.41555315081,37.1018798503,116.476155989,116.008051156,97.46821753,9.90576805939,8.63406556705
 03/30  17:00:00,223.172405996,30.4568724719,18.7349560591,3.00993324133,37.1018798503,116.476155989,105.980787221,96.0550191615,9.90576805939,0.02
 03/30  18:00:00,136.771168268,28.2395640309,15.6524491959,0.0,24.7345865669,47.5788473902,78.7784689027,73.805584873,4.9528840297,0.02
 03/30  19:00:00,137.285969282,29.0840971415,14.051722007,0.0,24.7345865669,47.5788473902,85.2573909294,80.2845068997,4.9528840297,0.02
 03/30  20:00:00,125.972705535,27.4684685821,11.4243275682,0.0109576194836,12.3672932834,38.6892022431,99.9508923852,96.9591619674,2.97173041782,0.02
 03/30  21:00:00,102.583110976,21.6025979435,7.71748251337,0.0538528072216,12.3672932834,27.0668015668,84.5401182049,81.5483877871,2.97173041782,0.02
 03/30  22:00:00,76.6708480045,18.0185617409,5.67122953449,0.0,4.12243109448,15.9888894789,77.7196783692,74.7279479514,2.97173041782,0.02
 03/30  23:00:00,91.080309838,23.7569548942,6.67966490001,1.19935231591,4.12243109448,15.9888894789,108.627726735,97.0540510367,2.97173041782,8.60194528031
 03/30  24:00:00,79.4273389868,18.679500697,5.05385960928,1.14983443095,4.12243109448,15.9888894789,81.9006650497,78.9089346319,2.97173041782,0.02
 03/31  01:00:00,93.1858172175,24.0653930737,6.50769543402,3.41533847961,4.12243109448,15.9888894789,102.565703869,99.5739734507,2.97173041782,0.02
 03/31  02:00:00,85.7481088058,20.2216915946,5.01159205667,6.78190428478,4.12243109448,15.9888894789,83.0101715881,80.0184411703,2.97173041782,0.02
 03/31  03:00:00,96.9761908728,24.2857060591,5.93246714577,6.99822201849,4.12243109448,15.9888894789,104.743783028,101.75205261,2.97173041782,0.02
 03/31  04:00:00,127.431460657,29.2309724651,5.38708012783,8.18638520049,12.3672932834,24.9413748627,118.861123963,113.888239934,4.9528840297,0.02
 03/31  05:00:00,153.172132028,28.8220730989,9.13815681424,31.1977649144,12.3672932834,24.9413748627,186.918834208,181.945950178,4.9528840297,0.02
 03/31  06:00:00,209.162888742,29.7795232265,9.81586396418,29.7978973023,24.7345865669,70.7195625826,175.761845846,165.836077787,9.90576805939,0.02
 03/31  07:00:00,223.748042396,29.8666300154,9.61562992516,22.1546544391,37.1018798503,92.3937384068,157.454232136,147.528464076,9.90576805939,0.02
 03/31  08:00:00,220.455117412,29.9083624609,11.5351400736,17.6181835051,37.1018798503,104.434947198,143.353295828,133.427527769,9.90576805939,0.02
 03/31  09:00:00,224.19943545,29.9545084696,15.1289578032,13.4586168369,37.1018798503,116.476155989,134.561607941,116.02022844,9.90576805939,8.63561144083
 03/31  10:00:00,220.759043425,30.0236084765,18.4662860368,9.43323836302,37.1018798503,116.476155989,125.888951021,107.34152553,9.90576805939,8.64165743164
 03/31  11:00:00,220.247753638,30.1282037459,20.9053044289,6.73038521844,37.1018798503,116.476155989,112.528297229,102.602529169,9.90576805939,0.02
 03/31  12:00:00,211.160750019,30.2890362564,22.6290115305,5.51034106295,37.1018798503,104.434947198,117.177166782,98.6337553505,9.90576805939,8.63764337237
 03/31  13:00:00,223.223936317,30.5743999467,23.9746060827,3.93749611865,37.1018798503,116.476155989,104.938096267,95.0123282079,9.90576805939,0.02
 03/31  14:00:00,232.370556086,30.8820960051,25.2752900525,2.26235024901,37.1018798503,116.476155989,110.07364163,91.5262143508,9.90576805939,8.64165921994
 03/31  15:00:00,236.876978417,31.0563268711,26.9294127376,1.23508561796,37.1018798503,116.476155989,99.3294796693,89.4037116099,9.90576805939,0.02
 03/31  16:00:00,235.171565569,31.105768758,27.6336311844,0.905575175508,37.1018798503,116.476155989,107.183232103,88.6435230183,9.90576805939,8.63394102502
 03/31  17:00:00,229.353808121,31.0621270372,26.6619502951,0.766113113332,37.1018798503,116.476155989,98.9984929478,89.0727248884,9.90576805939,0.02
 03/31  18:00:00,146.429008854,28.5700335089,22.5069073973,0.0,24.7345865669,47.5788473902,72.589687857,67.6168038273,4.9528840297,0.02
 03/31  19:00:00,147.14481909,29.1208159724,19.4809118909,0.0,24.7345865669,47.5788473902,88.059234542,74.4956023756,4.9528840297,8.61074813668
 03/31  20:00:00,130.516630499,27.9090945528,16.9289762058,0.0,12.3672932834,38.6892022431,95.3124843228,92.320753905,2.97173041782,0.02
 03/31  21:00:00,96.0568085526,16.92170712,10.9553854781,0.0,12.3672932834,27.0668015668,67.7743091625,64.7825787447,2.97173041782,0.02
 03/31  22:00:00,92.9544857975,23.4044541176,13.5044909516,0.0,4.12243109448,15.9888894789,93.0243971226,90.0326667048,2.97173041782,0.02
 03/31  23:00:00,81.014842979,18.0185617409,10.4475941406,0.0,4.12243109448,15.9888894789,77.6373338174,74.6456033996,2.97173041782,0.02
 03/31  24:00:00,89.7899843018,23.1841411322,12.0197010741,0.0200361244328,4.12243109448,15.9888894789,98.6506085167,95.6588780989,2.97173041782,0.02
 04/01  01:00:00,74.0137734047,18.4591877116,9.11913364016,0.0566849049982,4.12243109448,15.9888894789,80.8214708601,77.8297404423,2.97173041782,0.02
 04/01  02:00:00,82.340495306,23.6688297,10.3447465904,0.442216722017,4.12243109448,15.9888894789,102.339965125,99.3482347071,2.97173041782,0.02
 04/01  03:00:00,73.6610379536,18.1948121292,7.77642833321,0.0486694116947,4.12243109448,15.9888894789,83.0542092182,80.0624788004,2.97173041782,0.02
 04/01  04:00:00,94.7732116799,27.9090945528,10.0575039041,1.05856098837,4.12243109448,16.0517297156,122.822574626,119.830844208,2.97173041782,0.02
 04/01  05:00:00,98.3137198878,28.3497205236,9.56231368612,2.40935399565,4.12243109448,16.0517297156,123.888404452,120.896674034,2.97173041782,0.02
 04/01  06:00:00,130.828657566,29.6715984358,8.92260207889,7.11689688528,4.12243109448,39.6058045677,125.147556815,122.155826398,2.97173041782,0.02
 04/01  07:00:00,188.724021211,29.7113798654,12.6322251505,37.025137367,12.3672932834,65.3531420225,180.161247646,175.188363616,4.9528840297,0.02
 04/01  08:00:00,176.952858529,29.6994251256,15.5933515743,29.6043236078,12.3672932834,68.2430321324,166.134595034,161.161711004,4.9528840297,0.02
 04/01  09:00:00,195.482162315,29.733727489,19.2441988507,20.7802354002,16.4897243779,93.1370602926,154.413255314,137.872760524,7.92461444751,8.6158803432
 04/01  10:00:00,191.021693081,29.734584415,23.2091005514,16.314901269,16.4897243779,93.1370602926,139.481289785,131.536675337,7.92461444751,0.02
 04/01  11:00:00,193.601080192,29.7332141154,31.2095121154,11.843354548,16.4897243779,93.1370602926,134.518259202,126.573644754,7.92461444751,0.02
 04/01  12:00:00,201.102405882,29.7506100093,42.091205681,8.93274017338,16.4897243779,83.9857416113,129.425412288,121.48079784,7.92461444751,0.02
 04/01  13:00:00,212.72340033,29.8566713091,50.4310437802,6.78617407327,16.4897243779,83.9857416113,133.67594655,117.137690428,7.92461444751,8.61364167512
 04/01  14:00:00,217.984618289,29.9783407533,54.9753806861,4.97679471286,16.4897243779,83.9857416113,122.314001951,114.369387503,7.92461444751,0.02
 04/01  15:00:00,195.097096004,29.6715984358,52.5221783306,0.0,12.3672932834,70.6512738906,62.7225221508,57.7496381211,4.9528840297,0.02
 04/01  16:00:00,192.861983605,29.6715984358,52.9303026366,0.0,12.3672932834,70.6512738906,61.3895003774,56.4166163477,4.9528840297,0.02
 04/01  17:00:00,162.960241036,29.6715984358,47.9966725079,0.0,12.3672932834,58.1284167478,66.360476276,61.3875922463,4.9528840297,0.02
 04/01  18:00:00,111.09825073,28.2395640309,36.8587905141,0.0,12.3672932834,24.9413748627,90.6370798555,85.6641958258,4.9528840297,0.02
 04/01  19:00:00,107.709524596,28.5700335089,30.6172668931,0.0,12.3672932834,24.9413748627,98.8092153326,93.8363313029,4.9528840297,0.02
 04/01  20:00:00,93.7556616037,27.4684685821,24.2970176907,0.0,4.12243109448,16.0517297156,109.215419545,106.223689128,2.97173041782,0.02
 04/01  21:00:00,59.4143203432,11.261601088,9.85739808881,0.0,4.12243109448,15.9888894789,55.8249299404,52.8331995226,2.97173041782,0.02
 04/01  22:00:00,77.4131892311,19.820417915,14.9365522606,0.0,4.12243109448,15.9888894789,97.8123506061,94.8206201883,2.97173041782,0.02
 04/01  23:00:00,73.2061771901,18.0185617409,10.672476431,0.0,4.12243109448,15.9888894789,82.4999834206,79.5082530028,2.97173041782,0.02
 04/01  24:00:00,84.9747709661,22.5232021761,11.9285671633,0.0,4.12243109448,15.9888894789,112.844063034,101.270392472,2.97173041782,8.6019401437
 04/02  01:00:00,72.5669783134,18.0185617409,8.83326568327,0.0,2.06121554724,15.9888894789,85.2876318818,82.295901464,2.97173041782,0.02
 04/02  02:00:00,84.4319650538,23.7569548942,10.9222122515,0.27450749025,2.06121554724,15.9888894789,107.73237168,104.740641262,2.97173041782,0.02
 04/02  03:00:00,71.5019056117,18.0185617409,8.55802465198,0.0,2.06121554724,15.9888894789,86.9422770964,83.9505466786,2.97173041782,0.02
 04/02  04:00:00,83.6935544487,23.1841411322,10.6588801179,0.440926743144,2.06121554724,15.9888894789,109.899951562,106.908221144,2.97173041782,0.02
 04/02  05:00:00,76.4050443483,18.4591877116,7.61254942032,0.495364481197,2.06121554724,15.9888894789,88.6407271459,85.6489967281,2.97173041782,0.02
 04/02  06:00:00,92.7275833485,23.8450800883,8.52137544482,2.57440602348,2.06121554724,15.9888894789,109.679478944,106.687748526,2.97173041782,0.02
 04/02  07:00:00,70.4393555618,19.1641892648,6.42227206865,2.97006467653,2.06121554724,15.9888894789,89.021431417,86.0297009992,2.97173041782,0.02
 04/02  08:00:00,110.925658238,24.5500816416,7.7112586189,5.20332153279,4.12243109448,41.7362269337,108.480390739,103.507506709,4.9528840297,0.02
 04/02  09:00:00,99.1437349782,19.7810656239,6.2760567117,5.18757229503,4.12243109448,41.7362269337,86.4754282233,81.5025441936,4.9528840297,0.02
 04/02  10:00:00,114.188863564,24.7263320299,8.34719811823,6.65814610002,4.12243109448,41.7362269337,105.777341745,100.804457715,4.9528840297,0.02
 04/02  11:00:00,95.4979662498,18.6354380999,7.41152244964,1.48386033731,4.12243109448,41.7362269337,84.7498047016,79.7769206719,4.9528840297,0.02
 04/02  12:00:00,112.714767398,24.1975808649,10.8380687882,2.99907456733,4.12243109448,41.7362269337,102.295713355,97.3228293256,4.9528840297,0.02
 04/02  13:00:00,100.306499507,19.5607526385,9.52417574762,2.42037422752,4.12243109448,41.7362269337,82.3422372897,77.36935326,4.9528840297,0.02
 04/02  14:00:00,113.675709938,23.8450800883,13.0990725796,1.97762936771,4.12243109448,41.7362269337,100.190469441,95.2175854111,4.9528840297,0.02
 04/02  15:00:00,99.583905028,19.252314459,10.840928406,1.45420531424,4.12243109448,41.7362269337,80.1211342103,75.1482501806,4.9528840297,0.02
 04/02  16:00:00,96.6268822314,24.1975808649,13.8984586968,1.75079149532,4.12243109448,24.8785346261,99.5821731697,94.60928914,4.9528840297,0.02
 04/02  17:00:00,71.8051926161,18.8998136824,10.9910112165,1.35680516945,2.06121554724,15.9888894789,83.224719269,80.2329888512,2.97173041782,0.02
 04/02  18:00:00,83.5898779837,22.5232021761,13.3249681219,0.0,2.06121554724,15.9888894789,108.847288468,105.855558051,2.97173041782,0.02
 04/02  19:00:00,74.1348249545,19.1935643295,9.90994029347,2.33247421104,2.06121554724,15.9888894789,89.0585230574,86.0667926396,2.97173041782,0.02
 04/02  20:00:00,96.8768335904,23.8450800883,9.9723435258,4.22316203099,2.06121554724,15.9888894789,110.886846328,107.89511591,2.97173041782,0.02
 04/02  21:00:00,86.5736566567,19.7810656239,5.70406419721,7.35406977375,2.06121554724,15.9888894789,89.8800593147,86.8883288968,2.97173041782,0.02
 04/02  22:00:00,103.351205783,24.7263320299,6.10803064233,11.2862454228,2.06121554724,15.9888894789,112.625275951,109.633545533,2.97173041782,0.02
 04/02  23:00:00,90.518388789,19.7810656239,4.46441390612,10.7550850283,2.06121554724,15.9888894789,91.4649091638,88.473178746,2.97173041782,0.02
 04/02  24:00:00,107.080929399,24.7263320299,4.89475311979,15.1312791186,2.06121554724,15.9888894789,114.535531747,111.543801329,2.97173041782,0.02
 04/03  01:00:00,95.4436206376,19.7810656239,3.34593565894,13.5035695465,4.12243109448,15.9888894789,92.0743591491,89.0826287313,2.97173041782,0.02
 04/03  02:00:00,112.301118475,24.7263320299,4.05996402747,17.7685658625,4.12243109448,15.9888894789,114.588572656,111.596842238,2.97173041782,0.02
 04/03  03:00:00,98.4722020137,19.7810656239,3.18036685064,15.926253306,4.12243109448,15.9888894789,101.177666609,89.6039821119,2.97173041782,8.6019540796
 04/03  04:00:00,139.783188321,29.2309724651,4.44070352523,16.698031057,12.3672932834,24.9413748627,131.777036101,126.804152072,4.9528840297,0.02
 04/03  05:00:00,171.213080969,28.800368162,8.28423677658,45.3748980316,12.3672932834,24.9413748627,200.391811988,195.418927958,4.9528840297,0.02
 04/03  06:00:00,230.512037821,29.7006332307,8.66516121141,46.7717223249,24.7345865669,70.7195625826,194.534043336,184.608275277,9.90576805939,0.02
 04/03  07:00:00,236.160035758,29.7407909405,9.76957379802,33.1091436591,37.1018798503,92.3937384068,171.794486944,161.868718884,9.90576805939,0.02
 04/03  08:00:00,235.178458359,29.7529778841,12.6504715925,26.3174222255,37.1018798503,104.434947198,152.775950037,142.850181977,9.90576805939,0.02
 04/03  09:00:00,241.429346746,29.7653945011,15.5858024863,21.1256699175,37.1018798503,116.476155989,144.777335841,126.236168785,9.90576805939,8.63539899628
 04/03  10:00:00,237.172580265,29.7776069934,18.4738863091,16.1298514912,37.1018798503,116.476155989,124.893314737,114.967546678,9.90576805939,0.02
 04/03  11:00:00,231.679449182,29.7970941417,21.2251455687,11.5045966498,37.1018798503,116.476155989,128.389928379,109.840523799,9.90576805939,8.64363652111
 04/03  12:00:00,219.914461544,29.852470816,23.9008856412,8.75694532224,37.1018798503,104.434947198,123.955986255,105.412704357,9.90576805939,8.63751383815
 04/03  13:00:00,229.882360865,29.9612387526,26.9996380202,6.49762970652,37.1018798503,116.476155989,111.383513787,101.457745728,9.90576805939,0.02
 04/03  14:00:00,230.143469305,30.127914559,31.4005655507,4.73195126522,37.1018798503,116.476155989,116.81731977,98.2700571104,9.90576805939,8.64149460009
 04/03  15:00:00,232.340121254,30.2672299745,36.2852709141,2.95828970683,37.1018798503,116.476155989,106.035724311,96.1099562517,9.90576805939,0.02
 04/03  16:00:00,234.978104303,30.3170365088,40.4983907558,1.83191749396,37.1018798503,116.476155989,113.70813455,95.1686625487,9.90576805939,8.63370394157
 04/03  17:00:00,233.741433647,30.3192218415,39.9138513818,1.4704433508,37.1018798503,116.476155989,104.861207491,94.9354394314,9.90576805939,0.02
 04/03  18:00:00,142.556210467,28.3497205236,30.9055305777,0.0,24.7345865669,47.5788473902,76.5549734506,71.5820894209,4.9528840297,0.02
 04/03  19:00:00,141.502113953,28.5700335089,27.6460498554,0.0,24.7345865669,47.5788473902,82.6061356324,77.6332516027,4.9528840297,0.02
 04/03  20:00:00,126.506333236,27.4684685821,23.1769044263,0.0,12.3672932834,38.6892022431,106.229304301,94.6469048939,2.97173041782,8.61066898956
 04/03  21:00:00,89.1481067993,15.2079761401,12.6537791772,0.0,12.3672932834,27.0668015668,62.68608147,59.6943510522,2.97173041782,0.02
 04/03  22:00:00,80.8780203227,20.2610438857,15.4691210416,0.0,4.12243109448,15.9888894789,87.3970486109,84.4053181931,2.97173041782,0.02
 04/03  23:00:00,75.6862927174,18.0185617409,13.254804997,0.0,4.12243109448,15.9888894789,80.0012523468,77.009521929,2.97173041782,0.02
 04/03  24:00:00,87.144392327,23.4925793117,16.5281339809,0.0,4.12243109448,15.9888894789,98.9285009204,95.9367705026,2.97173041782,0.02
 04/04  01:00:00,73.7371745751,18.0185617409,12.7496844298,0.0,4.12243109448,15.9888894789,80.5363920277,77.5446616099,2.97173041782,0.02
 04/04  02:00:00,81.0008371388,23.624767103,14.4293691274,0.0533670435697,4.12243109448,15.9888894789,101.93753,98.9457995823,2.97173041782,0.02
 04/04  03:00:00,71.9956682595,18.8998136824,11.1471329417,0.239000865068,4.12243109448,15.9888894789,83.6670109146,80.6752804967,2.97173041782,0.02
 04/04  04:00:00,105.123518876,28.6434711707,15.1221049367,0.40330584069,12.3672932834,24.9413748627,116.58541408,111.612530051,4.9528840297,0.02
 04/04  05:00:00,130.668566312,29.2893508937,17.5739241538,22.0184542222,12.3672932834,24.9413748627,183.381094513,178.408210483,4.9528840297,0.02
 04/04  06:00:00,183.601306753,29.779720089,17.3549641955,16.3622212369,24.7345865669,70.7195625826,150.030150536,140.104382476,9.90576805939,0.02
 04/04  07:00:00,199.082935252,29.8896671638,17.131801246,11.4599429553,37.1018798503,92.3937384068,131.035672749,121.10990469,9.90576805939,0.02
 04/04  08:00:00,206.504619684,29.9593593109,17.1362615359,10.2922770184,37.1018798503,104.434947198,134.246625966,115.709656972,9.90576805939,8.63120093458
 04/04  09:00:00,218.528356016,30.0055717457,16.8673401272,9.42874885747,37.1018798503,116.476155989,122.603441095,112.677673036,9.90576805939,0.02
 04/04  10:00:00,217.488076337,30.0448554736,16.0741434021,8.72616557564,37.1018798503,116.476155989,128.991485701,110.444263652,9.90576805939,8.6414539896
 04/04  11:00:00,218.095335956,30.0808950886,15.6427611306,8.07008369879,37.1018798503,116.476155989,118.235258987,108.309490928,9.90576805939,0.02
 04/04  12:00:00,205.798310235,30.1071230477,15.0328912094,7.71400474095,37.1018798503,104.434947198,125.623352038,107.080056359,9.90576805939,8.63752761956
 04/04  13:00:00,214.710100864,30.1254855894,14.5904192243,7.69653730953,37.1018798503,116.476155989,125.60495159,107.055761107,9.90576805939,8.64342242363
 04/04  14:00:00,220.381966123,30.1577277402,15.4856558076,6.93739404766,37.1018798503,116.476155989,114.184079531,104.258311472,9.90576805939,0.02
 04/04  15:00:00,225.114684985,30.193203666,16.1247201227,6.11619177429,37.1018798503,116.476155989,119.97804686,101.434687333,9.90576805939,8.63759146733
 04/04  16:00:00,228.276695191,30.2081428844,15.8538087531,5.98440958637,37.1018798503,116.476155989,110.185046373,100.259278313,9.90576805939,0.02
 04/04  17:00:00,232.972627295,30.2157012981,15.0550925338,6.10071722681,37.1018798503,116.476155989,114.818046517,99.4513210318,9.90576805939,5.4609574258
 04/04  18:00:00,145.548230347,28.3497205236,10.6201527189,0.0,24.7345865669,47.5788473902,85.7025884358,77.5743029782,4.9528840297,3.17540142785
 04/04  19:00:00,149.031115386,28.7903464943,9.45695565804,0.0123551100941,24.7345865669,47.5788473902,88.3241903769,83.3513063472,4.9528840297,0.02
 04/04  20:00:00,138.902030755,27.4684685821,8.52949884557,0.0840552669126,12.3672932834,38.6892022431,101.834667923,98.8429375049,2.97173041782,0.02
 04/04  21:00:00,113.787647263,22.7972766777,6.56897410819,0.830149180865,12.3672932834,27.0668015668,87.9800983528,84.9883679349,2.97173041782,0.02
 04/04  22:00:00,83.2977924482,18.0185617409,5.33143441098,0.0,4.12243109448,15.9888894789,78.3056513229,75.3139209051,2.97173041782,0.02
 04/04  23:00:00,101.930426677,24.0653930737,6.80282251628,3.29068396448,4.12243109448,15.9888894789,100.224212833,97.2324824154,2.97173041782,0.02
 04/04  24:00:00,93.1102405846,20.2216915946,4.83634563759,6.76819438573,4.12243109448,15.9888894789,81.1119762186,78.1202458008,2.97173041782,0.02
 04/05  01:00:00,105.503844301,24.2857060591,5.50731107998,7.07251845957,4.12243109448,15.9888894789,102.731250831,99.7395204128,2.97173041782,0.02
 04/05  02:00:00,96.3998166049,20.2216915946,3.68732830569,10.6980560531,4.12243109448,15.9888894789,83.4921239468,80.5003935289,2.97173041782,0.02
 04/05  03:00:00,107.475953411,24.2857060591,4.01814029775,10.2560209449,4.12243109448,15.9888894789,105.474711398,102.48298098,2.97173041782,0.02
 04/05  04:00:00,136.384809651,29.2309724651,3.49168326371,11.1382450254,12.3672932834,24.9413748627,119.517072044,114.544188014,4.9528840297,0.02
 04/05  05:00:00,164.160335932,28.81600497,6.20048680322,35.8371725836,12.3672932834,24.9413748627,187.942811303,182.969927273,4.9528840297,0.02
 04/05  06:00:00,221.730404349,29.7468652611,5.93977246761,35.6898440867,24.7345865669,70.7195625826,190.407168741,180.481400681,9.90576805939,0.02
 04/05  07:00:00,231.658173596,29.8197993118,6.66386380121,25.9972283924,37.1018798503,92.3937384068,179.185819129,160.669974951,9.90576805939,8.61007611863
 04/05  08:00:00,237.514701724,29.8402952618,8.97475417918,21.0835608947,37.1018798503,104.434947198,154.207358592,144.281590533,9.90576805939,0.02
 04/05  09:00:00,249.428626679,29.8613930187,11.4332794306,16.9949067875,37.1018798503,116.476155989,148.331560185,129.790545259,9.90576805939,8.63524686746
 04/05  10:00:00,246.075446047,29.9005019455,12.0599364394,13.6096805101,37.1018798503,116.476155989,132.256752027,122.330983968,9.90576805939,0.02
 04/05  11:00:00,241.8030202,29.9645882071,12.4961312817,10.6743599289,37.1018798503,116.476155989,135.350733532,116.801638433,9.90576805939,8.64332703972
 04/05  12:00:00,227.239407016,30.0457661367,13.5923553492,8.37948789655,37.1018798503,104.434947198,118.075209202,108.149441143,9.90576805939,0.02
 04/05  13:00:00,236.731347912,30.1346717366,14.0509311342,6.97256508267,37.1018798503,116.476155989,119.737772353,101.188574186,9.90576805939,8.64343010767
 04/05  14:00:00,237.287282522,30.2533061214,14.998360331,5.78407364309,37.1018798503,116.476155989,105.940918483,96.015150424,9.90576805939,0.02
 04/05  15:00:00,236.734323567,30.2974923997,15.9484424474,4.52138154102,37.1018798503,116.476155989,113.345950533,94.8009174289,9.90576805939,8.63926504475
 04/05  16:00:00,235.69694203,30.329749665,16.4699574996,3.29401740458,37.1018798503,116.476155989,112.243222977,93.7038989894,9.90576805939,8.63355592802
 04/05  17:00:00,235.472942786,30.3250587229,16.9742751432,2.61757467797,37.1018798503,116.476155989,103.360780433,93.4350123735,9.90576805939,0.02
 04/05  18:00:00,148.830671572,28.3497205236,13.7671604316,0.0,24.7345865669,47.5788473902,76.6622969622,71.6894129325,4.9528840297,0.02
 04/05  19:00:00,147.300367922,28.6801900016,11.876348919,0.0,24.7345865669,47.5788473902,83.8141456051,78.8412615754,4.9528840297,0.02
 04/05  20:00:00,134.35401265,27.4684685821,9.88541520989,0.0,12.3672932834,38.6892022431,99.0573360187,96.0656056009,2.97173041782,0.02
 04/05  21:00:00,111.437767467,22.8560268072,7.5033096296,0.0519500350809,12.3672932834,27.0668015668,86.5296763058,83.537945888,2.97173041782,0.02
 04/05  22:00:00,82.0503490763,18.0185617409,5.69039435843,0.0,4.12243109448,15.9888894789,77.2908880527,74.2991576349,2.97173041782,0.02
 04/05  23:00:00,95.006267228,22.5232021761,6.88411045867,0.0,4.12243109448,15.9888894789,108.023527209,96.4498535299,2.97173041782,8.60194326117
 04/05  24:00:00,84.4666011564,19.1201266678,5.11018156061,1.23057887165,4.12243109448,15.9888894789,80.9424993323,77.9507689145,2.97173041782,0.02
 04/06  01:00:00,97.3089780761,23.5807045059,6.0853010961,2.26895110502,4.12243109448,15.9888894789,102.758218217,99.7664877991,2.97173041782,0.02
 04/06  02:00:00,87.801601581,19.7810656239,4.51322892821,5.19856340248,4.12243109448,15.9888894789,83.4574054411,80.4656750232,2.97173041782,0.02
 04/06  03:00:00,103.832387534,24.7263320299,5.51446188839,8.64049742869,4.12243109448,15.9888894789,104.928925409,101.937194991,2.97173041782,0.02
 04/06  04:00:00,127.498299301,28.7903464943,6.1242159005,6.05607822609,12.3672932834,24.9413748627,118.549040584,113.576156555,4.9528840297,0.02
 04/06  05:00:00,164.330132167,29.2694967542,9.52205334746,38.5181826511,12.3672932834,24.9413748627,185.913811239,180.940927209,4.9528840297,0.02
 04/06  06:00:00,212.923737703,29.7657447626,9.26565847384,29.0088641824,24.7345865669,70.7195625826,177.240024797,167.314256738,9.90576805939,0.02
 04/06  07:00:00,225.187403375,29.8559320084,9.66338721494,21.4189975779,37.1018798503,92.3937384068,157.304664127,147.378896068,9.90576805939,0.02
 04/06  08:00:00,229.576776794,29.8860186588,11.7659370324,17.2148979364,37.1018798503,104.434947198,142.340823692,132.415055632,9.90576805939,0.02
 04/06  09:00:00,237.667195515,29.9357958923,13.9249510636,13.6256663804,37.1018798503,116.476155989,137.469602277,118.928650403,9.90576805939,8.63518381469
 04/06  10:00:00,235.877966437,30.0073489555,16.4343399335,10.1308387136,37.1018798503,116.476155989,117.658957828,107.733189768,9.90576805939,0.02
 04/06  11:00:00,236.744163958,30.0907623877,18.3149034257,7.36546158717,37.1018798503,116.476155989,120.839010085,102.290005435,9.90576805939,8.64323659008
 04/06  12:00:00,227.102314726,30.2002602843,19.9183915616,6.1915104366,37.1018798503,104.434947198,117.069209415,98.526069047,9.90576805939,8.63737230882
 04/06  13:00:00,238.57385237,30.4025068599,21.3281672337,4.8201492006,37.1018798503,116.476155989,104.856094107,94.9303260478,9.90576805939,0.02
 04/06  14:00:00,239.363219361,30.6152002886,22.3194803419,3.52756109205,37.1018798503,116.476155989,110.907284177,92.3603861685,9.90576805939,8.64112994929
 04/06  15:00:00,238.052392334,30.7380739255,22.7332395434,2.19846706877,37.1018798503,116.476155989,100.747298318,90.8215302591,9.90576805939,0.02
 04/06  16:00:00,236.064590286,30.7309181644,23.0421234656,1.61531103092,37.1018798503,116.476155989,108.784707358,90.2453678201,9.90576805939,8.63357147824
 04/06  17:00:00,235.767228263,30.6821924974,22.9515539665,1.41488563329,37.1018798503,116.476155989,100.170433742,90.2446656828,9.90576805939,0.02
 04/06  18:00:00,149.304365299,28.3497205236,19.195036253,0.0,24.7345865669,47.5788473902,74.1447317536,69.1718477239,4.9528840297,0.02
 04/06  19:00:00,148.535128156,28.7903464943,17.5354315087,0.0,24.7345865669,47.5788473902,89.7729011176,76.2110912314,4.9528840297,8.60892585649
 04/06  20:00:00,136.432220031,27.4684685821,16.2468378849,0.0,12.3672932834,38.6892022431,96.2838915725,93.2921611547,2.97173041782,0.02
 04/06  21:00:00,105.083828919,20.0210547548,11.5463297826,0.0,12.3672932834,27.0668015668,75.4624732671,72.4707428493,2.97173041782,0.02
 04/06  22:00:00,83.3026794412,18.0185617409,10.3149545083,0.0,4.12243109448,15.9888894789,74.8876983794,71.8959679616,2.97173041782,0.02
 04/06  23:00:00,100.235930408,23.8450800883,12.8892517068,0.0795221155826,4.12243109448,15.9888894789,96.4894582193,93.4977278015,2.97173041782,0.02
 04/06  24:00:00,86.2234795083,18.0185617409,9.95195363329,0.0,4.12243109448,15.9888894789,78.43064425,75.4389138322,2.97173041782,0.02
 04/07  01:00:00,101.73953357,23.624767103,12.1103452944,0.280312203663,4.12243109448,15.9888894789,99.1815196782,96.1897892604,2.97173041782,0.02
 04/07  02:00:00,87.9425282587,18.679500697,9.40295320069,0.363318067832,4.12243109448,15.9888894789,80.9047824896,77.9130520717,2.97173041782,0.02
 04/07  03:00:00,101.620563602,22.9638281468,11.7770690815,0.422958671399,4.12243109448,15.9888894789,101.016105942,98.0243755237,2.97173041782,0.02
 04/07  04:00:00,132.180021493,28.9959719473,13.2782920156,1.62856590313,12.3672932834,24.9413748627,114.174378349,109.201494319,4.9528840297,0.02
 04/07  05:00:00,153.894721388,28.8581980985,16.1148906177,20.9554126354,12.3672932834,24.9413748627,181.626058023,176.653173993,4.9528840297,0.02
