Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  06:00:00,210.422233217,29.8447109916,16.1295209014,19.1458860588,24.7345865669,70.7195625826,149.597652637,139.671884578,9.90576805939,0.02
 04/07  07:00:00,221.685279327,30.0176985761,16.1284991836,13.3073851668,37.1018798503,92.3937384068,128.605351394,118.679583334,9.90576805939,0.02
 04/07  08:00:00,227.90500583,30.0876734585,17.0583956829,9.84924364056,37.1018798503,104.434947198,129.79010619,111.253367205,9.90576805939,8.63097092529
 04/07  09:00:00,237.838190643,30.1347429014,18.9071140343,7.02565637444,37.1018798503,116.476155989,116.87074136,106.944973301,9.90576805939,0.02
 04/07  10:00:00,235.431090517,30.1935379017,20.3323258622,5.01507826295,37.1018798503,116.476155989,122.092782593,103.546866857,9.90576805939,8.64014767682
 04/07  11:00:00,233.990565809,30.261185654,21.3279242449,4.21037588874,37.1018798503,116.476155989,110.888301528,100.962533469,9.90576805939,0.02
 04/07  12:00:00,222.830928818,30.3835183485,22.9777063828,3.29452034651,37.1018798503,104.434947198,116.15839177,97.6150308397,9.90576805939,8.63759287055
 04/07  13:00:00,233.749944268,30.5193637911,26.3053070101,2.35437463653,37.1018798503,116.476155989,114.011189038,95.4634883378,9.90576805939,8.64193264096
 04/07  14:00:00,237.887312029,30.7199915238,31.7040725578,1.70323554464,37.1018798503,116.476155989,103.052292276,93.1265242166,9.90576805939,0.02
 04/07  15:00:00,240.709278609,30.7718049571,34.845193901,1.31421795736,37.1018798503,116.476155989,110.565711622,92.0208991322,9.90576805939,8.63904443055
 04/07  16:00:00,241.470481494,30.8003710099,35.6295303121,1.03799049238,37.1018798503,116.476155989,101.150400936,91.2246328766,9.90576805939,0.02
 04/07  17:00:00,243.254034434,30.844279306,35.6722506627,0.882710128284,37.1018798503,116.476155989,108.574623775,90.0466222951,9.90576805939,8.62223342014
 04/07  18:00:00,153.987687236,28.3497205236,27.2241933041,0.0,24.7345865669,47.5788473902,72.8710880338,67.8982040041,4.9528840297,0.02
 04/07  19:00:00,149.666886238,29.0106594797,23.4391609991,0.0,24.7345865669,47.5788473902,79.4241773511,74.4512933214,4.9528840297,0.02
 04/07  20:00:00,138.543082224,27.4684685821,21.0716382863,0.0,12.3672932834,38.6892022431,94.3615788225,91.3698484047,2.97173041782,0.02
 04/07  21:00:00,93.6319669283,15.2961013342,11.5482172912,0.0,12.3672932834,27.0668015668,56.6678129481,53.6760825302,2.97173041782,0.02
 04/07  22:00:00,89.6512905782,19.9672932385,15.5944236485,0.0,4.12243109448,15.9888894789,84.861299102,81.8695686842,2.97173041782,0.02
 04/07  23:00:00,83.9184116708,18.8998136824,13.0139488672,0.0,4.12243109448,15.9888894789,76.8555216752,73.8637912574,2.97173041782,0.02
 04/07  24:00:00,95.4618267238,23.5807045059,15.4828297022,0.000137424269105,4.12243109448,15.9888894789,97.0074661917,94.0157357739,2.97173041782,0.02
 04/08  01:00:00,82.3712789125,18.3710625175,12.4157514911,0.00622453186257,4.12243109448,15.9888894789,79.0159015479,76.0241711301,2.97173041782,0.02
 04/08  02:00:00,91.8352882494,23.4044541176,15.0076757849,0.0953070352652,4.12243109448,15.9888894789,100.021427829,97.0296974107,2.97173041782,0.02
 04/08  03:00:00,79.8540790471,19.1201266678,11.9712912221,0.269180278754,4.12243109448,15.9888894789,81.1463815803,78.1546511625,2.97173041782,0.02
 04/08  04:00:00,88.0701316131,27.6887815674,16.4302528622,0.302904147614,4.12243109448,16.0517297156,120.827991916,117.836261498,2.97173041782,0.02
 04/08  05:00:00,82.15346579,27.4684685821,15.6975501205,0.341179429545,4.12243109448,16.0517297156,122.668106549,119.676376132,2.97173041782,0.02
 04/08  06:00:00,111.882680768,29.6715984358,15.6943337446,3.21318543376,4.12243109448,39.6058045677,103.73577184,100.744041423,2.97173041782,0.02
 04/08  07:00:00,157.956616533,29.724719064,18.6412092493,28.7524612692,12.3672932834,65.3531420225,169.263771558,155.708952787,4.9528840297,8.60193474135
 04/08  08:00:00,154.808892646,29.7092945484,19.2719474477,24.1222324369,12.3672932834,68.2430321324,157.521633367,152.548749337,4.9528840297,0.02
 04/08  09:00:00,178.070754201,29.7423602968,20.6251103951,16.4732836329,16.4897243779,93.1370602926,145.187633109,137.243018662,7.92461444751,0.02
 04/08  10:00:00,177.41248596,29.7420219844,22.773673267,13.0401025278,16.4897243779,93.1370602926,139.477010263,131.532395816,7.92461444751,0.02
 04/08  11:00:00,180.209463662,29.7398359133,26.2675177068,10.0125196688,16.4897243779,93.1370602926,135.335246548,127.390632101,7.92461444751,0.02
 04/08  12:00:00,177.122195674,29.7425018496,29.6212126944,8.07501193773,16.4897243779,83.9857416113,140.352722639,123.81464608,7.92461444751,8.61346211101
 04/08  13:00:00,182.9220558,29.7545553116,30.9284237565,7.06903520953,16.4897243779,83.9857416113,129.203166755,121.258552307,7.92461444751,0.02
 04/08  14:00:00,189.951529408,29.7478591224,33.1727932843,6.49599467236,16.4897243779,83.9857416113,128.369459784,120.424845337,7.92461444751,0.02
 04/08  15:00:00,160.745027815,29.6715984358,28.754554526,0.0,12.3672932834,70.6512738906,70.2998615622,65.3269775325,4.9528840297,0.02
 04/08  16:00:00,150.604522222,29.6715984358,25.1879862836,0.0,12.3672932834,70.6512738906,70.533160848,65.5602768183,4.9528840297,0.02
 04/08  17:00:00,135.454024593,29.6715984358,24.0244579135,0.0,12.3672932834,58.1284167478,73.5052479347,68.532363905,4.9528840297,0.02
 04/08  18:00:00,97.9074717907,27.0278426113,21.8972695314,0.0,12.3672932834,24.9413748627,104.838748639,91.2839118472,4.9528840297,8.60195276215
 04/08  19:00:00,97.9820064941,27.9090945528,20.713432154,0.0,12.3672932834,24.9413748627,103.010045311,98.0371612809,4.9528840297,0.02
 04/08  20:00:00,95.5957451964,27.4684685821,19.4684859799,0.0,4.12243109448,16.0517297156,112.618812702,109.627082284,2.97173041782,0.02
 04/08  21:00:00,81.3476985453,19.820417915,14.2058515488,0.0,4.12243109448,15.9888894789,91.8427726798,88.851042262,2.97173041782,0.02
 04/08  22:00:00,76.3304970539,18.0185617409,11.9191453506,0.0,4.12243109448,15.9888894789,82.9365527173,79.9448222995,2.97173041782,0.02
 04/08  23:00:00,86.6927594656,23.2942976249,14.221539905,0.109123357303,4.12243109448,15.9888894789,104.994987132,102.003256714,2.97173041782,0.02
 04/08  24:00:00,74.7969309361,18.4591877116,10.4936675454,0.118806698414,4.12243109448,15.9888894789,85.3919837236,82.4002533057,2.97173041782,0.02
 04/09  01:00:00,82.6501586946,22.5232021761,12.5271266462,0.0,2.06121554724,15.9888894789,107.758971852,104.767241434,2.97173041782,0.02
 04/09  02:00:00,74.0552972375,19.3404396531,9.30272201951,1.48986118162,2.06121554724,15.9888894789,87.0201482443,84.0284178265,2.97173041782,0.02
 04/09  03:00:00,81.5162968126,22.5232021761,11.3619015243,0.0,2.06121554724,15.9888894789,109.876735712,106.885005294,2.97173041782,0.02
 04/09  04:00:00,76.426581471,19.6929404297,8.3201402242,3.69763492221,2.06121554724,15.9888894789,88.6701861259,85.6784557081,2.97173041782,0.02
 04/09  05:00:00,91.376251998,24.7263320299,9.2730435843,7.46982646448,2.06121554724,15.9888894789,110.984197531,107.992467113,2.97173041782,0.02
 04/09  06:00:00,81.6087331671,19.7810656239,6.53158643446,7.47876969789,2.06121554724,15.9888894789,89.2012787302,86.2095483124,2.97173041782,0.02
 04/09  07:00:00,80.1872669672,24.7263320299,8.88305174278,9.85043499123,2.06121554724,15.9888894789,111.129958813,108.138228395,2.97173041782,0.02
 04/09  08:00:00,89.4147807542,19.3404396531,8.75005127589,3.6120437123,4.12243109448,41.7362269337,86.2514538481,81.2785698184,4.9528840297,0.02
 04/09  09:00:00,100.925125877,23.8450800883,13.4626992349,2.85896897497,4.12243109448,41.7362269337,103.897269508,98.9243854787,4.9528840297,0.02
 04/09  10:00:00,95.3082899657,19.9279409475,12.1779946119,3.47840065561,4.12243109448,41.7362269337,82.9604948061,77.9876107764,4.9528840297,0.02
 04/09  11:00:00,108.411647767,23.8450800883,16.5880747663,1.69090852897,4.12243109448,41.7362269337,99.4968351959,94.5239511662,4.9528840297,0.02
 04/09  12:00:00,96.7147297392,18.3710625175,13.9192963691,0.092955023154,4.12243109448,41.7362269337,79.334456711,74.3615726813,4.9528840297,0.02
 04/09  13:00:00,114.570018146,23.624767103,18.2923461025,0.708146807679,4.12243109448,41.7362269337,95.6015094966,90.6286254669,4.9528840297,0.02
 04/09  14:00:00,101.7232097,19.5607526385,15.3418144727,0.410749679435,4.12243109448,41.7362269337,77.0673777349,72.0944937052,4.9528840297,0.02
 04/09  15:00:00,116.35232581,24.1094556708,20.5411326986,0.20674830026,4.12243109448,41.7362269337,94.4095576269,89.4366735972,4.9528840297,0.02
 04/09  16:00:00,84.7522704101,19.0760640707,16.4827480867,0.0798988395194,4.12243109448,24.8785346261,76.5874810317,71.614597002,4.9528840297,0.02
 04/09  17:00:00,76.4413639329,18.9194898279,17.1402570096,0.0,2.06121554724,15.9888894789,84.2084161992,81.2166857814,2.97173041782,0.02
 04/09  18:00:00,71.150814953,18.2829373233,15.3553585371,0.000814504999269,2.06121554724,15.9888894789,85.071216648,82.0794862302,2.97173041782,0.02
 04/09  19:00:00,83.5541773129,23.4044541176,16.9884200313,0.064839486916,2.06121554724,15.9888894789,103.439171863,100.447441445,2.97173041782,0.02
 04/09  20:00:00,82.8823555099,18.4591877116,12.1153903446,0.0769671542262,2.06121554724,15.9888894789,95.2650905619,83.6914126887,2.97173041782,8.60194745537
 04/09  21:00:00,95.1549947697,23.4044541176,14.0011859578,0.22663338205,2.06121554724,15.9888894789,109.95785621,106.966125792,2.97173041782,0.02
 04/09  22:00:00,81.9885080687,19.3404396531,9.52404616486,1.17947364743,2.06121554724,15.9888894789,88.7258984356,85.7341680178,2.97173041782,0.02
 04/09  23:00:00,90.679928458,22.5232021761,10.40695404,0.0,2.06121554724,15.9888894789,110.917365994,107.925635576,2.97173041782,0.02
 04/09  24:00:00,81.8597511746,19.3404396531,7.87956944812,2.51968767737,2.06121554724,15.9888894789,90.1115542613,87.1198238435,2.97173041782,0.02
 04/10  01:00:00,95.6927008111,23.7569548942,9.1439162339,3.41503040461,4.12243109448,15.9888894789,111.54258661,108.550856192,2.97173041782,0.02
 04/10  02:00:00,82.829677096,18.8998136824,6.27348588711,3.34986878719,4.12243109448,15.9888894789,89.9165563327,86.9248259149,2.97173041782,0.02
 04/10  03:00:00,99.8421045144,24.2857060591,7.56044868465,7.92810111729,4.12243109448,15.9888894789,112.315235055,109.323504637,2.97173041782,0.02
 04/10  04:00:00,127.398014451,29.2309724651,8.08662872889,8.81306908128,12.3672932834,24.9413748627,128.649198017,123.676313987,4.9528840297,0.02
 04/10  05:00:00,157.328633001,28.806782412,10.9383449333,36.398348708,12.3672932834,24.9413748627,197.335063399,192.362179369,4.9528840297,0.02
 04/10  06:00:00,214.645121383,29.7470047376,9.92189984982,34.7823982806,24.7345865669,70.7195625826,186.490659587,176.564891527,9.90576805939,0.02
 04/10  07:00:00,220.60152493,29.7820101208,10.0012561408,24.2261346845,37.1018798503,92.3937384068,167.368865976,157.443097916,9.90576805939,0.02
 04/10  08:00:00,223.40131954,29.79987192,13.8952555795,19.6932780635,37.1018798503,104.434947198,146.583670087,136.657902027,9.90576805939,0.02
 04/10  09:00:00,233.095070145,29.8117077378,18.8248487452,14.8020396905,37.1018798503,116.476155989,136.572155675,118.031503449,9.90576805939,8.63488416612
 04/10  10:00:00,235.705148582,29.8318957289,21.3251295776,11.1866782377,37.1018798503,116.476155989,131.378540779,112.83184282,9.90576805939,8.64092989889
 04/10  11:00:00,233.801039134,29.8818422753,22.3116211599,7.84175256946,37.1018798503,116.476155989,117.839304676,107.913536617,9.90576805939,0.02
 04/10  12:00:00,223.658254332,29.967192629,23.3944463599,6.16698766931,37.1018798503,104.434947198,122.240819441,103.698089934,9.90576805939,8.63696144781
 04/10  13:00:00,235.65082777,30.1663628283,24.6714081256,4.39542630915,37.1018798503,116.476155989,109.716242108,99.7904740482,9.90576805939,0.02
 04/10  14:00:00,236.355897037,30.3451197501,25.2106042227,2.68350939432,37.1018798503,116.476155989,115.69734952,97.1507939124,9.90576805939,8.64078754795
 04/10  15:00:00,236.258568472,30.4752051592,25.5624756543,1.51531285325,37.1018798503,116.476155989,105.330025177,95.4042571173,9.90576805939,0.02
 04/10  16:00:00,236.415966209,30.5713425326,25.8224482067,0.981511161377,37.1018798503,116.476155989,112.562301864,94.0233607755,9.90576805939,8.63317302891
 04/10  17:00:00,236.677260394,30.5919380011,25.8198472075,0.752063746204,37.1018798503,116.476155989,103.067441669,93.1416736099,9.90576805939,0.02
 04/10  18:00:00,150.119247628,28.2395640309,22.4270162058,0.0,24.7345865669,47.5788473902,74.8149950623,69.8421110326,4.9528840297,0.02
 04/10  19:00:00,146.552173696,29.1208159724,19.7092806323,0.0,24.7345865669,47.5788473902,90.303299841,76.7398672298,4.9528840297,8.61054858149
 04/10  20:00:00,135.013354733,27.9090945528,16.8390714757,0.0,12.3672932834,38.6892022431,97.4836479532,94.4919175354,2.97173041782,0.02
 04/10  21:00:00,96.9242478945,16.92170712,10.3728065848,0.0,12.3672932834,27.0668015668,68.4576353326,65.4659049147,2.97173041782,0.02
 04/10  22:00:00,91.688928783,23.4044541176,12.2574638406,0.0,4.12243109448,15.9888894789,94.6406776271,91.6489472093,2.97173041782,0.02
 04/10  23:00:00,79.2575624151,18.0185617409,9.60769317922,0.0,4.12243109448,15.9888894789,78.9384749441,75.9467445262,2.97173041782,0.02
 04/10  24:00:00,90.5299771482,23.7569548942,10.9176564745,0.10036669181,4.12243109448,15.9888894789,99.9646806451,96.9729502273,2.97173041782,0.02
 04/11  01:00:00,78.9294409246,18.0185617409,8.45550828234,0.0,4.12243109448,15.9888894789,81.3703337119,78.378603294,2.97173041782,0.02
 04/11  02:00:00,90.5667658704,23.8450800883,9.87017122548,0.770521221358,4.12243109448,15.9888894789,101.489890486,98.4981600685,2.97173041782,0.02
 04/11  03:00:00,79.6639526305,18.8116884882,7.35079159703,0.918957703667,4.12243109448,15.9888894789,84.006647037,81.0149166192,2.97173041782,0.02
 04/11  04:00:00,117.95942406,28.6434711707,10.3664674397,1.69225744615,12.3672932834,24.9413748627,117.732093688,112.759209659,4.9528840297,0.02
 04/11  05:00:00,149.417037792,29.2901784835,13.290501151,27.194313906,12.3672932834,24.9413748627,184.54866344,179.57577941,4.9528840297,0.02
 04/11  06:00:00,200.015549866,29.7807531355,12.563749798,20.8077190622,24.7345865669,70.7195625826,165.527527864,155.601759805,9.90576805939,0.02
 04/11  07:00:00,209.204376196,29.8703670221,12.3132304814,14.4709832671,37.1018798503,92.3937384068,146.003293985,136.077525926,9.90576805939,0.02
 04/11  08:00:00,215.287057254,29.9446853512,15.168106612,10.8035802376,37.1018798503,104.434947198,137.657904025,119.121406889,9.90576805939,8.63072907587
 04/11  09:00:00,226.045947188,30.0130149534,20.1552448082,7.50687811058,37.1018798503,116.476155989,118.916261594,108.990493534,9.90576805939,0.02
 04/11  10:00:00,229.385441189,30.0783098986,23.901792281,5.36507599146,37.1018798503,116.476155989,123.844359801,105.297752305,9.90576805939,8.64083943727
 04/11  11:00:00,234.686674869,30.1629716157,26.2947615641,3.92944577953,37.1018798503,116.476155989,111.627813294,101.702045235,9.90576805939,0.02
 04/11  12:00:00,226.594656279,30.2324152224,27.3993741211,2.97196837928,37.1018798503,104.434947198,117.878395838,99.3353308729,9.90576805939,8.63729690558
 04/11  13:00:00,239.377425543,30.3072438643,29.1091089809,2.12620473011,37.1018798503,116.476155989,115.940513525,97.3919242851,9.90576805939,8.64282118053
 04/11  14:00:00,240.815655682,30.3670302368,30.3641544552,1.7496461914,37.1018798503,116.476155989,105.541129753,95.615361694,9.90576805939,0.02
 04/11  15:00:00,240.782246083,30.4290407826,30.4011698709,1.47483638428,37.1018798503,116.476155989,112.90047853,94.3560257367,9.90576805939,8.63868473429
 04/11  16:00:00,240.469514243,30.4850225033,29.4779937858,1.29226283124,37.1018798503,116.476155989,103.386673499,93.4609054398,9.90576805939,0.02
 04/11  17:00:00,237.503287864,30.5085608927,28.0307212155,1.22697110437,37.1018798503,116.476155989,111.702029875,93.1741434116,9.90576805939,8.62211840406
 04/11  18:00:00,148.476096955,28.2395640309,23.2168857368,0.0,24.7345865669,47.5788473902,76.1844674298,71.2115834001,4.9528840297,0.02
 04/11  19:00:00,145.285402662,29.0106594797,21.3633711018,0.0,24.7345865669,47.5788473902,81.934492162,76.9616081323,4.9528840297,0.02
 04/11  20:00:00,134.16708568,27.0278426113,19.5300758877,0.0,12.3672932834,38.6892022431,96.2442343971,93.2525039793,2.97173041782,0.02
 04/11  21:00:00,92.0182431574,15.736727305,10.9966087996,0.0,12.3672932834,27.0668015668,60.5723296702,57.5805992523,2.97173041782,0.02
 04/11  22:00:00,84.5317833887,19.820417915,14.4635273724,0.0,4.12243109448,15.9888894789,85.9442878993,82.9525574815,2.97173041782,0.02
 04/11  23:00:00,79.0570896035,19.1641892648,11.8223874595,0.0,4.12243109448,15.9888894789,78.2895597847,75.2978293668,2.97173041782,0.02
 04/11  24:00:00,88.8968785268,23.1841411322,13.9888385736,0.0143816865242,4.12243109448,15.9888894789,98.2325239753,95.2407935575,2.97173041782,0.02
 04/12  01:00:00,78.5449203556,18.4591877116,10.9121386992,0.0465097195499,4.12243109448,15.9888894789,80.1485425826,77.1568121647,2.97173041782,0.02
 04/12  02:00:00,90.2082039946,23.8450800883,12.9857978878,0.514063913863,4.12243109448,15.9888894789,100.416134477,97.4244040588,2.97173041782,0.02
 04/12  03:00:00,80.5622716858,18.8116884882,10.15520092,0.574061891954,4.12243109448,15.9888894789,81.9809374285,78.9892070107,2.97173041782,0.02
 04/12  04:00:00,118.931188638,28.6434711707,14.170257718,1.0496837619,12.3672932834,24.9413748627,114.934715535,109.961831506,4.9528840297,0.02
 04/12  05:00:00,143.508801347,29.3129846884,17.3951867428,21.7243942177,12.3672932834,24.9413748627,181.358041526,176.385157496,4.9528840297,0.02
 04/12  06:00:00,196.777424707,29.8052143287,17.3724930026,16.917948866,24.7345865669,70.7195625826,148.118773367,138.193005308,9.90576805939,0.02
 04/12  07:00:00,208.981005856,29.9998974834,16.5416041014,12.040208671,37.1018798503,92.3937384068,137.71959214,119.203878963,9.90576805939,8.60994511755
 04/12  08:00:00,216.547654624,30.0772283924,17.0460675184,10.0004845417,37.1018798503,104.434947198,123.204956435,113.279188376,9.90576805939,0.02
 04/12  09:00:00,228.233863822,30.123541462,18.3084524492,8.35186965496,37.1018798503,116.476155989,128.280123168,109.739674894,9.90576805939,8.63468021503
 04/12  10:00:00,230.87191111,30.1747707473,19.9147843964,7.19189437456,37.1018798503,116.476155989,116.78893836,106.863170301,9.90576805939,0.02
 04/12  11:00:00,235.391762027,30.2351730597,21.9100977113,5.59269201438,37.1018798503,116.476155989,121.991848014,103.443424323,9.90576805939,8.64265563102
 04/12  12:00:00,229.874386815,30.305096413,24.1122452918,4.19446361454,37.1018798503,104.434947198,110.194665705,100.268897645,9.90576805939,0.02
 04/12  13:00:00,249.575963838,30.4083442846,27.9686914187,3.11459853235,37.1018798503,116.476155989,114.845120475,96.2966306284,9.90576805939,8.64272178725
 04/12  14:00:00,257.531369763,30.4712576397,30.419938299,2.61109662561,37.1018798503,116.476155989,104.043030603,94.1172625437,9.90576805939,0.02
 04/12  15:00:00,259.167551269,30.5759168557,31.3002742256,2.01396572138,37.1018798503,116.476155989,110.742604748,92.1982603748,9.90576805939,8.63857631349
 04/12  16:00:00,256.790402497,30.7162217798,31.1424559758,1.44323323103,37.1018798503,116.476155989,104.696696902,90.0916928107,9.90576805939,4.6992360322
 04/12  17:00:00,253.713676855,30.7586639056,31.4096129642,1.21469811972,37.1018798503,116.476155989,103.003571718,89.1508474385,9.90576805939,3.94695621994
 04/12  18:00:00,163.961527262,28.3497205236,26.2712055224,0.0,24.7345865669,47.5788473902,72.2466460433,67.2737620136,4.9528840297,0.02
 04/12  19:00:00,159.784394738,29.0106594797,22.9464239995,0.0,24.7345865669,47.5788473902,78.3688137186,73.3959296889,4.9528840297,0.02
 04/12  20:00:00,133.101310892,27.4684685821,17.9435515071,0.0,12.3672932834,38.6892022431,94.8709796827,91.8792492649,2.97173041782,0.02
 04/12  21:00:00,90.3518179264,17.0979575083,9.48208347982,0.0,12.3672932834,27.0668015668,65.3809915453,62.3892611275,2.97173041782,0.02
 04/12  22:00:00,83.7343239396,22.6700774997,11.1806170827,0.0,4.12243109448,15.9888894789,94.0329944788,91.041264061,2.97173041782,0.02
 04/12  23:00:00,76.5677113538,18.8998136824,8.16475373355,0.00110662907076,4.12243109448,15.9888894789,77.8317366375,74.8400062197,2.97173041782,0.02
 04/12  24:00:00,88.6067217036,23.4925793117,8.35279800725,0.254416852992,4.12243109448,15.9888894789,108.21248494,96.638810371,2.97173041782,8.60194415136
 04/13  01:00:00,78.6340313442,18.3710625175,6.22230881625,0.194623155479,4.12243109448,15.9888894789,81.3279634036,78.3362329858,2.97173041782,0.02
 04/13  02:00:00,91.6016799793,23.4044541176,6.74491243,1.00505856189,4.12243109448,15.9888894789,102.853557348,99.8618269305,2.97173041782,0.02
 04/13  03:00:00,82.1929107429,19.1201266678,5.28305634943,1.89176048466,4.12243109448,15.9888894789,83.5709092109,80.579178793,2.97173041782,0.02
 04/13  04:00:00,122.774694971,28.6728462355,6.52628730148,2.59346972784,12.3672932834,24.9413748627,117.107627014,112.134742984,4.9528840297,0.02
 04/13  05:00:00,148.422759039,28.8526349382,9.99733308495,23.322514261,12.3672932834,24.9413748627,184.300054999,179.327170969,4.9528840297,0.02
 04/13  06:00:00,202.208802692,29.8355326059,10.0707204655,22.9406557593,24.7345865669,70.7195625826,171.305269675,161.379501615,9.90576805939,0.02
 04/13  07:00:00,213.655856476,29.9661447183,11.1982919888,15.8662495626,37.1018798503,92.3937384068,148.102359473,138.176591414,9.90576805939,0.02
 04/13  08:00:00,219.18977513,30.042796944,14.8998355922,11.8930423693,37.1018798503,104.434947198,127.066144541,117.140376482,9.90576805939,0.02
 04/13  09:00:00,229.697525687,30.0960701856,19.0639263946,8.70684751943,37.1018798503,116.476155989,126.825383881,108.285003576,9.90576805939,8.63461224554
 04/13  10:00:00,233.352665287,30.165731648,23.5413187833,6.01556011876,37.1018798503,116.476155989,113.893034314,103.967266254,9.90576805939,0.02
 04/13  11:00:00,242.560670863,30.290563853,31.1720057798,4.05107996357,37.1018798503,116.476155989,117.724216472,99.1759847077,9.90576805939,8.64246370478
 04/13  12:00:00,242.10789142,30.5707132884,39.4082139027,2.6694139546,37.1018798503,104.434947198,113.226861343,94.684351952,9.90576805939,8.63674133202
 04/13  13:00:00,260.982778765,30.9627299416,49.8369920249,1.3980762089,37.1018798503,116.476155989,101.006912433,91.0811443736,9.90576805939,0.02
 04/13  14:00:00,263.976157697,31.2319576493,54.7707435962,0.76378803659,37.1018798503,116.476155989,107.39784255,88.8515248692,9.90576805939,8.64054962123
 04/13  15:00:00,250.872371521,31.4002583228,55.7624735047,0.399864539625,37.1018798503,116.476155989,98.1026847702,88.1769167108,9.90576805939,0.02
 04/13  16:00:00,240.904798735,31.5192275785,54.7970030871,0.218489482252,37.1018798503,116.476155989,106.496386608,87.9576179571,9.90576805939,8.63300059203
 04/13  17:00:00,237.781218263,31.6347525308,51.6537852979,0.123871882967,37.1018798503,116.476155989,97.4199298409,87.4941617816,9.90576805939,0.02
 04/13  18:00:00,140.563937944,28.8784716885,38.5825462152,0.0,24.7345865669,47.5788473902,70.6900402721,65.7171562424,4.9528840297,0.02
 04/13  19:00:00,133.506112055,28.7903464943,31.6128396701,0.0,24.7345865669,47.5788473902,77.6659435334,72.6930595037,4.9528840297,0.02
 04/13  20:00:00,118.708966892,28.3497205236,24.4182552744,0.0,12.3672932834,38.6892022431,102.077469689,90.4952723984,2.97173041782,8.61046687308
 04/13  21:00:00,81.6372299491,15.5604769167,11.1223346393,0.0,12.3672932834,27.0668015668,56.7851513079,53.79342089,2.97173041782,0.02
 04/13  22:00:00,72.9442115045,20.7016698565,14.814243888,0.0,4.12243109448,15.9888894789,85.3959761393,82.4042457215,2.97173041782,0.02
 04/13  23:00:00,64.5873774564,15.3157774797,10.9432747157,0.0,4.12243109448,15.9888894789,70.7973628829,67.8056324651,2.97173041782,0.02
 04/13  24:00:00,77.1301562035,23.8450800883,13.1509430081,0.0,4.12243109448,15.9888894789,97.6902581042,94.6985276863,2.97173041782,0.02
 04/14  01:00:00,69.2139878183,18.0185617409,10.0969475789,0.0,4.12243109448,15.9888894789,80.0476109454,77.0558805276,2.97173041782,0.02
 04/14  02:00:00,79.710362891,23.7569548942,11.9339744956,0.0539482799483,4.12243109448,15.9888894789,101.28968603,98.2979556121,2.97173041782,0.02
 04/14  03:00:00,70.3468593015,18.0185617409,9.5208248789,0.0,4.12243109448,15.9888894789,82.3473610034,79.3556305856,2.97173041782,0.02
 04/14  04:00:00,106.13137373,28.9959719473,12.285951325,0.317279784223,12.3672932834,24.9413748627,115.319370872,110.346486842,4.9528840297,0.02
 04/14  05:00:00,125.325400821,28.8708265132,15.4148982977,15.8948633442,12.3672932834,24.9413748627,182.324879847,177.351995817,4.9528840297,0.02
 04/14  06:00:00,180.716734057,29.8611463172,15.2096652656,14.8575578324,24.7345865669,70.7195625826,152.647047309,142.721279249,9.90576805939,0.02
 04/14  07:00:00,193.775826669,30.0840858875,16.076152558,10.1427694655,37.1018798503,92.3937384068,130.581438205,120.655670145,9.90576805939,0.02
 04/14  08:00:00,199.881352329,30.1522862779,18.387304886,8.57688653059,37.1018798503,104.434947198,132.734760631,114.198535224,9.90576805939,8.63045734682
 04/14  09:00:00,212.816075402,30.2253192594,22.0359703309,6.18457526357,37.1018798503,116.476155989,119.477242794,109.551474734,9.90576805939,0.02
 04/14  10:00:00,216.744308802,30.3188214427,28.2809757882,3.773575132,37.1018798503,116.476155989,123.703300163,105.157154666,9.90576805939,8.64037743763
 04/14  11:00:00,224.882265765,30.4468754379,37.7021014121,2.36216693442,37.1018798503,116.476155989,111.199842395,101.274074336,9.90576805939,0.02
 04/14  12:00:00,214.725950976,30.5466374718,40.0333461637,1.81664893849,37.1018798503,104.434947198,117.810976077,99.2686017976,9.90576805939,8.63660621986
 04/14  13:00:00,227.572276817,30.6428374216,41.2462688111,1.31202965832,37.1018798503,116.476155989,107.45394721,97.5281791502,9.90576805939,0.02
 04/14  14:00:00,227.241150249,30.7333585364,41.2202362375,0.916651532408,37.1018798503,116.476155989,114.633825681,96.0893891325,9.90576805939,8.63866848891
 04/14  15:00:00,223.866338336,30.800969674,37.9792954937,0.715362840558,37.1018798503,116.476155989,113.512650051,94.9684428629,9.90576805939,8.63843912882
 04/14  16:00:00,219.959336425,30.8249079882,34.0736155643,0.690769979892,37.1018798503,116.476155989,104.403315763,94.4775477036,9.90576805939,0.02
 04/14  17:00:00,216.254192701,30.8219795298,30.271218326,0.792168936034,37.1018798503,116.476155989,104.385912692,94.4601446325,9.90576805939,0.02
 04/14  18:00:00,124.288294786,28.3497205236,22.8356454697,0.0,24.7345865669,47.5788473902,78.2956258859,73.3227418562,4.9528840297,0.02
 04/14  19:00:00,120.977542967,29.0106594797,18.8639627665,0.0,24.7345865669,47.5788473902,94.1089658267,80.5456262958,4.9528840297,8.61045550127
 04/14  20:00:00,109.431303779,27.4684685821,16.0218642718,0.0,12.3672932834,38.6892022431,100.267983763,97.2762533451,2.97173041782,0.02
 04/14  21:00:00,85.6221557328,18.8998136824,10.8099297933,0.0,12.3672932834,27.0668015668,73.7693339835,70.7776035657,2.97173041782,0.02
 04/14  22:00:00,73.997687216,22.5232021761,12.791102279,0.0,4.12243109448,15.9888894789,96.2309151246,93.2391847068,2.97173041782,0.02
 04/14  23:00:00,67.5429334968,19.252314459,10.5699963068,0.136574719502,4.12243109448,15.9888894789,79.7231784175,76.7314479997,2.97173041782,0.02
 04/14  24:00:00,74.1496930021,23.1841411322,13.4485227627,0.131514644093,4.12243109448,15.9888894789,100.436310333,97.4445799148,2.97173041782,0.02
 04/15  01:00:00,66.9113078766,18.4591877116,11.0597883464,0.204171022989,4.12243109448,15.9888894789,81.607500166,78.6157697482,2.97173041782,0.02
 04/15  02:00:00,76.1518756078,23.624767103,13.4938596517,0.700095073477,4.12243109448,15.9888894789,102.245838051,99.2541076331,2.97173041782,0.02
 04/15  03:00:00,71.4695778282,19.1201266678,10.7247537159,1.09702532997,4.12243109448,15.9888894789,82.9423526363,79.9506222184,2.97173041782,0.02
 04/15  04:00:00,86.7583464726,27.2481555967,14.6166536126,0.222668678418,4.12243109448,16.0517297156,122.63011884,119.638388422,2.97173041782,0.02
 04/15  05:00:00,91.9016351882,27.9090945528,13.7336000424,1.37133546332,4.12243109448,16.0517297156,123.399724402,120.407993984,2.97173041782,0.02
 04/15  06:00:00,123.580081229,29.6715984358,12.5480366124,5.31460873983,4.12243109448,39.6058045677,112.508982942,109.517252524,2.97173041782,0.02
 04/15  07:00:00,177.226684469,29.722275921,15.6096490762,31.0385825328,12.3672932834,65.3531420225,166.074108782,161.101224752,4.9528840297,0.02
 04/15  08:00:00,173.449321851,29.7081570566,17.3011512897,23.7530838277,12.3672932834,68.2430321324,155.864008407,150.891124378,4.9528840297,0.02
 04/15  09:00:00,196.381805808,29.7418963146,19.4030683585,16.4756342733,16.4897243779,93.1370602926,151.462193695,134.922201302,7.92461444751,8.61537794481
 04/15  10:00:00,195.179021298,29.7417671958,21.4491599283,13.8737085467,16.4897243779,93.1370602926,138.147424223,130.202809776,7.92461444751,0.02
 04/15  11:00:00,195.6684326,29.7396636559,23.1932987579,11.2902868026,16.4897243779,93.1370602926,134.59564102,126.651026573,7.92461444751,0.02
 04/15  12:00:00,190.966907828,29.737555687,23.9199804408,9.3892024901,16.4897243779,83.9857416113,131.326895137,123.38228069,7.92461444751,0.02
 04/15  13:00:00,193.6279417,29.7403735948,24.6652532241,8.0987835227,16.4897243779,83.9857416113,137.198572365,120.660646756,7.92461444751,8.61331116167
 04/15  14:00:00,195.752436735,29.7536193763,25.5575548061,7.09543610009,16.4897243779,83.9857416113,126.637520848,118.6929064,7.92461444751,0.02
 04/15  15:00:00,170.735515853,29.6715984358,24.3298392293,0.0,12.3672932834,70.6512738906,67.6965846492,62.7237006195,4.9528840297,0.02
 04/15  16:00:00,172.829028089,29.6715984358,25.1395838,0.0,12.3672932834,70.6512738906,66.6450370455,61.6721530158,4.9528840297,0.02
 04/15  17:00:00,161.81749969,29.6715984358,25.9684419285,0.0,12.3672932834,58.1284167478,69.8738921107,64.901008081,4.9528840297,0.02
 04/15  18:00:00,123.712592805,27.0278426113,23.6642340118,0.0,12.3672932834,24.9413748627,91.3047034992,86.3318194695,4.9528840297,0.02
 04/15  19:00:00,115.300623979,27.9090945528,21.5382452277,0.0,12.3672932834,24.9413748627,99.3698999883,94.3970159586,4.9528840297,0.02
 04/15  20:00:00,100.090889868,27.4684685821,19.4603958014,0.0,4.12243109448,16.0517297156,110.466781655,107.475051237,2.97173041782,0.02
 04/15  21:00:00,85.2211692469,19.820417915,14.2154451429,0.0,4.12243109448,15.9888894789,90.7890505589,87.797320141,2.97173041782,0.02
 04/15  22:00:00,77.2250258228,18.0185617409,10.6879522753,0.0,4.12243109448,15.9888894789,82.9670155992,79.9752851814,2.97173041782,0.02
 04/15  23:00:00,86.6850703383,23.1841411322,11.5753910799,0.0288774036772,4.12243109448,15.9888894789,104.922133219,101.930402801,2.97173041782,0.02
 04/15  24:00:00,76.0079832411,18.4591877116,8.81359530336,0.0645313482239,4.12243109448,15.9888894789,84.3860621017,81.3943316839,2.97173041782,0.02
 04/16  01:00:00,84.2740883772,22.5232021761,10.9504172121,0.0,2.06121554724,15.9888894789,116.292245203,104.718601136,2.97173041782,8.60191364917
 04/16  02:00:00,75.4702305303,19.3404396531,8.38713741003,1.24789122871,2.06121554724,15.9888894789,86.9881975044,83.9964670866,2.97173041782,0.02
 04/16  03:00:00,83.4494564369,22.5232021761,10.9654876516,0.0,2.06121554724,15.9888894789,109.796361118,106.8046307,2.97173041782,0.02
 04/16  04:00:00,78.0344822811,19.7810656239,8.5334092281,3.79069164194,2.06121554724,15.9888894789,88.4685202033,85.4767897855,2.97173041782,0.02
 04/16  05:00:00,93.3572667063,24.7263320299,11.3974166193,6.67901881657,2.06121554724,15.9888894789,110.815399616,107.823669198,2.97173041782,0.02
 04/16  06:00:00,78.2243379548,19.7810656239,9.99753865064,6.26113030791,2.06121554724,15.9888894789,89.3002570262,86.3085266083,2.97173041782,0.02
 04/16  07:00:00,72.2175086337,23.4044541176,13.5708458243,3.14992657753,2.06121554724,15.9888894789,110.718390206,107.726659788,2.97173041782,0.02
 04/16  08:00:00,86.9438921689,18.679500697,12.1965046512,0.803811050784,4.12243109448,41.7362269337,85.2527751744,80.2798911447,4.9528840297,0.02
 04/16  09:00:00,101.228888754,24.1094556708,18.3216691231,1.9660654169,4.12243109448,41.7362269337,101.340148505,96.3672644756,4.9528840297,0.02
 04/16  10:00:00,93.3769627973,19.1641892648,17.7919518233,0.965356449734,4.12243109448,41.7362269337,81.0425572458,76.0696732161,4.9528840297,0.02
 04/16  11:00:00,110.091542741,23.624767103,24.5417768209,0.649473027394,4.12243109448,41.7362269337,98.2702853815,93.2974013518,4.9528840297,0.02
 04/16  12:00:00,102.629334558,19.5607526385,22.8276364933,0.479002428606,4.12243109448,41.7362269337,78.0149061703,73.0420221406,4.9528840297,0.02
 04/16  13:00:00,119.861550519,24.1975808649,30.4562670416,0.329658537522,4.12243109448,41.7362269337,93.9017828327,88.928898803,4.9528840297,0.02
 04/16  14:00:00,106.50632778,19.5607526385,27.6438994373,0.132504905522,4.12243109448,41.7362269337,76.1911327136,71.2182486839,4.9528840297,0.02
 04/16  15:00:00,121.593357726,23.8450800883,33.7146916168,0.073540641977,4.12243109448,41.7362269337,92.9623217451,87.9894377154,4.9528840297,0.02
 04/16  16:00:00,93.5967024814,19.3404396531,28.7523933354,0.0424166855505,4.12243109448,24.8785346261,75.2665042486,70.2936202189,4.9528840297,0.02
 04/16  17:00:00,93.0308882744,22.0432239143,33.0906783644,0.021968382558,2.06121554724,15.9888894789,88.9148302158,85.923099798,2.97173041782,0.02
 04/16  18:00:00,68.2742412744,15.7662415233,20.6488055843,0.0,2.06121554724,15.9888894789,72.2587954132,69.2670649954,2.97173041782,0.02
 04/16  19:00:00,71.3274625762,18.038029156,23.2085830941,0.0,2.06121554724,15.9888894789,78.5331555003,75.5414250825,2.97173041782,0.02
 04/16  20:00:00,74.5196437968,18.0185617409,16.7373510228,0.0,2.06121554724,15.9888894789,84.9131193896,81.9213889717,2.97173041782,0.02
 04/16  21:00:00,75.0799643572,19.1201266678,14.6876549008,0.00678737057239,2.06121554724,15.9888894789,85.1978194461,82.2060890283,2.97173041782,0.02
 04/16  22:00:00,84.5428889388,22.9638281468,17.8945982499,0.0262205189723,2.06121554724,15.9888894789,109.077426242,106.085695825,2.97173041782,0.02
 04/16  23:00:00,75.2715618294,18.8998136824,14.2348274297,0.0391766570032,2.06121554724,15.9888894789,88.1996480167,85.2079175989,2.97173041782,0.02
 04/16  24:00:00,81.977912409,23.6688297,16.6942432245,0.104007071876,2.06121554724,15.9888894789,110.404216403,107.412485985,2.97173041782,0.02
 04/17  01:00:00,74.4150259608,18.8998136824,12.9588901794,0.150307390828,4.12243109448,15.9888894789,87.9274945646,84.9357641468,2.97173041782,0.02
 04/17  02:00:00,81.461427953,22.9638281468,15.3428017953,0.108509396706,4.12243109448,15.9888894789,109.949174539,106.957444121,2.97173041782,0.02
 04/17  03:00:00,76.0918288581,19.252314459,12.3348210674,0.608040413448,4.12243109448,15.9888894789,88.5975554419,85.605825024,2.97173041782,0.02
 04/17  04:00:00,112.043306752,28.9959719473,17.4116384605,0.733807135779,12.3672932834,24.9413748627,134.057977581,120.503177017,4.9528840297,8.60191653378
 04/17  05:00:00,138.252165391,28.8169987776,19.7098275463,25.4606449278,12.3672932834,24.9413748627,193.104391551,188.131507521,4.9528840297,0.02
 04/17  06:00:00,189.308146985,29.7621775868,19.456272494,20.5795491559,24.7345865669,70.7195625826,158.771945745,148.846177686,9.90576805939,0.02
 04/17  07:00:00,201.780035094,29.7980810616,20.7106359902,12.569428313,37.1018798503,92.3937384068,137.117555817,127.191787757,9.90576805939,0.02
 04/17  08:00:00,208.286235784,29.8215312576,22.9624179711,8.91020322498,37.1018798503,104.434947198,129.054506097,119.128738038,9.90576805939,0.02
 04/17  09:00:00,222.160831898,29.8619053499,28.6308822178,5.91412560271,37.1018798503,116.476155989,132.14484928,113.604814324,9.90576805939,8.63426689665
 04/17  10:00:00,231.776056466,29.9386027718,38.7589269665,4.39266380779,37.1018798503,116.476155989,118.665268792,108.739500732,9.90576805939,0.02
 04/17  11:00:00,244.445621456,30.1294408606,50.1747652302,3.12022836356,37.1018798503,116.476155989,122.597642625,104.049679836,9.90576805939,8.6421947303
 04/17  12:00:00,239.213105422,30.4409158989,55.8737112548,1.8178472556,37.1018798503,104.434947198,109.72495263,99.799184571,9.90576805939,0.02
 04/17  13:00:00,248.490709316,30.7636346978,58.8511935838,1.12251133264,37.1018798503,116.476155989,114.821874852,96.2739239878,9.90576805939,8.6421828051
 04/17  14:00:00,248.285856241,30.9937703558,60.8687116667,0.645679405695,37.1018798503,116.476155989,112.335863379,93.790031932,9.90576805939,8.64006338783
 04/17  15:00:00,248.834076332,31.1698116522,62.8586206063,0.304568576334,37.1018798503,116.476155989,101.751095305,91.8253272459,9.90576805939,0.02
 04/17  16:00:00,250.754523511,31.4080199863,64.8679365445,0.108484489506,37.1018798503,116.476155989,108.711547949,90.1730665312,9.90576805939,8.63271335799
 04/17  17:00:00,251.856596294,31.6109811891,65.8545678299,0.0222503777256,37.1018798503,116.476155989,98.8596435823,88.9338755229,9.90576805939,0.02
 04/17  18:00:00,153.980507914,28.9677709995,51.9002105724,0.0,24.7345865669,47.5788473902,70.3507918326,65.3779078029,4.9528840297,0.02
 04/17  19:00:00,147.756799156,28.7911303175,45.8627534264,0.0,24.7345865669,47.5788473902,75.9298963044,70.9570122747,4.9528840297,0.02
 04/17  20:00:00,131.980898754,28.7903464943,39.5987360448,0.0,12.3672932834,38.6892022431,92.4943210242,89.5025906064,2.97173041782,0.02
 04/17  21:00:00,89.0536168174,16.0011028874,19.0278211057,0.0,12.3672932834,27.0668015668,55.9336034918,52.941873074,2.97173041782,0.02
 04/17  22:00:00,74.2619082229,19.3601157987,19.8847942289,0.0,4.12243109448,15.9888894789,79.3318783697,76.3401479519,2.97173041782,0.02
 04/17  23:00:00,62.1550627766,12.9458178497,14.4290697378,0.0,4.12243109448,15.9888894789,62.7041391042,51.1304710267,2.97173041782,8.60193765975
 04/17  24:00:00,74.4400745239,18.9194898279,20.428598145,0.0,4.12243109448,15.9888894789,85.3878939447,82.3961635269,2.97173041782,0.02
 04/18  01:00:00,59.1532456555,11.9567645685,12.4906199656,0.0,4.12243109448,15.9888894789,49.2461636119,46.2544331941,2.97173041782,0.02
 04/18  02:00:00,71.6427498619,18.9194898279,17.4790869679,0.0,4.12243109448,15.9888894789,84.2938039126,81.3020734948,2.97173041782,0.02
 04/18  03:00:00,63.1766672785,15.6486021108,12.0335261508,0.0,4.12243109448,15.9888894789,65.5327429214,62.5410125036,2.97173041782,0.02
 04/18  04:00:00,102.600016519,28.6728462355,21.7349802518,0.0,12.3672932834,24.9413748627,111.589378992,106.616494962,4.9528840297,0.02
 04/18  05:00:00,113.025185923,28.8627395597,23.1994709914,8.7707853954,12.3672932834,24.9413748627,179.616738861,174.643854831,4.9528840297,0.02
 04/18  06:00:00,167.433162918,29.8424521097,23.01168519,6.59052135107,24.7345865669,70.7195625826,146.235107503,136.309339443,9.90576805939,0.02
 04/18  07:00:00,191.096040225,30.1184212863,27.9219432316,2.77063446044,37.1018798503,92.3937384068,126.114597248,116.188829189,9.90576805939,0.02
 04/18  08:00:00,209.539692938,30.2272887943,35.5608308821,1.42299984756,37.1018798503,104.434947198,118.238692521,108.312924462,9.90576805939,0.02
 04/18  09:00:00,230.659943624,30.436287582,44.6838358976,1.16960035171,37.1018798503,116.476155989,121.498555205,102.958571402,9.90576805939,8.63421574343
 04/18  10:00:00,246.096801715,30.8306383308,60.0213601418,0.873893452858,37.1018798503,116.476155989,108.98214107,99.0563730108,9.90576805939,0.02
 04/18  11:00:00,258.529976191,31.2780105781,72.3883037487,0.492552673449,37.1018798503,116.476155989,113.387643512,94.839849187,9.90576805939,8.64202626577
 04/18  12:00:00,253.901078814,31.8323723999,79.5776281844,0.161757020056,37.1018798503,104.434947198,109.686069171,91.1439129459,9.90576805939,8.63638816553
 04/18  13:00:00,268.939035294,32.4734538705,82.0351089712,0.0593713815296,37.1018798503,116.476155989,97.4412192712,87.5154512118,9.90576805939,0.02
 04/18  14:00:00,267.220377239,32.9052990695,79.9436976865,0.000465098544699,37.1018798503,116.476155989,104.122954969,85.5772284979,9.90576805939,8.63995841156
 04/18  15:00:00,259.713262072,33.0975699742,72.2450282967,0.0,37.1018798503,116.476155989,94.5845957567,84.6588276973,9.90576805939,0.02
 04/18  16:00:00,253.747821883,33.1019850281,66.275773143,0.0,37.1018798503,116.476155989,102.773765796,84.2353919176,9.90576805939,8.63260581916
 04/18  17:00:00,251.531520557,33.0643187475,64.0984025321,0.0,37.1018798503,116.476155989,93.7297608039,83.8039927445,9.90576805939,0.02
 04/18  18:00:00,154.239434445,28.9736552946,49.1101907203,0.0,24.7345865669,47.5788473902,67.7886566432,62.8157726135,4.9528840297,0.02
 04/18  19:00:00,156.972890496,28.7957495908,44.113971793,0.0,24.7345865669,47.5788473902,71.9504108861,66.9775268564,4.9528840297,0.02
 04/18  20:00:00,143.760052365,29.2318153388,36.038096311,0.0,12.3672932834,38.6892022431,96.3739316204,84.791850923,2.97173041782,8.6103502796
 04/18  21:00:00,97.1316454644,15.9570402903,16.5910072404,0.0,12.3672932834,27.0668015668,56.8567728688,53.865042451,2.97173041782,0.02
 04/18  22:00:00,87.3168543547,20.7016698565,17.4868085764,0.0,4.12243109448,15.9888894789,79.3037754802,76.3120450624,2.97173041782,0.02
 04/18  23:00:00,64.303773232,12.1526911023,9.55979900748,0.0,4.12243109448,15.9888894789,49.1468818202,46.1551514024,2.97173041782,0.02
 04/18  24:00:00,83.8063906838,20.8779202448,15.1043456455,0.0,4.12243109448,15.9888894789,87.8245033545,84.8327729367,2.97173041782,0.02
 04/19  01:00:00,75.1443579008,18.0185617409,10.9573865664,0.0,4.12243109448,15.9888894789,78.3586247161,75.3668942983,2.97173041782,0.02
 04/19  02:00:00,83.5477181207,22.5232021761,11.9499304494,0.0,4.12243109448,15.9888894789,98.9727855689,95.9810551511,2.97173041782,0.02
 04/19  03:00:00,75.2669171029,19.252314459,8.83531947671,0.0,4.12243109448,15.9888894789,80.4869050666,77.4951746488,2.97173041782,0.02
 04/19  04:00:00,110.80509338,28.6728462355,11.309417162,1.33836510517e-05,12.3672932834,24.9413748627,113.158949712,108.186065683,4.9528840297,0.02
 04/19  05:00:00,125.669031478,28.8740822489,14.3371103109,10.8983472334,12.3672932834,24.9413748627,180.750083823,175.777199793,4.9528840297,0.02
 04/19  06:00:00,178.07383551,29.8600684728,15.1937749885,9.64296014793,24.7345865669,70.7195625826,151.568596725,141.642828666,9.90576805939,0.02
 04/19  07:00:00,194.71136986,30.117181942,16.5123246296,5.20666297071,37.1018798503,92.3937384068,127.690019379,117.764251319,9.90576805939,0.02
 04/19  08:00:00,202.737887208,30.2071795966,19.5674906947,3.06847330169,37.1018798503,104.434947198,128.900505342,110.364631084,9.90576805939,8.6301061987
 04/19  09:00:00,220.897606649,30.2741667477,22.435619464,2.05783093419,37.1018798503,116.476155989,115.997131174,106.071363115,9.90576805939,0.02
 04/19  10:00:00,227.167706712,30.4012319269,24.7289707105,1.40971644791,37.1018798503,116.476155989,120.539356736,101.993678904,9.90576805939,8.63990977238
 04/19  11:00:00,232.283215458,30.5788541848,25.4661969476,1.0476194413,37.1018798503,116.476155989,107.966572665,98.0408046057,9.90576805939,0.02
 04/19  12:00:00,225.53647317,30.8511946258,27.1594767674,0.645077809679,37.1018798503,104.434947198,113.24979497,94.7077202648,9.90576805939,8.63630664628
 04/19  13:00:00,241.090454543,31.1772613071,33.9518203917,0.308306802115,37.1018798503,116.476155989,101.806459896,91.8806918363,9.90576805939,0.02
 04/19  14:00:00,247.901604279,31.4624060306,39.0153443475,0.186473502748,37.1018798503,116.476155989,108.014122672,89.4684188788,9.90576805939,8.63993573402
 04/19  15:00:00,249.976844398,31.7749972143,41.2071937423,0.112839556208,37.1018798503,116.476155989,97.3407978525,87.4150297931,9.90576805939,0.02
 04/19  16:00:00,250.357493243,31.9675206284,43.434889644,0.0398848174352,37.1018798503,116.476155989,104.912721838,86.3745057651,9.90576805939,8.63244801382
 04/19  17:00:00,251.34899167,32.1225532191,44.5389316983,0.0,37.1018798503,116.476155989,95.3234871629,85.3977191035,9.90576805939,0.02
 04/19  18:00:00,159.654585056,28.9667170288,33.9619602562,0.0,24.7345865669,47.5788473902,68.5391751539,63.5662911243,4.9528840297,0.02
 04/19  19:00:00,150.441770125,28.7903464943,28.5311421243,0.0,24.7345865669,47.5788473902,83.3444610921,69.7812613529,4.9528840297,8.61031570943
 04/19  20:00:00,134.704582698,28.5700335089,23.9687418929,0.0,12.3672932834,38.6892022431,90.8253810989,87.8336506811,2.97173041782,0.02
 04/19  21:00:00,88.6670617291,16.0011028874,11.5615390298,0.0,12.3672932834,27.0668015668,55.4598605709,52.468130153,2.97173041782,0.02
 04/19  22:00:00,75.4112848926,20.2610438857,14.4053273276,0.0,4.12243109448,15.9888894789,83.9792145344,80.9874841165,2.97173041782,0.02
 04/19  23:00:00,65.0478096856,16.3439047448,11.0630759002,0.0,4.12243109448,15.9888894789,68.451136074,65.4594056562,2.97173041782,0.02
 04/19  24:00:00,74.2583376585,22.5232021761,15.6674564741,0.0,4.12243109448,15.9888894789,96.9063754477,93.9146450299,2.97173041782,0.02
 04/20  01:00:00,67.1059552289,18.106686935,13.304130982,0.0,4.12243109448,15.9888894789,79.2186153887,76.2268849709,2.97173041782,0.02
 04/20  02:00:00,74.7447418069,23.4044541176,15.9298957574,0.0,4.12243109448,15.9888894789,99.275602787,96.2838723691,2.97173041782,0.02
 04/20  03:00:00,66.2420750707,18.2829373233,11.8776017203,0.0,4.12243109448,15.9888894789,81.4230014648,78.431271047,2.97173041782,0.02
 04/20  04:00:00,98.0303505689,29.0840971415,16.2775174111,0.0342342008394,12.3672932834,24.9413748627,114.029492188,109.056608159,4.9528840297,0.02
 04/20  05:00:00,112.431650477,28.9354489598,19.7921402954,10.1105579033,12.3672932834,24.9413748627,180.809380533,175.836496503,4.9528840297,0.02
 04/20  06:00:00,165.027982895,29.857266999,20.5338636832,8.97791164876,24.7345865669,70.7195625826,147.006135672,137.080367613,9.90576805939,0.02
 04/20  07:00:00,187.425041516,30.2117905732,21.4218950669,5.50631484984,37.1018798503,92.3937384068,127.985965972,118.060197913,9.90576805939,0.02
 04/20  08:00:00,199.712404427,30.2936865547,22.3987926329,4.69135787703,37.1018798503,104.434947198,130.924916112,112.38913471,9.90576805939,8.63001334221
 04/20  09:00:00,213.117571283,30.3501700785,23.3986601398,3.98735372,37.1018798503,116.476155989,118.891187266,108.965419207,9.90576805939,0.02
 04/20  10:00:00,212.606497505,30.4037230415,23.5348490428,3.40049722204,37.1018798503,116.476155989,124.683901322,106.138275723,9.90576805939,8.63985753936
 04/20  11:00:00,210.679093859,30.4543203538,22.9521325849,2.90152387314,37.1018798503,116.476155989,114.099187383,104.173419323,9.90576805939,0.02
 04/20  12:00:00,197.405802104,30.4853935814,21.9607130023,2.63041233025,37.1018798503,104.434947198,121.346811752,102.804876038,9.90576805939,8.63616765508
 04/20  13:00:00,209.661017108,30.6039043176,22.6424673234,2.04350901286,37.1018798503,116.476155989,118.711842935,100.164357861,9.90576805939,8.64171701539
 04/20  14:00:00,213.739112946,30.7732644604,27.0624026884,1.53257666572,37.1018798503,116.476155989,106.508622561,96.5828545014,9.90576805939,0.02
 04/20  15:00:00,219.577767844,30.9623392773,33.101370751,1.14336605732,37.1018798503,116.476155989,112.401347318,93.8577357012,9.90576805939,8.63784355752
 04/20  16:00:00,218.847785302,31.087842084,32.6438642799,0.746054889263,37.1018798503,116.476155989,101.872113866,91.9463458062,9.90576805939,0.02
 04/20  17:00:00,215.874996851,31.1603983641,29.7213409658,0.62443569472,37.1018798503,116.476155989,101.201445853,91.2756777941,9.90576805939,0.02
 04/20  18:00:00,124.069162836,28.7903464943,22.1529371277,0.0,24.7345865669,47.5788473902,82.4706323639,68.9074642988,4.9528840297,8.6102840354
