Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  19:00:00,125.647308896,29.1208159724,19.6034914245,0.0,24.7345865669,47.5788473902,80.2285860613,75.2557020316,4.9528840297,0.02
 04/20  20:00:00,116.738956171,27.0278426113,17.964354752,0.0,12.3672932834,38.6892022431,95.6269915863,92.6352611685,2.97173041782,0.02
 04/20  21:00:00,84.652559714,15.736727305,10.3603707888,0.0,12.3672932834,27.0668015668,60.6139719187,57.6222415009,2.97173041782,0.02
 04/20  22:00:00,77.8379205604,22.5232021761,14.8708938263,0.0,4.12243109448,15.9888894789,94.5099738965,91.5182434786,2.97173041782,0.02
 04/20  23:00:00,70.2915212729,19.1201266678,11.9562579059,0.0,4.12243109448,15.9888894789,77.468530653,74.4768002352,2.97173041782,0.02
 04/20  24:00:00,77.436309551,22.5232021761,14.3416366548,0.0,4.12243109448,15.9888894789,98.5316363427,95.5399059249,2.97173041782,0.02
 04/21  01:00:00,70.4822022377,19.3404396531,10.4433886081,0.125079304647,4.12243109448,15.9888894789,80.2033121513,77.2115817335,2.97173041782,0.02
 04/21  02:00:00,78.4453833325,23.5807045059,12.1286898936,0.37856021831,4.12243109448,15.9888894789,101.072585842,98.0808554246,2.97173041782,0.02
 04/21  03:00:00,69.52023603,18.1948121292,10.0772383809,0.0290625365835,4.12243109448,15.9888894789,82.3030370568,79.311306639,2.97173041782,0.02
 04/21  04:00:00,104.726367198,29.0840971415,13.3742608606,1.1047722895,12.3672932834,24.9413748627,115.687123321,110.714239292,4.9528840297,0.02
 04/21  05:00:00,121.919120029,28.898843625,16.1595924294,15.9847121885,12.3672932834,24.9413748627,182.794763779,177.82187975,4.9528840297,0.02
 04/21  06:00:00,172.014235562,29.8287793765,17.5216612323,15.2092242474,24.7345865669,70.7195625826,149.065762284,139.139994224,9.90576805939,0.02
 04/21  07:00:00,189.237291674,30.1023513953,18.8060342333,10.0201420579,37.1018798503,92.3937384068,129.645488978,119.719720918,9.90576805939,0.02
 04/21  08:00:00,200.271841073,30.1846909247,20.3691563874,7.38945143443,37.1018798503,104.434947198,131.246326803,112.710620625,9.90576805939,8.62993811809
 04/21  09:00:00,211.210520018,30.2501932057,21.9921709614,4.59793883595,37.1018798503,116.476155989,117.686290425,107.760522365,9.90576805939,0.02
 04/21  10:00:00,211.58874245,30.3266116014,23.7952012362,3.09604694857,37.1018798503,116.476155989,123.244648596,104.699087935,9.90576805939,8.63979260241
 04/21  11:00:00,213.159362713,30.4844813834,26.3571123123,1.9466336804,37.1018798503,116.476155989,119.453346268,100.905922584,9.90576805939,8.64165562503
 04/21  12:00:00,204.399416996,30.7574884438,29.9127248747,1.39994194429,37.1018798503,104.434947198,107.599399339,97.6736312793,9.90576805939,0.02
 04/21  13:00:00,220.369248431,31.1140670783,34.0895044875,0.794540224109,37.1018798503,116.476155989,112.815938179,94.2685874427,9.90576805939,8.6415826766
 04/21  14:00:00,224.339609461,31.3721673383,38.2048331743,0.391741269826,37.1018798503,116.476155989,101.890698409,91.9649303499,9.90576805939,0.02
 04/21  15:00:00,227.309249089,31.5372704435,41.175782704,0.225518993042,37.1018798503,116.476155989,108.724884698,90.181370066,9.90576805939,8.63774657259
 04/21  16:00:00,228.449540411,31.7240982709,42.2225356432,0.132874174906,37.1018798503,116.476155989,98.9250032585,88.9992351991,9.90576805939,0.02
 04/21  17:00:00,227.038904584,31.8748072353,40.742007261,0.0532602752262,37.1018798503,116.476155989,106.733443941,88.2061374549,9.90576805939,8.62153842657
 04/21  18:00:00,133.884141501,28.967099716,31.8141339817,0.0,24.7345865669,47.5788473902,71.0125731079,66.0396890782,4.9528840297,0.02
 04/21  19:00:00,129.300494131,28.7903785128,27.0834112997,0.0,24.7345865669,47.5788473902,77.1146361427,72.141752113,4.9528840297,0.02
 04/21  20:00:00,119.426190514,28.5700335089,22.0536478325,0.0,12.3672932834,38.6892022431,92.809548793,89.8178183752,2.97173041782,0.02
 04/21  21:00:00,87.4174141625,15.8248524991,11.2070692331,0.0,12.3672932834,27.0668015668,56.0874534359,53.0957230181,2.97173041782,0.02
 04/21  22:00:00,82.9884117553,20.2610438857,14.8358482087,0.0,4.12243109448,15.9888894789,83.8619700698,80.870239652,2.97173041782,0.02
 04/21  23:00:00,79.3957860169,19.1201266678,12.2255652469,0.0,4.12243109448,15.9888894789,77.1886721003,74.1969416825,2.97173041782,0.02
 04/21  24:00:00,87.2841329614,22.5232021761,14.1247399405,0.0,4.12243109448,15.9888894789,96.071078178,93.0793477601,2.97173041782,0.02
 04/22  01:00:00,76.6457421548,18.0185617409,11.5942827232,0.0,4.12243109448,15.9888894789,79.2059964497,76.2142660319,2.97173041782,0.02
 04/22  02:00:00,86.6294846683,23.624767103,13.2745924283,0.0205384980693,4.12243109448,15.9888894789,99.6255949497,96.6338645319,2.97173041782,0.02
 04/22  03:00:00,75.9668584799,18.3710625175,9.77305936418,0.0274782047818,4.12243109448,15.9888894789,81.3050752797,78.3133448619,2.97173041782,0.02
 04/22  04:00:00,94.3231140016,27.9090945528,12.9215942671,0.248742671407,4.12243109448,16.0517297156,120.632318546,117.640588128,2.97173041782,0.02
 04/22  05:00:00,94.8814615509,28.1294075382,12.7286643427,0.709919005789,4.12243109448,16.0517297156,121.928654045,118.936923627,2.97173041782,0.02
 04/22  06:00:00,117.820144735,29.6715984358,12.9791087054,3.04101833768,4.12243109448,39.6058045677,109.741276216,106.749545798,2.97173041782,0.02
 04/22  07:00:00,167.487338983,29.7110011594,17.5655404187,25.3969787927,12.3672932834,65.3531420225,160.001840404,155.028956374,4.9528840297,0.02
 04/22  08:00:00,165.646636247,29.6987725969,20.7786785758,19.6811908743,12.3672932834,68.2430321324,162.204475391,148.640485248,4.9528840297,8.61110611282
 04/22  09:00:00,184.576453446,29.7329314794,24.2190465632,13.1598471869,16.4897243779,93.1370602926,142.296163084,134.351548636,7.92461444751,0.02
 04/22  10:00:00,180.063970103,29.7335447694,29.4010233648,10.4325839035,16.4897243779,93.1370602926,138.041308274,130.096693827,7.92461444751,0.02
 04/22  11:00:00,183.460404333,29.7318977195,35.983196776,7.32836695013,16.4897243779,93.1370602926,134.484878959,126.540264511,7.92461444751,0.02
 04/22  12:00:00,175.980607828,29.73583436,39.4144219929,5.56505592344,16.4897243779,83.9857416113,140.041922029,123.504304168,7.92461444751,8.61300341316
 04/22  13:00:00,176.942065989,29.7566218221,41.4080490897,4.51212096312,16.4897243779,83.9857416113,128.950853821,121.006239374,7.92461444751,0.02
 04/22  14:00:00,180.603986404,29.7932598051,46.1386146354,3.40689895287,16.4897243779,83.9857416113,126.904836923,118.960222476,7.92461444751,0.02
 04/22  15:00:00,160.481540032,29.6715984358,47.0016210631,0.0,12.3672932834,70.6512738906,66.5157210796,61.5428370499,4.9528840297,0.02
 04/22  16:00:00,161.559873798,29.6715984358,48.0799460182,0.0,12.3672932834,70.6512738906,64.8790954887,59.906211459,4.9528840297,0.02
 04/22  17:00:00,148.676650098,29.6715984358,47.7203095502,0.0,12.3672932834,58.1284167478,67.832486931,62.8596029013,4.9528840297,0.02
 04/22  18:00:00,109.602685396,28.6801900016,42.8253052074,0.0,12.3672932834,24.9413748627,90.0211637755,85.0482797459,4.9528840297,0.02
 04/22  19:00:00,109.008136453,29.0106594797,41.9002867616,0.0,12.3672932834,24.9413748627,97.5390276698,92.5661436401,4.9528840297,0.02
 04/22  20:00:00,90.3987861576,27.0278426113,30.6624273129,0.0,4.12243109448,16.0517297156,116.542706439,104.969056846,2.97173041782,8.60191917571
 04/22  21:00:00,58.9851055589,11.261601088,12.89870429,0.0,4.12243109448,15.9888894789,55.4462638581,52.4545334403,2.97173041782,0.02
 04/22  22:00:00,69.1631551594,16.2167055668,18.0671024289,0.0,4.12243109448,15.9888894789,77.7769175206,74.7851871028,2.97173041782,0.02
 04/22  23:00:00,67.7100661121,15.7662415233,17.2607353494,0.0,4.12243109448,15.9888894789,76.849668314,73.8579378962,2.97173041782,0.02
 04/22  24:00:00,66.2770165567,14.7256427252,16.6726147553,0.0,4.12243109448,15.9888894789,61.994720537,59.0029901192,2.97173041782,0.02
 04/23  01:00:00,60.5671200008,13.5139213057,14.2700915409,0.0,2.06121554724,15.9888894789,61.3443500315,58.3526196137,2.97173041782,0.02
 04/23  02:00:00,71.1787177735,18.9194898279,19.5621409216,0.0,2.06121554724,15.9888894789,91.8787747903,88.8870443724,2.97173041782,0.02
 04/23  03:00:00,68.7120697506,18.4591877116,17.5820772391,0.0,2.06121554724,15.9888894789,84.7525218126,81.7607913948,2.97173041782,0.02
 04/23  04:00:00,77.9727078417,23.4044541176,21.7660380897,0.0,2.06121554724,15.9888894789,106.28783244,103.296102022,2.97173041782,0.02
 04/23  05:00:00,67.6925507992,18.0185617409,17.0031843316,0.0,2.06121554724,15.9888894789,86.1617708175,83.1700403997,2.97173041782,0.02
 04/23  06:00:00,72.9773563293,23.8450800883,21.001384687,0.0270093105367,2.06121554724,15.9888894789,108.169210342,105.177479924,2.97173041782,0.02
 04/23  07:00:00,53.6978251557,18.0185617409,17.1034587315,0.0,2.06121554724,15.9888894789,86.5884026053,83.5966721875,2.97173041782,0.02
 04/23  08:00:00,96.3406913973,24.3738312532,25.0860424586,0.0,4.12243109448,41.7362269337,101.97393285,97.0010488204,4.9528840297,0.02
 04/23  09:00:00,90.7513372602,19.4285648473,24.6558662303,0.0,4.12243109448,41.7362269337,79.9169661517,74.944082122,4.9528840297,0.02
 04/23  10:00:00,108.688419996,23.9332052825,37.8640145192,0.0,4.12243109448,41.7362269337,97.3804342126,92.4075501829,4.9528840297,0.02
 04/23  11:00:00,103.308164433,19.7810656239,36.9980314982,0.0,4.12243109448,41.7362269337,77.6039633794,72.6310793497,4.9528840297,0.02
 04/23  12:00:00,119.872532568,24.2857060591,48.8777019059,0.0,4.12243109448,41.7362269337,93.7663423727,88.7934583431,4.9528840297,0.02
 04/23  13:00:00,107.57402392,19.4285648473,41.7319119399,0.0,4.12243109448,41.7362269337,74.4242990511,69.4514150214,4.9528840297,0.02
 04/23  14:00:00,128.067445387,24.7263320299,56.8253447673,0.0,4.12243109448,41.7362269337,90.046560559,85.0736765293,4.9528840297,0.02
 04/23  15:00:00,113.143081535,19.7810656239,46.9776581736,0.0,4.12243109448,41.7362269337,70.7330537202,65.7601696905,4.9528840297,0.02
 04/23  16:00:00,114.065308699,24.7263320299,59.6809003373,0.0,4.12243109448,24.8785346261,82.6685421884,77.6956581587,4.9528840297,0.02
 04/23  17:00:00,83.639545522,18.8801375368,46.2098853684,0.0,2.06121554724,15.9888894789,64.2861938654,61.2944634476,2.97173041782,0.02
 04/23  18:00:00,97.4185535873,22.9245917165,55.8393105209,0.0,2.06121554724,15.9888894789,78.1107145602,75.1189841423,2.97173041782,0.02
 04/23  19:00:00,78.1173167781,17.9794319781,41.6146442889,0.0,2.06121554724,15.9888894789,68.2527981608,65.261067743,2.97173041782,0.02
 04/23  20:00:00,85.0590721125,19.8007417694,37.2595766013,0.0,2.06121554724,15.9888894789,84.893293112,81.9015626942,2.97173041782,0.02
 04/23  21:00:00,78.7742158012,16.637655392,29.5446019925,0.0,2.06121554724,15.9888894789,71.9630006109,68.9712701931,2.97173041782,0.02
 04/23  22:00:00,70.6498767162,15.7662415233,22.2785356444,0.0,2.06121554724,15.9888894789,79.9724807897,76.9807503719,2.97173041782,0.02
 04/23  23:00:00,66.7867914683,14.6400814145,19.5744631785,0.0,2.06121554724,15.9888894789,85.4236300508,73.8499720605,2.97173041782,8.60192757244
 04/23  24:00:00,69.6526003943,15.7416463413,21.3314962464,0.0,2.06121554724,15.9888894789,73.6696847918,70.6779543739,2.97173041782,0.02
 04/24  01:00:00,64.5053248436,13.5139213057,16.3139553771,0.0,4.12243109448,15.9888894789,64.6723150858,61.680584668,2.97173041782,0.02
 04/24  02:00:00,82.9869161422,19.3404396531,28.8747834555,0.0,4.12243109448,15.9888894789,83.5383291641,80.5465987463,2.97173041782,0.02
 04/24  03:00:00,77.7313894343,18.0185617409,24.8364820802,0.0,4.12243109448,15.9888894789,83.2973783238,80.305647906,2.97173041782,0.02
 04/24  04:00:00,121.31761005,28.7242525987,40.4011679196,0.0,12.3672932834,24.9413748627,118.970208099,113.997324069,4.9528840297,0.02
 04/24  05:00:00,126.551791898,28.8228339468,37.7780423777,7.75872608692,12.3672932834,24.9413748627,186.959103538,181.986219508,4.9528840297,0.02
 04/24  06:00:00,176.89588979,29.7940559684,37.4252242992,4.03727240336,24.7345865669,70.7195625826,153.119347227,143.193579168,9.90576805939,0.02
 04/24  07:00:00,201.367608025,29.937641545,39.3524831313,1.79244944998,37.1018798503,92.3937384068,132.23893889,122.31317083,9.90576805939,0.02
 04/24  08:00:00,214.441760148,30.0497260909,41.0042973901,1.05918540721,37.1018798503,104.434947198,125.227675917,115.301907858,9.90576805939,0.02
 04/24  09:00:00,229.17077597,30.2209812501,43.8374248283,0.742163382996,37.1018798503,116.476155989,128.851054169,110.311659248,9.90576805939,8.63362686186
 04/24  10:00:00,229.501924933,30.4691016851,44.0729266716,0.589018081662,37.1018798503,116.476155989,115.775418483,105.849650423,9.90576805939,0.02
 04/24  11:00:00,230.051646835,30.694891383,44.6354746719,0.350188912247,37.1018798503,116.476155989,121.38026623,102.833104741,9.90576805939,8.64139342917
 04/24  12:00:00,226.247165857,30.9996782595,52.7675488868,0.150642290064,37.1018798503,104.434947198,109.789872354,99.8641042948,9.90576805939,0.02
 04/24  13:00:00,244.587304452,31.397609611,58.7406547023,0.0779617655099,37.1018798503,116.476155989,114.845072606,96.2978277983,9.90576805939,8.64147674786
 04/24  14:00:00,248.503279676,31.7651608769,62.3426752354,0.0245430540125,37.1018798503,116.476155989,111.990936238,93.4458625027,9.90576805939,8.63930567568
 04/24  15:00:00,247.152852288,31.9217718921,60.8604498249,0.0,37.1018798503,116.476155989,101.800321623,91.8745535638,9.90576805939,0.02
 04/24  16:00:00,243.875699695,32.0005281337,57.5051138076,0.0,37.1018798503,116.476155989,109.664847205,91.1276358358,9.90576805939,8.63144331028
 04/24  17:00:00,241.411185736,32.0893059573,54.9530979805,0.0,37.1018798503,116.476155989,99.8070445604,89.881276501,9.90576805939,0.02
 04/24  18:00:00,144.113344701,28.9667317306,42.0437066762,0.0,24.7345865669,47.5788473902,71.1737661576,66.2008821279,4.9528840297,0.02
 04/24  19:00:00,137.965435053,28.7903464943,36.0721767054,0.0,24.7345865669,47.5788473902,77.7900997712,72.8172157415,4.9528840297,0.02
 04/24  20:00:00,122.584677728,28.7903464943,32.5516851944,0.0,12.3672932834,38.6892022431,93.4965160255,90.5047856077,2.97173041782,0.02
 04/24  21:00:00,86.1974838592,15.9129776933,16.3026770628,0.0,12.3672932834,27.0668015668,64.9814467067,53.4050631457,2.97173041782,8.60465314321
 04/24  22:00:00,74.8978696452,20.2610438857,19.5221402346,0.0,4.12243109448,15.9888894789,84.7745942123,81.7828637945,2.97173041782,0.02
 04/24  23:00:00,61.7743580767,13.7145581455,12.9671405977,0.0,4.12243109448,15.9888894789,58.4838332812,55.4921028634,2.97173041782,0.02
 04/24  24:00:00,72.4457865965,18.9194898279,18.435565823,0.0,4.12243109448,15.9888894789,83.7875804539,80.7958500361,2.97173041782,0.02
 04/25  01:00:00,57.5535942861,11.9127019714,10.906098724,0.0,4.12243109448,15.9888894789,50.2475003264,47.2557699086,2.97173041782,0.02
 04/25  02:00:00,71.3248855724,18.9194898279,17.5615014569,0.0,4.12243109448,15.9888894789,84.5666700728,81.574939655,2.97173041782,0.02
 04/25  03:00:00,69.6545438291,18.8116884882,15.8561751927,0.0,4.12243109448,15.9888894789,80.8836156744,77.8918852565,2.97173041782,0.02
 04/25  04:00:00,102.990316378,28.4965958472,22.301531012,0.0,12.3672932834,24.9413748627,112.147824987,107.174940958,4.9528840297,0.02
 04/25  05:00:00,115.272545518,29.3759195859,25.1269776902,8.57745875778,12.3672932834,24.9413748627,179.503599232,174.530715202,4.9528840297,0.02
 04/25  06:00:00,164.065216468,29.8249169278,25.6844285256,5.26570055465,24.7345865669,70.7195625826,146.282333513,136.356565453,9.90576805939,0.02
 04/25  07:00:00,189.582635295,30.1873654442,25.9377301563,3.17250465213,37.1018798503,92.3937384068,127.382298064,117.456530004,9.90576805939,0.02
 04/25  08:00:00,201.310599144,30.2687070728,25.9034085666,2.80992412792,37.1018798503,104.434947198,121.907287875,111.981519816,9.90576805939,0.02
 04/25  09:00:00,213.172267807,30.3214616584,25.9896724843,2.49094372319,37.1018798503,116.476155989,127.497157371,108.957829941,9.90576805939,8.63355937009
 04/25  10:00:00,214.256091728,30.3840466736,27.4191315086,2.08202469233,37.1018798503,116.476155989,116.166738667,106.240970607,9.90576805939,0.02
 04/25  11:00:00,214.950560314,30.4483080398,28.3411774719,1.78999805047,37.1018798503,116.476155989,122.386989185,103.840056303,9.90576805939,8.64116482229
 04/25  12:00:00,202.315228734,30.5068427808,27.9256295801,1.55345810554,37.1018798503,104.434947198,120.498335385,101.95684629,9.90576805939,8.63572103562
 04/25  13:00:00,213.770727802,30.5674198018,27.4828524222,1.34938414235,37.1018798503,116.476155989,110.037753751,100.111985691,9.90576805939,0.02
 04/25  14:00:00,213.470410208,30.6196233841,27.3177231037,1.16217368886,37.1018798503,116.476155989,117.280385548,98.7368978871,9.90576805939,8.63771960193
 04/25  15:00:00,213.945772386,30.6761907418,27.8869639156,1.01198212785,37.1018798503,116.476155989,107.352348191,97.4265801318,9.90576805939,0.02
 04/25  16:00:00,213.337726657,30.7115812668,27.2683667316,0.987732675262,37.1018798503,116.476155989,115.134995033,96.5977461914,9.90576805939,8.63148078216
 04/25  17:00:00,212.022912482,30.7129940357,25.870298595,1.07083706399,37.1018798503,116.476155989,106.23675917,96.3109911106,9.90576805939,0.02
 04/25  18:00:00,122.791539923,28.1294075382,21.5592241168,0.0,24.7345865669,47.5788473902,79.1423018504,74.1694178207,4.9528840297,0.02
 04/25  19:00:00,121.38497941,29.0106594797,19.271405946,0.0,24.7345865669,47.5788473902,85.0637948306,80.0909108009,4.9528840297,0.02
 04/25  20:00:00,106.274335473,27.0278426113,18.0038446651,0.0,12.3672932834,38.6892022431,108.372484837,96.7907284924,2.97173041782,8.61002592706
 04/25  21:00:00,83.7808590169,17.3623330907,11.6583717038,0.0,12.3672932834,27.0668015668,70.5488262007,67.5570957828,2.97173041782,0.02
 04/25  22:00:00,72.723528338,22.5232021761,14.9059195763,0.0,4.12243109448,15.9888894789,96.0136730724,93.0219426545,2.97173041782,0.02
 04/25  23:00:00,66.9864843135,19.252314459,12.0942851366,0.0586146901218,4.12243109448,15.9888894789,79.7899811374,76.7982507196,2.97173041782,0.02
 04/25  24:00:00,72.6230560929,22.5232021761,14.3881336471,0.0,4.12243109448,15.9888894789,100.89250669,97.900776272,2.97173041782,0.02
 04/26  01:00:00,67.4186448076,19.3404396531,11.2491876497,0.60472407068,4.12243109448,15.9888894789,82.04090075,79.0491703321,2.97173041782,0.02
 04/26  02:00:00,74.0590848256,23.5807045059,13.6310010599,0.823934969216,4.12243109448,15.9888894789,103.244913798,100.25318338,2.97173041782,0.02
 04/26  03:00:00,65.8133227907,18.1948121292,11.0985308002,0.0598339638717,4.12243109448,15.9888894789,83.4003005466,80.4085701287,2.97173041782,0.02
 04/26  04:00:00,99.0660250759,29.0840971415,16.3059532049,1.46432392093,12.3672932834,24.9413748627,116.597966543,111.625082513,4.9528840297,0.02
 04/26  05:00:00,116.80939559,28.8799695628,19.6758741261,16.061362761,12.3672932834,24.9413748627,183.225278925,178.252394895,4.9528840297,0.02
 04/26  06:00:00,168.39927633,29.8116856389,20.0335371924,15.2638833528,24.7345865669,70.7195625826,149.439589416,139.513821357,9.90576805939,0.02
 04/26  07:00:00,191.019705526,30.0609226223,20.3851443068,10.2886058226,37.1018798503,92.3937384068,130.271199193,120.345431133,9.90576805939,0.02
 04/26  08:00:00,201.856543391,30.138872658,20.3125390265,9.07656782429,37.1018798503,104.434947198,133.348484379,114.813225531,9.90576805939,8.62949078802
 04/26  09:00:00,213.619369159,30.1658154923,20.1824684591,8.90090991315,37.1018798503,116.476155989,122.747846818,112.822078759,9.90576805939,0.02
 04/26  10:00:00,212.90243536,30.2003239617,20.0222475386,8.30896988331,37.1018798503,116.476155989,129.402547128,110.85790382,9.90576805939,8.63887524827
 04/26  11:00:00,211.997633119,30.2270770774,19.5411290922,7.85836051549,37.1018798503,116.476155989,119.076317081,109.150549022,9.90576805939,0.02
 04/26  12:00:00,199.336647474,30.2471005631,19.1606913196,7.50980567239,37.1018798503,104.434947198,126.373360666,107.832032905,9.90576805939,8.63555970195
 04/26  13:00:00,210.193124314,30.2641151512,18.2093577679,7.34857887588,37.1018798503,116.476155989,116.359604891,106.433836832,9.90576805939,0.02
 04/26  14:00:00,209.536620336,30.2788302472,17.7087044719,7.17820672917,37.1018798503,116.476155989,123.915961213,105.37109309,9.90576805939,8.63910006379
 04/26  15:00:00,208.575812056,30.3060284977,17.1069762577,6.61229207257,37.1018798503,116.476155989,113.555491251,103.629723191,9.90576805939,0.02
 04/26  16:00:00,210.174031152,30.306305043,16.345433529,6.83305161345,37.1018798503,116.476155989,121.252828209,102.715179433,9.90576805939,8.6318807159
 04/26  17:00:00,213.888645943,30.3083477629,15.4995271738,6.97362256388,37.1018798503,116.476155989,112.027213535,102.101445476,9.90576805939,0.02
 04/26  18:00:00,125.26743112,28.1661263691,11.4942979032,0.0,24.7345865669,47.5788473902,84.7551743384,79.7822903087,4.9528840297,0.02
 04/26  19:00:00,126.037518994,29.0840971415,11.2039711585,0.0477689903876,24.7345865669,47.5788473902,90.1304180041,85.1575339744,4.9528840297,0.02
 04/26  20:00:00,114.497704763,27.4684685821,11.3508352059,0.188654459346,12.3672932834,38.6892022431,111.823205349,100.241412825,2.97173041782,8.61006210617
 04/26  21:00:00,98.8467058008,21.6025979435,9.11269440532,0.638213789118,12.3672932834,27.0668015668,86.4061597573,83.4144293395,2.97173041782,0.02
 04/26  22:00:00,72.9979873129,18.106686935,7.60586388723,0.0662127589995,4.12243109448,15.9888894789,78.9405580879,75.9488276701,2.97173041782,0.02
 04/26  23:00:00,86.5842625714,23.4044541176,9.66696574276,1.46735491856,4.12243109448,15.9888894789,100.653330194,97.6615997762,2.97173041782,0.02
 04/26  24:00:00,79.9738379208,19.6048152356,7.59362275034,3.51967774962,4.12243109448,15.9888894789,82.1400605976,79.1483301798,2.97173041782,0.02
 04/27  01:00:00,97.0754337537,24.7263320299,9.58729889356,6.41165183881,4.12243109448,15.9888894789,102.779099195,99.787368777,2.97173041782,0.02
 04/27  02:00:00,86.1042575128,19.7810656239,7.29283904244,6.24835470376,4.12243109448,15.9888894789,83.2873952454,80.2956648276,2.97173041782,0.02
 04/27  03:00:00,100.825609764,24.7263320299,9.00922570325,9.10707603843,4.12243109448,15.9888894789,104.649674549,101.657944131,2.97173041782,0.02
 04/27  04:00:00,123.749788083,28.7903464943,9.87981473438,6.03003212805,12.3672932834,24.9413748627,118.145624253,113.172740223,4.9528840297,0.02
 04/27  05:00:00,158.912282878,29.2618339548,12.8213660917,37.1070786086,12.3672932834,24.9413748627,185.521233756,180.548349726,4.9528840297,0.02
 04/27  06:00:00,198.917647608,29.756910542,12.5590599646,27.1551760344,24.7345865669,70.7195625826,166.170740422,156.244972363,9.90576805939,0.02
 04/27  07:00:00,214.01894363,29.8509824703,12.9564418407,17.7437746937,37.1018798503,92.3937384068,143.164583295,133.238815236,9.90576805939,0.02
 04/27  08:00:00,220.525631549,29.8949618899,13.7739566829,13.4367556011,37.1018798503,104.434947198,139.96781761,121.4326515,9.90576805939,8.62939804984
 04/27  09:00:00,227.904438624,29.9348824122,14.9718658101,10.9849205436,37.1018798503,116.476155989,123.041998803,113.116230743,9.90576805939,0.02
 04/27  10:00:00,224.808563134,29.9928704612,16.2442935883,8.99444260325,37.1018798503,116.476155989,125.244349039,106.699619575,9.90576805939,8.63896140431
 04/27  11:00:00,222.257659043,30.0617879214,17.5539839054,6.86689305701,37.1018798503,116.476155989,114.002509432,104.076741372,9.90576805939,0.02
 04/27  12:00:00,209.617405849,30.129975341,18.4962052413,5.46700246358,37.1018798503,104.434947198,120.035355359,101.494247389,9.90576805939,8.63533990985
 04/27  13:00:00,221.701625032,30.2076023853,18.7280563563,4.52701395875,37.1018798503,116.476155989,108.736898129,98.8111300692,9.90576805939,0.02
 04/27  14:00:00,220.862207473,30.2746858749,19.0535188119,3.50028348886,37.1018798503,116.476155989,116.039543472,97.4947830163,9.90576805939,8.63899239614
 04/27  15:00:00,219.571511188,30.3183781156,18.9615337126,2.72102560229,37.1018798503,116.476155989,106.929107739,97.0033396797,9.90576805939,0.02
 04/27  16:00:00,220.515623492,30.3523680259,19.0511752556,2.49354563215,37.1018798503,116.476155989,115.217833517,96.6802493593,9.90576805939,8.63181609828
 04/27  17:00:00,224.375558515,30.3767999975,18.9624088093,2.46426278936,37.1018798503,116.476155989,105.987426415,96.0616583558,9.90576805939,0.02
 04/27  18:00:00,138.91107662,28.3497205236,15.657698392,0.0,24.7345865669,47.5788473902,79.4536289343,74.4807449046,4.9528840297,0.02
 04/27  19:00:00,137.586841257,28.7903464943,14.9623503251,0.0,24.7345865669,47.5788473902,85.4757496053,80.5028655756,4.9528840297,0.02
 04/27  20:00:00,123.965629644,27.4684685821,14.3803942421,0.0,12.3672932834,38.6892022431,107.915080857,96.3347302414,2.97173041782,8.60862019764
 04/27  21:00:00,100.40794833,20.9219828418,11.2410501604,0.0219588928473,12.3672932834,27.0668015668,82.1109064759,79.1191760581,2.97173041782,0.02
 04/27  22:00:00,75.1719777124,18.0185617409,9.40465816261,0.0,4.12243109448,15.9888894789,76.5373066524,73.5455762345,2.97173041782,0.02
 04/27  23:00:00,88.6251311952,23.3163289234,11.5643945241,0.258435695274,4.12243109448,15.9888894789,98.7169731633,95.7252427455,2.97173041782,0.02
 04/27  24:00:00,76.7031605282,18.4591877116,8.87987394302,0.252570952043,4.12243109448,15.9888894789,80.620984019,77.6292536011,2.97173041782,0.02
 04/28  01:00:00,85.4800761557,23.8450800883,10.4487775836,1.45374006438,4.12243109448,15.9888894789,102.016745188,99.0250147706,2.97173041782,0.02
 04/28  02:00:00,70.6175369728,18.0185617409,7.8658764476,0.0,4.12243109448,15.9888894789,82.9030031676,79.9112727498,2.97173041782,0.02
 04/28  03:00:00,83.8140113972,23.5807045059,9.92504671087,1.75147264911,4.12243109448,15.9888894789,104.049565575,101.057835158,2.97173041782,0.02
 04/28  04:00:00,112.985859574,28.8490966238,11.6813813198,2.66488482267,12.3672932834,24.9413748627,117.115038695,112.142154666,4.9528840297,0.02
 04/28  05:00:00,137.921596336,28.8503150273,15.3826585972,23.2583148656,12.3672932834,24.9413748627,184.346831762,179.373947732,4.9528840297,0.02
 04/28  06:00:00,185.411787502,29.8320772036,15.6250523302,21.6961182046,24.7345865669,70.7195625826,153.647743533,143.721975473,9.90576805939,0.02
 04/28  07:00:00,203.041282105,29.9746592851,15.9038743556,15.5521284502,37.1018798503,92.3937384068,131.689891578,121.764123518,9.90576805939,0.02
 04/28  08:00:00,213.565151321,30.0447389484,16.1077804639,13.8593802908,37.1018798503,104.434947198,134.075394897,115.540290704,9.90576805939,8.62933613369
 04/28  09:00:00,227.427337684,30.0846666006,16.1161770397,12.6021541142,37.1018798503,116.476155989,122.155555165,112.229787105,9.90576805939,0.02
 04/28  10:00:00,223.34371426,30.1085917649,14.889047122,11.8294780292,37.1018798503,116.476155989,129.514292552,110.969697889,9.90576805939,8.6388266037
 04/28  11:00:00,219.17698281,30.1223042709,14.0099765544,11.4718204707,37.1018798503,116.476155989,122.339486105,112.413718046,9.90576805939,0.02
 04/28  12:00:00,208.974358525,30.1237376176,14.011189088,11.7111584351,37.1018798503,104.434947198,130.722157493,112.181028742,9.90576805939,8.63536069186
 04/28  13:00:00,220.246597268,30.1361218927,14.0127637378,11.4304979339,37.1018798503,116.476155989,120.704828024,110.779059965,9.90576805939,0.02
 04/28  14:00:00,220.282006685,30.1429894288,14.0196884405,11.3085568144,37.1018798503,116.476155989,128.291100432,109.746489624,9.90576805939,8.63884274822
 04/28  15:00:00,221.282886537,30.1487541874,14.0192996781,11.2212660648,37.1018798503,116.476155989,118.551251106,108.625483047,9.90576805939,0.02
 04/28  16:00:00,220.936796754,30.1729064417,14.0199921662,10.2393473731,37.1018798503,116.476155989,124.892122041,106.354658499,9.90576805939,8.63169548284
 04/28  17:00:00,220.415044993,30.1819322054,13.6690485261,9.98909919305,37.1018798503,116.476155989,116.049642146,106.123874086,9.90576805939,0.02
 04/28  18:00:00,127.478388953,28.1661263691,10.0836811621,0.0,24.7345865669,47.5788473902,86.5138941009,81.5410100712,4.9528840297,0.02
 04/28  19:00:00,129.390375517,29.0840971415,9.71992375866,0.251456948069,24.7345865669,47.5788473902,91.2438899294,86.2710058997,4.9528840297,0.02
 04/28  20:00:00,117.188836256,27.4684685821,9.65530393263,0.365039685112,12.3672932834,38.6892022431,112.805697419,101.223871989,2.97173041782,8.61009501247
 04/28  21:00:00,101.351615867,22.5035260306,8.12041701015,1.02742041945,12.3672932834,27.0668015668,89.289983245,86.2982528272,2.97173041782,0.02
 04/28  22:00:00,73.5475886964,18.0185617409,6.61574060596,0.0,4.12243109448,15.9888894789,79.3832935131,76.3915630952,2.97173041782,0.02
 04/28  23:00:00,93.5414361874,24.7263320299,8.25801943284,5.79353651591,4.12243109448,15.9888894789,101.527048684,98.5353182665,2.97173041782,0.02
 04/28  24:00:00,82.2800509501,19.7810656239,6.83255207482,6.07608285529,4.12243109448,15.9888894789,82.4226937429,79.4309633251,2.97173041782,0.02
 04/29  01:00:00,94.7083868784,24.7263320299,8.78771077138,9.00464594919,4.12243109448,15.9888894789,103.893943645,100.902213227,2.97173041782,0.02
 04/29  02:00:00,83.9540866082,19.7810656239,6.71931762671,8.36032211195,4.12243109448,15.9888894789,84.3070982279,81.3153678101,2.97173041782,0.02
 04/29  03:00:00,100.592519976,24.7263320299,7.74904157643,11.9900832403,4.12243109448,15.9888894789,105.881031694,102.889301276,2.97173041782,0.02
 04/29  04:00:00,107.614771139,28.7903464943,8.64976650303,10.4848542851,4.12243109448,16.0517297156,125.444936495,122.453206077,2.97173041782,0.02
 04/29  05:00:00,111.057630617,29.2309724651,9.3606629046,14.1053214722,4.12243109448,16.0517297156,126.524085546,123.532355128,2.97173041782,0.02
 04/29  06:00:00,131.948805141,29.6715984358,8.9215632179,17.4026721689,4.12243109448,39.6058045677,128.864834643,125.873104225,2.97173041782,0.02
 04/29  07:00:00,198.611915691,29.6715984358,11.3473610945,51.9147265625,12.3672932834,65.3531420225,186.370023123,181.397139094,4.9528840297,0.02
 04/29  08:00:00,191.8109236,29.6715984358,11.5386839728,41.3615072428,12.3672932834,68.2430321324,181.216799185,176.243915155,4.9528840297,0.02
 04/29  09:00:00,209.108636932,29.690657781,12.746296759,31.2038909366,16.4897243779,93.1370602926,165.167067251,157.222452803,7.92461444751,0.02
 04/29  10:00:00,204.305287466,29.6955460051,14.3958073736,26.977537415,16.4897243779,93.1370602926,163.008401977,146.468032681,7.92461444751,8.61575484846
 04/29  11:00:00,200.410536836,29.696876055,15.6820622257,23.2159561982,16.4897243779,93.1370602926,146.427729946,138.483115499,7.92461444751,0.02
 04/29  12:00:00,189.179852078,29.6971722617,16.7149069912,19.7511277682,16.4897243779,83.9857416113,139.71368634,131.769071892,7.92461444751,0.02
 04/29  13:00:00,185.785888437,29.6971632812,17.7392656853,16.2871486665,16.4897243779,83.9857416113,133.918341316,125.973726868,7.92461444751,0.02
 04/29  14:00:00,182.052881532,29.6977203671,18.8143756793,13.7350380045,16.4897243779,83.9857416113,140.480282009,123.943262295,7.92461444751,8.61240526619
 04/29  15:00:00,147.532575697,29.6715984358,16.7900858792,0.0,12.3672932834,70.6512738906,73.0464145017,68.073530472,4.9528840297,0.02
 04/29  16:00:00,147.856974908,29.6715984358,17.8073654347,0.0,12.3672932834,70.6512738906,71.4814495549,66.5085655252,4.9528840297,0.02
 04/29  17:00:00,135.95479134,29.6715984358,17.8191944791,0.0,12.3672932834,58.1284167478,74.5774658272,69.6045817975,4.9528840297,0.02
 04/29  18:00:00,100.223642961,27.0278426113,16.3822435274,0.0,12.3672932834,24.9413748627,96.9887441681,92.0158601384,4.9528840297,0.02
 04/29  19:00:00,100.947649145,27.0278426113,15.4004160896,0.0,12.3672932834,24.9413748627,104.034686527,99.061802497,4.9528840297,0.02
 04/29  20:00:00,93.9153063264,27.0278426113,13.9150991168,0.0,4.12243109448,16.0517297156,113.979630694,110.987900276,2.97173041782,0.02
 04/29  21:00:00,85.4631388489,20.721346002,10.6223664076,0.0,4.12243109448,15.9888894789,94.932568535,91.9408381172,2.97173041782,0.02
 04/29  22:00:00,76.6511589909,18.0185617409,8.47763217129,0.0,4.12243109448,15.9888894789,83.9190860074,80.9273555896,2.97173041782,0.02
 04/29  23:00:00,85.8356332531,22.5232021761,9.8512885607,0.0,4.12243109448,15.9888894789,106.182175964,103.190445546,2.97173041782,0.02
 04/29  24:00:00,75.1969121719,18.0185617409,7.35785401253,0.0,4.12243109448,15.9888894789,86.0190348155,83.0273043977,2.97173041782,0.02
 04/30  01:00:00,86.3287981262,23.2942976249,9.424116541,1.3698501367,2.06121554724,15.9888894789,109.445558996,106.453828578,2.97173041782,0.02
 04/30  02:00:00,74.0725119473,18.4591877116,7.0133884338,1.00352594482,2.06121554724,15.9888894789,88.2341162396,85.2423858218,2.97173041782,0.02
 04/30  03:00:00,88.2359633797,23.7569548942,8.31618425665,4.34361632523,2.06121554724,15.9888894789,109.829031782,106.837301364,2.97173041782,0.02
 04/30  04:00:00,81.7660523482,19.7810656239,6.14223476615,7.69186607632,2.06121554724,15.9888894789,88.8628291255,85.8710987077,2.97173041782,0.02
 04/30  05:00:00,96.640081327,24.7263320299,7.36648792844,11.4628530567,2.06121554724,15.9888894789,111.428047052,108.436316634,2.97173041782,0.02
 04/30  06:00:00,77.5517110824,19.7810656239,5.79884111237,10.3756898476,2.06121554724,15.9888894789,90.0627307624,87.0710003446,2.97173041782,0.02
 04/30  07:00:00,81.5228629616,24.7263320299,8.15882719468,11.9112845128,2.06121554724,15.9888894789,119.727924193,108.154295064,2.97173041782,8.60189871212
 04/30  08:00:00,92.5369664374,19.7810656239,8.44216313069,7.17849309307,4.12243109448,41.7362269337,86.833847564,81.8609635343,4.9528840297,0.02
 04/30  09:00:00,105.528496764,24.7263320299,12.3976106975,7.61502156316,4.12243109448,41.7362269337,104.026706721,99.0538226912,4.9528840297,0.02
 04/30  10:00:00,92.6435865677,19.7810656239,10.4831095206,4.93082953601,4.12243109448,41.7362269337,83.0518496394,78.0789656097,4.9528840297,0.02
 04/30  11:00:00,105.585213702,24.7263320299,14.826845148,4.61088987276,4.12243109448,41.7362269337,101.229178606,96.2562945767,4.9528840297,0.02
 04/30  12:00:00,91.423218921,18.0185617409,12.916507088,0.0,4.12243109448,41.7362269337,80.7589498493,75.7860658196,4.9528840297,0.02
 04/30  13:00:00,106.48224605,22.5232021761,16.1343430353,0.0,4.12243109448,41.7362269337,99.7389646803,94.7660806506,4.9528840297,0.02
 04/30  14:00:00,95.3396599103,19.252314459,12.5481079531,0.492363430833,4.12243109448,41.7362269337,81.3902620488,76.4173780191,4.9528840297,0.02
 04/30  15:00:00,104.615552182,23.8450800883,15.5241443649,0.492247307424,4.12243109448,41.7362269337,100.759299753,95.7864157234,4.9528840297,0.02
 04/30  16:00:00,74.6815897607,19.1935643295,12.2289112276,0.357247696843,4.12243109448,24.8785346261,82.3490040063,77.3761199766,4.9528840297,0.02
 04/30  17:00:00,77.2280822134,22.5232021761,15.6085218634,0.0,2.06121554724,15.9888894789,105.352764682,102.361034265,2.97173041782,0.02
 04/30  18:00:00,65.2328232317,18.0185617409,12.4792826665,0.0,2.06121554724,15.9888894789,87.6703516823,84.6786212645,2.97173041782,0.02
 04/30  19:00:00,73.5686425944,22.9638281468,15.5438909252,0.319336700864,2.06121554724,15.9888894789,111.091416603,108.099686185,2.97173041782,0.02
 04/30  20:00:00,69.2334541706,18.8998136824,11.6423124649,0.940879962494,2.06121554724,15.9888894789,88.6207612911,85.6290308733,2.97173041782,0.02
 04/30  21:00:00,81.2958492206,22.5232021761,13.6356663485,0.0,2.06121554724,15.9888894789,112.690475358,109.69874494,2.97173041782,0.02
 04/30  22:00:00,75.4612876946,19.3404396531,9.98580176831,3.13199707223,2.06121554724,15.9888894789,90.3695820467,87.3778516289,2.97173041782,0.02
 04/30  23:00:00,84.7284985772,23.1841411322,11.9192689402,2.08200531081,2.06121554724,15.9888894789,113.052738372,110.061007954,2.97173041782,0.02
 04/30  24:00:00,74.4090784893,18.8998136824,8.92452018415,3.52489257198,2.06121554724,15.9888894789,91.6525172682,88.6607868504,2.97173041782,0.02
 05/01  01:00:00,89.5840537881,24.3738312532,10.5391533407,8.34785955504,4.12243109448,15.9888894789,113.590472503,110.598742085,2.97173041782,0.02
 05/01  02:00:00,80.3997676006,19.6929404297,7.84676691495,8.83977140232,4.12243109448,15.9888894789,91.7725818949,88.7808514771,2.97173041782,0.02
 05/01  03:00:00,95.795544697,24.7263320299,9.13014909579,13.0255373265,4.12243109448,15.9888894789,113.545648093,110.553917675,2.97173041782,0.02
 05/01  04:00:00,117.910400578,28.7903464943,9.90208943033,8.85092330373,12.3672932834,24.9413748627,129.762416633,124.789532604,4.9528840297,0.02
 05/01  05:00:00,164.851828121,29.2420173986,12.1647478244,49.1031168561,12.3672932834,24.9413748627,197.842381959,192.869497929,4.9528840297,0.02
 05/01  06:00:00,201.363521708,29.7240287966,12.4447787696,37.5244847808,24.7345865669,70.7195625826,179.609659673,169.683891614,9.90576805939,0.02
 05/01  07:00:00,211.345062303,29.7612609769,14.1754005338,24.8436734748,37.1018798503,92.3937384068,152.493109872,142.567341813,9.90576805939,0.02
 05/01  08:00:00,211.467612101,29.7774727809,16.2683695435,19.3371248744,37.1018798503,104.434947198,144.800144185,126.265310754,9.90576805939,8.62906537158
 05/01  09:00:00,217.782006837,29.7920048712,19.2350789758,14.325917869,37.1018798503,116.476155989,126.627880132,116.702112072,9.90576805939,0.02
 05/01  10:00:00,216.751340152,29.8035782106,21.8999804864,10.6769413499,37.1018798503,116.476155989,131.04561685,112.501243701,9.90576805939,8.63860509002
 05/01  11:00:00,215.699001708,29.8140398847,23.7130030194,7.80086621847,37.1018798503,116.476155989,127.457685464,108.911502,9.90576805939,8.64041540491
 05/01  12:00:00,203.240567961,29.8317780759,22.8171854282,5.74771897255,37.1018798503,104.434947198,115.830678321,105.904910261,9.90576805939,0.02
 05/01  13:00:00,216.155200972,29.9165016333,23.2730021365,4.09905763153,37.1018798503,116.476155989,121.228359507,102.682076301,9.90576805939,8.640515147
 05/01  14:00:00,211.846766811,29.9922610691,22.5404277988,3.03061076578,37.1018798503,116.476155989,111.019473611,101.093705552,9.90576805939,0.02
 05/01  15:00:00,208.527423615,30.0488125974,21.5467463748,2.56121787122,37.1018798503,116.476155989,118.797926269,100.255576501,9.90576805939,8.63658170844
 05/01  16:00:00,209.315080045,30.0986558146,22.6383434879,2.20809014152,37.1018798503,116.476155989,109.029453639,99.1036855793,9.90576805939,0.02
 05/01  17:00:00,213.810264124,30.1399968336,23.2712766455,1.90675650007,37.1018798503,116.476155989,107.462918996,97.5371509367,9.90576805939,0.02
 05/01  18:00:00,130.029919103,28.3497205236,19.956235014,0.0,24.7345865669,47.5788473902,85.9656927387,72.4027927817,4.9528840297,8.61001592737
 05/01  19:00:00,131.355862938,28.7903464943,19.6996285268,0.0,24.7345865669,47.5788473902,82.6585183064,77.6856342767,4.9528840297,0.02
 05/01  20:00:00,115.925386777,27.4684685821,18.3717741092,0.0,12.3672932834,38.6892022431,97.4314692934,94.4397388756,2.97173041782,0.02
 05/01  21:00:00,85.5784931327,15.3842265284,10.1484895449,0.0,12.3672932834,27.0668015668,61.2592173445,58.2674869267,2.97173041782,0.02
 05/01  22:00:00,77.9280826525,22.5232021761,13.6018896267,0.0,4.12243109448,15.9888894789,95.9019474594,92.9102170416,2.97173041782,0.02
 05/01  23:00:00,69.69078767,19.1201266678,9.85154041855,0.0,4.12243109448,15.9888894789,78.8356854381,75.8439550202,2.97173041782,0.02
 05/01  24:00:00,78.304809408,22.5232021761,11.1969953841,0.0,4.12243109448,15.9888894789,100.055100089,97.0633696709,2.97173041782,0.02
 05/02  01:00:00,71.3681382684,19.252314459,8.77968205417,0.358249552459,4.12243109448,15.9888894789,81.3170920768,78.325361659,2.97173041782,0.02
 05/02  02:00:00,80.9135652028,23.5807045059,10.157727252,0.962527761456,4.12243109448,15.9888894789,102.218798338,99.2270679206,2.97173041782,0.02
 05/02  03:00:00,72.5859537359,18.106686935,7.35094990638,0.0238098762711,4.12243109448,15.9888894789,83.208173219,80.2164428012,2.97173041782,0.02
 05/02  04:00:00,110.73639707,29.0840971415,10.0770954123,2.64624355359,12.3672932834,24.9413748627,116.914140031,111.941256001,4.9528840297,0.02
 05/02  05:00:00,134.926354145,28.8395305172,13.3794502217,23.8041158459,12.3672932834,24.9413748627,184.283780946,179.310896917,4.9528840297,0.02
 05/02  06:00:00,182.939247186,29.783053623,13.1014506867,21.9279778762,24.7345865669,70.7195625826,162.330111313,152.404343254,9.90576805939,0.02
 05/02  07:00:00,199.277927149,29.8623106691,13.8875913084,13.6768743568,37.1018798503,92.3937384068,138.640668958,128.714900899,9.90576805939,0.02
 05/02  08:00:00,201.311628951,29.9090734937,17.0020783949,9.55836552878,37.1018798503,104.434947198,131.142550143,112.607800355,9.90576805939,8.62898172787
 05/02  09:00:00,211.944657518,29.9644212154,20.4838034061,7.1262548831,37.1018798503,116.476155989,116.63315256,106.7073845,9.90576805939,0.02
 05/02  10:00:00,212.802360554,30.0292823207,23.281654411,5.10834163958,37.1018798503,116.476155989,122.100087283,103.555836171,9.90576805939,8.63848305178
 05/02  11:00:00,215.833417565,30.1365347202,25.9448393236,3.51504458027,37.1018798503,116.476155989,110.250926373,100.325158313,9.90576805939,0.02
 05/02  12:00:00,211.901509472,30.2905777487,29.225857507,2.146619454,37.1018798503,104.434947198,115.396643735,96.8557143911,9.90576805939,8.63516128452
 05/02  13:00:00,224.427638008,30.5346757249,30.5633756838,1.33637306734,37.1018798503,116.476155989,112.346880422,93.800822622,9.90576805939,8.64028974052
 05/02  14:00:00,223.060473626,30.7220829866,29.6792235921,0.670595081662,37.1018798503,116.476155989,101.821521811,91.8957537519,9.90576805939,0.02
 05/02  15:00:00,226.637483779,30.8549113987,29.9472770641,0.235117057136,37.1018798503,116.476155989,108.513095609,89.9708501277,9.90576805939,8.63647742176
 05/02  16:00:00,224.682226098,31.0308792127,29.7652545167,0.135792964197,37.1018798503,116.476155989,98.5876205774,88.661852518,9.90576805939,0.02
 05/02  17:00:00,227.783464199,31.2730024508,33.1448115506,0.0478661044709,37.1018798503,116.476155989,97.1631580275,87.2373899681,9.90576805939,0.02
 05/02  18:00:00,144.603597665,28.8784716885,29.410356251,0.0,24.7345865669,47.5788473902,78.2418754772,64.678995278,4.9528840297,8.60999616943
 05/02  19:00:00,140.334370741,28.7903464943,26.3433447721,0.0,24.7345865669,47.5788473902,75.6152944853,70.6424104556,4.9528840297,0.02
 05/02  20:00:00,119.102566064,28.9372218179,21.5825002448,0.0,12.3672932834,38.6892022431,91.3307451412,88.3390147234,2.97173041782,0.02
 05/02  21:00:00,87.2944713376,16.1773532757,11.4570781084,0.0,12.3672932834,27.0668015668,57.4464092008,54.454678783,2.97173041782,0.02
 05/02  22:00:00,77.8621544989,20.7897950506,14.2558868509,0.0,4.12243109448,15.9888894789,81.2300370117,78.2383065938,2.97173041782,0.02
 05/02  23:00:00,72.3730527561,18.0185617409,11.7337952591,0.0,4.12243109448,15.9888894789,76.4985976737,73.5068672559,2.97173041782,0.02
 05/02  24:00:00,82.3233536156,23.624767103,13.7342079743,0.0,4.12243109448,15.9888894789,96.1483235829,93.156593165,2.97173041782,0.02
 05/03  01:00:00,72.7432403514,18.0185617409,10.5845793068,0.0,4.12243109448,15.9888894789,78.7302351845,75.7385047667,2.97173041782,0.02
 05/03  02:00:00,81.9496562586,22.5232021761,12.3935571259,0.0,4.12243109448,15.9888894789,99.7057488527,96.7140184349,2.97173041782,0.02
 05/03  03:00:00,73.9638824487,19.1641892648,9.65465461679,0.0360739635447,4.12243109448,15.9888894789,80.8511454371,77.8594150193,2.97173041782,0.02
 05/03  04:00:00,109.166237668,28.7609714296,13.2933663986,0.16678474671,12.3672932834,24.9413748627,113.370935633,108.398051604,4.9528840297,0.02
 05/03  05:00:00,128.471342383,28.8521907154,16.0866504094,15.7912012448,12.3672932834,24.9413748627,179.960514267,174.987630237,4.9528840297,0.02
 05/03  06:00:00,175.120314803,29.8301419425,16.4336811098,13.8564721915,24.7345865669,70.7195625826,147.116790261,137.191022201,9.90576805939,0.02
 05/03  07:00:00,194.261781248,30.0161539179,18.191784742,6.88418097678,37.1018798503,92.3937384068,125.290537604,115.364769545,9.90576805939,0.02
 05/03  08:00:00,198.433632539,30.0982257538,20.7075950514,4.19750199465,37.1018798503,104.434947198,126.485055673,107.950402284,9.90576805939,8.62888532982
 05/03  09:00:00,211.789232079,30.1855234451,24.2970564664,2.93648412832,37.1018798503,116.476155989,113.552611989,103.626843929,9.90576805939,0.02
 05/03  10:00:00,215.913313736,30.3149698614,29.1244366168,2.10306520232,37.1018798503,116.476155989,119.048326535,100.504167164,9.90576805939,8.63839131202
 05/03  11:00:00,220.834088957,30.4579989521,34.4346260377,1.57039403901,37.1018798503,116.476155989,107.372401665,97.4466336058,9.90576805939,0.02
 05/03  12:00:00,213.375518433,30.7179109328,39.1951327761,1.02277539814,37.1018798503,104.434947198,112.83701923,94.2961861281,9.90576805939,8.63506504296
 05/03  13:00:00,228.780319802,31.0106740574,42.9043506227,0.494212135831,37.1018798503,116.476155989,109.876600408,91.3306815847,9.90576805939,8.64015076353
 05/03  14:00:00,235.192524544,31.2557145754,49.3509891666,0.215006271226,37.1018798503,116.476155989,99.1999110784,89.274143019,9.90576805939,0.02
 05/03  15:00:00,238.131501381,31.4811443764,51.3602159982,0.128519191055,37.1018798503,116.476155989,106.066906283,87.5246946799,9.90576805939,8.63644354337
 05/03  16:00:00,239.608750963,31.5996178052,50.1292459824,0.0528403801591,37.1018798503,116.476155989,96.5521060225,86.6263379631,9.90576805939,0.02
 05/03  17:00:00,235.37394654,31.6425289915,45.801440378,0.00243574714093,37.1018798503,116.476155989,96.4561148097,86.5303467504,9.90576805939,0.02
 05/03  18:00:00,141.353757068,28.7903464943,35.126736978,0.0,24.7345865669,47.5788473902,71.0597304177,66.086846388,4.9528840297,0.02
 05/03  19:00:00,138.903485984,29.2309724651,34.0579833339,0.0,24.7345865669,47.5788473902,85.8267482655,72.2639677361,4.9528840297,8.60989649974
 05/03  20:00:00,116.515246003,28.3497205236,29.2720721038,0.0,12.3672932834,38.6892022431,91.6208561875,88.6291257697,2.97173041782,0.02
 05/03  21:00:00,85.1302844409,15.5604769167,15.6196464873,0.0,12.3672932834,27.0668015668,58.710717542,55.7189871242,2.97173041782,0.02
 05/03  22:00:00,74.9330912817,20.8779202448,19.2705874198,0.0,4.12243109448,15.9888894789,81.3514480371,78.3597176193,2.97173041782,0.02
 05/03  23:00:00,59.5714966947,12.6129932186,12.3841772428,0.0,4.12243109448,15.9888894789,56.8779586288,53.886228211,2.97173041782,0.02
 05/03  24:00:00,75.3776435182,21.1422958272,19.4507640371,0.0,4.12243109448,15.9888894789,91.4357711832,88.4440407654,2.97173041782,0.02
 05/04  01:00:00,59.390418732,12.6129932186,12.2030992929,0.0,4.12243109448,15.9888894789,58.2695670872,55.2778366694,2.97173041782,0.02
 05/04  02:00:00,75.0137072258,20.9660454389,19.2630781385,0.0,4.12243109448,15.9888894789,92.2231971438,89.2314667259,2.97173041782,0.02
 05/04  03:00:00,62.7949693262,14.4148493927,13.7532293041,0.0,4.12243109448,15.9888894789,66.6378819544,63.6461515366,2.97173041782,0.02
 05/04  04:00:00,105.182203222,28.8490966238,24.1409179117,0.0,12.3672932834,24.9413748627,110.253818631,105.280934602,4.9528840297,0.02
 05/04  05:00:00,116.692146386,28.8923980076,26.5720456168,9.03551403743,12.3672932834,24.9413748627,176.204366073,171.231482043,4.9528840297,0.02
 05/04  06:00:00,164.350585477,29.9361686177,26.9050991982,6.56831456095,24.7345865669,70.7195625826,142.884267922,132.958499863,9.90576805939,0.02
 05/04  07:00:00,189.731337325,30.2525899983,26.4152871584,2.77842987042,37.1018798503,92.3937384068,123.195584055,113.269815996,9.90576805939,0.02
 05/04  08:00:00,200.40385722,30.3404550984,26.1090761824,1.62580828211,37.1018798503,104.434947198,124.310877155,105.776292986,9.90576805939,8.62881610975
 05/04  09:00:00,214.040583337,30.4875787997,27.7190504207,1.46379780727,37.1018798503,116.476155989,111.738710178,101.812942119,9.90576805939,0.02
