Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  10:00:00,219.1698084,30.6116382986,32.9274018961,1.25992239314,37.1018798503,116.476155989,117.706246392,99.1622145101,9.90576805939,8.6382638229
 05/04  11:00:00,224.948113073,30.8110662173,38.8535662853,0.912426290921,37.1018798503,116.476155989,106.382361792,96.4565937325,9.90576805939,0.02
 05/04  12:00:00,216.754233879,31.0559531293,42.8726938814,0.496351830982,37.1018798503,104.434947198,112.174773501,93.6344077588,9.90576805939,8.63459768301
 05/04  13:00:00,232.1826867,31.4317766527,46.1726545555,0.20718849097,37.1018798503,116.476155989,100.616129826,90.6903617663,9.90576805939,0.02
 05/04  14:00:00,233.080987907,31.6867966746,46.8984734828,0.124898493271,37.1018798503,116.476155989,107.365417725,88.8214606715,9.90576805939,8.63818899445
 05/04  15:00:00,229.0162344,31.8057162432,42.7791274932,0.0607545854803,37.1018798503,116.476155989,106.343010698,87.8009919736,9.90576805939,8.63625066539
 05/04  16:00:00,222.338054953,31.8029593928,36.1565855091,0.00853016972987,37.1018798503,116.476155989,97.5966638489,87.6708957895,9.90576805939,0.02
 05/04  17:00:00,221.521096789,31.754098123,35.398219118,0.0,37.1018798503,116.476155989,97.5715572375,87.6457891781,9.90576805939,0.02
 05/04  18:00:00,131.788665211,28.6801900016,30.0055670928,0.0,24.7345865669,47.5788473902,71.7900757814,66.8171917517,4.9528840297,0.02
 05/04  19:00:00,130.422980896,29.1208159724,27.5422633062,0.0,24.7345865669,47.5788473902,85.9435077918,72.3806823851,4.9528840297,8.60994137698
 05/04  20:00:00,113.16232451,28.3497205236,23.1546049214,0.0,12.3672932834,38.6892022431,91.6322134363,88.6404830185,2.97173041782,0.02
 05/04  21:00:00,86.2838261121,15.5164143196,12.0111370765,0.0,12.3672932834,27.0668015668,59.1089065472,56.1171761294,2.97173041782,0.02
 05/04  22:00:00,77.2235767083,19.820417915,14.8682045836,0.0,4.12243109448,15.9888894789,83.7669336856,80.7752032678,2.97173041782,0.02
 05/04  23:00:00,67.5657051711,16.5495301978,10.1867290118,0.0,4.12243109448,15.9888894789,69.8127275764,66.8209971586,2.97173041782,0.02
 05/04  24:00:00,78.7762795168,22.5232021761,12.5283937417,0.0,4.12243109448,15.9888894789,97.1076648043,94.1159343865,2.97173041782,0.02
 05/05  01:00:00,70.7997605522,18.7235632941,9.5730091576,0.0,4.12243109448,15.9888894789,79.0390840883,76.0473536705,2.97173041782,0.02
 05/05  02:00:00,78.3398840395,22.9638281468,11.004688266,0.0,4.12243109448,15.9888894789,99.4337418699,96.4420114521,2.97173041782,0.02
 05/05  03:00:00,71.3093908918,19.1201266678,8.36683125008,0.179415245175,4.12243109448,15.9888894789,81.0769591686,78.0852287508,2.97173041782,0.02
 05/05  04:00:00,109.087019318,28.6728462355,12.0177770575,0.325919194668,12.3672932834,24.9413748627,113.125336889,108.152452859,4.9528840297,0.02
 05/05  05:00:00,132.486317242,28.8723009584,15.8576856756,14.969384737,12.3672932834,24.9413748627,178.89659689,173.92371286,4.9528840297,0.02
 05/05  06:00:00,177.196468899,29.8644835071,15.2188762955,13.5960790764,24.7345865669,70.7195625826,149.613957269,139.68818921,9.90576805939,0.02
 05/05  07:00:00,195.670975188,30.1004951154,14.8591832301,8.36288826082,37.1018798503,92.3937384068,127.728441933,117.802673874,9.90576805939,0.02
 05/05  08:00:00,211.803881346,30.1714527291,16.0130425748,7.29485208243,37.1018798503,104.434947198,129.130193787,110.595718598,9.90576805939,8.6287071293
 05/05  09:00:00,228.164377596,30.2307523024,17.2883324579,6.3893940513,37.1018798503,116.476155989,116.866904155,106.941136095,9.90576805939,0.02
 05/05  10:00:00,222.425345936,30.2838408989,17.3830787167,4.94008599043,37.1018798503,116.476155989,122.573428481,104.02960521,9.90576805939,8.63805521187
 05/05  11:00:00,222.360496368,30.3341280321,17.7570745398,3.94860780505,37.1018798503,116.476155989,111.586795045,101.661026986,9.90576805939,0.02
 05/05  12:00:00,213.929699941,30.3853235949,18.1795120459,3.1069909197,37.1018798503,104.434947198,117.642618462,99.1023646186,9.90576805939,8.63448578355
 05/05  13:00:00,224.687873589,30.4489139206,18.5033429265,2.60354653942,37.1018798503,116.476155989,106.819743977,96.8939759181,9.90576805939,0.02
 05/05  14:00:00,225.218598322,30.5272006036,19.0613964673,2.33605883154,37.1018798503,116.476155989,113.404371753,94.8605250303,9.90576805939,8.63807866374
 05/05  15:00:00,221.046291933,30.5851094862,18.6401443625,2.01216003035,37.1018798503,116.476155989,103.578644293,93.6528762333,9.90576805939,0.02
 05/05  16:00:00,224.767240756,30.6279048146,19.0947067706,1.68232239325,37.1018798503,116.476155989,110.799960246,92.2631476967,9.90576805939,8.63104449003
 05/05  17:00:00,231.136549626,30.6694898091,19.7496638601,1.51688200068,37.1018798503,116.476155989,100.706301686,90.7805336262,9.90576805939,0.02
 05/05  18:00:00,149.477000732,28.3497205236,16.7561730312,0.0,24.7345865669,47.5788473902,73.7503110012,68.7774269715,4.9528840297,0.02
 05/05  19:00:00,152.253574688,28.900502987,16.1149834687,0.0,24.7345865669,47.5788473902,79.2558327363,74.2829487066,4.9528840297,0.02
 05/05  20:00:00,137.349878443,27.4684685821,14.9035267353,0.0,12.3672932834,38.6892022431,102.445175882,90.8635324476,2.97173041782,8.60991301618
 05/05  21:00:00,110.852057753,20.153242546,10.2237497253,0.0,12.3672932834,27.0668015668,74.2106405981,71.2189101803,2.97173041782,0.02
 05/05  22:00:00,86.9330307963,18.0185617409,8.92421051883,0.0,4.12243109448,15.9888894789,74.1298428691,71.1381124513,2.97173041782,0.02
 05/05  23:00:00,101.764091989,23.624767103,10.8636747669,0.229651902568,4.12243109448,15.9888894789,95.3104883577,92.3187579399,2.97173041782,0.02
 05/05  24:00:00,87.3180144818,18.4591877116,8.19074579181,0.26061291001,4.12243109448,15.9888894789,78.247141681,75.2554112632,2.97173041782,0.02
 05/06  01:00:00,100.845255744,23.4044541176,9.56300061271,0.796223442752,4.12243109448,15.9888894789,98.6836185341,95.6918881163,2.97173041782,0.02
 05/06  02:00:00,86.7457515048,19.1641892648,6.57400409714,1.69088858896,4.12243109448,15.9888894789,80.676174655,77.6844442371,2.97173041782,0.02
 05/06  03:00:00,100.747963868,24.0653930737,7.40680135341,3.09722077309,4.12243109448,15.9888894789,101.710341563,98.7186111456,2.97173041782,0.02
 05/06  04:00:00,115.158643101,29.2309724651,7.68614777942,6.05641373805,4.12243109448,16.0517297156,120.496706573,117.504976155,2.97173041782,0.02
 05/06  05:00:00,115.390779938,28.7903464943,7.40869698714,6.17059467773,4.12243109448,16.0517297156,122.41042604,119.418695623,2.97173041782,0.02
 05/06  06:00:00,133.570275688,29.6715984358,7.10978734922,10.512630354,4.12243109448,39.6058045677,129.757768607,126.766038189,2.97173041782,0.02
 05/06  07:00:00,194.619806774,29.688722167,11.9906375683,39.6783882952,12.3672932834,65.3531420225,178.468504939,173.49562091,4.9528840297,0.02
 05/06  08:00:00,191.955750995,29.6855853833,14.3953011165,30.3758678902,12.3672932834,68.2430321324,163.9599242,158.987040171,4.9528840297,0.02
 05/06  09:00:00,215.292550478,29.7146377961,16.0312105841,21.8964437874,16.4897243779,93.1370602926,146.14057706,138.195962613,7.92461444751,0.02
 05/06  10:00:00,214.616344317,29.7191957929,17.8964105667,18.8464016619,16.4897243779,93.1370602926,145.221101785,128.680988698,7.92461444751,8.61549863973
 05/06  11:00:00,212.828656003,29.7202477382,19.9175281998,16.2214575201,16.4897243779,93.1370602926,133.645052226,125.700437778,7.92461444751,0.02
 05/06  12:00:00,200.24664886,29.720239712,21.6441031168,13.6473450609,16.4897243779,83.9857416113,131.236594527,123.291980079,7.92461444751,0.02
 05/06  13:00:00,198.233014931,29.7198022448,23.5072422378,10.8907428892,16.4897243779,83.9857416113,128.694651663,120.750037215,7.92461444751,0.02
 05/06  14:00:00,196.823565726,29.7195351166,25.2620547623,8.70705987852,16.4897243779,83.9857416113,126.759939817,118.81532537,7.92461444751,0.02
 05/06  15:00:00,168.913551545,29.6715984358,24.3431962563,0.0,12.3672932834,70.6512738906,76.7405218313,63.1754240559,4.9528840297,8.61221374566
 05/06  16:00:00,169.065421339,29.6715984358,26.00136487,0.0,12.3672932834,70.6512738906,66.5467686659,61.5738846362,4.9528840297,0.02
 05/06  17:00:00,156.610482049,29.6715984358,25.7403491027,0.0,12.3672932834,58.1284167478,69.2433908549,64.2705068252,4.9528840297,0.02
 05/06  18:00:00,119.728024028,27.0278426113,23.7301570386,0.0,12.3672932834,24.9413748627,90.2422710778,85.2693870481,4.9528840297,0.02
 05/06  19:00:00,115.599233803,27.0278426113,22.5510094616,0.0,12.3672932834,24.9413748627,97.4878652214,92.5149811917,4.9528840297,0.02
 05/06  20:00:00,99.7315388149,28.3497205236,19.6168420186,0.0,4.12243109448,16.0517297156,108.047681437,105.055951019,2.97173041782,0.02
 05/06  21:00:00,86.9534565763,18.9194898279,13.4625284365,0.0,4.12243109448,15.9888894789,84.7943781977,81.8026477799,2.97173041782,0.02
 05/06  22:00:00,83.5515240796,18.0185617409,11.5257128475,0.0,4.12243109448,15.9888894789,81.9372676756,78.9455372578,2.97173041782,0.02
 05/06  23:00:00,89.4296116151,22.5232021761,12.0417900883,0.0,4.12243109448,15.9888894789,104.023520345,101.031789928,2.97173041782,0.02
 05/06  24:00:00,78.0593051904,18.3710625175,8.79648566506,0.00989955174601,4.12243109448,15.9888894789,83.8600435511,80.8683131333,2.97173041782,0.02
 05/07  01:00:00,92.062569176,23.4044541176,11.9693950936,0.226052963913,2.06121554724,15.9888894789,104.865154731,101.873424313,2.97173041782,0.02
 05/07  02:00:00,77.7952380918,18.0185617409,8.96917245638,0.0,2.06121554724,15.9888894789,85.329375644,82.3376452262,2.97173041782,0.02
 05/07  03:00:00,92.3245716856,23.8450800883,11.2221231574,1.68838214795,2.06121554724,15.9888894789,107.10478956,104.113059142,2.97173041782,0.02
 05/07  04:00:00,79.0674372194,18.0185617409,9.12659637543,0.0,2.06121554724,15.9888894789,86.265256608,83.2735261902,2.97173041782,0.02
 05/07  05:00:00,93.5292083701,23.8450800883,10.5221589837,3.13704391093,2.06121554724,15.9888894789,108.493901598,105.50217118,2.97173041782,0.02
 05/07  06:00:00,70.8007902379,19.0760640707,7.78714211686,3.11230865712,2.06121554724,15.9888894789,87.6735297861,84.6817993682,2.97173041782,0.02
 05/07  07:00:00,76.791149336,22.5232021761,11.9860006202,0.0,2.06121554724,15.9888894789,108.450332203,105.458601785,2.97173041782,0.02
 05/07  08:00:00,98.9906376039,19.8398157533,11.9978497909,2.59443108883,4.12243109448,41.7362269337,82.710988066,77.7381040363,4.9528840297,0.02
 05/07  09:00:00,112.354882883,23.9919554119,17.8842235202,1.58396812009,4.12243109448,41.7362269337,107.583541125,94.0287515897,4.9528840297,8.60190550553
 05/07  10:00:00,100.563543321,19.4285648473,16.7944886826,1.04449676962,4.12243109448,41.7362269337,79.0665337944,74.0936497647,4.9528840297,0.02
 05/07  11:00:00,117.441563732,24.3738312532,26.4603305088,0.607381489804,4.12243109448,41.7362269337,96.6825936382,91.7097096085,4.9528840297,0.02
 05/07  12:00:00,104.606803988,19.3404396531,25.0386738913,0.173612916499,4.12243109448,41.7362269337,77.6392268893,72.6663428597,4.9528840297,0.02
 05/07  13:00:00,120.066234202,23.8450800883,34.6447619137,0.123590078159,4.12243109448,41.7362269337,94.2458200662,89.2729360365,4.9528840297,0.02
 05/07  14:00:00,108.270284402,19.7810656239,33.5104584838,0.0997458968474,4.12243109448,41.7362269337,75.4008863366,70.4280023069,4.9528840297,0.02
 05/07  15:00:00,120.476503053,24.3738312532,42.2710800712,0.0625096439948,4.12243109448,41.7362269337,92.3334487175,87.3605646878,4.9528840297,0.02
 05/07  16:00:00,85.7437207516,19.3404396531,34.4391153033,0.0,4.12243109448,24.8785346261,75.1533405083,70.1804564786,4.9528840297,0.02
 05/07  17:00:00,74.3686174155,20.721346002,32.8121390825,0.0,2.06121554724,15.9888894789,87.3020138223,84.3102834044,2.97173041782,0.02
 05/07  18:00:00,65.9904913142,17.2742078966,29.9624107661,0.0,2.06121554724,15.9888894789,70.4567188669,67.4649884491,2.97173041782,0.02
 05/07  19:00:00,66.5274079355,18.7235632941,29.0891396808,0.0,2.06121554724,15.9888894789,78.9096381195,75.9179077017,2.97173041782,0.02
 05/07  20:00:00,64.4862878805,15.7564034505,22.7122099453,0.0,2.06121554724,15.9888894789,73.015577695,70.0238472772,2.97173041782,0.02
 05/07  21:00:00,76.2271088692,17.7687345372,25.6821913111,0.0,2.06121554724,15.9888894789,80.2806397483,77.2889093305,2.97173041782,0.02
 05/07  22:00:00,69.1444033776,15.6682086795,20.9039491226,0.0,2.06121554724,15.9888894789,71.6938566684,68.7021262506,2.97173041782,0.02
 05/07  23:00:00,63.0358679671,13.734234291,16.7622408076,0.0,2.06121554724,15.9888894789,64.2841111316,61.2923807138,2.97173041782,0.02
 05/07  24:00:00,60.571869801,12.5933170731,15.4917241936,0.0,2.06121554724,15.9888894789,57.396434807,54.4047043892,2.97173041782,0.02
 05/08  01:00:00,73.5161851416,17.8388928414,20.9614709164,0.0252231332357,4.12243109448,15.9888894789,76.5238669292,73.5321365114,2.97173041782,0.02
 05/08  02:00:00,76.7432219243,19.2302831604,22.7809194721,0.0,4.12243109448,15.9888894789,88.5190603342,85.5273299164,2.97173041782,0.02
 05/08  03:00:00,71.5822213146,17.3330276028,19.4964966479,0.0535304633045,4.12243109448,15.9888894789,78.8718195932,75.8800891754,2.97173041782,0.02
 05/08  04:00:00,111.98658424,29.0840971415,30.709551354,0.000747071253313,12.3672932834,24.9413748627,120.094201351,115.121317321,4.9528840297,0.02
 05/08  05:00:00,126.361634126,28.8243899822,29.3984049551,15.9466504808,12.3672932834,24.9413748627,187.133106737,182.160222708,4.9528840297,0.02
 05/08  06:00:00,171.374112802,29.7634513333,27.9104865385,12.7591718494,24.7345865669,70.7195625826,153.166335166,143.240567107,9.90576805939,0.02
 05/08  07:00:00,196.485729976,29.8219934042,29.219597421,7.1591094705,37.1018798503,92.3937384068,132.623050793,122.697282733,9.90576805939,0.02
 05/08  08:00:00,212.858436456,29.8853703161,35.7283802357,4.91619331223,37.1018798503,104.434947198,134.110842944,115.578390165,9.90576805939,8.62668471924
 05/08  09:00:00,227.985211356,29.9676020089,40.8906426332,2.75681735462,37.1018798503,116.476155989,119.896184964,109.970416905,9.90576805939,0.02
 05/08  10:00:00,225.477828257,30.0449961952,38.9902194871,2.07179232116,37.1018798503,116.476155989,124.640308261,106.096765666,9.90576805939,8.63777453555
 05/08  11:00:00,223.692681138,30.1726989362,37.4215148495,1.72742336345,37.1018798503,116.476155989,113.23199769,103.30622963,9.90576805939,0.02
 05/08  12:00:00,212.943736528,30.2906163351,39.0090801642,1.31482849729,37.1018798503,104.434947198,119.61236706,101.072280686,9.90576805939,8.6343183143
 05/08  13:00:00,220.345996462,30.357919688,34.6413133236,0.975708654812,37.1018798503,116.476155989,109.280533191,99.3547651311,9.90576805939,0.02
 05/08  14:00:00,215.885617859,30.4421935479,30.3548790307,0.717749319931,37.1018798503,116.476155989,116.368661,97.8252166986,9.90576805939,8.63767624178
 05/08  15:00:00,215.972994753,30.5172727971,30.568481839,0.516618183695,37.1018798503,116.476155989,114.904592537,96.3629785302,9.90576805939,8.63584594767
 05/08  16:00:00,214.082421421,30.565629153,28.7076691324,0.439160669271,37.1018798503,116.476155989,105.445599856,95.5198317962,9.90576805939,0.02
 05/08  17:00:00,212.466973455,30.6515546025,27.0608725894,0.385774939072,37.1018798503,116.476155989,104.314659095,94.3888910356,9.90576805939,0.02
 05/08  18:00:00,124.776908725,28.3497205236,23.3242837186,0.0,24.7345865669,47.5788473902,75.674298587,70.7014145573,4.9528840297,0.02
 05/08  19:00:00,123.515259808,29.0106594797,21.4016946272,0.0,24.7345865669,47.5788473902,90.0404523968,76.4777552035,4.9528840297,8.60981316357
 05/08  20:00:00,106.362165354,27.4684685821,20.0002458853,0.0,12.3672932834,38.6892022431,96.3893221964,93.3975917786,2.97173041782,0.02
 05/08  21:00:00,80.699135788,15.2961013342,11.2143250916,0.0,12.3672932834,27.0668015668,57.5487982091,54.5570677913,2.97173041782,0.02
 05/08  22:00:00,70.7277088565,20.0407309003,15.0409524379,0.0,4.12243109448,15.9888894789,86.2663534753,83.2746230575,2.97173041782,0.02
 05/08  23:00:00,62.7709158413,16.1970294212,10.5097701487,0.0,4.12243109448,15.9888894789,68.2061818939,65.214451476,2.97173041782,0.02
 05/08  24:00:00,74.1316967573,23.5807045059,13.6210989326,0.0,4.12243109448,15.9888894789,98.6620157779,95.6702853601,2.97173041782,0.02
 05/09  01:00:00,68.6404067219,18.3710625175,9.52979424099,0.00599583588194,4.12243109448,15.9888894789,80.1857525208,77.194022103,2.97173041782,0.02
 05/09  02:00:00,77.6446093256,23.4044541176,11.3406665584,0.168240979042,4.12243109448,15.9888894789,101.401775889,98.4100454714,2.97173041782,0.02
 05/09  03:00:00,69.2195443033,18.9879388765,9.22855259546,0.468974249437,4.12243109448,15.9888894789,81.7911359946,78.7994055768,2.97173041782,0.02
 05/09  04:00:00,104.295933896,28.7609714296,12.4172849876,0.781485426877,12.3672932834,24.9413748627,115.226488858,110.253604828,4.9528840297,0.02
 05/09  05:00:00,126.216079864,28.8418929728,15.0384233779,18.4212530999,12.3672932834,24.9413748627,182.386616831,177.413732801,4.9528840297,0.02
 05/09  06:00:00,170.538120492,29.7983804139,15.0497927454,16.7581420405,24.7345865669,70.7195625826,154.048005505,144.122237446,9.90576805939,0.02
 05/09  07:00:00,190.160739688,29.9437702162,16.8674344883,10.1805890332,37.1018798503,92.3937384068,129.243579505,119.317811445,9.90576805939,0.02
 05/09  08:00:00,199.214082591,30.0274198925,20.4522578757,6.40589254971,37.1018798503,104.434947198,128.782683346,110.248566685,9.90576805939,8.62834860196
 05/09  09:00:00,213.520782701,30.0955419334,24.6936387533,4.36147412287,37.1018798503,116.476155989,115.27300109,105.347233031,9.90576805939,0.02
 05/09  10:00:00,217.243478764,30.1990280868,29.575409123,3.09820781051,37.1018798503,116.476155989,120.438302333,101.894881815,9.90576805939,8.6376524582
 05/09  11:00:00,222.598048043,30.3244845546,35.8130635152,2.08948439525,37.1018798503,116.476155989,108.913940567,98.9881725079,9.90576805939,0.02
 05/09  12:00:00,215.843340783,30.5566549384,41.5080324608,1.44942368711,37.1018798503,104.434947198,114.523478727,95.9837468791,9.90576805939,8.63396378843
 05/09  13:00:00,234.157083489,30.8969564127,48.1970821802,0.692020878913,37.1018798503,116.476155989,102.66929897,92.7435309109,9.90576805939,0.02
 05/09  14:00:00,238.390569389,31.2102750324,52.5925776234,0.216903061511,37.1018798503,116.476155989,108.988371041,90.4468332491,9.90576805939,8.6357697329
 05/09  15:00:00,240.944737326,31.5540874198,54.9227052581,0.0973505919993,37.1018798503,116.476155989,98.4528921207,88.5271240613,9.90576805939,0.02
 05/09  16:00:00,241.467843143,31.869788333,55.2200066393,0.00806431879423,37.1018798503,116.476155989,105.417976096,86.8815978318,9.90576805939,8.6306102052
 05/09  17:00:00,242.600481278,32.0590431893,56.1726824684,0.0,37.1018798503,116.476155989,95.9456739175,86.0199058581,9.90576805939,0.02
 05/09  18:00:00,147.797368716,28.7908851222,45.9035866294,0.0,24.7345865669,47.5788473902,68.7920146452,63.8191306155,4.9528840297,0.02
 05/09  19:00:00,148.461936776,29.2316871636,46.127346956,0.0,24.7345865669,47.5788473902,74.4734487588,69.5005647292,4.9528840297,0.02
 05/09  20:00:00,122.19620357,28.3497205236,34.9530159834,0.0,12.3672932834,38.6892022431,98.2390328826,86.6576250706,2.97173041782,8.60967739412
 05/09  21:00:00,87.5285669349,16.3242285993,17.2541772673,0.0,12.3672932834,27.0668015668,54.9015139128,51.9097834949,2.97173041782,0.02
 05/09  22:00:00,74.4142825125,21.0541706331,18.4241397235,0.0,4.12243109448,15.9888894789,82.4046174128,79.412886995,2.97173041782,0.02
 05/09  23:00:00,59.6528232463,13.7145581455,11.0241742052,0.0,4.12243109448,15.9888894789,56.5839557584,53.5922253406,2.97173041782,0.02
 05/09  24:00:00,71.1921124459,19.820417915,16.1734962358,0.0,4.12243109448,15.9888894789,87.8871210916,84.8953906738,2.97173041782,0.02
 05/10  01:00:00,68.5278641576,19.3404396531,13.5467153396,0.0,4.12243109448,15.9888894789,79.4855853069,76.4938548891,2.97173041782,0.02
 05/10  02:00:00,74.1114288123,22.5232021761,16.0163473179,0.0,4.12243109448,15.9888894789,98.5717441457,95.5800137279,2.97173041782,0.02
 05/10  03:00:00,67.5814575126,18.0185617409,12.9582875266,0.0,4.12243109448,15.9888894789,79.9512163525,76.9594859347,2.97173041782,0.02
 05/10  04:00:00,99.358652942,28.8490966238,17.377938203,0.0,12.3672932834,24.9413748627,111.778992764,106.806108734,4.9528840297,0.02
 05/10  05:00:00,112.347581514,28.8841700346,18.5709493573,10.2436593378,12.3672932834,24.9413748627,178.71633608,173.74345205,4.9528840297,0.02
 05/10  06:00:00,156.959446434,29.8870382143,18.1510162646,8.26331541536,24.7345865669,70.7195625826,144.874530359,134.9487623,9.90576805939,0.02
 05/10  07:00:00,184.180148534,30.1745358499,20.9014294433,2.81916422216,37.1018798503,92.3937384068,123.849488604,113.923720545,9.90576805939,0.02
 05/10  08:00:00,200.386548118,30.3139374745,25.9358196461,1.80826996423,37.1018798503,104.434947198,124.218783252,105.684761085,9.90576805939,8.62825410739
 05/10  09:00:00,221.810911174,30.5246090497,35.3332695176,1.5829131895,37.1018798503,116.476155989,110.891740342,100.965972283,9.90576805939,0.02
 05/10  10:00:00,234.129642891,30.7405517344,47.7543307365,1.26392699168,37.1018798503,116.476155989,116.29227703,97.7490574953,9.90576805939,8.63745147559
 05/10  11:00:00,239.314152021,30.9740570878,53.1894249474,0.779669098083,37.1018798503,116.476155989,105.103647251,95.1778791911,9.90576805939,0.02
 05/10  12:00:00,229.496251972,31.2948391745,55.5540837364,0.318088141011,37.1018798503,104.434947198,110.995838375,92.4562322235,9.90576805939,8.63383809233
 05/10  13:00:00,245.399809494,31.7559487929,59.1620752317,0.110785276381,37.1018798503,116.476155989,99.3796290808,89.4538610214,9.90576805939,0.02
 05/10  14:00:00,249.052205637,32.1471365941,62.5117298401,0.0225092550966,37.1018798503,116.476155989,105.85021714,87.3070497081,9.90576805939,8.63739937286
 05/10  15:00:00,251.181165598,32.3813027989,64.2707454748,0.0,37.1018798503,116.476155989,95.6744592042,85.7486911448,9.90576805939,0.02
 05/10  16:00:00,252.048753309,32.6273847339,64.9280903263,0.0,37.1018798503,116.476155989,102.666205474,84.1298984969,9.90576805939,8.63053891809
 05/10  17:00:00,251.526423141,32.8087700956,64.2730931803,0.0,37.1018798503,116.476155989,92.8825886395,82.9568205801,9.90576805939,0.02
 05/10  18:00:00,157.325868758,28.8792898704,49.9113366397,0.0,24.7345865669,47.5788473902,66.7830656718,61.8101816421,4.9528840297,0.02
 05/10  19:00:00,155.81086592,28.791448642,47.7512648877,0.0,24.7345865669,47.5788473902,71.9235315325,66.9506475028,4.9528840297,0.02
 05/10  20:00:00,139.565596747,29.1212027396,45.3804435675,0.0,12.3672932834,38.6892022431,86.7537965525,83.7620661347,2.97173041782,0.02
 05/10  21:00:00,103.563075851,17.6487399717,25.5234005771,0.0,12.3672932834,27.0668015668,59.6400430704,56.6483126525,2.97173041782,0.02
 05/10  22:00:00,87.253456275,21.1422958272,23.9026577345,0.0,4.12243109448,15.9888894789,85.793533544,74.2198964775,2.97173041782,8.60190664863
 05/10  23:00:00,68.7890713807,13.7586207426,14.6845350712,0.0,4.12243109448,15.9888894789,53.1176448967,50.1259144789,2.97173041782,0.02
 05/10  24:00:00,84.8280702946,20.0407309003,20.4499469602,0.0,4.12243109448,15.9888894789,89.0783963025,86.0866658847,2.97173041782,0.02
 05/11  01:00:00,63.5083059519,12.5933170731,12.0087867537,0.0,4.12243109448,15.9888894789,51.0164689676,48.0247385498,2.97173041782,0.02
 05/11  02:00:00,83.4570035796,20.0407309003,18.6729223235,0.0,4.12243109448,15.9888894789,88.6793910362,85.6876606183,2.97173041782,0.02
 05/11  03:00:00,61.0938012327,12.5933170731,10.0973557068,0.0,4.12243109448,15.9888894789,52.2331037346,49.2413733167,2.97173041782,0.02
 05/11  04:00:00,111.727748042,28.614096106,21.9363033538,0.0,12.3672932834,24.9413748627,109.135105125,104.162221095,4.9528840297,0.02
 05/11  05:00:00,123.61223022,29.3618800408,24.6471348683,7.24658698503,12.3672932834,24.9413748627,173.334723266,168.361839236,4.9528840297,0.02
 05/11  06:00:00,168.405744527,29.9396005642,27.0391816471,3.90656629002,24.7345865669,70.7195625826,140.512233098,130.586465039,9.90576805939,0.02
 05/11  07:00:00,191.875945756,30.3402468286,27.1564812662,1.22324869228,37.1018798503,92.3937384068,121.237915743,111.312147683,9.90576805939,0.02
 05/11  08:00:00,205.227065035,30.456768324,31.6708701561,0.770926308744,37.1018798503,104.434947198,114.410407256,104.484639197,9.90576805939,0.02
 05/11  09:00:00,225.289665431,30.7091644006,39.5859326568,0.624424853231,37.1018798503,116.476155989,118.111062238,99.5734007201,9.90576805939,8.6318934582
 05/11  10:00:00,234.981522997,31.0085703317,49.1653419122,0.436810315653,37.1018798503,116.476155989,106.403891474,96.4781234147,9.90576805939,0.02
 05/11  11:00:00,237.897368958,31.2467572792,52.0197731254,0.259818997644,37.1018798503,116.476155989,112.836492995,94.2915479422,9.90576805939,8.63917699381
 05/11  12:00:00,228.808764947,31.5650228895,54.8062207653,0.108304511502,37.1018798503,104.434947198,101.780712923,91.854944864,9.90576805939,0.02
 05/11  13:00:00,241.332760542,31.8083839392,55.1018872983,0.0514770939506,37.1018798503,116.476155989,108.128433758,89.5833987524,9.90576805939,8.63926694592
 05/11  14:00:00,239.013607786,31.9213912878,52.7126111274,0.00878012660205,37.1018798503,116.476155989,98.2959359273,88.3701678679,9.90576805939,0.02
 05/11  15:00:00,238.440056357,32.0036505974,52.0658471135,0.0,37.1018798503,116.476155989,105.866391569,87.3251064589,9.90576805939,8.63551705045
 05/11  16:00:00,234.306114954,31.8730181135,48.0631038288,0.0,37.1018798503,116.476155989,97.4956252539,87.5698571946,9.90576805939,0.02
 05/11  17:00:00,237.402139465,31.9456961905,51.0876813245,0.0,37.1018798503,116.476155989,105.220445028,86.6943523107,9.90576805939,8.62032465822
 05/11  18:00:00,146.36316396,28.7903464943,44.3750485805,0.0,24.7345865669,47.5788473902,69.4532704584,64.4803864287,4.9528840297,0.02
 05/11  19:00:00,148.346143409,29.2309724651,45.1025038924,0.0,24.7345865669,47.5788473902,74.5910398786,69.6181558489,4.9528840297,0.02
 05/11  20:00:00,121.133930798,28.0559698764,36.3829712204,0.0,12.3672932834,38.6892022431,89.1647727112,86.1730422934,2.97173041782,0.02
 05/11  21:00:00,94.4976957589,16.9020309744,22.0170723442,0.0,12.3672932834,27.0668015668,59.4273044245,56.4355740067,2.97173041782,0.02
 05/11  22:00:00,83.6313708577,20.7016698565,24.2413253674,0.0,4.12243109448,15.9888894789,81.5353972168,78.543666799,2.97173041782,0.02
 05/11  23:00:00,66.5359248479,13.9348711309,15.5377629784,0.0,4.12243109448,15.9888894789,54.9426254819,51.9508950641,2.97173041782,0.02
 05/11  24:00:00,77.5294416477,19.820417915,19.8798225514,0.0,4.12243109448,15.9888894789,85.602818155,82.6110877372,2.97173041782,0.02
 05/12  01:00:00,61.8974737802,12.6129932186,12.1459887684,0.0,4.12243109448,15.9888894789,58.1277725344,55.1360421166,2.97173041782,0.02
 05/12  02:00:00,78.0906644437,20.8779202448,19.3445547169,0.0,4.12243109448,15.9888894789,91.3948442004,88.4031137826,2.97173041782,0.02
 05/12  03:00:00,57.9127716182,10.8111370445,10.2220450697,0.0,4.12243109448,15.9888894789,49.2445593597,46.2528289418,2.97173041782,0.02
 05/12  04:00:00,111.898098973,28.9225342855,25.4222079244,0.0,12.3672932834,24.9413748627,118.455456228,104.900671465,4.9528840297,8.60190073395
 05/12  05:00:00,120.804090748,28.9355076931,27.4169042667,5.65145728229,12.3672932834,24.9413748627,173.228926046,168.256042017,4.9528840297,0.02
 05/12  06:00:00,166.197065254,30.1043517943,27.5036765039,4.10266660148,24.7345865669,70.7195625826,140.440483109,130.514715049,9.90576805939,0.02
 05/12  07:00:00,192.241856909,30.432748478,27.6130936459,2.02362469722,37.1018798503,92.3937384068,122.066261528,112.140493468,9.90576805939,0.02
 05/12  08:00:00,203.858486503,30.5428114662,29.5592509526,1.42306487242,37.1018798503,104.434947198,116.23842524,106.31265718,9.90576805939,0.02
 05/12  09:00:00,226.315385857,30.6817766514,40.4775906604,0.785854086189,37.1018798503,116.476155989,120.201751467,101.664236485,9.90576805939,8.63174692186
 05/12  10:00:00,237.957062293,30.9019107345,52.1624328691,0.521947967703,37.1018798503,116.476155989,107.368470298,97.442702239,9.90576805939,0.02
 05/12  11:00:00,240.430460842,31.2258008823,54.4936731444,0.339947104039,37.1018798503,116.476155989,113.095431774,94.5506534689,9.90576805939,8.63901024593
 05/12  12:00:00,231.575678786,31.6084083448,57.4858491312,0.152237260276,37.1018798503,104.434947198,101.591091664,91.6653236045,9.90576805939,0.02
 05/12  13:00:00,247.580669258,32.017349617,61.1222491024,0.0700361422482,37.1018798503,116.476155989,107.234120351,88.689337065,9.90576805939,8.63901522621
 05/12  14:00:00,251.001692045,32.3586596599,64.2624324259,0.00981336212201,37.1018798503,116.476155989,96.4692214591,86.5434533997,9.90576805939,0.02
 05/12  15:00:00,253.338251141,32.6626166471,66.3050483742,0.0,37.1018798503,116.476155989,103.140501169,84.6009410881,9.90576805939,8.63379202192
 05/12  16:00:00,255.75289436,32.9119305335,68.471002867,0.0,37.1018798503,116.476155989,92.876243927,82.9504758676,9.90576805939,0.02
 05/12  17:00:00,258.702859655,32.9915370204,69.5364358048,0.0,37.1018798503,116.476155989,100.838278266,82.3123285781,9.90576805939,8.62018162869
 05/12  18:00:00,163.781268977,28.9689818287,53.5622641994,0.0,24.7345865669,47.5788473902,66.3593431507,61.386459121,4.9528840297,0.02
 05/12  19:00:00,161.821596048,28.7924459468,48.9559167846,0.0,24.7345865669,47.5788473902,70.8536726647,65.880788635,4.9528840297,0.02
 05/12  20:00:00,142.615748259,29.0109682328,42.714320924,0.0,12.3672932834,38.6892022431,85.6980160868,82.706285669,2.97173041782,0.02
 05/12  21:00:00,101.667507835,17.6854588026,21.0594953564,0.0,12.3672932834,27.0668015668,60.254139684,57.2624092662,2.97173041782,0.02
 05/12  22:00:00,88.8173216012,21.1422958272,21.1784233165,0.0,4.12243109448,15.9888894789,76.9149391951,73.9232087773,2.97173041782,0.02
 05/12  23:00:00,66.2138507068,13.5823703543,10.90164449,0.0,4.12243109448,15.9888894789,51.7739308674,48.7822004496,2.97173041782,0.02
 05/12  24:00:00,82.4029619516,19.820417915,16.381387295,0.0,4.12243109448,15.9888894789,89.3420663114,86.3503358936,2.97173041782,0.02
 05/13  01:00:00,64.9164805454,13.7879958073,9.72460030178,0.0,4.12243109448,15.9888894789,57.6671603993,54.6754299815,2.97173041782,0.02
 05/13  02:00:00,82.1924490778,19.820417915,15.8914114133,0.0,4.12243109448,15.9888894789,91.7774575803,88.7857271624,2.97173041782,0.02
 05/13  03:00:00,75.966101707,18.0185617409,12.9114646393,0.0,4.12243109448,15.9888894789,79.7396596069,76.7479291891,2.97173041782,0.02
 05/13  04:00:00,93.8703132435,28.1294075382,16.7326630861,0.0,4.12243109448,16.0517297156,115.702171541,112.710441123,2.97173041782,0.02
 05/13  05:00:00,93.6796089205,27.0278426113,16.2046925984,0.0,4.12243109448,16.0517297156,117.103274069,114.111543651,2.97173041782,0.02
 05/13  06:00:00,108.50607421,29.6715984358,15.5988889337,0.00669610276913,4.12243109448,39.6058045677,98.0926312934,95.1009008755,2.97173041782,0.02
 05/13  07:00:00,151.383375587,29.7147672022,20.7722237879,13.6295266323,12.3672932834,65.3531420225,152.13780309,147.16491906,4.9528840297,0.02
 05/13  08:00:00,149.217403398,29.6984682978,26.9707522543,9.51317747017,12.3672932834,68.2430321324,155.754757312,142.191454608,4.9528840297,8.61041867415
 05/13  09:00:00,185.404564125,29.7403456059,37.2494039767,5.1704997833,16.4897243779,93.1370602926,135.900176362,127.955561915,7.92461444751,0.02
 05/13  10:00:00,191.168816252,29.7704977693,45.8830235647,3.63119916743,16.4897243779,93.1370602926,131.448899448,123.504285,7.92461444751,0.02
 05/13  11:00:00,196.508131451,29.7613976017,51.6524580986,2.20097344779,16.4897243779,93.1370602926,129.045623708,121.101009261,7.92461444751,0.02
 05/13  12:00:00,199.712145823,29.773159895,56.6681597716,1.2287685658,16.4897243779,83.9857416113,125.832723085,117.888108638,7.92461444751,0.02
 05/13  13:00:00,203.927961865,29.8666285585,59.7350897948,0.631844920028,16.4897243779,83.9857416113,131.606472559,115.069510475,7.92461444751,8.61234763705
 05/13  14:00:00,197.982021933,29.9716446396,59.4518322518,0.281109305418,16.4897243779,83.9857416113,121.701907775,113.757293328,7.92461444751,0.02
 05/13  15:00:00,171.372173896,29.6715984358,54.1825016201,0.0,12.3672932834,70.6512738906,61.6620373739,56.6891533442,4.9528840297,0.02
 05/13  16:00:00,173.838661808,29.6715984358,55.8102299901,0.0,12.3672932834,70.6512738906,59.9264684705,54.9535844408,4.9528840297,0.02
 05/13  17:00:00,155.166242039,29.6715984358,53.0866262167,0.0,12.3672932834,58.1284167478,63.2816193057,58.308735276,4.9528840297,0.02
 05/13  18:00:00,110.396986082,28.6801900016,43.6196073889,0.0,12.3672932834,24.9413748627,86.2677280078,81.2948439781,4.9528840297,0.02
 05/13  19:00:00,112.208714278,29.1208159724,44.9907095912,0.0,12.3672932834,24.9413748627,93.9755462891,89.0026622594,4.9528840297,0.02
 05/13  20:00:00,93.1671745835,28.3497205236,39.1564393219,0.0,4.12243109448,16.0517297156,104.090689799,101.098959381,2.97173041782,0.02
 05/13  21:00:00,62.6201811997,11.9567645685,15.39546257,0.0,4.12243109448,15.9888894789,47.28716472,44.2954343021,2.97173041782,0.02
 05/13  22:00:00,77.5411904292,19.3404396531,21.9430271412,0.0,4.12243109448,15.9888894789,78.7298374329,75.7381070151,2.97173041782,0.02
 05/13  23:00:00,71.7202764787,18.4591877116,17.9004722846,0.0,4.12243109448,15.9888894789,77.1678109359,74.176080518,2.97173041782,0.02
 05/13  24:00:00,60.1055262532,13.4942451601,12.0225565837,0.0,4.12243109448,15.9888894789,56.7584011707,53.7666707529,2.97173041782,0.02
 05/14  01:00:00,54.5896313786,11.261601088,10.3932320985,0.0,2.06121554724,15.9888894789,65.2721948972,53.6985652568,2.97173041782,8.60189922261
 05/14  02:00:00,76.8937347639,23.8450800883,19.3145549442,0.0,2.06121554724,15.9888894789,102.228124243,99.2363938253,2.97173041782,0.02
 05/14  03:00:00,65.4532767863,18.0185617409,14.4149838773,0.0,2.06121554724,15.9888894789,82.5571563081,79.5654258903,2.97173041782,0.02
 05/14  04:00:00,73.271063401,22.5232021761,17.2479219302,0.0,2.06121554724,15.9888894789,104.756167148,101.76443673,2.97173041782,0.02
 05/14  05:00:00,64.2089224548,18.0185617409,13.1777216971,0.0,2.06121554724,15.9888894789,84.8376225096,81.8458920918,2.97173041782,0.02
 05/14  06:00:00,61.6333049462,22.9638281468,16.9750890268,0.0,2.06121554724,15.9888894789,106.176774634,103.185044216,2.97173041782,0.02
 05/14  07:00:00,52.8337391525,18.8998136824,15.126901167,0.0,2.06121554724,15.9888894789,83.7650608165,80.7733303987,2.97173041782,0.02
 05/14  08:00:00,95.2470758882,23.5513294412,24.5713719864,0.0,4.12243109448,41.7362269337,99.2423297378,94.2694457082,4.9528840297,0.02
 05/14  09:00:00,92.2673301662,19.252314459,26.2124197819,0.0,4.12243109448,41.7362269337,78.3473951422,73.3745111125,4.9528840297,0.02
 05/14  10:00:00,108.420659066,23.8450800883,37.141532881,0.0,4.12243109448,41.7362269337,95.3127344199,90.3398503902,4.9528840297,0.02
 05/14  11:00:00,98.3203164237,19.252314459,32.1603280022,0.0,4.12243109448,41.7362269337,75.9053056995,70.9324216698,4.9528840297,0.02
 05/14  12:00:00,111.93759212,23.955236581,40.208041987,0.0,4.12243109448,41.7362269337,92.7293294241,87.7564453944,4.9528840297,0.02
 05/14  13:00:00,103.282412958,19.8912221166,36.3408235814,0.0,4.12243109448,41.7362269337,74.1242505167,69.151366487,4.9528840297,0.02
 05/14  14:00:00,114.855716067,23.955236581,43.1882830228,0.0,4.12243109448,41.7362269337,90.8502246824,85.8773406527,4.9528840297,0.02
 05/14  15:00:00,106.465050138,20.1115351019,39.2399104015,0.0,4.12243109448,41.7362269337,73.4485485784,68.4756645487,4.9528840297,0.02
 05/14  16:00:00,102.161398399,24.2857060591,46.7879480999,0.0,4.12243109448,24.8785346261,89.4308295553,84.4579455256,4.9528840297,0.02
 05/14  17:00:00,75.1903303996,19.1004505222,37.5403586101,0.0,2.06121554724,15.9888894789,71.3841627046,68.3924322868,2.97173041782,0.02
 05/14  18:00:00,75.0068247664,21.0321393345,35.3463176195,0.0,2.06121554724,15.9888894789,84.786552218,81.7948218001,2.97173041782,0.02
 05/14  19:00:00,68.8727672436,17.9792094498,32.3703186575,0.0,2.06121554724,15.9888894789,72.1805966921,69.1888662743,2.97173041782,0.02
 05/14  20:00:00,77.4000716368,19.7810656239,34.3448691657,0.0,2.06121554724,15.9888894789,80.5886990986,77.5969686808,2.97173041782,0.02
 05/14  21:00:00,74.0150064954,16.4614050037,24.9616444718,0.0,2.06121554724,15.9888894789,72.3234631583,69.3317327404,2.97173041782,0.02
 05/14  22:00:00,69.6052694763,15.9619593267,20.4379207952,0.0,2.06121554724,15.9888894789,68.8316794495,65.8399490317,2.97173041782,0.02
 05/14  23:00:00,69.4445440021,17.7287363487,18.6622847165,0.0,2.06121554724,15.9888894789,77.9675741109,74.9758436931,2.97173041782,0.02
 05/14  24:00:00,59.2486854057,13.5139213057,12.5565145657,0.0,2.06121554724,15.9888894789,64.828718116,61.8369876981,2.97173041782,0.02
 05/15  01:00:00,70.1237630811,19.3404396531,15.7926310607,0.0,4.12243109448,15.9888894789,84.0819602452,81.0902298273,2.97173041782,0.02
 05/15  02:00:00,77.2521194468,22.5232021761,19.3581866642,0.0,4.12243109448,15.9888894789,105.802995336,102.811264918,2.97173041782,0.02
 05/15  03:00:00,68.8705702285,19.3404396531,14.4987154556,0.00171258598888,4.12243109448,15.9888894789,85.7440957908,82.752365373,2.97173041782,0.02
 05/15  04:00:00,101.580075504,28.5259709119,20.5476533462,0.00740282261179,12.3672932834,24.9413748627,129.424243366,115.869465859,4.9528840297,8.60189347657
 05/15  05:00:00,119.125784453,29.2528365681,22.6523921972,15.028367122,12.3672932834,24.9413748627,188.411513173,183.438629143,4.9528840297,0.02
 05/15  06:00:00,159.201289406,29.7283869667,22.8477500443,8.03331624038,24.7345865669,70.7195625826,153.815268485,143.889500425,9.90576805939,0.02
 05/15  07:00:00,187.176142899,29.8273803521,24.9348210789,2.12892846604,37.1018798503,92.3937384068,130.88632126,120.9605532,9.90576805939,0.02
 05/15  08:00:00,207.61189025,30.0070115573,33.5804091871,1.69600931777,37.1018798503,104.434947198,122.008026492,112.082258432,9.90576805939,0.02
 05/15  09:00:00,234.346677776,30.2500746802,48.2997355454,1.4267136015,37.1018798503,116.476155989,125.23212543,106.694879364,9.90576805939,8.63147800723
 05/15  10:00:00,244.14898698,30.4980543038,58.1922548728,1.08792322186,37.1018798503,116.476155989,112.988418696,103.062650637,9.90576805939,0.02
 05/15  11:00:00,248.882301148,30.7065258216,63.2694248634,0.535322188563,37.1018798503,116.476155989,118.6601886,100.115694872,9.90576805939,8.63872566848
 05/15  12:00:00,240.204122979,31.0675008326,66.6657424769,0.141712993902,37.1018798503,104.434947198,107.060181152,97.1344130928,9.90576805939,0.02
 05/15  13:00:00,254.33779486,31.5325050397,68.400250452,0.0340148141749,37.1018798503,116.476155989,112.434852379,93.8903458237,9.90576805939,8.63873849596
 05/15  14:00:00,256.165105808,31.9510379011,69.8433026823,0.0,37.1018798503,116.476155989,101.316117774,91.3903497149,9.90576805939,0.02
 05/15  15:00:00,258.237884521,32.346275093,71.5210293271,0.0,37.1018798503,116.476155989,107.702371615,89.1615884514,9.90576805939,8.63501510431
 05/15  16:00:00,259.426849622,32.7599885461,72.2969186125,0.0,37.1018798503,116.476155989,96.9439230834,87.018155024,9.90576805939,0.02
 05/15  17:00:00,260.655953188,33.0700657414,73.2171157714,0.0,37.1018798503,116.476155989,95.3290907392,85.4033226798,9.90576805939,0.02
 05/15  18:00:00,158.608265713,28.971901726,56.5334697242,0.0,24.7345865669,47.5788473902,76.6490419545,63.0865515337,4.9528840297,8.60960639115
 05/15  19:00:00,154.025725166,28.7958968038,52.1269487294,0.0,24.7345865669,47.5788473902,72.8404137339,67.8675297042,4.9528840297,0.02
 05/15  20:00:00,135.733708205,29.2335460306,49.9558885414,0.0,12.3672932834,38.6892022431,88.1440160006,85.1522855828,2.97173041782,0.02
 05/15  21:00:00,101.061129638,17.8690529571,29.1893570007,0.0,12.3672932834,27.0668015668,60.7912553386,57.7995249208,2.97173041782,0.02
 05/15  22:00:00,86.7188408836,22.3075994967,29.6003761356,0.0,4.12243109448,15.9888894789,83.4102571684,80.4185267506,2.97173041782,0.02
 05/15  23:00:00,65.1048783946,14.022996325,16.507556373,0.0,4.12243109448,15.9888894789,52.1945496642,49.2028192464,2.97173041782,0.02
 05/15  24:00:00,77.3492861109,20.7016698565,21.526303572,0.0,4.12243109448,15.9888894789,87.2191934602,84.2274630424,2.97173041782,0.02
 05/16  01:00:00,57.7493824862,11.692388986,11.3987530585,0.0,4.12243109448,15.9888894789,46.9099796012,43.9182491834,2.97173041782,0.02
 05/16  02:00:00,72.7194625535,18.9194898279,18.5440513646,0.0,4.12243109448,15.9888894789,82.533772863,79.5420424452,2.97173041782,0.02
 05/16  03:00:00,57.5398870004,12.1330149568,10.6172008837,0.0,4.12243109448,15.9888894789,48.6040203948,45.612289977,2.97173041782,0.02
 05/16  04:00:00,103.124035156,28.5259709119,22.2260219494,0.0,12.3672932834,24.9413748627,109.184675585,104.211791555,4.9528840297,0.02
 05/16  05:00:00,113.275991538,29.3150325529,24.2755482608,7.49322252282,12.3672932834,24.9413748627,176.635425558,171.662541528,4.9528840297,0.02
 05/16  06:00:00,157.378710802,29.8300055324,25.1430986344,3.81377072113,24.7345865669,70.7195625826,143.094120955,133.168352896,9.90576805939,0.02
 05/16  07:00:00,191.197752038,30.1673654842,29.6786871708,1.06667761631,37.1018798503,92.3937384068,122.914558984,112.988790925,9.90576805939,0.02
 05/16  08:00:00,213.901842235,30.2852283335,40.5680019827,0.720152704385,37.1018798503,104.434947198,124.997399416,106.46471058,9.90576805939,8.62692077655
 05/16  09:00:00,238.45686843,30.4378467155,53.1832862606,0.465616650015,37.1018798503,116.476155989,112.204554293,102.278786233,9.90576805939,0.02
 05/16  10:00:00,248.555878345,30.7789255769,63.1221036449,0.284066482412,37.1018798503,116.476155989,116.234612408,97.6920641754,9.90576805939,8.63678017295
 05/16  11:00:00,252.972013836,31.1382574722,67.3309975445,0.131757345201,37.1018798503,116.476155989,104.353249457,94.4274813972,9.90576805939,0.02
 05/16  12:00:00,243.234471773,31.5284505357,69.332408265,0.0444319203049,37.1018798503,104.434947198,110.357105964,91.8180110055,9.90576805939,8.63332689915
 05/16  13:00:00,258.010990808,31.9866400608,71.6527532102,0.000589996817519,37.1018798503,116.476155989,98.6874052683,88.7616372089,9.90576805939,0.02
 05/16  14:00:00,257.71287948,32.1966684168,71.1454456391,0.0,37.1018798503,116.476155989,105.985586154,87.4431526666,9.90576805939,8.63666542844
 05/16  15:00:00,255.791168768,32.3235799496,69.0970123594,0.0,37.1018798503,116.476155989,96.5434697354,86.617701676,9.90576805939,0.02
 05/16  16:00:00,254.370960113,32.3624131631,67.6386033492,0.0,37.1018798503,116.476155989,104.620376418,86.0846818658,9.90576805939,8.62992649249
 05/16  17:00:00,253.546969871,32.3277331767,66.8504932669,0.0,37.1018798503,116.476155989,95.8731105583,85.9473424989,9.90576805939,0.02
 05/16  18:00:00,151.4125538,28.8784732185,49.4311887136,0.0,24.7345865669,47.5788473902,70.1684244872,65.1955404575,4.9528840297,0.02
 05/16  19:00:00,147.277663523,28.7903464943,45.3844194795,0.0,24.7345865669,47.5788473902,75.4371735097,70.46428948,4.9528840297,0.02
 05/16  20:00:00,129.415532534,28.9372218179,43.9340231847,0.0,12.3672932834,38.6892022431,98.4112498107,86.8299333773,2.97173041782,8.60958601565
 05/16  21:00:00,96.620607534,17.0782813627,25.5658897625,0.0,12.3672932834,27.0668015668,58.8240082285,55.8322778107,2.97173041782,0.02
 05/16  22:00:00,88.7343470941,21.0541706331,32.8955936797,0.0,4.12243109448,15.9888894789,82.3617283498,79.369997932,2.97173041782,0.02
 05/16  23:00:00,72.2532966376,14.8554753635,22.7709315481,0.0,4.12243109448,15.9888894789,64.8301630098,61.838432592,2.97173041782,0.02
 05/16  24:00:00,87.3100445329,20.7016698565,31.8237919001,0.0,4.12243109448,15.9888894789,87.3107195791,84.3189891613,2.97173041782,0.02
 05/17  01:00:00,66.9221936538,13.0536191894,19.2942491466,0.0,4.12243109448,15.9888894789,57.9617319845,54.9700015667,2.97173041782,0.02
 05/17  02:00:00,86.0779390951,20.7016698565,30.5916865107,0.0,4.12243109448,15.9888894789,89.6062195324,86.6144891146,2.97173041782,0.02
 05/17  03:00:00,63.7533728499,12.6129932186,16.566054289,0.0,4.12243109448,15.9888894789,58.824920813,55.8331903952,2.97173041782,0.02
 05/17  04:00:00,120.209407531,28.8123777929,39.2048420047,0.0,12.3672932834,24.9413748627,109.790953228,104.818069199,4.9528840297,0.02
 05/17  05:00:00,126.543109568,28.9484109488,41.2377616994,4.164749163,12.3672932834,24.9413748627,173.43027288,168.45738885,4.9528840297,0.02
 05/17  06:00:00,174.176709176,30.1207895675,45.2590804817,2.55417034111,24.7345865669,70.7195625826,140.60363062,130.67786256,9.90576805939,0.02
 05/17  07:00:00,209.783770185,30.4225989108,47.8445562495,1.23160288907,37.1018798503,92.3937384068,121.643617621,111.717849561,9.90576805939,0.02
 05/17  08:00:00,225.160784151,30.5720673489,51.2944786737,0.965741562039,37.1018798503,104.434947198,124.447552768,105.914191762,9.90576805939,8.62759294745
 05/17  09:00:00,239.58950136,30.7134857258,53.8263198107,0.679607470569,37.1018798503,116.476155989,112.399402967,102.473634908,9.90576805939,0.02
 05/17  10:00:00,239.994713812,30.809233915,54.2963269101,0.518349933926,37.1018798503,116.476155989,118.679047291,100.136759461,9.90576805939,8.63651977015
 05/17  11:00:00,243.09747317,30.9565794293,57.4717902654,0.298140072411,37.1018798503,116.476155989,107.66295447,97.7371864102,9.90576805939,0.02
 05/17  12:00:00,236.27445144,31.2111123984,62.6300888067,0.104038527992,37.1018798503,104.434947198,113.589225242,95.0507197103,9.90576805939,8.63273747205
 05/17  13:00:00,249.573197323,31.4613251699,63.6829543159,0.0579543733503,37.1018798503,116.476155989,102.364667012,92.4388989528,9.90576805939,0.02
 05/17  14:00:00,251.440173443,31.6532031432,65.3961994388,0.0199709440263,37.1018798503,116.476155989,109.165852391,90.6235187587,9.90576805939,8.63656557249
 05/17  15:00:00,255.720093521,31.8908702895,69.4586934647,0.0,37.1018798503,116.476155989,98.6380629618,88.7122949024,9.90576805939,0.02
 05/17  16:00:00,258.569006495,32.0482609574,72.1507644048,0.0,37.1018798503,116.476155989,104.403552904,85.8679976675,9.90576805939,8.6297871769
 05/17  17:00:00,258.984042301,32.0077220873,72.6075932659,0.0,37.1018798503,116.476155989,93.3183064466,83.3925383872,9.90576805939,0.02
 05/17  18:00:00,158.661520563,28.7903464943,56.7682947901,0.0,24.7345865669,47.5788473902,70.0858318984,65.1129478687,4.9528840297,0.02
 05/17  19:00:00,158.088298947,29.2309724651,55.7544421412,0.0,24.7345865669,47.5788473902,76.0416797065,71.0687956768,4.9528840297,0.02
 05/17  20:00:00,132.390658885,28.3130016927,47.5333723171,0.0,12.3672932834,38.6892022431,90.1142835854,87.1225531676,2.97173041782,0.02
 05/17  21:00:00,101.984647813,17.0782813627,30.9299216518,0.0,12.3672932834,27.0668015668,57.6991209813,54.7073905635,2.97173041782,0.02
 05/17  22:00:00,87.1483500997,20.7016698565,31.6620964152,0.0,4.12243109448,15.9888894789,81.5616200712,78.5698896534,2.97173041782,0.02
 05/17  23:00:00,68.888790534,13.4942451601,20.8202189223,0.0,4.12243109448,15.9888894789,52.4786923003,49.4869618825,2.97173041782,0.02
 05/17  24:00:00,89.2660186401,21.0541706331,33.4272641338,0.0,4.12243109448,15.9888894789,98.4799813875,86.9080907893,2.97173041782,8.60016018035
 05/18  01:00:00,64.7328948563,12.6129932186,17.5455753044,0.0,4.12243109448,15.9888894789,58.2912515722,55.2995211544,2.97173041782,0.02
 05/18  02:00:00,81.7663005624,19.820417915,27.1612990183,0.0,4.12243109448,15.9888894789,92.1954444124,89.2037139945,2.97173041782,0.02
 05/18  03:00:00,65.9951822913,12.7695674614,18.6775708675,0.0,4.12243109448,15.9888894789,52.5924907871,49.6007603693,2.97173041782,0.02
 05/18  04:00:00,120.640215007,28.6361274046,39.8118991725,0.0,12.3672932834,24.9413748627,107.972567686,102.999683656,4.9528840297,0.02
