Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  05:00:00,126.731692799,28.9498443952,40.6071774406,4.98248260263,12.3672932834,24.9413748627,173.398542375,168.425658345,4.9528840297,0.02
 05/18  06:00:00,173.101822795,30.1389641882,43.2562438276,3.46394547393,24.7345865669,70.7195625826,140.724506228,130.798738168,9.90576805939,0.02
 05/18  07:00:00,209.488911538,30.471479207,47.1450912517,1.5873290054,37.1018798503,92.3937384068,121.458181232,111.532413173,9.90576805939,0.02
 05/18  08:00:00,227.733796384,30.6366626069,54.0429916168,0.725676334327,37.1018798503,104.434947198,114.171436452,104.245668392,9.90576805939,0.02
 05/18  09:00:00,242.231384634,30.7817333332,56.5150352961,0.56448696639,37.1018798503,116.476155989,119.939400458,101.402467908,9.90576805939,8.63116448993
 05/18  10:00:00,239.493371396,30.9374050646,53.7805127343,0.404702000274,37.1018798503,116.476155989,108.903764727,98.9779966671,9.90576805939,0.02
 05/18  11:00:00,242.215687316,31.1607979952,56.4548238291,0.229065764952,37.1018798503,116.476155989,114.966523933,96.4225403767,9.90576805939,8.63821549649
 05/18  12:00:00,235.034828197,31.4058017565,61.1971217984,0.102737133861,37.1018798503,104.434947198,103.976485362,94.0507173026,9.90576805939,0.02
 05/18  13:00:00,249.369465568,31.658862861,63.301390603,0.0382162147512,37.1018798503,116.476155989,110.270244892,91.7261512907,9.90576805939,8.63832554149
 05/18  14:00:00,252.283990968,31.8457419724,66.0652354686,0.00224715055252,37.1018798503,116.476155989,100.040705127,90.1149370674,9.90576805939,0.02
 05/18  15:00:00,248.841758352,31.8404892522,62.6307173669,0.0,37.1018798503,116.476155989,108.153807223,89.6134361448,9.90576805939,8.63460301852
 05/18  16:00:00,244.782057842,31.7965094969,58.6156060404,0.0,37.1018798503,116.476155989,99.3787653381,89.4529972787,9.90576805939,0.02
 05/18  17:00:00,244.815849065,31.8147947542,58.6322856634,0.0,37.1018798503,116.476155989,107.394723562,88.8693231359,9.90576805939,8.61963236684
 05/18  18:00:00,146.620188054,28.7022213002,44.8150879929,0.0,24.7345865669,47.5788473902,72.4369569324,67.4640729027,4.9528840297,0.02
 05/18  19:00:00,148.496284324,29.2309724651,46.1624372507,0.0,24.7345865669,47.5788473902,77.8405402232,72.8676561935,4.9528840297,0.02
 05/18  20:00:00,125.796327791,28.0559698764,41.1960857416,0.0,12.3672932834,38.6892022431,91.5826453466,88.5909149288,2.97173041782,0.02
 05/18  21:00:00,95.722950477,15.9129776933,25.8598177186,0.0,12.3672932834,27.0668015668,58.9469146873,55.9551842695,2.97173041782,0.02
 05/18  22:00:00,85.3833130008,20.7016698565,29.8970600835,0.0,4.12243109448,15.9888894789,83.1739639891,80.1822335713,2.97173041782,0.02
 05/18  23:00:00,67.1145145803,13.4942451601,19.0459437375,0.0,4.12243109448,15.9888894789,57.130449614,54.1387191962,2.97173041782,0.02
 05/18  24:00:00,81.726614786,20.2610438857,26.6809877918,0.0,4.12243109448,15.9888894789,89.5930298641,86.6012994463,2.97173041782,0.02
 05/19  01:00:00,63.1607662254,12.6129932186,15.973447333,0.0,4.12243109448,15.9888894789,58.7552253975,55.7634949796,2.97173041782,0.02
 05/19  02:00:00,83.5919472094,21.0541706331,27.7531934699,0.0,4.12243109448,15.9888894789,92.1620940442,89.1703636264,2.97173041782,0.02
 05/19  03:00:00,60.8936517656,11.7120651316,14.633543067,0.0,4.12243109448,15.9888894789,53.2609645603,50.2692341425,2.97173041782,0.02
 05/19  04:00:00,118.154022028,28.9225342855,37.0392995889,0.0,12.3672932834,24.9413748627,110.658090014,105.685205985,4.9528840297,0.02
 05/19  05:00:00,126.305977523,28.9372909196,39.2117825334,5.96471587553,12.3672932834,24.9413748627,173.947760488,168.974876458,4.9528840297,0.02
 05/19  06:00:00,172.516411611,30.1286018404,41.9684784189,4.17666210996,24.7345865669,70.7195625826,140.781742749,130.855974689,9.90576805939,0.02
 05/19  07:00:00,207.672291986,30.4702705185,44.84087458,2.07612710935,37.1018798503,92.3937384068,130.358552845,111.843751467,9.90576805939,8.60903331789
 05/19  08:00:00,223.406504145,30.5945041369,48.8525145394,1.63104931154,37.1018798503,104.434947198,115.774167319,105.84839926,9.90576805939,0.02
 05/19  09:00:00,238.324111264,30.7116097836,51.9811396647,1.26124393676,37.1018798503,116.476155989,112.384031442,102.458263383,9.90576805939,0.02
 05/19  10:00:00,241.049623467,30.8633884493,54.9362559039,0.879222537243,37.1018798503,116.476155989,118.146563755,99.6044133917,9.90576805939,8.63638230393
 05/19  11:00:00,245.494455336,31.0510291121,59.5813293494,0.491098408804,37.1018798503,116.476155989,106.942327469,97.0165594097,9.90576805939,0.02
 05/19  12:00:00,219.296559618,31.2041525546,45.5016130192,0.261637390928,37.1018798503,104.434947198,113.776358617,95.237339082,9.90576805939,8.63325147551
 05/19  13:00:00,216.633299342,31.3138434123,30.7960422065,0.152410864937,37.1018798503,116.476155989,103.710519918,93.7847518584,9.90576805939,0.02
 05/19  14:00:00,212.966470429,31.2970801694,27.1082263001,0.190422237114,37.1018798503,116.476155989,111.824136262,93.2820498575,9.90576805939,8.63631834476
 05/19  15:00:00,212.335083691,31.4238765165,26.4493060299,0.0913303631362,37.1018798503,116.476155989,104.470681083,91.6298380034,9.90576805939,2.93507502046
 05/19  16:00:00,215.08799443,31.5112083829,29.1542502529,0.0526125087109,37.1018798503,116.476155989,105.623186897,90.0028303403,9.90576805939,5.71458849763
 05/19  17:00:00,221.392593617,31.6057528614,35.3860780552,0.0320235048491,37.1018798503,116.476155989,98.1279441505,88.2021760911,9.90576805939,0.02
 05/19  18:00:00,133.781537713,28.7903464943,31.8883011177,0.0,24.7345865669,47.5788473902,70.887555848,65.9146718183,4.9528840297,0.02
 05/19  19:00:00,133.435611401,29.2309724651,31.1017432354,0.0,24.7345865669,47.5788473902,84.8004150508,71.2381578381,4.9528840297,8.609373183
 05/19  20:00:00,109.084140216,28.3497205236,26.5393073017,0.0,12.3672932834,38.6892022431,91.0083872806,88.0166568628,2.97173041782,0.02
 05/19  21:00:00,82.0353039682,15.736727305,12.3484251804,0.0,12.3672932834,27.0668015668,55.7468857054,52.7551552876,2.97173041782,0.02
 05/19  22:00:00,70.5881196898,19.820417915,15.8627642939,0.0,4.12243109448,15.9888894789,83.9951900441,81.0034596263,2.97173041782,0.02
 05/19  23:00:00,58.7587167594,13.7145581455,10.3706418931,0.0,4.12243109448,15.9888894789,57.8102765934,54.8185461755,2.97173041782,0.02
 05/19  24:00:00,74.2366084858,22.5232021761,16.5151579379,0.0,4.12243109448,15.9888894789,97.582778339,94.5910479212,2.97173041782,0.02
 05/20  01:00:00,65.8251233973,18.2829373233,11.8627315691,0.0,4.12243109448,15.9888894789,78.9026049951,75.9108745773,2.97173041782,0.02
 05/20  02:00:00,72.6509616532,23.4044541176,13.6907058283,0.017287325167,4.12243109448,15.9888894789,99.2550667775,96.2633363597,2.97173041782,0.02
 05/20  03:00:00,66.6988364001,19.1201266678,10.5697720713,0.218707945039,4.12243109448,15.9888894789,80.931792221,77.9400618032,2.97173041782,0.02
 05/20  04:00:00,79.6488780168,27.0278426113,14.0553934635,0.0,4.12243109448,16.0517297156,119.534574662,116.542844245,2.97173041782,0.02
 05/20  05:00:00,85.4364000265,28.1294075382,13.5070718765,0.640490944724,4.12243109448,16.0517297156,120.60549831,117.613767892,2.97173041782,0.02
 05/20  06:00:00,102.116037235,29.6715984358,13.8492439118,2.26309078626,4.12243109448,39.6058045677,104.065971693,101.074241276,2.97173041782,0.02
 05/20  07:00:00,155.133153287,29.7160786339,19.4909847516,21.8118838008,12.3672932834,65.3531420225,154.773325343,149.800441313,4.9528840297,0.02
 05/20  08:00:00,151.4358329,29.7012539263,24.5654839595,15.769213056,12.3672932834,68.2430321324,149.268131944,144.295247914,4.9528840297,0.02
 05/20  09:00:00,185.341845222,29.7334792799,35.8002320184,9.39134072094,16.4897243779,93.1370602926,137.836890555,129.892276108,7.92461444751,0.02
 05/20  10:00:00,197.481812308,29.7345474177,47.5462403346,6.88713969137,16.4897243779,93.1370602926,141.267009437,124.727633336,7.92461444751,8.6147616532
 05/20  11:00:00,195.371226855,29.7336868951,49.1976780062,4.94435595455,16.4897243779,93.1370602926,130.28322794,122.338613492,7.92461444751,0.02
 05/20  12:00:00,184.49151105,29.7346883759,50.1037780044,3.09265636741,16.4897243779,83.9857416113,128.561965127,120.617350679,7.92461444751,0.02
 05/20  13:00:00,190.02744076,29.7447040155,53.1938108946,1.78172795739,16.4897243779,83.9857416113,125.868696181,117.924081733,7.92461444751,0.02
 05/20  14:00:00,195.758246668,29.7695332206,56.2185594297,1.00649124018,16.4897243779,83.9857416113,123.637050638,115.692436191,7.92461444751,0.02
 05/20  15:00:00,179.323922492,29.6715984358,54.5371178029,0.0,12.3672932834,70.6512738906,71.6322948487,58.0694132557,4.9528840297,8.60999756328
 05/20  16:00:00,181.226502783,29.6715984358,54.5071907354,0.0,12.3672932834,70.6512738906,60.9278622401,55.9549782104,4.9528840297,0.02
 05/20  17:00:00,168.081111558,29.6715984358,53.6705659166,0.0,12.3672932834,58.1284167478,63.3533820282,58.3804979985,4.9528840297,0.02
 05/20  18:00:00,126.888593546,28.8784716885,48.5648053669,0.0,12.3672932834,24.9413748627,85.3625553406,80.3896713109,4.9528840297,0.02
 05/20  19:00:00,114.270221796,28.7903464943,44.8066817566,0.0,12.3672932834,24.9413748627,93.410947822,88.4380637923,4.9528840297,0.02
 05/20  20:00:00,90.6232445166,28.3497205236,38.9616770794,0.0,4.12243109448,16.0517297156,104.155840919,101.164110502,2.97173041782,0.02
 05/20  21:00:00,64.9970045084,14.3951732472,14.8461480975,0.0,4.12243109448,15.9888894789,56.9125157369,53.920785319,2.97173041782,0.02
 05/20  22:00:00,62.0049666182,13.9545472764,12.4832819458,0.0,4.12243109448,15.9888894789,58.8275367078,55.83580629,2.97173041782,0.02
 05/20  23:00:00,66.9803120255,16.5373369721,14.3039951612,0.0,4.12243109448,15.9888894789,75.773667821,72.7819374032,2.97173041782,0.02
 05/20  24:00:00,68.9426767694,18.4591877116,14.8894416281,0.0,4.12243109448,15.9888894789,78.6258756846,75.6341452668,2.97173041782,0.02
 05/21  01:00:00,65.0643849514,18.0185617409,13.8400433701,0.0,2.06121554724,15.9888894789,81.70313893,78.7114085122,2.97173041782,0.02
 05/21  02:00:00,72.9943718836,22.5232021761,16.4497993257,0.0,2.06121554724,15.9888894789,103.982406856,100.990676438,2.97173041782,0.02
 05/21  03:00:00,65.0309503637,18.8998136824,12.6853821017,0.00150070333353,2.06121554724,15.9888894789,83.8973884145,80.9056579966,2.97173041782,0.02
 05/21  04:00:00,73.2442515748,22.9638281468,16.4387430887,0.0,2.06121554724,15.9888894789,105.244199394,102.252468977,2.97173041782,0.02
 05/21  05:00:00,64.9296354237,18.0185617409,13.9119034401,0.0,2.06121554724,15.9888894789,85.2587905963,82.2670601785,2.97173041782,0.02
 05/21  06:00:00,60.4390103188,22.5232021761,18.5749733384,0.0,2.06121554724,15.9888894789,106.512690772,103.520960354,2.97173041782,0.02
 05/21  07:00:00,52.5315580494,18.0185617409,15.6249447828,0.0,2.06121554724,15.9888894789,85.278986145,82.2872557272,2.97173041782,0.02
 05/21  08:00:00,94.9046601654,24.3738312532,23.1806474528,0.0,4.12243109448,41.7362269337,101.130900114,96.1580160848,4.9528840297,0.02
 05/21  09:00:00,87.5328241882,19.4285648473,21.2250671987,0.0,4.12243109448,41.7362269337,79.6327442327,74.659860203,4.9528840297,0.02
 05/21  10:00:00,97.8032940929,23.8450800883,26.7717828024,0.000852063924085,4.12243109448,41.7362269337,98.4847293282,93.5118452985,4.9528840297,0.02
 05/21  11:00:00,89.3501216247,19.6929404297,22.9936628629,0.0,4.12243109448,41.7362269337,87.4284837488,73.8737142911,4.9528840297,8.60188542797
 05/21  12:00:00,103.021168319,24.2857060591,31.7556257312,0.0,4.12243109448,41.7362269337,96.2137999176,91.2409158879,4.9528840297,0.02
 05/21  13:00:00,98.4102691914,19.5607526385,32.3220587816,0.0,4.12243109448,41.7362269337,77.5405090645,72.5676250348,4.9528840297,0.02
 05/21  14:00:00,114.006923321,23.8450800883,43.4243689924,0.0,4.12243109448,41.7362269337,93.749242122,88.7763580923,4.9528840297,0.02
 05/21  15:00:00,103.704736223,19.4285648473,37.8044214305,0.0,4.12243109448,41.7362269337,75.119267778,70.1463837483,4.9528840297,0.02
 05/21  16:00:00,102.884330134,24.3738312532,48.5874733326,0.0,4.12243109448,24.8785346261,91.8755290172,86.9026449875,4.9528840297,0.02
 05/21  17:00:00,69.0451391716,17.0979575083,33.4239430995,0.0,2.06121554724,15.9888894789,67.6489593905,64.6572289727,2.97173041782,0.02
 05/21  18:00:00,78.5173931174,20.3882430638,39.5270649903,0.0,2.06121554724,15.9888894789,80.4291468044,77.4374163866,2.97173041782,0.02
 05/21  19:00:00,64.1317249676,16.2851546154,29.3496140076,0.0,2.06121554724,15.9888894789,70.4086541647,67.4169237469,2.97173041782,0.02
 05/21  20:00:00,69.5905606228,18.1751359836,30.5167372903,0.0,2.06121554724,15.9888894789,77.0665055497,74.0747751319,2.97173041782,0.02
 05/21  21:00:00,72.8603658624,15.736727305,24.5579644068,0.0,2.06121554724,15.9888894789,67.2040990258,64.2123686079,2.97173041782,0.02
 05/21  22:00:00,67.5878581037,14.6595488296,20.163993963,0.0,2.06121554724,15.9888894789,62.2687013908,59.2769709729,2.97173041782,0.02
 05/21  23:00:00,74.0389918821,17.538583479,23.7909950013,0.00131187043085,2.06121554724,15.9888894789,73.4591475946,70.4674171768,2.97173041782,0.02
 05/21  24:00:00,63.1274344612,13.690171694,16.7156868575,0.0,2.06121554724,15.9888894789,65.2019670951,62.2102366773,2.97173041782,0.02
 05/22  01:00:00,70.2796110759,16.6474934648,18.9658046897,0.0,4.12243109448,15.9888894789,73.9216712057,70.9299407879,2.97173041782,0.02
 05/22  02:00:00,72.4322457422,19.1201266678,18.3615627379,0.0,4.12243109448,15.9888894789,85.0621739825,82.0704435647,2.97173041782,0.02
 05/22  03:00:00,70.1265806922,18.0185617409,17.3760005526,0.0,4.12243109448,15.9888894789,85.1083148906,82.1165844728,2.97173041782,0.02
 05/22  04:00:00,106.072387785,28.8490966238,25.0311034145,0.0,12.3672932834,24.9413748627,120.229371533,115.256487503,4.9528840297,0.02
 05/22  05:00:00,121.573761867,28.8197110707,27.890289195,12.6715738255,12.3672932834,24.9413748627,187.744209508,182.771325478,4.9528840297,0.02
 05/22  06:00:00,163.273793488,29.7736765727,29.408622542,7.8488255613,24.7345865669,70.7195625826,152.173560251,142.247792192,9.90576805939,0.02
 05/22  07:00:00,198.737607516,29.8814824971,36.3924526103,2.17865915919,37.1018798503,92.3937384068,129.427667011,119.501898952,9.90576805939,0.02
 05/22  08:00:00,220.644942741,30.0530749226,46.5194181912,1.74399395213,37.1018798503,104.434947198,129.489892806,110.956952294,9.90576805939,8.62717245225
 05/22  09:00:00,242.619523718,30.2466760284,56.550404616,1.4523632939,37.1018798503,116.476155989,116.308903006,106.383134946,9.90576805939,0.02
 05/22  10:00:00,251.188240918,30.4839427428,65.238551462,1.09497713358,37.1018798503,116.476155989,121.43034923,102.888556968,9.90576805939,8.63602420197
 05/22  11:00:00,255.069137867,30.6966714392,69.3776942314,0.623822365602,37.1018798503,116.476155989,109.950058062,100.024290003,9.90576805939,0.02
 05/22  12:00:00,245.609220075,31.040708549,71.9954450488,0.243890706232,37.1018798503,104.434947198,115.017206458,96.4787259309,9.90576805939,8.63271246789
 05/22  13:00:00,258.629090221,31.3739233175,72.8370748516,0.0471401603459,37.1018798503,116.476155989,101.8469402,91.9211721409,9.90576805939,0.02
 05/22  14:00:00,260.955337914,31.6426817503,74.9418625315,3.37143932488e-05,37.1018798503,116.476155989,104.176858495,85.6351412053,9.90576805939,8.63594923025
 05/22  15:00:00,266.245977645,31.9212914375,79.9541644025,0.0,37.1018798503,116.476155989,82.6643853085,72.7386172491,9.90576805939,0.02
 05/22  16:00:00,269.930820641,32.2683589466,83.2925118315,0.0,37.1018798503,116.476155989,80.2645481502,61.7294635621,9.90576805939,8.62931652869
 05/22  17:00:00,266.752330859,32.2641135267,80.1195026682,0.0,37.1018798503,116.476155989,76.9607960119,67.0350279525,9.90576805939,0.02
 05/22  18:00:00,163.197340931,28.8795861119,61.2148772946,0.0,24.7345865669,47.5788473902,68.7972887949,63.8244047652,4.9528840297,0.02
 05/22  19:00:00,158.460646218,28.7917689046,56.5659943897,0.0,24.7345865669,47.5788473902,75.1951957732,70.2223117435,4.9528840297,0.02
 05/22  20:00:00,135.588283959,29.1215300007,52.2716370616,0.0,12.3672932834,38.6892022431,89.9490274307,86.9572970129,2.97173041782,0.02
 05/22  21:00:00,103.182634338,17.7588964644,31.4210116415,0.0,12.3672932834,27.0668015668,70.0923345162,58.514725775,2.97173041782,8.60587832335
 05/22  22:00:00,90.2283913644,21.911036123,33.5064894714,0.0,4.12243109448,15.9888894789,84.5182249203,81.5264945025,2.97173041782,0.02
 05/22  23:00:00,68.9945495038,14.7476740238,19.6462672229,0.0,4.12243109448,15.9888894789,56.7182290118,53.726498594,2.97173041782,0.02
 05/22  24:00:00,80.0465009113,20.7016698565,24.5602476722,0.0,4.12243109448,15.9888894789,90.4054655375,87.4137351197,2.97173041782,0.02
 05/23  01:00:00,62.0435762238,13.2298695777,14.2393808153,0.0,4.12243109448,15.9888894789,58.7970783315,55.8053479137,2.97173041782,0.02
 05/23  02:00:00,73.7505203373,19.3601157987,19.6321035588,0.0,4.12243109448,15.9888894789,85.7088565665,82.7171261487,2.97173041782,0.02
 05/23  03:00:00,55.5376287978,10.8111370445,10.2047304143,0.0,4.12243109448,15.9888894789,49.181432597,46.1897021792,2.97173041782,0.02
 05/23  04:00:00,105.090949306,28.8490966238,24.0496646766,0.0,12.3672932834,24.9413748627,111.929669225,106.956785196,4.9528840297,0.02
 05/23  05:00:00,113.543162202,28.8818708153,25.9151432756,6.55396015221,12.3672932834,24.9413748627,177.248556221,172.275672191,4.9528840297,0.02
 05/23  06:00:00,157.553559552,29.9175826186,27.4986052979,3.89470271253,24.7345865669,70.7195625826,143.076886063,133.151118003,9.90576805939,0.02
 05/23  07:00:00,197.778747496,30.2235693665,36.1445794293,1.12559102231,37.1018798503,92.3937384068,122.052563271,112.126795212,9.90576805939,0.02
 05/23  08:00:00,224.429930834,30.3837809302,50.7908921898,0.92679855343,37.1018798503,104.434947198,114.629570773,104.703802714,9.90576805939,0.02
 05/23  09:00:00,247.332111375,30.6593017531,61.5560750599,0.74664085237,37.1018798503,116.476155989,118.703197212,100.166768508,9.90576805939,8.63066064392
 05/23  10:00:00,250.360382792,30.8320497557,64.6429632805,0.514630694168,37.1018798503,116.476155989,107.968429174,98.0426611144,9.90576805939,0.02
 05/23  11:00:00,255.803526574,31.2217837336,69.9536500753,0.257129366815,37.1018798503,116.476155989,110.810039913,92.2674814207,9.90576805939,8.63679043322
 05/23  12:00:00,250.725444431,31.6327398649,76.6878858763,0.0756641714704,37.1018798503,104.434947198,84.269147292,74.3433792326,9.90576805939,0.02
 05/23  13:00:00,268.183631192,32.0738978101,81.7325869241,0.00618477903133,37.1018798503,116.476155989,81.2664734901,62.7230439295,9.90576805939,8.6376615013
 05/23  14:00:00,273.523839431,32.5165185225,86.636571325,0.0,37.1018798503,116.476155989,63.2662589779,53.3404909185,9.90576805939,0.02
 05/23  15:00:00,278.29538042,32.9538032371,90.9710555312,0.0,37.1018798503,116.476155989,61.6679030331,43.1281247818,9.90576805939,8.63401019189
 05/23  16:00:00,281.131186668,33.4709814915,93.2902786963,0.0,37.1018798503,116.476155989,48.3822046209,38.4564365615,9.90576805939,0.02
 05/23  17:00:00,281.623836376,33.7474192625,93.5076624036,0.0,37.1018798503,116.476155989,52.8991022883,34.3738506525,9.90576805939,8.61948357643
 05/23  18:00:00,172.492827386,28.9764582246,70.4134980689,0.0,24.7345865669,47.5788473902,38.8431153242,33.8702312945,4.9528840297,0.02
 05/23  19:00:00,169.459557877,28.8014701942,67.5552188632,0.0,24.7345865669,47.5788473902,45.4108637238,40.4379796941,4.9528840297,0.02
 05/23  20:00:00,150.275202533,29.2366587423,66.8434435408,0.0,12.3672932834,38.6892022431,67.2950104475,64.3032800297,2.97173041782,0.02
 05/23  21:00:00,112.238207706,17.9792094498,40.2562816909,0.0,12.3672932834,27.0668015668,55.2697129254,52.2779825076,2.97173041782,0.02
 05/23  22:00:00,107.419756015,23.4435281015,49.1390807867,0.0,4.12243109448,15.9888894789,82.125152942,79.1334225241,2.97173041782,0.02
 05/23  23:00:00,83.5027787261,16.1773532757,32.6985357015,0.0,4.12243109448,15.9888894789,58.6053293403,55.6135989225,2.97173041782,0.02
 05/23  24:00:00,93.9798160514,21.9550987201,37.2138523315,0.0,4.12243109448,15.9888894789,86.7680119689,83.7762815511,2.97173041782,0.02
 05/24  01:00:00,70.7791947514,13.5823703543,22.6224990083,0.0,4.12243109448,15.9888894789,52.8913268804,49.8995964626,2.97173041782,0.02
 05/24  02:00:00,89.5781870045,20.9219828418,33.8716213411,0.0,4.12243109448,15.9888894789,87.0235165461,84.0317861283,2.97173041782,0.02
 05/24  03:00:00,71.2935376406,13.4942451601,23.2249670234,0.0,4.12243109448,15.9888894789,56.38785282,53.3961224022,2.97173041782,0.02
 05/24  04:00:00,127.528863596,28.4598770163,46.876798711,0.0,12.3672932834,24.9413748627,106.356327438,101.383443408,4.9528840297,0.02
 05/24  05:00:00,139.11855701,29.5351136239,53.821288573,3.56996690291,12.3672932834,24.9413748627,171.32880788,166.35592385,4.9528840297,0.02
 05/24  06:00:00,184.681848495,29.9751042188,57.5410718895,0.923003429261,24.7345865669,70.7195625826,138.812151184,128.886383124,9.90576805939,0.02
 05/24  07:00:00,222.601500736,30.5379100449,61.6632670217,0.115310021865,37.1018798503,92.3937384068,127.951573442,109.436917411,9.90576805939,8.60888797197
 05/24  08:00:00,238.511903847,30.7377182433,65.4414813066,0.00428776522293,37.1018798503,104.434947198,113.543223948,103.617455889,9.90576805939,0.02
 05/24  09:00:00,254.20423926,30.9504685893,68.8836733216,0.0,37.1018798503,116.476155989,108.515054876,98.5892868164,9.90576805939,0.02
 05/24  10:00:00,258.683505761,31.3301341301,72.9826395407,0.0,37.1018798503,116.476155989,104.235077517,85.6953182261,9.90576805939,8.63399123172
 05/24  11:00:00,258.503566765,31.6688920719,72.4637048521,0.0,37.1018798503,116.476155989,96.0628020599,86.1370340005,9.90576805939,0.02
 05/24  12:00:00,247.542432291,32.0050100721,73.2082849012,0.0,37.1018798503,104.434947198,108.967149425,90.428686762,9.90576805939,8.63269460384
 05/24  13:00:00,260.186634003,32.3363062923,73.4793566242,0.0,37.1018798503,116.476155989,97.8761575963,87.9503895369,9.90576805939,0.02
 05/24  14:00:00,259.313818035,32.6031175677,72.3399779102,0.0,37.1018798503,116.476155989,104.870956121,86.3294841834,9.90576805939,8.63570387803
 05/24  15:00:00,257.331858038,32.8468053705,70.1145135186,0.0,37.1018798503,116.476155989,94.8218133012,84.8960452418,9.90576805939,0.02
 05/24  16:00:00,248.736138,32.9522659336,61.413958883,0.0,37.1018798503,116.476155989,102.300420754,83.7655639448,9.90576805939,8.62908874975
 05/24  17:00:00,241.329795477,32.9258544757,54.0352202905,0.0,37.1018798503,116.476155989,93.1347612542,83.2089931949,9.90576805939,0.02
 05/24  18:00:00,145.27404216,28.9686137322,43.2025467298,0.0,24.7345865669,47.5788473902,68.0634870894,63.0906030597,4.9528840297,0.02
 05/24  19:00:00,144.606417944,28.7927647793,40.5893182539,0.0,24.7345865669,47.5788473902,72.6461309899,67.6732469602,4.9528840297,0.02
 05/24  20:00:00,127.503658603,28.9372218179,32.7074338712,0.0,12.3672932834,38.6892022431,94.8324188012,83.2513692316,2.97173041782,8.60931915178
 05/24  21:00:00,88.943308784,16.1773532757,13.8531360691,0.0,12.3672932834,27.0668015668,55.5994940199,52.6077636021,2.97173041782,0.02
 05/24  22:00:00,74.9120752433,20.9660454389,15.4345917128,0.0,4.12243109448,15.9888894789,81.9209284608,78.9291980429,2.97173041782,0.02
 05/24  23:00:00,60.1456666578,12.6129932186,9.88935323927,0.0,4.12243109448,15.9888894789,56.7101778632,53.7184474454,2.97173041782,0.02
 05/24  24:00:00,74.6920504937,20.4079192093,15.0965414031,0.0,4.12243109448,15.9888894789,90.4663888782,87.4746584603,2.97173041782,0.02
 05/25  01:00:00,66.8736985516,16.6573315375,11.078329081,0.0,4.12243109448,15.9888894789,74.4463765882,71.4546461704,2.97173041782,0.02
 05/25  02:00:00,78.2420336358,22.5232021761,13.6581904711,0.0,4.12243109448,15.9888894789,98.296740807,95.3050103891,2.97173041782,0.02
 05/25  03:00:00,72.8082437127,18.0185617409,11.9089728601,0.0,4.12243109448,15.9888894789,79.3902108661,76.3984804483,2.97173041782,0.02
 05/25  04:00:00,108.196852959,28.8490966238,16.6884324412,0.0,12.3672932834,24.9413748627,110.356690722,105.383806692,4.9528840297,0.02
 05/25  05:00:00,118.689094646,28.915252823,20.2096557994,7.90439646594,12.3672932834,24.9413748627,176.621112326,171.648228296,4.9528840297,0.02
 05/25  06:00:00,160.948387225,30.0051680813,21.8599462155,5.81579362049,24.7345865669,70.7195625826,142.964547915,133.038779856,9.90576805939,0.02
 05/25  07:00:00,188.258912496,30.3320536546,23.5033506583,2.89436799932,37.1018798503,92.3937384068,123.52750563,113.601737571,9.90576805939,0.02
 05/25  08:00:00,202.542311581,30.4690255754,28.4763828531,1.26843547762,37.1018798503,104.434947198,124.769058103,106.236398326,9.90576805939,8.62689171765
 05/25  09:00:00,223.835776063,30.630770958,38.1208022686,0.714145426873,37.1018798503,116.476155989,110.981730734,101.055962675,9.90576805939,0.02
 05/25  10:00:00,240.628420667,30.8632173523,47.3644411499,0.51641214671,37.1018798503,116.476155989,106.579662818,96.6538947583,9.90576805939,0.02
 05/25  11:00:00,252.179271239,31.105421457,51.2921326949,0.321517913028,37.1018798503,116.476155989,111.923849424,93.3807900187,9.90576805939,8.63729134581
 05/25  12:00:00,243.579667945,31.4537780224,54.7529388987,0.14056749869,37.1018798503,104.434947198,100.932973346,91.0072052861,9.90576805939,0.02
 05/25  13:00:00,255.398197007,31.8155741474,57.0021358453,0.067078593594,37.1018798503,116.476155989,107.17681666,88.633567813,9.90576805939,8.637480788
 05/25  14:00:00,256.577096902,32.1070664927,57.6372859989,0.00976743679596,37.1018798503,116.476155989,105.216339399,86.6750195446,9.90576805939,8.63555179549
 05/25  15:00:00,252.787362205,32.2849092651,55.9105478152,0.0,37.1018798503,116.476155989,95.3239429178,85.3981748584,9.90576805939,0.02
 05/25  16:00:00,249.302531352,32.3570707296,54.5126115565,0.0,37.1018798503,116.476155989,94.8296940215,84.9039259621,9.90576805939,0.02
 05/25  17:00:00,242.132498553,32.2828470089,53.0798188722,0.0,37.1018798503,116.476155989,103.895261712,85.3701010844,9.90576805939,8.61939256843
 05/25  18:00:00,136.212822789,28.7903464943,34.3196102901,0.0,24.7345865669,47.5788473902,69.5178293004,64.5449452707,4.9528840297,0.02
 05/25  19:00:00,138.472777396,29.2309724651,31.9384063582,0.0,24.7345865669,47.5788473902,75.2016686,70.2287845703,4.9528840297,0.02
 05/25  20:00:00,111.459714646,28.0559698764,26.0106682214,0.0,12.3672932834,38.6892022431,89.8968485927,86.9051181749,2.97173041782,0.02
 05/25  21:00:00,85.4121073593,15.736727305,13.6489605582,0.0,12.3672932834,27.0668015668,58.5493594544,55.5576290365,2.97173041782,0.02
 05/25  22:00:00,75.2125796061,21.1422958272,16.6684970605,0.0,4.12243109448,15.9888894789,83.0267909368,80.035060519,2.97173041782,0.02
 05/25  23:00:00,59.2787295402,12.6129932186,10.4429588909,0.0,4.12243109448,15.9888894789,57.2202611227,54.2285307049,2.97173041782,0.02
 05/25  24:00:00,72.9076299369,20.8779202448,16.1068729072,0.0,4.12243109448,15.9888894789,91.2894720167,88.2977415989,2.97173041782,0.02
 05/26  01:00:00,63.0943158451,15.3157774797,11.6431948203,0.0,4.12243109448,15.9888894789,70.4791502779,67.4874198601,2.97173041782,0.02
 05/26  02:00:00,74.2104125636,22.5232021761,14.9713111139,0.0,4.12243109448,15.9888894789,98.9107215001,95.9189910823,2.97173041782,0.02
 05/26  03:00:00,67.7566330439,19.3404396531,11.5016433753,0.0,4.12243109448,15.9888894789,79.9217515402,76.9300211224,2.97173041782,0.02
 05/26  04:00:00,99.2979616717,28.7609714296,16.0065343543,0.0,12.3672932834,24.9413748627,111.752096647,106.779212617,4.9528840297,0.02
 05/26  05:00:00,114.648202843,28.9015871217,18.3757892246,10.4632301716,12.3672932834,24.9413748627,186.579474677,173.024715231,4.9528840297,8.60187541583
 05/26  06:00:00,156.627498811,29.9489154526,18.1519939769,7.81775625085,24.7345865669,70.7195625826,143.99536965,134.06960159,9.90576805939,0.02
 05/26  07:00:00,183.817757493,30.2593908283,19.3902263983,3.45803134388,37.1018798503,92.3937384068,124.083916659,114.158148599,9.90576805939,0.02
 05/26  08:00:00,196.248542481,30.3600342132,21.4439920977,2.11610220445,37.1018798503,104.434947198,117.083330307,107.157562248,9.90576805939,0.02
 05/26  09:00:00,209.887519606,30.4371985143,23.5183758769,1.56183868381,37.1018798503,116.476155989,122.105587405,103.56956698,9.90576805939,8.6302523661
 05/26  10:00:00,212.281866306,30.5626823005,26.0303246403,1.31815691705,37.1018798503,116.476155989,110.29223873,100.366470671,9.90576805939,0.02
 05/26  11:00:00,215.746113983,30.7020701782,29.6503780975,1.02268915543,37.1018798503,116.476155989,116.161196359,97.6182856824,9.90576805939,8.63714261742
 05/26  12:00:00,205.818789149,30.848771801,31.9327640213,0.668105890417,37.1018798503,104.434947198,105.356322852,95.4305547921,9.90576805939,0.02
 05/26  13:00:00,219.421047848,31.0063047454,33.6685077658,0.375258919471,37.1018798503,116.476155989,112.164556281,93.621645339,9.90576805939,8.63714288218
 05/26  14:00:00,220.293369648,31.1827116533,34.5231074533,0.216852267709,37.1018798503,116.476155989,102.077004634,92.1512365742,9.90576805939,0.02
 05/26  15:00:00,223.49336398,31.3902308597,37.5982135699,0.134376141779,37.1018798503,116.476155989,108.889037497,90.3510263444,9.90576805939,8.63224309282
 05/26  16:00:00,226.801841429,31.5632088128,40.7796309058,0.089112864753,37.1018798503,116.476155989,98.2745080285,88.3487399691,9.90576805939,0.02
 05/26  17:00:00,230.046541257,31.7375696814,43.9000280153,0.0402201880945,37.1018798503,116.476155989,96.5994699129,86.6737018535,9.90576805939,0.02
 05/26  18:00:00,138.213543901,28.7903464943,35.2376637315,0.0,24.7345865669,47.5788473902,69.6997682777,64.726884248,4.9528840297,0.02
 05/26  19:00:00,138.693141468,29.2309724651,33.108585739,0.0,24.7345865669,47.5788473902,83.3965190066,69.8343438056,4.9528840297,8.60929117131
 05/26  20:00:00,111.056307186,28.0559698764,25.384222668,0.0,12.3672932834,38.6892022431,89.3584889057,86.3667584879,2.97173041782,0.02
 05/26  21:00:00,86.1923348501,15.6486021108,12.5618625133,0.0,12.3672932834,27.0668015668,58.3106394727,55.3189090549,2.97173041782,0.02
 05/26  22:00:00,77.0256641973,21.1422958272,15.1939973478,0.0,4.12243109448,15.9888894789,82.8939961764,79.9022657586,2.97173041782,0.02
 05/26  23:00:00,65.9603543631,15.3157774797,10.3927704781,0.0,4.12243109448,15.9888894789,69.1810267036,66.1892962858,2.97173041782,0.02
 05/26  24:00:00,80.4784883698,23.7569548942,12.9430696238,0.0,4.12243109448,15.9888894789,96.3736079346,93.3818775167,2.97173041782,0.02
 05/27  01:00:00,70.0198146835,18.0185617409,11.2307113725,0.0,4.12243109448,15.9888894789,78.3585563982,75.3668259804,2.97173041782,0.02
 05/27  02:00:00,77.7732287691,22.5232021761,13.6498453519,0.0,4.12243109448,15.9888894789,98.9409184293,95.9491880115,2.97173041782,0.02
 05/27  03:00:00,71.2697249479,19.3404396531,10.1678066828,0.0535110393472,4.12243109448,15.9888894789,80.3118088141,77.3200783963,2.97173041782,0.02
 05/27  04:00:00,87.0775871676,27.6887815674,13.836259735,0.207463949319,4.12243109448,16.0517297156,118.9245266,115.932796182,2.97173041782,0.02
 05/27  05:00:00,86.8437619667,27.4684685821,13.4958349544,0.259568684082,4.12243109448,16.0517297156,120.296315572,117.304585154,2.97173041782,0.02
 05/27  06:00:00,99.9240427113,29.6715984358,14.1309118149,2.25140944252,4.12243109448,39.6058045677,103.699536232,100.707805815,2.97173041782,0.02
 05/27  07:00:00,156.997222812,29.7175801684,19.950450796,22.3984156651,12.3672932834,65.3531420225,155.574412358,150.601528328,4.9528840297,0.02
 05/27  08:00:00,153.168284456,29.7017168191,23.9554483308,16.6868943685,12.3672932834,68.2430321324,150.325552964,145.352668934,4.9528840297,0.02
 05/27  09:00:00,182.226685707,29.734176956,32.0487728632,10.0269546974,16.4897243779,93.1370602926,138.719290956,130.774676509,7.92461444751,0.02
 05/27  10:00:00,188.741671193,29.7346487783,41.2387284751,7.35141872883,16.4897243779,93.1370602926,142.27881055,125.739745444,7.92461444751,8.61445065842
 05/27  11:00:00,193.684611361,29.7334361837,48.2954276182,5.23888926303,16.4897243779,93.1370602926,131.091552801,123.146938354,7.92461444751,0.02
 05/27  12:00:00,186.682257926,29.7335894632,52.4598378336,3.22360595776,16.4897243779,83.9857416113,128.805492512,120.860878064,7.92461444751,0.02
 05/27  13:00:00,189.670470548,29.7413517056,56.7560594683,1.90782571082,16.4897243779,83.9857416113,126.356471121,118.411856674,7.92461444751,0.02
 05/27  14:00:00,192.312114741,29.765610452,60.1658958154,1.11542001931,16.4897243779,83.9857416113,124.058550551,116.113936103,7.92461444751,0.02
 05/27  15:00:00,173.207717632,29.6715984358,59.7278304754,0.0,12.3672932834,70.6512738906,71.7101484347,58.1459214357,4.9528840297,8.6113429693
 05/27  16:00:00,173.59278056,29.6715984358,59.3876440445,0.0,12.3672932834,70.6512738906,61.186686811,56.2138027813,4.9528840297,0.02
 05/27  17:00:00,160.929145901,29.6715984358,59.3446411486,0.0,12.3672932834,58.1284167478,63.8478949764,58.8750109467,4.9528840297,0.02
 05/27  18:00:00,118.931756548,28.4598770163,50.7944452791,0.0,12.3672932834,24.9413748627,86.0151832501,81.0422992204,4.9528840297,0.02
 05/27  19:00:00,119.725000427,29.0106594797,51.6761416487,0.0,12.3672932834,24.9413748627,93.2444795798,88.2715955501,4.9528840297,0.02
 05/27  20:00:00,98.1562921242,28.3497205236,45.0135219714,0.0,4.12243109448,16.0517297156,103.434316167,100.442585749,2.97173041782,0.02
 05/27  21:00:00,71.709104286,13.3179947718,20.9544853815,0.0,4.12243109448,15.9888894789,56.5701081412,53.5783777234,2.97173041782,0.02
 05/27  22:00:00,82.3606940989,19.3601157987,26.3181846926,0.0,4.12243109448,15.9888894789,84.9031141848,81.911383767,2.97173041782,0.02
 05/27  23:00:00,61.314670131,11.2320868697,14.9382074068,0.0,4.12243109448,15.9888894789,45.1771761844,42.1854457666,2.97173041782,0.02
 05/27  24:00:00,74.3008468087,18.0185617409,19.6146582904,0.0,4.12243109448,15.9888894789,78.5098737645,75.5181433467,2.97173041782,0.02
 05/28  01:00:00,67.5754768096,15.7662415233,16.7699135134,0.0,2.06121554724,15.9888894789,71.58767169,68.5959412722,2.97173041782,0.02
 05/28  02:00:00,69.3848527497,15.7662415233,17.3664931494,0.0,2.06121554724,15.9888894789,79.000321239,76.0085908212,2.97173041782,0.02
 05/28  03:00:00,65.7660527615,14.8357992179,16.8829979118,0.0,2.06121554724,15.9888894789,62.4063111219,59.4145807041,2.97173041782,0.02
 05/28  04:00:00,58.5756498613,11.261601088,12.3889683057,0.0,2.06121554724,15.9888894789,55.8164292938,52.824698876,2.97173041782,0.02
 05/28  05:00:00,63.4725282334,15.7662415233,16.4588876544,0.0,2.06121554724,15.9888894789,72.2104626499,69.2187322321,2.97173041782,0.02
 05/28  06:00:00,70.328798986,23.6982047648,26.7801017165,0.0,2.06121554724,15.9888894789,105.967342696,102.975612279,2.97173041782,0.02
 05/28  07:00:00,57.1058399321,18.0185617409,20.1619317492,0.0,2.06121554724,15.9888894789,82.5118812253,79.5201508075,2.97173041782,0.02
 05/28  08:00:00,102.542791724,24.1975808649,31.489118894,0.0,4.12243109448,41.7362269337,98.4122848391,93.4394008094,4.9528840297,0.02
 05/28  09:00:00,96.0546706462,19.6048152356,29.5841173011,0.0,4.12243109448,41.7362269337,77.3522528817,72.379368852,4.9528840297,0.02
 05/28  10:00:00,109.898052885,24.0213304766,39.120262804,0.0,4.12243109448,41.7362269337,94.3230940582,89.3502100285,4.9528840297,0.02
 05/28  11:00:00,99.3994685695,19.1201266678,33.5809809326,0.0,4.12243109448,41.7362269337,84.22634029,70.6715864753,4.9528840297,8.60186978497
 05/28  12:00:00,114.839991383,23.955236581,44.2534063978,0.0,4.12243109448,41.7362269337,92.81114376,87.8382597303,4.9528840297,0.02
 05/28  13:00:00,107.317586873,19.8912221166,40.8832944999,0.0,4.12243109448,41.7362269337,74.1038697335,69.1309857038,4.9528840297,0.02
 05/28  14:00:00,115.714656942,23.8450800883,45.2642934484,0.0,4.12243109448,41.7362269337,91.3319906577,86.359106628,4.9528840297,0.02
 05/28  15:00:00,106.701559116,20.1115351019,40.0349543021,0.0,4.12243109448,41.7362269337,73.6610304094,68.6881463797,4.9528840297,0.02
 05/28  16:00:00,97.2561336486,24.0653930737,43.5172339659,0.0,4.12243109448,24.8785346261,92.3291136428,87.3562296131,4.9528840297,0.02
 05/28  17:00:00,64.7944136705,16.1773532757,30.1463866158,0.0,2.06121554724,15.9888894789,61.5472829369,58.5555525191,2.97173041782,0.02
 05/28  18:00:00,79.716711141,22.3957246909,38.6663374768,0.0,2.06121554724,15.9888894789,93.0001400427,90.0084096249,2.97173041782,0.02
 05/28  19:00:00,58.7087400789,14.8357992179,25.4285493115,0.0,2.06121554724,15.9888894789,63.0357872838,60.044056866,2.97173041782,0.02
 05/28  20:00:00,71.9801573904,20.2413677402,30.787538401,0.0,2.06121554724,15.9888894789,85.3203061384,82.3285757206,2.97173041782,0.02
 05/28  21:00:00,60.6631054029,11.7413706195,16.4546192431,0.0,2.06121554724,15.9888894789,52.9199445468,49.928214129,2.97173041782,0.02
 05/28  22:00:00,76.0691335249,18.4591877116,24.9391434217,0.0,2.06121554724,15.9888894789,84.5613800891,81.5696496712,2.97173041782,0.02
 05/28  23:00:00,77.3249408255,18.9879388765,25.666199557,0.0,2.06121554724,15.9888894789,83.3599032384,80.3681728206,2.97173041782,0.02
 05/28  24:00:00,62.4959869214,13.5139213057,16.4426740935,0.0,2.06121554724,15.9888894789,62.9710687516,59.9793383337,2.97173041782,0.02
 05/29  01:00:00,66.5787804704,14.5714236355,19.467965369,0.0,2.06121554724,15.9888894789,63.6302886951,60.6385582773,2.97173041782,0.02
 05/29  02:00:00,63.1544824962,13.5139213057,17.10116971,0.0,2.06121554724,15.9888894789,63.1900931024,60.1983626846,2.97173041782,0.02
 05/29  03:00:00,67.5837435684,14.6595488296,20.3848032395,0.0,2.06121554724,15.9888894789,63.7108935584,60.7191631405,2.97173041782,0.02
 05/29  04:00:00,63.3571960912,13.5139213057,17.3038832635,0.0,2.06121554724,15.9888894789,63.3789972569,60.3872668391,2.97173041782,0.02
 05/29  05:00:00,65.8226372921,14.6595488296,20.9728635807,0.0,2.06121554724,15.9888894789,63.5748055226,60.5830751047,2.97173041782,0.02
 05/29  06:00:00,70.1636110189,22.5232021761,28.9331955144,0.0,2.06121554724,15.9888894789,106.515888964,103.524158546,2.97173041782,0.02
 05/29  07:00:00,64.0536224386,19.0099701751,26.4678497771,0.0,2.06121554724,15.9888894789,85.9127682324,82.9210378146,2.97173041782,0.02
 05/29  08:00:00,104.706376787,23.8450800883,34.322482039,0.0230482596476,4.12243109448,41.7362269337,102.460301214,97.4874171843,4.9528840297,0.02
 05/29  09:00:00,95.5953349517,19.5607526385,29.6247267302,0.0255000194628,4.12243109448,41.7362269337,81.497772265,76.5248882353,4.9528840297,0.02
 05/29  10:00:00,108.721581945,24.1975808649,38.0023648521,0.00586974716075,4.12243109448,41.7362269337,99.7528655849,94.7799815552,4.9528840297,0.02
 05/29  11:00:00,98.4811792877,19.5607526385,32.5360709996,0.0,4.12243109448,41.7362269337,80.5963076523,75.6234236226,4.9528840297,0.02
 05/29  12:00:00,109.028398108,23.8450800883,38.6623705747,0.00518087333966,4.12243109448,41.7362269337,97.7929100508,92.8200260211,4.9528840297,0.02
 05/29  13:00:00,97.2331241643,19.252314459,31.5964539602,0.0,4.12243109448,41.7362269337,78.748716918,73.7758328883,4.9528840297,0.02
 05/29  14:00:00,109.799855022,24.1975808649,39.0859980509,0.000509434537615,4.12243109448,41.7362269337,96.8609975363,91.8881135066,4.9528840297,0.02
 05/29  15:00:00,97.9443758619,19.7810656239,31.7789544092,0.0,4.12243109448,41.7362269337,86.8800705442,73.3253129687,4.9528840297,8.60187354577
 05/29  16:00:00,90.6598319263,23.955236581,37.046521021,0.0,4.12243109448,24.8785346261,96.4407312891,91.4678472594,4.9528840297,0.02
 05/29  17:00:00,64.4256458315,17.4504582849,28.4519492192,0.0,2.06121554724,15.9888894789,74.4157316734,71.4240012556,2.97173041782,0.02
 05/29  18:00:00,67.1722341102,19.1641892648,29.432242235,0.0,2.06121554724,15.9888894789,85.9313776534,82.9396472356,2.97173041782,0.02
 05/29  19:00:00,54.8578314146,15.5801530622,20.7807223245,0.0,2.06121554724,15.9888894789,71.1472467404,68.1555163226,2.97173041782,0.02
 05/29  20:00:00,57.765185162,16.422261443,22.8393971957,0.0,2.06121554724,15.9888894789,76.615077625,73.6233472072,2.97173041782,0.02
 05/29  21:00:00,69.0020949147,15.3842265284,21.0490925124,0.00310210968606,2.06121554724,15.9888894789,74.1178974244,71.1261670066,2.97173041782,0.02
 05/29  22:00:00,63.8556585804,14.307048053,16.9709150898,0.0383038806409,2.06121554724,15.9888894789,64.319333929,61.3276035112,2.97173041782,0.02
 05/29  23:00:00,62.1692916081,13.9545472764,15.6153585663,0.0292588106465,2.06121554724,15.9888894789,64.4976706759,61.5059402581,2.97173041782,0.02
 05/29  24:00:00,62.2202080218,14.3951732472,15.0630553174,0.113896895239,2.06121554724,15.9888894789,64.1996642838,61.207933866,2.97173041782,0.02
 05/30  01:00:00,67.699279989,16.206867494,16.7437043542,0.0500358775547,4.12243109448,15.9888894789,74.004494784,71.0127643661,2.97173041782,0.02
 05/30  02:00:00,81.9390716232,23.7349235957,23.1552412064,0.185478095472,4.12243109448,15.9888894789,106.39560298,103.403872562,2.97173041782,0.02
 05/30  03:00:00,70.9492382787,18.0185617409,18.1986586881,0.0,4.12243109448,15.9888894789,86.5237832699,83.5320528521,2.97173041782,0.02
 05/30  04:00:00,107.135964915,28.9959719473,25.7429114598,0.204894330873,12.3672932834,24.9413748627,122.043083902,117.070199872,4.9528840297,0.02
 05/30  05:00:00,122.708651585,28.8131308634,27.3507848528,16.7017153488,12.3672932834,24.9413748627,189.428353013,184.455468983,4.9528840297,0.02
 05/30  06:00:00,165.628727158,29.758481635,27.4800224227,12.1475548967,24.7345865669,70.7195625826,154.865996768,144.940228709,9.90576805939,0.02
 05/30  07:00:00,194.67103219,29.833106314,27.7214601825,6.83146478911,37.1018798503,92.3937384068,134.099725352,124.173957292,9.90576805939,0.02
 05/30  08:00:00,205.265986007,29.8841403958,27.8747189647,5.17867652206,37.1018798503,104.434947198,135.914238254,117.38204828,9.90576805939,8.62642191443
 05/30  09:00:00,216.605496588,29.9540888296,28.235432989,4.04594325667,37.1018798503,116.476155989,122.926499407,113.000731348,9.90576805939,0.02
 05/30  10:00:00,216.586530233,30.0279376604,28.9008481184,3.28700710196,37.1018798503,116.476155989,128.00188449,109.46109141,9.90576805939,8.63502502074
 05/30  11:00:00,216.956897089,30.0868034013,29.6303087268,2.868889385,37.1018798503,116.476155989,116.79071719,106.864949131,9.90576805939,0.02
 05/30  12:00:00,204.930194915,30.1430096389,30.0170837974,2.44095133343,37.1018798503,104.434947198,115.458136215,104.766196862,9.90576805939,0.786171293729
 05/30  13:00:00,216.676165526,30.2022259099,29.9996928249,2.10334967285,37.1018798503,116.476155989,120.255085924,102.479691456,9.90576805939,7.86962640899
 05/30  14:00:00,215.789639847,30.2502410511,29.3186823988,1.84997757037,37.1018798503,116.476155989,119.431250295,100.890530357,9.90576805939,8.63495187871
 05/30  15:00:00,215.15797756,30.2968586289,28.825073822,1.66558101296,37.1018798503,116.476155989,109.410200179,99.4844321198,9.90576805939,0.02
 05/30  16:00:00,215.085496393,30.3497128968,28.8143305697,1.55153724696,37.1018798503,116.476155989,108.247942458,98.3221743983,9.90576805939,0.02
 05/30  17:00:00,215.033611315,30.3902512365,28.7648337769,1.50980687246,37.1018798503,116.476155989,115.939479489,97.4146769028,9.90576805939,8.61903452685
 05/30  18:00:00,127.659101986,28.3497205236,26.2065215211,0.0,24.7345865669,47.5788473902,79.0373453062,74.0644612765,4.9528840297,0.02
 05/30  19:00:00,128.161004387,29.0106594797,26.0474821783,0.0,24.7345865669,47.5788473902,84.2666204194,79.2937363897,4.9528840297,0.02
 05/30  20:00:00,104.509605454,27.0278426113,25.6358337805,0.0,12.3672932834,38.6892022431,98.0585657037,95.0668352858,2.97173041782,0.02
 05/30  21:00:00,83.0055907128,15.5604769167,13.4949638602,0.0,12.3672932834,27.0668015668,61.2973921347,58.3056617169,2.97173041782,0.02
 05/30  22:00:00,71.8733948603,20.0407309003,17.0480814063,0.0,4.12243109448,15.9888894789,86.9925167074,84.0007862896,2.97173041782,0.02
 05/30  23:00:00,58.090128835,13.4942451601,10.0215584986,0.0,4.12243109448,15.9888894789,56.2830998466,53.2913694287,2.97173041782,0.02
 05/30  24:00:00,76.7111662597,23.8450800883,17.4842084025,0.072032935101,4.12243109448,15.9888894789,102.968122035,99.9763916174,2.97173041782,0.02
 05/31  01:00:00,66.8872697224,18.0185617409,13.6122802091,0.0,4.12243109448,15.9888894789,80.3012462533,77.3095158355,2.97173041782,0.02
 05/31  02:00:00,75.7808965842,23.624767103,16.9129186606,0.149921046639,4.12243109448,15.9888894789,100.661446496,97.6697160786,2.97173041782,0.02
 05/31  03:00:00,68.8247156221,19.3404396531,13.9011466404,0.552135630099,4.12243109448,15.9888894789,81.4907406963,78.4990102784,2.97173041782,0.02
 05/31  04:00:00,101.367582904,28.2028452,20.7579802263,0.214569829784,12.3672932834,24.9413748627,113.710706178,108.737822148,4.9528840297,0.02
 05/31  05:00:00,120.69385737,29.2952465038,23.7437359222,17.8118539201,12.3672932834,24.9413748627,180.99956382,176.02667979,4.9528840297,0.02
 05/31  06:00:00,162.650994748,29.7789371184,23.8635969657,12.7657919628,24.7345865669,70.7195625826,155.335618014,136.827980847,9.90576805939,8.60186910775
 05/31  07:00:00,192.834672538,29.9726257337,24.6634607954,7.91358912209,37.1018798503,92.3937384068,127.457217706,117.531449647,9.90576805939,0.02
 05/31  08:00:00,204.560290325,30.0919409391,25.9178422552,6.22211490179,37.1018798503,104.434947198,121.179995811,111.254227752,9.90576805939,0.02
 05/31  09:00:00,216.281136537,30.1777584383,26.908643855,4.82465364345,37.1018798503,116.476155989,117.257577145,107.331809086,9.90576805939,0.02
 05/31  10:00:00,216.216594803,30.2595616132,27.9353248048,3.65102597663,37.1018798503,116.476155989,122.53001182,103.989321135,9.90576805939,8.63492262603
 05/31  11:00:00,219.44003404,30.3477497779,31.9073250549,2.81401477749,37.1018798503,116.476155989,110.860047089,100.93427903,9.90576805939,0.02
 05/31  12:00:00,208.976754425,30.4432354164,34.092625031,2.11179981841,37.1018798503,104.434947198,116.90375897,98.3660793334,9.90576805939,8.63191157769
 05/31  13:00:00,220.406089498,30.5661628604,33.9614372445,1.50754821402,37.1018798503,116.476155989,105.869611449,95.9438433892,9.90576805939,0.02
 05/31  14:00:00,221.092774162,30.7332713732,35.0147945665,0.974027308412,37.1018798503,116.476155989,112.585672052,94.0450929616,9.90576805939,8.63481103065
 05/31  15:00:00,221.730875987,30.9150875333,35.8306181713,0.614662146494,37.1018798503,116.476155989,102.520367831,92.5945997721,9.90576805939,0.02
 05/31  16:00:00,221.535017227,31.0450119943,35.6833581367,0.436764336591,37.1018798503,116.476155989,110.093402256,91.5592244007,9.90576805939,8.62840979554
 05/31  17:00:00,224.391306648,31.1210019425,38.5709964626,0.330606658052,37.1018798503,116.476155989,100.759043072,90.8332750125,9.90576805939,0.02
 05/31  18:00:00,134.553990382,28.5920648075,32.859052383,0.0,24.7345865669,47.5788473902,73.6141582862,68.6412742565,4.9528840297,0.02
 05/31  19:00:00,133.172654497,29.1208159724,30.9489598196,0.0,24.7345865669,47.5788473902,79.0713299733,74.0984459436,4.9528840297,0.02
 05/31  20:00:00,105.941788072,28.3497205236,25.7461252053,0.0,12.3672932834,38.6892022431,101.849050606,90.2681563746,2.97173041782,8.60916381318
 05/31  21:00:00,82.1400136208,15.5164143196,12.6734524203,0.0,12.3672932834,27.0668015668,59.8228669617,56.8311365439,2.97173041782,0.02
 05/31  22:00:00,70.6516141634,19.820417915,15.8838568061,0.0,4.12243109448,15.9888894789,84.9199245383,81.9281941205,2.97173041782,0.02
 05/31  23:00:00,58.5592751703,13.9348711309,10.0500795279,0.0,4.12243109448,15.9888894789,55.0636885556,52.0719581378,2.97173041782,0.02
 05/31  24:00:00,71.5023006582,19.820417915,16.8581447071,0.0,4.12243109448,15.9888894789,92.7229357993,89.7312053815,2.97173041782,0.02
