Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  01:00:00,68.3239426414,18.8116884882,14.3673012085,0.0035482036647,4.12243109448,15.9888894789,80.4252445704,77.4335141525,2.97173041782,0.02
 06/01  02:00:00,75.5700922029,22.9638281468,17.5356441103,0.0080392886976,4.12243109448,15.9888894789,99.0070740693,96.0153436515,2.97173041782,0.02
 06/01  03:00:00,68.6918447686,19.1201266678,14.5162067217,0.105852038936,4.12243109448,15.9888894789,80.2865905276,77.2948601098,2.97173041782,0.02
 06/01  04:00:00,102.478438089,28.6728462355,21.467907086,0.145497966721,12.3672932834,24.9413748627,111.535752323,106.562868293,4.9528840297,0.02
 06/01  05:00:00,116.457865639,28.8728749594,24.4531263928,13.2888441409,12.3672932834,24.9413748627,177.698560983,172.725676953,4.9528840297,0.02
 06/01  06:00:00,161.432457767,29.8661138317,24.6044427436,10.7192333596,24.7345865669,70.7195625826,143.601810299,133.676042239,9.90576805939,0.02
 06/01  07:00:00,191.774596333,30.1701372152,26.4096778437,4.90978644804,37.1018798503,92.3937384068,122.574261622,112.648493563,9.90576805939,0.02
 06/01  08:00:00,207.161129659,30.2825601266,31.9818011567,2.56832950457,37.1018798503,104.434947198,114.341250786,104.415482727,9.90576805939,0.02
 06/01  09:00:00,227.826182322,30.3900876932,41.0282469195,2.0378156985,37.1018798503,116.476155989,118.227829107,99.6925768789,9.90576805939,8.62948416843
 06/01  10:00:00,233.010989795,30.5462789691,46.4035402711,1.69045991573,37.1018798503,116.476155989,105.90270292,95.9769348602,9.90576805939,0.02
 06/01  11:00:00,236.806464635,30.7247561733,50.4462375381,1.26457017055,37.1018798503,116.476155989,111.959061014,93.4186517816,9.90576805939,8.63464117327
 06/01  12:00:00,227.128565252,30.9697984418,53.1036862584,0.72595647795,37.1018798503,104.434947198,101.009602131,91.0838340717,9.90576805939,0.02
 06/01  13:00:00,239.552031628,31.3681046288,53.5167152639,0.296307667083,37.1018798503,116.476155989,106.692095594,88.1498441752,9.90576805939,8.63648335949
 06/01  14:00:00,239.076005181,31.7142407959,52.9080575016,0.0829961214728,37.1018798503,116.476155989,95.7948386989,85.8690706396,9.90576805939,0.02
 06/01  15:00:00,238.10263717,31.8400371263,51.8816524073,0.0104744478658,37.1018798503,116.476155989,103.555079056,85.0162940282,9.90576805939,8.63301696816
 06/01  16:00:00,238.15899009,32.0464180268,51.7426811354,0.0,37.1018798503,116.476155989,93.29038281,83.3646147506,9.90576805939,0.02
 06/01  17:00:00,238.744986452,32.1913634355,52.1848914489,0.0,37.1018798503,116.476155989,100.361272314,81.8366186264,9.90576805939,8.61888562852
 06/01  18:00:00,144.882623203,28.7905621459,42.9892003829,0.0,24.7345865669,47.5788473902,66.9092550543,61.9363710246,4.9528840297,0.02
 06/01  19:00:00,141.792975227,29.2312482354,39.4588690241,0.0,24.7345865669,47.5788473902,71.9090893229,66.9362052932,4.9528840297,0.02
 06/01  20:00:00,109.659222111,28.3497205236,29.4635790877,0.0,12.3672932834,38.6892022431,86.1672468872,83.1755164694,2.97173041782,0.02
 06/01  21:00:00,87.8135077175,17.9792094498,15.609525573,0.0,12.3672932834,27.0668015668,59.5468483519,56.5551179341,2.97173041782,0.02
 06/01  22:00:00,74.0197576702,21.6025979435,16.9162777329,0.0,4.12243109448,15.9888894789,82.4115709783,79.4198405604,2.97173041782,0.02
 06/01  23:00:00,59.0679381907,13.4942451601,9.66740529385,0.0,4.12243109448,15.9888894789,51.6821134293,48.6903830115,2.97173041782,0.02
 06/01  24:00:00,74.7366617917,21.3822849581,15.097045731,0.0,4.12243109448,15.9888894789,92.4603886846,89.4686582668,2.97173041782,0.02
 06/02  01:00:00,65.285017444,15.7564034505,10.6713064539,0.0,4.12243109448,15.9888894789,68.7911064285,65.7993760107,2.97173041782,0.02
 06/02  02:00:00,77.9649079154,22.5232021761,14.3017764759,0.0,4.12243109448,15.9888894789,96.1640995076,93.1723690898,2.97173041782,0.02
 06/02  03:00:00,71.3152926041,18.7235632941,11.443905032,0.0,4.12243109448,15.9888894789,77.9076433036,74.9159128858,2.97173041782,0.02
 06/02  04:00:00,102.223972598,28.4965958472,17.3410712232,0.0,12.3672932834,24.9413748627,107.987351397,103.014467368,4.9528840297,0.02
 06/02  05:00:00,113.10888358,29.3971302003,22.1321342051,11.596639982,12.3672932834,24.9413748627,173.18695173,168.214067701,4.9528840297,0.02
 06/02  06:00:00,158.172266631,29.8713732982,24.998322712,7.05990229216,24.7345865669,70.7195625826,139.856640749,129.93087269,9.90576805939,0.02
 06/02  07:00:00,194.45503354,30.2662709323,31.2248230956,2.67893457206,37.1018798503,92.3937384068,127.360600654,108.846231433,9.90576805939,8.60860116167
 06/02  08:00:00,214.952978807,30.3913406016,40.6622416232,1.57101355232,37.1018798503,104.434947198,110.835685936,100.909917877,9.90576805939,0.02
 06/02  09:00:00,237.402273848,30.5405336039,51.1864615106,1.30522608848,37.1018798503,116.476155989,106.631120761,96.705352702,9.90576805939,0.02
 06/02  10:00:00,243.896908853,30.8136996912,57.7242402088,0.988274041576,37.1018798503,116.476155989,111.265292148,92.7248842927,9.90576805939,8.63463979611
 06/02  11:00:00,247.692440988,31.0444982033,61.6843534347,0.592680470278,37.1018798503,116.476155989,100.127650192,90.2018821323,9.90576805939,0.02
 06/02  12:00:00,239.863091993,31.3830664412,65.8681892702,0.282725844244,37.1018798503,104.434947198,106.479359816,87.9423107546,9.90576805939,8.63128100234
 06/02  13:00:00,255.541927141,31.7985188966,69.3085724946,0.0639310411631,37.1018798503,116.476155989,95.1440534165,85.2182853571,9.90576805939,0.02
 06/02  14:00:00,258.540111271,32.2103323725,71.9578243877,0.00125868527013,37.1018798503,116.476155989,101.405919355,82.8655414945,9.90576805939,8.63460980077
 06/02  15:00:00,261.366592105,32.6135971475,74.3825210272,0.0,37.1018798503,116.476155989,90.5638116131,80.6380435537,9.90576805939,0.02
 06/02  16:00:00,261.570552889,32.9817118914,74.2189381524,0.0,37.1018798503,116.476155989,97.0487808213,78.5148499655,9.90576805939,8.62816279642
 06/02  17:00:00,260.136039484,33.2094345745,72.5579199064,0.0,37.1018798503,116.476155989,87.1409794444,77.215211385,9.90576805939,0.02
 06/02  18:00:00,157.933264317,28.9711680826,55.8592316992,0.0,24.7345865669,47.5788473902,65.046220085,60.0733360553,4.9528840297,0.02
 06/02  19:00:00,152.628730429,28.7937299766,50.7321306124,0.0,24.7345865669,47.5788473902,69.3170804411,64.3441964114,4.9528840297,0.02
 06/02  20:00:00,128.853324229,29.2323547469,47.7750324429,0.0,12.3672932834,38.6892022431,83.1237000739,80.1319696561,2.97173041782,0.02
 06/02  21:00:00,97.4495191492,17.8690529571,25.5777473041,0.0,12.3672932834,27.0668015668,58.6654266924,55.6736962746,2.97173041782,0.02
 06/02  22:00:00,82.9061908491,21.9844737848,26.1108519082,0.0,4.12243109448,15.9888894789,89.4328565533,77.8610258274,2.97173041782,8.60010030808
 06/02  23:00:00,65.6071310642,14.7476740238,16.2588494,0.0,4.12243109448,15.9888894789,54.1471999005,51.1554694827,2.97173041782,0.02
 06/02  24:00:00,77.0412173094,20.7016698565,21.554964696,0.0,4.12243109448,15.9888894789,85.1310924724,82.1393620546,2.97173041782,0.02
 06/03  01:00:00,64.7358038591,15.1198509459,14.9890633682,0.0,4.12243109448,15.9888894789,64.8096266923,61.8178962745,2.97173041782,0.02
 06/03  02:00:00,75.597187308,20.2610438857,20.5515609113,0.0,4.12243109448,15.9888894789,88.8837185247,85.8919881069,2.97173041782,0.02
 06/03  03:00:00,60.6728425769,12.9654939952,13.1330235438,0.0,4.12243109448,15.9888894789,57.7025921435,54.7108617257,2.97173041782,0.02
 06/03  04:00:00,90.3855725223,27.9090945528,27.4187979576,0.0,4.12243109448,16.0517297156,113.208264927,110.216534509,2.97173041782,0.02
 06/03  05:00:00,86.2858389057,27.0278426113,26.5494830028,0.0,4.12243109448,16.0517297156,112.336854881,109.345124463,2.97173041782,0.02
 06/03  06:00:00,103.095103614,29.6715984358,28.9067504132,0.0,4.12243109448,39.6058045677,91.9539707136,88.9622402957,2.97173041782,0.02
 06/03  07:00:00,152.714744215,29.7031966705,37.9745045084,6.52808866376,12.3672932834,65.3531420225,144.266456559,139.29357253,4.9528840297,0.02
 06/03  08:00:00,165.186645288,29.7082455661,49.2473824538,4.83115345479,12.3672932834,68.2430321324,140.091104805,135.118220775,4.9528840297,0.02
 06/03  09:00:00,201.730704821,29.837594494,59.617483451,1.85887196868,16.4897243779,93.1370602926,129.811259364,121.866644917,7.92461444751,0.02
 06/03  10:00:00,209.354605474,29.8912448955,67.6132255967,1.43326058745,16.4897243779,93.1370602926,125.351193956,117.406579509,7.92461444751,0.02
 06/03  11:00:00,214.473680016,29.8707164392,73.1501679358,1.03592283568,16.4897243779,93.1370602926,127.917353211,111.378701944,7.92461444751,8.6140368192
 06/03  12:00:00,209.134335118,29.87853125,77.4543861827,0.536210748563,16.4897243779,83.9857416113,106.533199225,98.5885847773,7.92461444751,0.02
 06/03  13:00:00,211.084539452,29.9924553359,79.6507766614,0.176098516222,16.4897243779,83.9857416113,100.034441578,92.0898271301,7.92461444751,0.02
 06/03  14:00:00,211.338650267,30.1317417694,79.9160819774,0.0256634749798,16.4897243779,83.9857416113,102.119099796,94.1744853487,7.92461444751,0.02
 06/03  15:00:00,191.164007326,29.6715984358,77.684136158,0.0,12.3672932834,70.6512738906,54.9017563986,49.9288723689,4.9528840297,0.02
 06/03  16:00:00,191.217498995,29.6715984358,77.7376189259,0.0,12.3672932834,70.6512738906,54.6455538386,49.6726698089,4.9528840297,0.02
 06/03  17:00:00,180.225655049,29.6715984358,79.2693382794,0.0,12.3672932834,58.1284167478,64.5707930437,51.0138372319,4.9528840297,8.60407178208
 06/03  18:00:00,138.573501242,28.9670797511,71.5092342577,0.0,12.3672932834,24.9413748627,73.7773033985,68.8044193688,4.9528840297,0.02
 06/03  19:00:00,133.85769171,28.7904502726,66.9700542719,0.0,12.3672932834,24.9413748627,83.8727955451,78.8999115154,4.9528840297,0.02
 06/03  20:00:00,110.578456008,29.0106594797,60.6051167562,0.0,4.12243109448,16.0517297156,96.9242990457,93.9325686279,2.97173041782,0.02
 06/03  21:00:00,81.3601172168,15.8836026285,30.8496255519,0.0,4.12243109448,15.9888894789,59.2669390522,56.2752086344,2.97173041782,0.02
 06/03  22:00:00,96.1846059014,22.1900992378,39.1836424426,0.0,4.12243109448,15.9888894789,88.0238369991,85.0321065813,2.97173041782,0.02
 06/03  23:00:00,77.7001174569,15.1001748004,27.9993358684,0.0,4.12243109448,15.9888894789,56.1385030688,53.146772651,2.97173041782,0.02
 06/03  24:00:00,93.3010812151,21.2304210214,37.2860782061,0.0,4.12243109448,15.9888894789,85.3928482042,82.4011177863,2.97173041782,0.02
 06/04  01:00:00,67.5663467141,13.2298695777,21.823368182,0.0,2.06121554724,15.9888894789,56.9734351147,53.9817046969,2.97173041782,0.02
 06/04  02:00:00,81.2086377053,19.3601157987,29.1514377396,0.0,2.06121554724,15.9888894789,83.7382620959,80.7465316781,2.97173041782,0.02
 06/04  03:00:00,61.8259236498,11.692388986,17.6729900785,0.0,2.06121554724,15.9888894789,46.9451748757,43.9534444579,2.97173041782,0.02
 06/04  04:00:00,76.5464288757,18.4591877116,25.4164391797,0.0,2.06121554724,15.9888894789,79.04061692,76.0488865022,2.97173041782,0.02
 06/04  05:00:00,71.1061364367,18.0185617409,22.7659393741,0.0,2.06121554724,15.9888894789,77.7017779408,74.710047523,2.97173041782,0.02
 06/04  06:00:00,58.8681381534,18.0185617409,22.2737744153,0.0,2.06121554724,15.9888894789,79.7113333714,76.7196029536,2.97173041782,0.02
 06/04  07:00:00,75.0170867503,23.624767103,32.6851067617,0.0,2.06121554724,15.9888894789,98.7794736512,95.7877432334,2.97173041782,0.02
 06/04  08:00:00,99.2555700622,19.3404396531,33.4544602965,0.0,4.12243109448,41.7362269337,75.0789604712,70.1060764415,4.9528840297,0.02
 06/04  09:00:00,118.440859859,24.5500816416,47.2172100179,0.0,4.12243109448,41.7362269337,90.0460601871,85.0731761574,4.9528840297,0.02
 06/04  10:00:00,106.437849746,19.7810656239,39.9258133157,0.0,4.12243109448,41.7362269337,71.6111469889,66.6382629592,4.9528840297,0.02
 06/04  11:00:00,120.703350628,24.6382068357,49.444619215,0.0,4.12243109448,41.7362269337,88.7337569583,83.7608729286,4.9528840297,0.02
 06/04  12:00:00,104.799029852,19.4285648473,38.9321466273,0.0,4.12243109448,41.7362269337,71.6008430856,66.6279590559,4.9528840297,0.02
 06/04  13:00:00,121.353519311,24.5500816416,50.2842565357,0.0,4.12243109448,41.7362269337,88.0581975115,83.0853134818,4.9528840297,0.02
 06/04  14:00:00,105.660251613,19.3404396531,39.9351902581,0.0,4.12243109448,41.7362269337,70.1956989009,65.2228148712,4.9528840297,0.02
 06/04  15:00:00,124.119438845,24.6382068357,52.9654658812,0.0,4.12243109448,41.7362269337,86.8057855841,81.8329015544,4.9528840297,0.02
 06/04  16:00:00,91.1000869139,19.6048152356,41.8124781517,0.0,4.12243109448,24.8785346261,69.5501220896,64.5772380599,4.9528840297,0.02
 06/04  17:00:00,90.2743139952,23.4729031662,48.1204797889,0.0,2.06121554724,15.9888894789,85.8010195105,82.8092890927,2.97173041782,0.02
 06/04  18:00:00,70.2813673199,17.4504582849,34.3076709967,0.0,2.06121554724,15.9888894789,65.2888830681,62.2971526503,2.97173041782,0.02
 06/04  19:00:00,84.9145792254,23.3847779721,42.8488701144,0.0,2.06121554724,15.9888894789,88.7586412553,85.7669108375,2.97173041782,0.02
 06/04  20:00:00,61.4667813146,15.9570402903,27.0390672886,0.0,2.06121554724,15.9888894789,70.5535857478,58.9799965263,2.97173041782,8.60185880366
 06/04  21:00:00,81.9486583137,20.9660454389,28.2383784873,0.0,2.06121554724,15.9888894789,88.0122048856,85.0204744678,2.97173041782,0.02
 06/04  22:00:00,60.7885624088,12.8136300584,15.4604965674,0.0,2.06121554724,15.9888894789,54.7612427194,51.7695123015,2.97173041782,0.02
 06/04  23:00:00,72.2307173166,19.1447218497,20.2791850274,0.0,2.06121554724,15.9888894789,87.2512352925,84.2595048746,2.97173041782,0.02
 06/04  24:00:00,54.8552400134,11.4573188915,10.8338712824,0.0,2.06121554724,15.9888894789,48.3706540769,45.3789236591,2.97173041782,0.02
 06/05  01:00:00,70.4153456449,18.0185617409,16.6552242386,0.0,4.12243109448,15.9888894789,79.6535944603,76.6618640425,2.97173041782,0.02
 06/05  02:00:00,69.8605373294,18.9194898279,16.0595765373,0.0,4.12243109448,15.9888894789,84.2708978272,81.2791674093,2.97173041782,0.02
 06/05  03:00:00,67.851848214,18.0185617409,14.472659167,0.0,4.12243109448,15.9888894789,82.3782217088,79.386491291,2.97173041782,0.02
 06/05  04:00:00,102.190617071,28.7022213002,21.2962089518,0.0,12.3672932834,24.9413748627,115.530077889,110.557193859,4.9528840297,0.02
 06/05  05:00:00,115.594743649,29.2588561294,25.5606816793,10.9321857052,12.3672932834,24.9413748627,182.784559035,177.811675005,4.9528840297,0.02
 06/05  06:00:00,158.322643613,29.7328070576,27.5068521724,4.84031658862,24.7345865669,70.7195625826,147.903146375,137.977378316,9.90576805939,0.02
 06/05  07:00:00,193.981918134,29.894421852,32.2653167265,1.53718823318,37.1018798503,92.3937384068,126.615800656,116.690032597,9.90576805939,0.02
 06/05  08:00:00,211.684078772,30.0007431938,38.2011540496,1.15376713155,37.1018798503,104.434947198,119.594376499,109.66860844,9.90576805939,0.02
 06/05  09:00:00,229.710224784,30.1075691286,44.352420591,0.880203196505,37.1018798503,116.476155989,122.904469185,104.369902511,9.90576805939,8.62879861468
 06/05  10:00:00,237.198728615,30.3147634971,51.9280580872,0.585233348578,37.1018798503,116.476155989,110.115319517,100.189551458,9.90576805939,0.02
 06/05  11:00:00,242.187805491,30.618850814,56.899027574,0.299031054082,37.1018798503,116.476155989,115.313188546,96.7714400718,9.90576805939,8.63598041435
 06/05  12:00:00,235.083360838,30.9665487216,61.7012566819,0.0864671755359,37.1018798503,104.434947198,103.716283757,93.7905156973,9.90576805939,0.02
 06/05  13:00:00,252.993828511,31.3167482699,67.296533521,0.00964533423538,37.1018798503,116.476155989,109.252555145,90.7108156932,9.90576805939,8.63597139237
 06/05  14:00:00,259.824053677,31.6598049305,73.7935794478,0.0,37.1018798503,116.476155989,97.788778546,87.8630104866,9.90576805939,0.02
 06/05  15:00:00,264.812592374,31.9236569564,78.5184590272,0.0,37.1018798503,116.476155989,96.3991440305,77.8608492982,9.90576805939,8.63252667293
 06/05  16:00:00,268.324987095,32.2444153296,81.7107151214,0.0,37.1018798503,116.476155989,76.7075316939,66.7817636346,9.90576805939,0.02
 06/05  17:00:00,270.994251853,32.5307610264,84.0947760069,0.0,37.1018798503,116.476155989,70.9197120445,60.9939439851,9.90576805939,0.02
 06/05  18:00:00,170.263145469,28.8807438356,68.2795272858,0.0,24.7345865669,47.5788473902,64.622989065,51.0628550851,4.9528840297,8.60724995019
 06/05  19:00:00,168.748048767,28.7932361523,66.8519555157,0.0,24.7345865669,47.5788473902,63.9140778802,58.9411938505,4.9528840297,0.02
 06/05  20:00:00,147.303608551,29.2325017565,66.2251918879,0.0,12.3672932834,38.6892022431,83.4006528991,80.4089224812,2.97173041782,0.02
 06/05  21:00:00,116.484467499,19.6709091312,42.7582889781,0.0,12.3672932834,27.0668015668,63.7686552069,60.7769247891,2.97173041782,0.02
 06/05  22:00:00,104.441592247,23.2085275838,46.3959187139,0.0,4.12243109448,15.9888894789,81.2715441209,78.2798137031,2.97173041782,0.02
 06/05  23:00:00,85.6799256405,16.9901561686,34.0365987294,0.0,4.12243109448,15.9888894789,59.2868124173,56.2950819995,2.97173041782,0.02
 06/05  24:00:00,98.0763915178,22.2194743026,41.0460534003,0.0,4.12243109448,15.9888894789,85.750767414,82.7590369962,2.97173041782,0.02
 06/06  01:00:00,79.5319791896,15.736727305,29.1683633362,0.0,4.12243109448,15.9888894789,61.3920282767,58.4002978589,2.97173041782,0.02
 06/06  02:00:00,90.6984083108,21.1619719728,34.7255725351,0.0,4.12243109448,15.9888894789,83.8378586963,80.8461282785,2.97173041782,0.02
 06/06  03:00:00,71.8410227307,13.4942451601,23.77245331,0.0,4.12243109448,15.9888894789,52.1707524036,49.1790219858,2.97173041782,0.02
 06/06  04:00:00,131.575306378,28.8123777929,50.5707419162,0.0,12.3672932834,24.9413748627,104.030194789,99.057310759,4.9528840297,0.02
 06/06  05:00:00,134.199148086,28.9239476458,52.4985085394,2.9336718599,12.3672932834,24.9413748627,168.571226311,163.598342282,4.9528840297,0.02
 06/06  06:00:00,186.126175155,30.1036031046,59.0668912521,0.71301304626,24.7345865669,70.7195625826,135.476264339,125.550496279,9.90576805939,0.02
 06/06  07:00:00,223.894270955,30.6314187902,62.9220076655,0.0558483097177,37.1018798503,92.3937384068,113.980931317,104.055163258,9.90576805939,0.02
 06/06  08:00:00,240.538216838,31.1809543668,67.0143543901,0.0145124557184,37.1018798503,104.434947198,114.569485192,96.0379368596,9.90576805939,8.62578027293
 06/06  09:00:00,256.240682665,31.56262185,70.3080473638,0.0,37.1018798503,116.476155989,101.779998493,91.8542304339,9.90576805939,0.02
 06/06  10:00:00,258.730049731,31.9508997734,72.4084505595,0.0,37.1018798503,116.476155989,107.103369148,88.5634464352,9.90576805939,8.63415465375
 06/06  11:00:00,259.79727053,32.1973078809,73.229102225,0.0,37.1018798503,116.476155989,96.4589519829,86.5331839235,9.90576805939,0.02
 06/06  12:00:00,248.989058243,32.515173154,74.1447665773,0.0,37.1018798503,104.434947198,102.897128215,84.3603689173,9.90576805939,8.63099123844
 06/06  13:00:00,264.336204405,32.8776324835,77.0877149146,0.0,37.1018798503,116.476155989,92.0078686079,82.0821005485,9.90576805939,0.02
 06/06  14:00:00,268.502074903,33.1724579971,80.9589140926,0.0,37.1018798503,116.476155989,98.9421609874,80.4023273851,9.90576805939,8.63406554292
 06/06  15:00:00,273.100823354,33.6065070375,85.123887532,0.0,37.1018798503,116.476155989,87.6795588334,77.7537907741,9.90576805939,0.02
 06/06  16:00:00,272.680455151,33.9340115051,84.3765437121,0.0,37.1018798503,116.476155989,94.3228233503,75.7892951053,9.90576805939,8.62776018556
 06/06  17:00:00,267.613922989,34.0371815645,79.2080585182,0.0,37.1018798503,116.476155989,85.5335247705,75.6077567111,9.90576805939,0.02
 06/06  18:00:00,159.668169532,28.9763869559,57.5889299354,0.0,24.7345865669,47.5788473902,64.142960358,59.1700763283,4.9528840297,0.02
 06/06  19:00:00,154.342422977,28.8003516077,52.4392146008,0.0,24.7345865669,47.5788473902,67.9507180058,62.9778339761,4.9528840297,0.02
 06/06  20:00:00,131.634015468,29.2351723973,50.5529195724,0.0,12.3672932834,38.6892022431,81.3055016094,78.3137711916,2.97173041782,0.02
 06/06  21:00:00,102.368584619,17.9792094498,30.3866639142,0.0,12.3672932834,27.0668015668,56.751475203,53.7597447852,2.97173041782,0.02
 06/06  22:00:00,90.7394628036,22.5426000144,33.3859983629,0.0,4.12243109448,15.9888894789,79.2281788564,76.2364484386,2.97173041782,0.02
 06/06  23:00:00,75.1439797847,16.1773532757,24.339737285,0.0,4.12243109448,15.9888894789,57.8520472735,54.8603168557,2.97173041782,0.02
 06/06  24:00:00,85.9941184645,21.7788483318,29.404405657,0.0,4.12243109448,15.9888894789,85.0182972492,82.0265668314,2.97173041782,0.02
 06/07  01:00:00,71.6969529547,15.5164143196,21.5536494209,0.0,4.12243109448,15.9888894789,61.2785590527,58.2868286349,2.97173041782,0.02
 06/07  02:00:00,85.500942652,21.6025979435,29.0874802358,0.0,4.12243109448,15.9888894789,87.2778804179,84.2861500001,2.97173041782,0.02
 06/07  03:00:00,67.3818381014,13.9545472764,18.8266837159,0.0,4.12243109448,15.9888894789,59.180738586,56.1890081682,2.97173041782,0.02
 06/07  04:00:00,119.325791782,28.614096106,38.5195083547,0.0,12.3672932834,24.9413748627,112.310406242,98.7574310877,4.9528840297,8.6000911242
 06/07  05:00:00,124.796539098,29.4188870103,41.7290989558,3.8055325665,12.3672932834,24.9413748627,167.534346115,162.561462085,4.9528840297,0.02
 06/07  06:00:00,169.525183841,29.980775036,42.100101494,1.20163916635,24.7345865669,70.7195625826,135.712144503,125.786376444,9.90576805939,0.02
 06/07  07:00:00,206.591693196,30.5091350497,45.6340781268,0.16349091932,37.1018798503,92.3937384068,115.754203595,105.828435536,9.90576805939,0.02
 06/07  08:00:00,223.994600218,30.7152864678,50.9251206043,0.0258208703098,37.1018798503,104.434947198,109.404470498,99.4787024388,9.90576805939,0.02
 06/07  09:00:00,242.339507509,30.9327925697,57.0317975021,0.00485961016313,37.1018798503,116.476155989,114.02608952,95.4912837733,9.90576805939,8.62903768733
 06/07  10:00:00,247.740745373,31.3496493435,62.0204582239,0.0,37.1018798503,116.476155989,100.918780214,90.9930121546,9.90576805939,0.02
 06/07  11:00:00,252.990740943,31.7387139908,66.8811157603,0.0,37.1018798503,116.476155989,106.429894482,87.8885023992,9.90576805939,8.63562402289
 06/07  12:00:00,246.391379269,32.0951672708,71.9671546086,0.0,37.1018798503,104.434947198,95.3840754707,85.4583074113,9.90576805939,0.02
 06/07  13:00:00,259.865458858,32.5052707569,72.9892836,0.0,37.1018798503,116.476155989,92.7586919598,82.8329239004,9.90576805939,0.02
 06/07  14:00:00,257.315784206,32.8197223972,70.1254171833,0.0,37.1018798503,116.476155989,99.5417557921,81.002031941,9.90576805939,8.63395579175
 06/07  15:00:00,254.861148661,33.099975693,67.3907020212,0.0,37.1018798503,116.476155989,89.5155757235,79.5898076641,9.90576805939,0.02
 06/07  16:00:00,252.541124615,33.373650185,64.7976155485,0.0,37.1018798503,116.476155989,96.6965567207,78.1630450303,9.90576805939,8.62774363094
 06/07  17:00:00,249.668971389,33.4332812753,61.8670107133,0.0,37.1018798503,116.476155989,87.6637917343,77.7380236749,9.90576805939,0.02
 06/07  18:00:00,148.452649043,28.8799253857,46.4698604764,0.0,24.7345865669,47.5788473902,65.4828179447,60.509933915,4.9528840297,0.02
 06/07  19:00:00,143.867652554,28.791986625,41.9727973367,0.0,24.7345865669,47.5788473902,71.1015975702,66.1287135405,4.9528840297,0.02
 06/07  20:00:00,117.439200084,29.1216012297,36.4716631226,0.0,12.3672932834,38.6892022431,93.27217874,81.6915132999,2.97173041782,8.6089350223
 06/07  21:00:00,92.0939865546,17.6854588026,20.4058168752,0.0,12.3672932834,27.0668015668,59.7104374504,56.7187070326,2.97173041782,0.02
 06/07  22:00:00,79.5681442841,22.0432239143,22.7140564712,0.0,4.12243109448,15.9888894789,79.1048025619,76.1130721441,2.97173041782,0.02
 06/07  23:00:00,65.7351128548,15.6486021108,15.4596221148,0.0,4.12243109448,15.9888894789,61.9116522099,58.919921792,2.97173041782,0.02
 06/07  24:00:00,76.2914666118,20.9416589874,20.5389438067,0.0,4.12243109448,15.9888894789,93.4524259642,90.4606955464,2.97173041782,0.02
 06/08  01:00:00,61.329355247,14.3951732472,12.3335756785,0.0,4.12243109448,15.9888894789,56.9943685235,54.0026381057,2.97173041782,0.02
 06/08  02:00:00,73.0053342745,19.820417915,18.235754601,0.0,4.12243109448,15.9888894789,89.322748037,86.3310176191,2.97173041782,0.02
 06/08  03:00:00,59.7041051546,13.9348711309,11.0319770394,0.0,4.12243109448,15.9888894789,57.9015786506,54.9098482328,2.97173041782,0.02
 06/08  04:00:00,101.902038221,28.2175327323,21.4781876911,0.0,12.3672932834,24.9413748627,106.495063294,101.522179264,4.9528840297,0.02
 06/08  05:00:00,109.353423213,29.3971623174,23.667149596,6.44609149799,12.3672932834,24.9413748627,170.209401083,165.236517053,4.9528840297,0.02
 06/08  06:00:00,154.103272261,29.9388955267,23.7891873967,4.13252186527,24.7345865669,70.7195625826,138.150019968,128.224251909,9.90576805939,0.02
 06/08  07:00:00,187.439166911,30.3392473097,25.2414137266,1.5735187265,37.1018798503,92.3937384068,118.355085639,108.42931758,9.90576805939,0.02
 06/08  08:00:00,201.922031805,30.4796356864,28.3477052739,0.766285330668,37.1018798503,104.434947198,110.958258009,101.032489949,9.90576805939,0.02
 06/08  09:00:00,219.828442789,30.6274426702,34.2800284943,0.550957395343,37.1018798503,116.476155989,114.924036103,96.3892999384,9.90576805939,8.62896810543
 06/08  10:00:00,225.67066561,30.881300091,40.0319451036,0.386759385321,37.1018798503,116.476155989,102.648948541,92.723180482,9.90576805939,0.02
 06/08  11:00:00,230.786926697,31.191515578,45.0362579786,0.188275349662,37.1018798503,116.476155989,108.517494743,89.9761832207,9.90576805939,8.63554346321
 06/08  12:00:00,226.082801699,31.493682253,52.1950982814,0.0649460274122,37.1018798503,104.434947198,97.7224328585,87.7966647991,9.90576805939,0.02
 06/08  13:00:00,241.555393477,31.859196499,55.3178594515,0.00745250672523,37.1018798503,116.476155989,103.796168491,85.2548049969,9.90576805939,8.63559543485
 06/08  14:00:00,244.372482032,32.1839292983,57.8178995699,0.0,37.1018798503,116.476155989,93.2399605313,83.3141924719,9.90576805939,0.02
 06/08  15:00:00,247.206613369,32.5101463436,60.3260036779,0.0,37.1018798503,116.476155989,99.9596832053,81.4217491718,9.90576805939,8.63216597414
 06/08  16:00:00,248.862499348,32.9532381777,61.5394186507,0.0,37.1018798503,116.476155989,89.2096840713,79.2839160119,9.90576805939,0.02
 06/08  17:00:00,249.240281178,33.2051412255,61.6664347509,0.0,37.1018798503,116.476155989,87.9558298146,78.0300617552,9.90576805939,0.02
 06/08  18:00:00,151.046141031,28.968649035,48.9746196579,0.0,24.7345865669,47.5788473902,74.0390516144,60.4772170002,4.9528840297,8.60895058446
 06/08  19:00:00,147.753907228,28.7925743343,45.8584777855,0.0,24.7345865669,47.5788473902,70.2890202515,65.3161362218,4.9528840297,0.02
 06/08  20:00:00,125.983637123,29.1222497592,45.0154761242,0.0,12.3672932834,38.6892022431,84.0030055371,81.0112751193,2.97173041782,0.02
 06/08  21:00:00,98.6481484561,17.8690529571,26.7763927722,0.0,12.3672932834,27.0668015668,58.9367727495,55.9450423316,2.97173041782,0.02
 06/08  22:00:00,85.693974245,22.072598979,28.810511729,0.0,4.12243109448,15.9888894789,80.7045437314,77.7128133136,2.97173041782,0.02
 06/08  23:00:00,71.1111270371,15.8248524991,20.6593862085,0.0,4.12243109448,15.9888894789,57.0400304868,54.048300069,2.97173041782,0.02
 06/08  24:00:00,81.2506752513,20.84854518,25.6175486702,0.0,4.12243109448,15.9888894789,84.7440691649,81.752338747,2.97173041782,0.02
 06/09  01:00:00,65.1381922472,13.9545472764,16.583038837,0.0,4.12243109448,15.9888894789,58.6070415011,55.6153110833,2.97173041782,0.02
 06/09  02:00:00,81.3462973282,21.1422958272,25.4194201134,0.0,4.12243109448,15.9888894789,84.9748068621,81.9830764443,2.97173041782,0.02
 06/09  03:00:00,61.5978553311,12.6129932186,14.4105380931,0.0,4.12243109448,15.9888894789,55.883747198,52.8920167801,2.97173041782,0.02
 06/09  04:00:00,113.653888133,28.8123777929,32.6493239123,0.0,12.3672932834,24.9413748627,105.945779778,100.972895748,4.9528840297,0.02
 06/09  05:00:00,116.797757994,28.9784795733,34.1094801708,3.86677845115,12.3672932834,24.9413748627,168.644339489,163.671455459,4.9528840297,0.02
 06/09  06:00:00,163.467127352,30.1548295808,34.5682887757,2.50134148612,24.7345865669,70.7195625826,136.587677447,126.661909388,9.90576805939,0.02
 06/09  07:00:00,196.915030406,30.4605777683,35.0170068007,1.15245384669,37.1018798503,92.3937384068,117.367093195,107.441325136,9.90576805939,0.02
 06/09  08:00:00,210.273953771,30.6085960341,36.3960335141,0.940935132384,37.1018798503,104.434947198,120.001092768,101.46985833,9.90576805939,8.6254663786
 06/09  09:00:00,223.574051754,30.6981711347,37.6839990482,0.821884838612,37.1018798503,116.476155989,108.333271248,98.4075031888,9.90576805939,0.02
 06/09  10:00:00,224.392431071,30.8298121144,38.658987264,0.53294366816,37.1018798503,116.476155989,113.991441007,95.4519688363,9.90576805939,8.63370411102
 06/09  11:00:00,224.654439224,30.9790685731,39.04416294,0.260367940799,37.1018798503,116.476155989,102.655821278,92.7300532189,9.90576805939,0.02
 06/09  12:00:00,213.024430808,31.1097786322,39.4579781931,0.127565366511,37.1018798503,104.434947198,109.434221491,90.8979293716,9.90576805939,8.63052406026
 06/09  13:00:00,225.260967164,31.3441968186,39.5059701446,0.039963206517,37.1018798503,116.476155989,98.3711268955,88.4453588361,9.90576805939,0.02
 06/09  14:00:00,225.076213267,31.5072995524,39.1824991003,0.015723333292,37.1018798503,116.476155989,105.099483815,86.5599554816,9.90576805939,8.63376027357
 06/09  15:00:00,224.535055304,31.5255341,38.6388630389,0.000247019833187,37.1018798503,116.476155989,95.8030732657,85.8773052063,9.90576805939,0.02
 06/09  16:00:00,223.91435735,31.6158125184,37.9286664825,0.0,37.1018798503,116.476155989,94.767643054,84.8418749947,9.90576805939,0.02
 06/09  17:00:00,223.059505039,31.610121126,37.0806946639,0.0,37.1018798503,116.476155989,102.855138081,84.3309944967,9.90576805939,8.61837552497
 06/09  18:00:00,132.652270157,28.5920648075,30.9573575074,0.0,24.7345865669,47.5788473902,70.7737861897,65.80090216,4.9528840297,0.02
 06/09  19:00:00,132.694915876,29.1208159724,30.4712490457,0.0,24.7345865669,47.5788473902,75.9979198357,71.025035806,4.9528840297,0.02
 06/09  20:00:00,109.453227788,28.3497205236,29.2575900809,0.0,12.3672932834,38.6892022431,88.9964747725,86.0047443547,2.97173041782,0.02
 06/09  21:00:00,89.058384804,17.1860827024,17.8695944377,0.0,12.3672932834,27.0668015668,60.558808247,57.5670778292,2.97173041782,0.02
 06/09  22:00:00,77.1721307278,20.721346002,21.6399206608,0.0,4.12243109448,15.9888894789,83.5191371908,80.527406773,2.97173041782,0.02
 06/09  23:00:00,63.1047308652,14.7476740238,13.7564501541,0.0,4.12243109448,15.9888894789,58.6503179195,55.6585875017,2.97173041782,0.02
 06/09  24:00:00,76.0842765662,20.721346002,20.5520664505,0.0,4.12243109448,15.9888894789,91.2744480168,88.282717599,2.97173041782,0.02
 06/10  01:00:00,62.0822712074,14.8357992179,12.6458653127,0.0,4.12243109448,15.9888894789,60.9152019204,57.9234715026,2.97173041782,0.02
 06/10  02:00:00,72.3824144594,19.820417915,17.7774146095,0.0,4.12243109448,15.9888894789,86.9865190419,83.9947886241,2.97173041782,0.02
 06/10  03:00:00,63.6884543336,15.6682782563,13.1751326792,0.0,4.12243109448,15.9888894789,70.7659924945,67.7742620766,2.97173041782,0.02
 06/10  04:00:00,84.5632884467,27.9090945528,21.596514247,0.0,4.12243109448,16.0517297156,113.670801918,110.6790715,2.97173041782,0.02
 06/10  05:00:00,83.2943680261,28.1294075382,22.4258743964,0.0305730694445,4.12243109448,16.0517297156,114.570136813,111.578406395,2.97173041782,0.02
 06/10  06:00:00,97.8015577781,29.6715984358,23.4853860016,0.127818778242,4.12243109448,39.6058045677,102.726097796,91.1525171919,2.97173041782,8.60185018644
 06/10  07:00:00,151.670092557,29.7076231527,29.7092685348,13.7442467462,12.3672932834,65.3531420225,146.252175868,141.279291838,4.9528840297,0.02
 06/10  08:00:00,158.564336005,29.6958045063,37.8226729947,9.64600781954,12.3672932834,68.2430321324,141.960675784,136.987791754,4.9528840297,0.02
 06/10  09:00:00,191.592070691,29.7378189594,46.0402406813,5.39728520431,16.4897243779,93.1370602926,131.706869478,123.76225503,7.92461444751,0.02
 06/10  10:00:00,195.892980485,29.7722590847,51.8352466352,3.86863487578,16.4897243779,93.1370602926,127.303257583,119.358643135,7.92461444751,0.02
 06/10  11:00:00,197.762208676,29.7579973437,55.0728774036,2.51448061522,16.4897243779,93.1370602926,125.264472967,117.31985852,7.92461444751,0.02
 06/10  12:00:00,190.930155401,29.7606650351,58.3257980644,1.57846800588,16.4897243779,83.9857416113,123.097028824,115.152414377,7.92461444751,0.02
 06/10  13:00:00,192.857240042,29.7990379506,60.7897574488,1.00323233824,16.4897243779,83.9857416113,129.484960058,112.949130936,7.92461444751,8.61121467424
 06/10  14:00:00,194.281706346,29.8553907872,62.6290336783,0.532139322069,16.4897243779,83.9857416113,119.125046604,111.180432156,7.92461444751,0.02
 06/10  15:00:00,174.305522466,29.6715984358,60.8256774609,0.0,12.3672932834,70.6512738906,59.2270778384,54.2541938087,4.9528840297,0.02
 06/10  16:00:00,175.026368741,29.6715984358,61.546516446,0.0,12.3672932834,70.6512738906,56.9791935901,52.0063095604,4.9528840297,0.02
 06/10  17:00:00,162.938838102,29.6715984358,61.9825306985,0.0,12.3672932834,58.1284167478,59.230671759,54.2577877293,4.9528840297,0.02
 06/10  18:00:00,123.332731329,28.8784716885,56.3570727776,0.0,12.3672932834,24.9413748627,80.9444241099,75.9715400802,4.9528840297,0.02
 06/10  19:00:00,120.202495321,28.7903464943,53.314961941,0.0,12.3672932834,24.9413748627,87.8768105668,82.9039265371,4.9528840297,0.02
 06/10  20:00:00,98.1581888802,28.7903464943,48.4051628105,0.0,4.12243109448,16.0517297156,98.2498653408,95.258134923,2.97173041782,0.02
 06/10  21:00:00,72.1754714295,14.1992467133,23.4019001483,0.0,4.12243109448,15.9888894789,51.393010962,48.4012805442,2.97173041782,0.02
 06/10  22:00:00,85.7387553214,21.2304210214,29.7237522992,0.0,4.12243109448,15.9888894789,84.8042769181,81.8125465003,2.97173041782,0.02
 06/10  23:00:00,61.287135402,11.692388986,15.0729861293,0.0,4.12243109448,15.9888894789,45.926797079,42.9350666612,2.97173041782,0.02
 06/10  24:00:00,76.8818248243,19.3601157987,22.7634091251,0.0,4.12243109448,15.9888894789,78.670025841,75.6782954232,2.97173041782,0.02
 06/11  01:00:00,60.9709369454,13.5139213057,14.5624587096,0.0,2.06121554724,15.9888894789,66.5876853161,55.0141097963,2.97173041782,8.60184510203
 06/11  02:00:00,60.2853884712,13.5139213057,13.8858920118,0.0,2.06121554724,15.9888894789,58.6084314328,55.616701015,2.97173041782,0.02
 06/11  03:00:00,70.3525517571,19.3404396531,17.6882515744,0.0,2.06121554724,15.9888894789,77.8471620635,74.8554316457,2.97173041782,0.02
 06/11  04:00:00,68.1240014617,18.0185617409,17.137796318,0.0,2.06121554724,15.9888894789,79.7375826041,76.7458521862,2.97173041782,0.02
 06/11  05:00:00,65.9749600694,18.0185617409,17.3656612731,0.0,2.06121554724,15.9888894789,79.0800237274,76.0882933096,2.97173041782,0.02
 06/11  06:00:00,54.3341132867,18.0185617409,17.7397497619,0.0,2.06121554724,15.9888894789,80.3490180446,77.3572876268,2.97173041782,0.02
 06/11  07:00:00,67.9914900179,23.1841411322,26.1001362771,0.0,2.06121554724,15.9888894789,100.49461029,97.5028798725,2.97173041782,0.02
 06/11  08:00:00,97.0316898905,19.7810656239,30.5258205598,0.0,4.12243109448,41.7362269337,75.6813367481,70.7084527184,4.9528840297,0.02
 06/11  09:00:00,110.694347079,23.7569548942,40.2841415862,0.0,4.12243109448,41.7362269337,90.9103234115,85.9374393818,4.9528840297,0.02
 06/11  10:00:00,104.216170536,19.3404396531,38.2166691906,0.0,4.12243109448,41.7362269337,72.449451873,67.4765678433,4.9528840297,0.02
 06/11  11:00:00,118.912133897,23.5146106103,48.8817577998,0.0,4.12243109448,41.7362269337,88.2941953909,83.3213113612,4.9528840297,0.02
 06/11  12:00:00,114.876822989,19.9573160122,48.5351523787,0.0,4.12243109448,41.7362269337,66.3821109538,61.4092269241,4.9528840297,0.02
 06/11  13:00:00,127.575636164,24.0213304766,57.0385402216,0.0,4.12243109448,41.7362269337,75.3546540471,70.3817700174,4.9528840297,0.02
 06/11  14:00:00,117.219350454,19.9573160122,50.8776798541,0.0,4.12243109448,41.7362269337,58.4683264004,53.4954423707,4.9528840297,0.02
 06/11  15:00:00,130.748677906,24.1975808649,60.0353315754,0.0,4.12243109448,41.7362269337,70.0801420574,65.1072580277,4.9528840297,0.02
 06/11  16:00:00,103.637466005,20.2216915946,53.8891121198,0.0,4.12243109448,24.8785346261,55.6214947404,50.6486107107,4.9528840297,0.02
 06/11  17:00:00,104.594603162,24.2857060591,61.6016846189,0.0,2.06121554724,15.9888894789,73.8959471286,70.9042167108,2.97173041782,0.02
 06/11  18:00:00,90.1372120523,19.3207635076,52.2669290941,0.0,2.06121554724,15.9888894789,58.6535794442,55.6618490264,2.97173041782,0.02
 06/11  19:00:00,99.6154694732,23.3847779721,57.5497611548,0.0,2.06121554724,15.9888894789,77.511411735,74.5196813172,2.97173041782,0.02
 06/11  20:00:00,79.2993487354,18.1554598381,42.6206515765,0.0,2.06121554724,15.9888894789,64.0032888594,61.0115584416,2.97173041782,0.02
 06/11  21:00:00,96.7738258829,22.3075994967,44.0657448289,0.0,2.06121554724,15.9888894789,85.0382826658,82.046552248,2.97173041782,0.02
 06/11  22:00:00,79.6162453011,16.0011028874,31.0494693834,0.0,2.06121554724,15.9888894789,62.9440620224,59.9523316046,2.97173041782,0.02
 06/11  23:00:00,93.5034135168,21.4947966038,39.2852507981,0.0,2.06121554724,15.9888894789,90.9265137023,87.9347832844,2.97173041782,0.02
 06/11  24:00:00,72.4170806539,14.3853351744,25.5054956397,0.0,2.06121554724,15.9888894789,60.8447687886,57.8530383708,2.97173041782,0.02
 06/12  01:00:00,90.0539296205,21.0541706331,34.2151773139,0.0,4.12243109448,15.9888894789,87.4799315498,84.488201132,2.97173041782,0.02
 06/12  02:00:00,63.9380680805,12.1576101387,17.2258452566,0.0,4.12243109448,15.9888894789,54.8613819435,51.8696515257,2.97173041782,0.02
 06/12  03:00:00,82.8501692822,19.8007417694,28.2911279257,0.0,4.12243109448,15.9888894789,82.9497543754,79.9580239576,2.97173041782,0.02
 06/12  04:00:00,120.372212955,28.614096106,39.5659300658,0.0,12.3672932834,24.9413748627,111.788303249,106.815419219,4.9528840297,0.02
 06/12  05:00:00,131.338818948,29.2715381296,44.930342444,7.2939182188,12.3672932834,24.9413748627,188.489199674,174.934465856,4.9528840297,8.60184978819
 06/12  06:00:00,175.712239056,29.7539398011,47.4964538985,2.21917759532,24.7345865669,70.7195625826,145.520739742,135.594971683,9.90576805939,0.02
 06/12  07:00:00,213.432245092,29.9634225852,52.6781625538,0.505677705091,37.1018798503,92.3937384068,124.292264949,114.36649689,9.90576805939,0.02
 06/12  08:00:00,232.99731466,30.1830814994,60.1680434323,0.317842779245,37.1018798503,104.434947198,116.097840503,106.172072444,9.90576805939,0.02
 06/12  09:00:00,251.689479631,30.5500574904,66.5803845606,0.18900925797,37.1018798503,116.476155989,110.89351542,100.96774736,9.90576805939,0.02
 06/12  10:00:00,257.296538263,30.9272225882,71.9033608347,0.0953325316979,37.1018798503,116.476155989,113.757694144,95.2184718359,9.90576805939,8.6334542484
 06/12  11:00:00,260.972698137,31.180709072,75.4117320603,0.00938513534877,37.1018798503,116.476155989,95.4005531928,85.4747851334,9.90576805939,0.02
 06/12  12:00:00,252.771181853,31.4492095584,78.9929240868,0.0,37.1018798503,104.434947198,94.8114251211,76.2751626851,9.90576805939,8.63049437658
 06/12  13:00:00,268.651314241,31.8049354012,82.4755176616,0.0,37.1018798503,116.476155989,76.3739879606,66.4482199012,9.90576805939,0.02
 06/12  14:00:00,272.294625098,32.1243016139,85.7996871137,0.0,37.1018798503,116.476155989,75.9147391281,57.3756300554,9.90576805939,8.63334101334
 06/12  15:00:00,276.201149038,32.5095052732,89.3212145926,0.0,37.1018798503,116.476155989,58.2988918996,48.3731238402,9.90576805939,0.02
 06/12  16:00:00,278.641422963,33.0004785787,91.2710843672,0.0,37.1018798503,116.476155989,60.671817888,42.1388176578,9.90576805939,8.62723217083
 06/12  17:00:00,279.376871568,33.366706358,91.6415077189,0.0,37.1018798503,116.476155989,50.2059771523,40.2802090929,9.90576805939,0.02
 06/12  18:00:00,173.07107107,29.0658725968,70.9023461006,0.0,24.7345865669,47.5788473902,45.6656205581,40.6927365284,4.9528840297,0.02
 06/12  19:00:00,168.965631191,28.8035204442,67.0592531696,0.0,24.7345865669,47.5788473902,54.176023606,49.2031395763,4.9528840297,0.02
 06/12  20:00:00,147.431845329,29.2407681357,66.3451525165,0.0,12.3672932834,38.6892022431,72.476326678,69.4845962601,2.97173041782,0.02
 06/12  21:00:00,111.922308718,18.8801375368,41.3623436974,0.0,12.3672932834,27.0668015668,57.2901399124,54.2984094946,2.97173041782,0.02
 06/12  22:00:00,106.805163608,23.6785286192,48.2894883156,0.0,4.12243109448,15.9888894789,89.6629002061,78.0893179195,2.97173041782,8.60185186878
 06/12  23:00:00,81.3706232511,15.8836026285,30.860131421,0.0,4.12243109448,15.9888894789,57.8798294347,54.8880990168,2.97173041782,0.02
 06/12  24:00:00,95.1352250624,22.0432239143,38.2811368358,0.0,4.12243109448,15.9888894789,83.4125942124,80.4208637946,2.97173041782,0.02
 06/13  01:00:00,74.6883151576,14.6595488296,25.4281595828,0.0,4.12243109448,15.9888894789,57.4166683513,54.4249379335,2.97173041782,0.02
 06/13  02:00:00,90.3916589131,20.9954205036,34.6116565282,0.0,4.12243109448,15.9888894789,86.8340337101,83.8423032923,2.97173041782,0.02
 06/13  03:00:00,72.4138659583,14.6154862325,23.1977731475,0.0,4.12243109448,15.9888894789,59.8655369815,56.8738065637,2.97173041782,0.02
 06/13  04:00:00,121.582953137,28.2028452,41.187921228,0.0,12.3672932834,24.9413748627,104.53463139,99.5617473603,4.9528840297,0.02
 06/13  05:00:00,131.490765197,29.6079426179,47.9414284962,4.09837409902,12.3672932834,24.9413748627,168.779215886,163.806331857,4.9528840297,0.02
 06/13  06:00:00,176.982433554,29.917491891,50.1190337722,0.703240286074,24.7345865669,70.7195625826,135.87357176,125.947803701,9.90576805939,0.02
 06/13  07:00:00,218.97134899,30.4745889382,58.1172548496,0.0945210643581,37.1018798503,92.3937384068,114.483290721,104.557522662,9.90576805939,0.02
 06/13  08:00:00,240.763556976,30.9976401003,67.371017866,0.0665264837238,37.1018798503,104.434947198,106.343857049,96.4180889897,9.90576805939,0.02
 06/13  09:00:00,260.544932711,31.4357997501,74.704186961,0.034926956855,37.1018798503,116.476155989,103.627137196,85.0928969642,9.90576805939,8.6284721722
 06/13  10:00:00,266.950737319,31.849826764,80.7295283138,0.000769534522962,37.1018798503,116.476155989,78.5239108798,68.5981428204,9.90576805939,0.02
 06/13  11:00:00,272.804136502,32.1410816486,86.292179664,0.0,37.1018798503,116.476155989,73.9958524327,55.4552081697,9.90576805939,8.63487620361
 06/13  12:00:00,267.231621491,32.5307594203,92.3718322656,0.0,37.1018798503,104.434947198,53.3254713802,43.3997033209,9.90576805939,0.02
 06/13  13:00:00,284.456569218,33.0735353052,97.0121525591,0.0,37.1018798503,116.476155989,53.7536030391,35.2129168672,9.90576805939,8.63491811246
 06/13  14:00:00,288.000428415,33.5719330218,100.057891101,0.0,37.1018798503,116.476155989,42.3615125603,32.4357445009,9.90576805939,0.02
 06/13  15:00:00,291.6014324,34.1209021542,103.110071114,0.0,37.1018798503,116.476155989,49.2175724076,30.6801878493,9.90576805939,8.63161649882
 06/13  16:00:00,293.744781684,34.6469757427,104.727994154,0.0,37.1018798503,116.476155989,36.9234979434,26.997729884,9.90576805939,0.02
 06/13  17:00:00,294.288274873,34.9368939942,104.982707945,0.0,37.1018798503,116.476155989,31.8906236416,21.9648555822,9.90576805939,0.02
 06/13  18:00:00,179.848668287,29.0780173226,77.6677903133,0.0,24.7345865669,47.5788473902,34.5574932374,29.5846092077,4.9528840297,0.02
 06/13  19:00:00,175.797383322,28.8216048629,73.8729123791,0.0,24.7345865669,47.5788473902,41.4520013304,36.4791173007,4.9528840297,0.02
 06/13  20:00:00,155.176245132,29.2583348291,74.071989539,0.0,12.3672932834,38.6892022431,62.6208497415,51.040916194,2.97173041782,8.60820312972
 06/13  21:00:00,120.525101934,19.781546215,49.037457981,0.0,12.3672932834,27.0668015668,46.1382138715,43.1464834537,2.97173041782,0.02
 06/13  22:00:00,115.787680288,23.7152474501,57.2352875583,0.0,4.12243109448,15.9888894789,63.7058134107,60.7140829929,2.97173041782,0.02
 06/13  23:00:00,95.281745196,17.8690529571,42.733240015,0.0,4.12243109448,15.9888894789,51.6776887755,48.6859583577,2.97173041782,0.02
 06/13  24:00:00,111.645806861,23.2746214794,53.5340401079,0.0,4.12243109448,15.9888894789,70.5554590246,67.5637286068,2.97173041782,0.02
 06/14  01:00:00,94.6663542831,17.9792094498,42.0076926717,0.0,4.12243109448,15.9888894789,54.8092826406,51.8175522227,2.97173041782,0.02
 06/14  02:00:00,107.305304351,22.9441520013,49.5240071284,0.0,4.12243109448,15.9888894789,75.7748330074,72.7831025896,2.97173041782,0.02
 06/14  03:00:00,87.0092468543,16.5495301978,35.8065466465,0.0,4.12243109448,15.9888894789,58.1456415261,55.1539111083,2.97173041782,0.02
 06/14  04:00:00,142.718785587,28.9225342855,61.6040654257,0.0,12.3672932834,24.9413748627,93.4980688066,88.5251847769,4.9528840297,0.02
 06/14  05:00:00,141.046087562,29.1147582463,60.9065521096,1.18175797472,12.3672932834,24.9413748627,150.401924123,145.429040093,4.9528840297,0.02
 06/14  06:00:00,198.047992974,30.543487632,71.1103031049,0.151535310038,24.7345865669,70.7195625826,115.412964099,105.48719604,9.90576805939,0.02
 06/14  07:00:00,238.644986621,31.1531695846,77.2068365957,0.0,37.1018798503,92.3937384068,88.3568005304,78.431032471,9.90576805939,0.02
 06/14  08:00:00,258.325941643,31.8036427556,84.1939057285,0.0,37.1018798503,104.434947198,77.3767478098,58.8458996841,9.90576805939,8.6250800663
 06/14  09:00:00,277.473614386,32.3254442002,90.7782005599,0.0,37.1018798503,116.476155989,55.7723724181,45.8466043588,9.90576805939,0.02
 06/14  10:00:00,285.743742784,32.9270698473,98.4460293331,0.0,37.1018798503,116.476155989,40.7286183477,30.8028502883,9.90576805939,0.02
 06/14  11:00:00,294.936808786,33.3454876661,107.220487969,0.0,37.1018798503,116.476155989,33.6319831065,15.0914369651,9.90576805939,8.63477808205
 06/14  12:00:00,293.180120435,33.9048934823,116.946170961,0.0,37.1018798503,104.434947198,15.2630891465,5.33732108711,9.90576805939,0.02
 06/14  13:00:00,313.613026216,34.6297218758,124.612459673,0.0,37.1018798503,116.476155989,19.8888696284,1.34878025099,9.90576805939,8.63432131804
 06/14  14:00:00,320.273437116,35.3248796538,130.57792906,0.0,37.1018798503,116.476155989,10.0821500486,0.156381989185,9.90576805939,0.02
 06/14  15:00:00,326.977124574,36.1079237897,136.498770997,0.0,37.1018798503,116.476155989,18.5359261158,0.0,9.90576805939,8.63015805639
 06/14  16:00:00,327.567300167,36.7828504218,136.414630186,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/14  17:00:00,322.788881867,37.0761741072,131.344017432,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/14  18:00:00,189.610445698,29.1150089512,87.3925718912,0.0,24.7345865669,47.5788473902,21.0421328591,7.48046824349,4.9528840297,8.60878058589
 06/14  19:00:00,182.645830088,28.8651593975,80.677823352,0.0,24.7345865669,47.5788473902,20.042895098,15.0700110683,4.9528840297,0.02
 06/14  20:00:00,158.806076402,29.3132380022,77.646934411,0.0,12.3672932834,38.6892022431,27.6463157534,24.6545853356,2.97173041782,0.02
 06/14  21:00:00,123.440155706,20.6947915154,51.0129855822,0.0,12.3672932834,27.0668015668,30.3210916023,27.3293611845,2.97173041782,0.02
 06/14  22:00:00,103.877626645,20.2270518146,48.9185582158,0.0,4.12243109448,15.9888894789,40.0360852944,37.0443548766,2.97173041782,0.02
 06/14  23:00:00,108.621560073,23.3847779721,50.3996367682,0.0,4.12243109448,15.9888894789,70.2262454657,67.2345150478,2.97173041782,0.02
 06/14  24:00:00,91.6450750351,19.0270128604,37.912327696,0.0,4.12243109448,15.9888894789,62.0120367303,59.0203063125,2.97173041782,0.02
