Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  01:00:00,95.4438598982,22.1900992378,38.4428975229,0.0,4.12243109448,15.9888894789,76.9956278597,74.0038974419,2.97173041782,0.02
 06/15  02:00:00,84.8000022241,18.4395115661,31.6547561919,0.0,4.12243109448,15.9888894789,66.9749028751,63.9831724573,2.97173041782,0.02
 06/15  03:00:00,90.8071492162,21.0541706331,34.96839756,0.0,4.12243109448,15.9888894789,83.0931046499,80.1013742321,2.97173041782,0.02
 06/15  04:00:00,127.390485358,29.0106594797,46.1876398472,0.0,12.3672932834,24.9413748627,98.2689554037,93.296071374,4.9528840297,0.02
 06/15  05:00:00,127.611754772,29.154983963,47.0240634803,1.58968792623,12.3672932834,24.9413748627,164.256106336,159.283222306,4.9528840297,0.02
 06/15  06:00:00,177.560469756,30.532090372,50.5307814348,0.254930835972,24.7345865669,70.7195625826,131.870542937,121.944774877,9.90576805939,0.02
 06/15  07:00:00,213.802118351,30.9285547369,52.5885783706,0.0,37.1018798503,92.3937384068,112.094636095,102.168868035,9.90576805939,0.02
 06/15  08:00:00,230.896935358,31.2575084685,57.3110594026,0.0,37.1018798503,104.434947198,113.386643201,94.8563612376,9.90576805939,8.62451390416
 06/15  09:00:00,245.527956077,31.4891463031,59.6688409053,0.0,37.1018798503,116.476155989,101.273081402,91.3473133429,9.90576805939,0.02
 06/15  10:00:00,251.709005879,31.9231341162,65.4152115683,0.0,37.1018798503,116.476155989,106.084068544,87.545262097,9.90576805939,8.63303838723
 06/15  11:00:00,261.199467224,32.2410316338,74.5876312223,0.0,37.1018798503,116.476155989,94.7149357841,84.7891677247,9.90576805939,0.02
 06/15  12:00:00,257.258936949,32.5545738432,82.3752827415,0.0,37.1018798503,104.434947198,94.3294146502,75.793665217,9.90576805939,8.62998137379
 06/15  13:00:00,274.19906712,33.0643717829,86.7638895583,0.0,37.1018798503,116.476155989,74.2660742938,64.3403062344,9.90576805939,0.02
 06/15  14:00:00,276.47527919,33.4967472071,88.6078739935,0.0,37.1018798503,116.476155989,78.070250944,59.5314720576,9.90576805939,8.633010827
 06/15  15:00:00,279.038013773,34.0062304736,90.6613968023,0.0,37.1018798503,116.476155989,65.0566484078,55.1308803484,9.90576805939,0.02
 06/15  16:00:00,280.800176015,34.4754738137,91.9548602274,0.0,37.1018798503,116.476155989,59.0227893352,49.0970212758,9.90576805939,0.02
 06/15  17:00:00,281.443286714,34.6654640562,92.4091332728,0.0,37.1018798503,116.476155989,61.6152366701,43.0914497615,9.90576805939,8.61801884928
 06/15  18:00:00,171.827996966,28.9784309603,69.746724452,0.0,24.7345865669,47.5788473902,46.0995592783,41.1266752486,4.9528840297,0.02
 06/15  19:00:00,168.742514695,28.8058744224,66.8337988752,0.0,24.7345865669,47.5788473902,54.2323680354,49.2594840057,4.9528840297,0.02
 06/15  20:00:00,147.978631855,29.2410227149,66.891702523,0.0,12.3672932834,38.6892022431,73.6910520177,70.6993215999,2.97173041782,0.02
 06/15  21:00:00,115.097393206,19.7810656239,43.6102283119,0.0,12.3672932834,27.0668015668,60.3467156162,57.3549851984,2.97173041782,0.02
 06/15  22:00:00,106.681619549,23.5316532956,48.3128206265,0.0,4.12243109448,15.9888894789,78.2732901027,75.2815596849,2.97173041782,0.02
 06/15  23:00:00,87.2659975221,17.6854588026,34.9010861206,0.0,4.12243109448,15.9888894789,61.7709347313,58.7792043135,2.97173041782,0.02
 06/15  24:00:00,97.0162852652,22.0432239143,40.1621978516,0.0,4.12243109448,15.9888894789,80.3308793777,77.3391489598,2.97173041782,0.02
 06/16  01:00:00,79.7428701381,15.8248524991,29.2911294017,0.0,4.12243109448,15.9888894789,59.537860833,56.5461304152,2.97173041782,0.02
 06/16  02:00:00,93.7542260721,22.0432239143,36.9001386631,0.0,4.12243109448,15.9888894789,85.598871492,82.6071410741,2.97173041782,0.02
 06/16  03:00:00,71.5338718867,14.3951732472,22.5380925096,0.0,4.12243109448,15.9888894789,55.0362645397,52.0445341219,2.97173041782,0.02
 06/16  04:00:00,123.013850374,28.8123777929,42.0092862148,0.0,12.3672932834,24.9413748627,102.224594347,97.2517103175,4.9528840297,0.02
 06/16  05:00:00,124.769936561,29.0247583323,43.4277349495,2.47442353846,12.3672932834,24.9413748627,166.697723612,161.724839582,4.9528840297,0.02
 06/16  06:00:00,173.512766472,30.268455124,46.0362538563,0.96539003723,24.7345865669,70.7195625826,134.702997481,124.777229422,9.90576805939,0.02
 06/16  07:00:00,208.935312186,30.65857563,47.7302259626,0.261521906359,37.1018798503,92.3937384068,123.866758751,105.352722646,9.90576805939,8.60826804564
 06/16  08:00:00,223.773892817,30.8359191386,50.5024098306,0.107236517587,37.1018798503,104.434947198,109.141469219,99.21570116,9.90576805939,0.02
 06/16  09:00:00,238.46632058,31.0011535252,53.0769170939,0.0182598986932,37.1018798503,116.476155989,105.478202673,95.5524346136,9.90576805939,0.02
 06/16  10:00:00,242.626730885,31.225290546,57.0308112637,0.0,37.1018798503,116.476155989,110.517319359,91.9787388939,9.90576805939,8.63281240537
 06/16  11:00:00,247.67786151,31.5071384461,61.7999000564,0.0,37.1018798503,116.476155989,98.9970933927,89.0713253333,9.90576805939,0.02
 06/16  12:00:00,239.40254359,31.8208163583,65.2526671865,0.0,37.1018798503,104.434947198,105.10426555,86.5697139461,9.90576805939,8.62878354461
 06/16  13:00:00,253.96459214,32.1883762351,67.4054042039,0.0,37.1018798503,116.476155989,93.857812371,83.9320443116,9.90576805939,0.02
 06/16  14:00:00,254.958619175,32.4663066392,68.1216669031,0.0,37.1018798503,116.476155989,100.800584306,82.261875276,9.90576805939,8.6329409702
 06/16  15:00:00,255.817344273,32.6865426345,68.7604177305,0.0,37.1018798503,116.476155989,91.0379189056,81.1121508462,9.90576805939,0.02
 06/16  16:00:00,256.421604779,32.9128257197,69.1389166427,0.0,37.1018798503,116.476155989,98.3901471512,79.8574818515,9.90576805939,8.62689724036
 06/16  17:00:00,256.485915244,33.0221089654,69.0951555751,0.0,37.1018798503,116.476155989,88.5711296298,78.6453615704,9.90576805939,0.02
 06/16  18:00:00,155.769962549,28.8793116335,53.7878098826,0.0,24.7345865669,47.5788473902,65.569862775,60.5969787453,4.9528840297,0.02
 06/16  19:00:00,152.41267647,28.7916199386,50.5182112346,0.0,24.7345865669,47.5788473902,70.4089073635,65.4360233338,4.9528840297,0.02
 06/16  20:00:00,128.266655115,29.1212017012,47.2995414086,0.0,12.3672932834,38.6892022431,83.8613379466,80.8696075288,2.97173041782,0.02
 06/16  21:00:00,95.3659389521,17.6854588026,26.0269419769,0.0,12.3672932834,27.0668015668,59.4563464232,56.4646160053,2.97173041782,0.02
 06/16  22:00:00,85.5301659508,22.0432239143,28.6760782532,0.0,4.12243109448,15.9888894789,78.8686150877,75.8768846699,2.97173041782,0.02
 06/16  23:00:00,70.0929088533,15.736727305,19.7292929675,0.0,4.12243109448,15.9888894789,59.8370610143,56.8453305965,2.97173041782,0.02
 06/16  24:00:00,80.9418360991,21.3822849581,24.7486873087,0.0,4.12243109448,15.9888894789,92.0162623433,89.0245319254,2.97173041782,0.02
 06/17  01:00:00,64.0924426646,13.9545472764,15.5372889913,0.0,4.12243109448,15.9888894789,59.3429855822,56.3512551644,2.97173041782,0.02
 06/17  02:00:00,76.5936668179,19.820417915,21.9886672477,0.0,4.12243109448,15.9888894789,90.5779781869,87.5862477691,2.97173041782,0.02
 06/17  03:00:00,61.1953395326,13.1417443835,13.4792708577,0.0,4.12243109448,15.9888894789,57.7177131511,54.7259827332,2.97173041782,0.02
 06/17  04:00:00,90.5818039264,27.4684685821,28.0556560073,0.0,4.12243109448,16.0517297156,120.805485866,109.231914217,2.97173041782,8.60184123073
 06/17  05:00:00,88.4010755823,27.0278426113,28.664720393,0.0,4.12243109448,16.0517297156,112.012265854,109.020535436,2.97173041782,0.02
 06/17  06:00:00,107.249291571,29.6715984358,33.0609391288,0.0,4.12243109448,39.6058045677,92.7921677699,89.800437352,2.97173041782,0.02
 06/17  07:00:00,155.765857172,29.6986665063,38.3946813876,9.16355570659,12.3672932834,65.3531420225,147.247706071,142.274822041,4.9528840297,0.02
 06/17  08:00:00,160.845971221,29.6863679655,41.5430301268,8.21673109158,12.3672932834,68.2430321324,144.89720065,139.92431662,4.9528840297,0.02
 06/17  09:00:00,189.571854889,29.7320466955,44.6063116196,4.81677996209,16.4897243779,93.1370602926,135.21630153,127.271687083,7.92461444751,0.02
 06/17  10:00:00,191.40007335,29.7439560542,47.5619959476,3.67729071073,16.4897243779,93.1370602926,130.612640433,122.668025985,7.92461444751,0.02
 06/17  11:00:00,193.072342104,29.7522843398,50.432312136,2.47090156543,16.4897243779,93.1370602926,127.592272646,119.647658198,7.92461444751,0.02
 06/17  12:00:00,186.334281438,29.7679343314,53.6623389267,1.63879298666,16.4897243779,83.9857416113,133.839980057,117.304392832,7.92461444751,8.61097277696
 06/17  13:00:00,186.7958406,29.7924443166,54.5295673864,1.20863748282,16.4897243779,83.9857416113,123.204531516,115.259917068,7.92461444751,0.02
 06/17  14:00:00,186.779894163,29.8021423459,54.688771199,1.02384885131,16.4897243779,83.9857416113,122.053019424,114.108404976,7.92461444751,0.02
 06/17  15:00:00,165.289456043,29.6715984358,51.8096197487,0.0,12.3672932834,70.6512738906,62.9616822169,57.9887981873,4.9528840297,0.02
 06/17  16:00:00,165.190769901,29.6715984358,51.7109258921,0.0,12.3672932834,70.6512738906,61.3559387535,56.3830547238,4.9528840297,0.02
 06/17  17:00:00,152.877699754,29.6715984358,51.9213959326,0.0,12.3672932834,58.1284167478,64.2156377282,59.2427536985,4.9528840297,0.02
 06/17  18:00:00,112.087339516,28.3497205236,45.6404324875,0.0,12.3672932834,24.9413748627,86.3882750801,81.4153910504,4.9528840297,0.02
 06/17  19:00:00,112.557444724,28.6801900016,45.7800681954,0.0,12.3672932834,24.9413748627,92.7398160858,87.7669320561,4.9528840297,0.02
 06/17  20:00:00,88.8193138273,28.1294075382,39.7272270723,0.0,4.12243109448,16.0517297156,102.093477803,99.1017473852,2.97173041782,0.02
 06/17  21:00:00,58.6669297804,11.2517630153,15.2425735724,0.0,4.12243109448,15.9888894789,45.9063187422,42.9145883244,2.97173041782,0.02
 06/17  22:00:00,81.1372032195,20.2413677402,26.137536012,0.0,4.12243109448,15.9888894789,80.2481570021,77.2564265843,2.97173041782,0.02
 06/17  23:00:00,57.3739269216,10.8111370445,12.0410299489,0.0,4.12243109448,15.9888894789,46.7342115703,43.7424811525,2.97173041782,0.02
 06/17  24:00:00,73.7375400919,18.9194898279,20.0597507347,0.0,4.12243109448,15.9888894789,88.5092071482,76.9356340098,2.97173041782,8.60184272066
 06/18  01:00:00,59.8680897521,13.5139213057,13.7148917097,0.0,2.06121554724,15.9888894789,59.0891692273,56.0974388094,2.97173041782,0.02
 06/18  02:00:00,61.0350354535,14.8357992179,13.5634474125,0.0,2.06121554724,15.9888894789,59.4342194512,56.4424890334,2.97173041782,0.02
 06/18  03:00:00,69.0530442199,18.0185617409,18.1711108064,0.0,2.06121554724,15.9888894789,79.7104089956,76.7186785778,2.97173041782,0.02
 06/18  04:00:00,72.4093167957,19.820417915,19.8655331117,0.0,2.06121554724,15.9888894789,89.2799234843,86.2881930665,2.97173041782,0.02
 06/18  05:00:00,66.808777773,18.0185617409,18.4685813407,0.0,2.06121554724,15.9888894789,82.0652513652,79.0735209474,2.97173041782,0.02
 06/18  06:00:00,64.6584416245,22.5232021761,23.4280272671,0.0,2.06121554724,15.9888894789,101.381506448,98.3897760304,2.97173041782,0.02
 06/18  07:00:00,59.3595734377,19.0099701751,21.7738019998,0.0,2.06121554724,15.9888894789,81.288237401,78.2965069832,2.97173041782,0.02
 06/18  08:00:00,103.184950917,24.0213304766,32.6456011212,0.00225421470667,4.12243109448,41.7362269337,96.2789569799,91.3060729502,4.9528840297,0.02
 06/18  09:00:00,98.8593781345,19.6929404297,32.7820835036,0.0,4.12243109448,41.7362269337,76.0069551384,71.0340711087,4.9528840297,0.02
 06/18  10:00:00,111.293001959,24.1975808649,40.5796560389,0.0,4.12243109448,41.7362269337,94.2984619935,89.3255779638,4.9528840297,0.02
 06/18  11:00:00,96.926628791,19.1201266678,31.4221479584,0.0,4.12243109448,41.7362269337,75.5392202446,70.5663362149,4.9528840297,0.02
 06/18  12:00:00,107.869664477,23.624767103,37.7291323433,0.0,4.12243109448,41.7362269337,92.6781137314,87.7052297017,4.9528840297,0.02
 06/18  13:00:00,101.070255587,19.7810656239,34.9048358105,0.0,4.12243109448,41.7362269337,74.3862240568,69.4133400271,4.9528840297,0.02
 06/18  14:00:00,112.347791431,24.0653930737,41.7666333275,0.0,4.12243109448,41.7362269337,92.1419888305,87.1691048008,4.9528840297,0.02
 06/18  15:00:00,103.194254005,19.7810656239,37.0288342193,0.0,4.12243109448,41.7362269337,73.3664126739,68.3935286442,4.9528840297,0.02
 06/18  16:00:00,95.5581235431,23.8450800883,42.0549707146,0.0,4.12243109448,24.8785346261,91.2623708401,86.2894868104,4.9528840297,0.02
 06/18  17:00:00,62.5916614723,15.736727305,28.384261681,0.0,2.06121554724,15.9888894789,62.5683640934,59.5766336756,2.97173041782,0.02
 06/18  18:00:00,73.2830195452,21.1619719728,33.4663998411,0.0,2.06121554724,15.9888894789,88.4099125718,85.418182154,2.97173041782,0.02
 06/18  19:00:00,54.2338089427,13.4942451601,22.3214556027,0.0,2.06121554724,15.9888894789,54.77236727,51.7806368522,2.97173041782,0.02
 06/18  20:00:00,75.6942525316,21.1422958272,35.923591097,0.0,2.06121554724,15.9888894789,90.206416468,87.2146860502,2.97173041782,0.02
 06/18  21:00:00,56.4500987271,10.8111370445,15.5275844613,0.0,2.06121554724,15.9888894789,49.1172854812,46.1255550634,2.97173041782,0.02
 06/18  22:00:00,84.7933945702,19.9108982621,32.1854128111,0.0,2.06121554724,15.9888894789,85.0154562395,82.0237258216,2.97173041782,0.02
 06/18  23:00:00,63.6477076802,11.8294958136,19.34981043,0.00128693418967,2.06121554724,15.9888894789,50.8473002496,47.8555698318,2.97173041782,0.02
 06/18  24:00:00,79.5037931154,18.4591877116,28.3738040052,0.0,2.06121554724,15.9888894789,80.821448767,77.8297183491,2.97173041782,0.02
 06/19  01:00:00,76.6224978536,15.4723517225,26.5232579077,0.0,4.12243109448,15.9888894789,63.717314929,60.7255845112,2.97173041782,0.02
 06/19  02:00:00,77.3539958577,15.8445286446,26.8562967697,0.0,4.12243109448,15.9888894789,67.9070382524,64.9153078346,2.97173041782,0.02
 06/19  03:00:00,76.1444131926,15.0807073852,26.4302469479,0.0,4.12243109448,15.9888894789,66.2250185124,63.2332880946,2.97173041782,0.02
 06/19  04:00:00,138.066069473,29.0326907782,56.8411923179,0.0,12.3672932834,24.9413748627,121.083858277,107.530867882,4.9528840297,8.60010636483
 06/19  05:00:00,146.1825879,28.8438746822,57.929998857,9.56569471689,12.3672932834,24.9413748627,169.03479008,164.061906051,4.9528840297,0.02
 06/19  06:00:00,200.093997798,29.8590916402,68.6271069301,5.3651319967,24.7345865669,70.7195625826,125.363182861,115.437414801,9.90576805939,0.02
 06/19  07:00:00,235.13977527,30.0916067906,72.0515548588,2.71163928599,37.1018798503,92.3937384068,97.1449526138,87.2191845544,9.90576805939,0.02
 06/19  08:00:00,248.776082504,30.2276743485,74.3542643177,1.86582002789,37.1018798503,104.434947198,83.1731852927,73.2474172333,9.90576805939,0.02
 06/19  09:00:00,262.405334416,30.367859319,76.5089470738,1.15852608717,37.1018798503,116.476155989,72.0765979549,62.1508298956,9.90576805939,0.02
 06/19  10:00:00,264.8683566,30.6428617528,79.3036366342,0.551274992868,37.1018798503,116.476155989,70.5985218494,52.0600645707,9.90576805939,8.63268921937
 06/19  11:00:00,267.973872704,30.9652495193,82.3976962626,0.240092215394,37.1018798503,116.476155989,52.763435468,42.8376674086,9.90576805939,0.02
 06/19  12:00:00,259.228448969,31.3089720747,85.5202084992,0.0702510032585,37.1018798503,104.434947198,53.123910574,34.5883843459,9.90576805939,8.62975816873
 06/19  13:00:00,274.511574967,31.6042513234,88.5353113114,0.00119247736511,37.1018798503,116.476155989,35.6767049787,25.7509369193,9.90576805939,0.02
 06/19  14:00:00,278.391495594,31.9149339309,92.105954738,0.0,37.1018798503,116.476155989,35.7930087111,17.2546715166,9.90576805939,8.63256913511
 06/19  15:00:00,282.424463271,32.2583637576,95.7957112192,0.0,37.1018798503,116.476155989,20.0883528721,10.1625848127,9.90576805939,0.02
 06/19  16:00:00,281.056641507,32.5401724339,94.146627758,0.0,37.1018798503,116.476155989,28.5236807616,9.99128959603,9.90576805939,8.62662310614
 06/19  17:00:00,275.712871935,32.664620504,88.6796154275,0.0,37.1018798503,116.476155989,32.1801515363,22.2543834769,9.90576805939,0.02
 06/19  18:00:00,166.995460316,28.8801764427,65.0124422695,0.0,24.7345865669,47.5788473902,45.7724213759,40.7995373462,4.9528840297,0.02
 06/19  19:00:00,163.692387208,28.7923007489,61.7972398722,0.0,24.7345865669,47.5788473902,65.2163902336,60.2435062039,4.9528840297,0.02
 06/19  20:00:00,140.246120509,29.2322884918,59.1679184701,0.0,12.3672932834,38.6892022431,84.3590902742,81.3673598564,2.97173041782,0.02
 06/19  21:00:00,103.91384938,17.8690529571,34.3912573453,0.0,12.3672932834,27.0668015668,59.003895402,56.0121649842,2.97173041782,0.02
 06/19  22:00:00,95.8996289992,22.9000894042,38.1623935449,0.0,4.12243109448,15.9888894789,83.4801732565,80.4884428387,2.97173041782,0.02
 06/19  23:00:00,76.933104062,15.9129776933,26.393237696,0.0,4.12243109448,15.9888894789,57.4558658568,54.4641354389,2.97173041782,0.02
 06/19  24:00:00,87.9862926957,21.8229109289,31.3525178424,0.0,4.12243109448,15.9888894789,98.2999557182,86.7263823505,2.97173041782,8.60184294989
 06/20  01:00:00,67.5010868199,13.9545472764,18.9459331306,0.0,4.12243109448,15.9888894789,59.3147306083,56.3230001905,2.97173041782,0.02
 06/20  02:00:00,84.8709341015,21.1422958272,28.9440567446,0.0,4.12243109448,15.9888894789,81.5856305772,78.5939001594,2.97173041782,0.02
 06/20  03:00:00,63.5075568755,12.6129932186,16.320239623,0.0,4.12243109448,15.9888894789,55.8380641188,52.8463337009,2.97173041782,0.02
 06/20  04:00:00,121.419269689,28.7022213002,40.5248620662,0.0,12.3672932834,24.9413748627,106.576084465,101.603200435,4.9528840297,0.02
 06/20  05:00:00,133.616295489,29.3830125775,48.784444897,5.60581843191,12.3672932834,24.9413748627,169.724765652,164.751881623,4.9528840297,0.02
 06/20  06:00:00,184.697278225,29.9633675374,55.9951922518,2.49605124684,24.7345865669,70.7195625826,136.932828603,127.007060544,9.90576805939,0.02
 06/20  07:00:00,222.462132664,30.3951579642,60.581303682,1.20069546977,37.1018798503,92.3937384068,117.465582239,107.53981418,9.90576805939,0.02
 06/20  08:00:00,235.990275737,30.5836573095,62.1940690913,0.88421317045,37.1018798503,104.434947198,111.292074428,101.366306368,9.90576805939,0.02
 06/20  09:00:00,249.445465428,30.7206970266,63.7233235159,0.631441907435,37.1018798503,116.476155989,116.525088735,97.9915503864,9.90576805939,8.62777028956
 06/20  10:00:00,251.238971614,30.9146346752,65.6799068144,0.273863209886,37.1018798503,116.476155989,104.744557572,94.8187895124,9.90576805939,0.02
 06/20  11:00:00,253.408567031,31.1600690587,67.7893586489,0.0882917877311,37.1018798503,116.476155989,110.31165274,91.7718196132,9.90576805939,8.63406506735
 06/20  12:00:00,243.628662671,31.4011278416,69.8843030712,0.0142403171538,37.1018798503,104.434947198,99.0029812859,89.0772132265,9.90576805939,0.02
 06/20  13:00:00,258.209960818,31.6548555848,72.1842673982,0.0,37.1018798503,116.476155989,94.6506149625,84.7248469031,9.90576805939,0.02
 06/20  14:00:00,260.455278597,31.7826545943,74.3020466123,0.0,37.1018798503,116.476155989,97.1125925629,78.5743550257,9.90576805939,8.63246947783
 06/20  15:00:00,263.011992461,31.9966336588,76.6449553294,0.0,37.1018798503,116.476155989,82.0439650312,72.1181969718,9.90576805939,0.02
 06/20  16:00:00,264.880550315,32.1805687959,78.3301667364,0.0,37.1018798503,116.476155989,86.4557411808,67.9234647959,9.90576805939,8.62650832551
 06/20  17:00:00,266.270027748,32.3854102719,79.5159779678,0.0,37.1018798503,116.476155989,76.3499959902,66.4242279308,9.90576805939,0.02
 06/20  18:00:00,166.857740144,28.8789669301,64.8759281386,0.0,24.7345865669,47.5788473902,63.4038374061,58.4309533764,4.9528840297,0.02
 06/20  19:00:00,163.026122251,28.7908639253,61.1324080349,0.0,24.7345865669,47.5788473902,69.8111080866,64.8382240569,4.9528840297,0.02
 06/20  20:00:00,137.551761494,29.0106594797,56.6951846574,0.0,12.3672932834,38.6892022431,82.9778387913,79.9861083735,2.97173041782,0.02
 06/20  21:00:00,102.547723528,17.7588964644,33.135285967,0.0,12.3672932834,27.0668015668,67.0987985556,55.5216317243,2.97173041782,8.60543641348
 06/20  22:00:00,93.6907638773,22.0432239143,36.8366761303,0.0,4.12243109448,15.9888894789,78.3864457956,75.3947153778,2.97173041782,0.02
 06/20  23:00:00,75.6321316281,15.3842265284,25.6210166002,0.0,4.12243109448,15.9888894789,59.8515015781,56.8597711603,2.97173041782,0.02
 06/20  24:00:00,91.0881183124,21.8229109289,34.4543437544,0.0,4.12243109448,15.9888894789,88.3301610854,85.3384306675,2.97173041782,0.02
 06/21  01:00:00,74.1868719401,15.5164143196,24.0435693643,0.0,4.12243109448,15.9888894789,63.77804361,60.7863131922,2.97173041782,0.02
 06/21  02:00:00,80.9512398147,19.820417915,26.3462406667,0.0,4.12243109448,15.9888894789,84.8594242896,81.8676938718,2.97173041782,0.02
 06/21  03:00:00,63.3704140485,12.6129932186,16.1830970602,0.0,4.12243109448,15.9888894789,57.171302227,54.1795718091,2.97173041782,0.02
 06/21  04:00:00,118.371263946,28.7022213002,37.4768565569,0.0,12.3672932834,24.9413748627,106.248428737,101.275544707,4.9528840297,0.02
 06/21  05:00:00,125.612429826,29.4297519728,41.0244054841,5.31525299247,12.3672932834,24.9413748627,168.62907165,163.65618762,4.9528840297,0.02
 06/21  06:00:00,171.291151063,30.0361474351,42.6999559027,2.31238071634,24.7345865669,70.7195625826,136.114370667,126.188602607,9.90576805939,0.02
 06/21  07:00:00,210.982680298,30.5350826473,49.6134684877,0.549153981501,37.1018798503,92.3937384068,115.197480381,105.271712322,9.90576805939,0.02
 06/21  08:00:00,234.231615936,30.9008921301,60.6246506924,0.377726743687,37.1018798503,104.434947198,107.04367122,97.1179031606,9.90576805939,0.02
 06/21  09:00:00,255.670945145,31.3665169184,69.6487975327,0.285649304224,37.1018798503,116.476155989,110.802846988,92.2707026969,9.90576805939,8.6263762315
 06/21  10:00:00,262.394009201,31.811334041,76.040645207,0.171456483093,37.1018798503,116.476155989,95.928269655,86.0025015956,9.90576805939,0.02
 06/21  11:00:00,266.196396854,32.1332742058,79.6707060414,0.0215821901951,37.1018798503,116.476155989,97.5512096339,79.0115068233,9.90576805939,8.6339347512
 06/21  12:00:00,258.256771423,32.5089148404,83.4188655032,0.0,37.1018798503,104.434947198,82.9641587555,73.0383906961,9.90576805939,0.02
 06/21  13:00:00,273.386656155,32.9839632317,86.0318506133,0.0,37.1018798503,116.476155989,87.7197081737,69.1800111524,9.90576805939,8.63392896188
 06/21  14:00:00,275.206135958,33.4027771069,87.4327978506,0.0,37.1018798503,116.476155989,77.4986933165,67.5729252571,9.90576805939,0.02
 06/21  15:00:00,277.261927619,33.8990330164,88.9924773758,0.0,37.1018798503,116.476155989,76.2027721505,66.2770040911,9.90576805939,0.02
 06/21  16:00:00,278.797493822,34.4127711418,90.0149355898,0.0,37.1018798503,116.476155989,80.3540614311,61.8218434707,9.90576805939,8.62644990098
 06/21  17:00:00,279.574408982,34.691688086,90.5140755218,0.0,37.1018798503,116.476155989,63.7989850495,53.8732169902,9.90576805939,0.02
 06/21  18:00:00,170.991892877,28.9844728357,68.9045718005,0.0,24.7345865669,47.5788473902,51.721823271,46.7489392413,4.9528840297,0.02
 06/21  19:00:00,167.181212307,28.8137782045,65.2645805561,0.0,24.7345865669,47.5788473902,58.2882139475,53.3153299178,4.9528840297,0.02
 06/21  20:00:00,145.186175697,29.248235954,64.0920201055,0.0,12.3672932834,38.6892022431,85.6737058211,74.0933807761,2.97173041782,8.60859462717
 06/21  21:00:00,109.778898544,18.8801375368,39.218945699,0.0,12.3672932834,27.0668015668,58.168302447,55.1765720292,2.97173041782,0.02
 06/21  22:00:00,104.357015895,23.6785286192,45.8413422344,0.0,4.12243109448,15.9888894789,80.9303730048,77.938642587,2.97173041782,0.02
 06/21  23:00:00,80.2897905198,15.8836026285,29.7793002853,0.0,4.12243109448,15.9888894789,57.4696167446,54.4778863268,2.97173041782,0.02
 06/21  24:00:00,95.0511363393,22.0432239143,38.1970496216,0.0,4.12243109448,15.9888894789,83.1734325092,80.1817020914,2.97173041782,0.02
 06/22  01:00:00,73.8388890864,14.5714236355,24.6668601327,0.0,4.12243109448,15.9888894789,57.2383151034,54.2465846856,2.97173041782,0.02
 06/22  02:00:00,89.219560241,20.9954205036,33.4395592086,0.0,4.12243109448,15.9888894789,86.6282222637,83.6364918459,2.97173041782,0.02
 06/22  03:00:00,72.6064526039,14.8357992179,23.170048091,0.0,4.12243109448,15.9888894789,59.6440021823,56.6522717644,2.97173041782,0.02
 06/22  04:00:00,120.273094019,28.3497205236,39.7311880053,0.0,12.3672932834,24.9413748627,103.068848737,98.0959647074,4.9528840297,0.02
 06/22  05:00:00,127.849546075,29.5581793789,44.4082228895,4.04012498176,12.3672932834,24.9413748627,167.30866448,162.33578045,4.9528840297,0.02
 06/22  06:00:00,173.11075003,29.9725384983,45.3149972186,1.5805478106,24.7345865669,70.7195625826,135.629452183,125.703684123,9.90576805939,0.02
 06/22  07:00:00,209.357953277,30.5130386636,47.9541401931,0.605803201351,37.1018798503,92.3937384068,116.195728933,106.269960873,9.90576805939,0.02
 06/22  08:00:00,224.794373105,30.7254896016,51.4547082539,0.285822313977,37.1018798503,104.434947198,109.720070739,99.7943026796,9.90576805939,0.02
 06/22  09:00:00,239.971638142,30.9041356946,54.6307223967,0.0668234934261,37.1018798503,116.476155989,114.451039259,95.918416555,9.90576805939,8.62685464454
 06/22  10:00:00,245.002728767,31.1800530765,59.4520919533,0.0,37.1018798503,116.476155989,101.847814769,91.9220467097,9.90576805939,0.02
 06/22  11:00:00,248.513624663,31.458659394,62.6841512318,0.0,37.1018798503,116.476155989,107.578264797,89.0386491891,9.90576805939,8.63384754815
 06/22  12:00:00,240.28471202,31.7118158644,66.2438979269,0.0,37.1018798503,104.434947198,96.9983241789,87.0725561195,9.90576805939,0.02
 06/22  13:00:00,255.858611807,32.111626896,69.3761567865,0.0,37.1018798503,116.476155989,102.943547168,84.4039430196,9.90576805939,8.63383608915
 06/22  14:00:00,258.141989742,32.4738411462,71.297585343,0.0,37.1018798503,116.476155989,92.4112034855,82.4854354261,9.90576805939,0.02
 06/22  15:00:00,260.351023623,32.8064971447,73.1741093709,0.0,37.1018798503,116.476155989,99.5661417321,81.029710483,9.90576805939,8.63066318971
 06/22  16:00:00,262.278195989,33.1050179768,74.8034051616,0.0,37.1018798503,116.476155989,89.3565416855,79.4307736261,9.90576805939,0.02
 06/22  17:00:00,263.026800098,33.1566890766,75.5014603098,0.0,37.1018798503,116.476155989,88.6872887342,78.7615206748,9.90576805939,0.02
 06/22  18:00:00,160.917619317,28.880786529,58.9339819941,0.0,24.7345865669,47.5788473902,65.2560378187,60.283153789,4.9528840297,0.02
 06/22  19:00:00,157.578186148,28.7923029651,55.6830270385,0.0,24.7345865669,47.5788473902,70.0651892409,65.0923052112,4.9528840297,0.02
 06/22  20:00:00,134.678959568,29.2322921256,53.6007578019,0.0,12.3672932834,38.6892022431,92.0548618408,80.4746101772,2.97173041782,8.60852124578
 06/22  21:00:00,101.308802654,17.8690529571,31.7862222959,0.0,12.3672932834,27.0668015668,58.7518352816,55.7601048638,2.97173041782,0.02
 06/22  22:00:00,91.047802069,22.072598979,34.1643405792,0.0,4.12243109448,15.9888894789,80.5709634428,77.579233025,2.97173041782,0.02
 06/22  23:00:00,74.224782789,15.8248524991,23.7730430092,0.0,4.12243109448,15.9888894789,57.0371761532,54.0454457354,2.97173041782,0.02
 06/22  24:00:00,83.9740815469,20.84854518,28.3409560359,0.0,4.12243109448,15.9888894789,84.8321701654,81.8404397476,2.97173041782,0.02
 06/23  01:00:00,64.5573454586,13.0536191894,16.9294033972,0.0,4.12243109448,15.9888894789,55.1196155786,52.1278851608,2.97173041782,0.02
 06/23  02:00:00,82.3678991197,20.9219828418,26.6613359959,0.0,4.12243109448,15.9888894789,86.1307593042,83.1390288864,2.97173041782,0.02
 06/23  03:00:00,62.4499550368,12.6129932186,15.2626389222,0.0,4.12243109448,15.9888894789,56.0461124139,53.0543819961,2.97173041782,0.02
 06/23  04:00:00,115.941109213,28.8123777929,34.936546133,0.0,12.3672932834,24.9413748627,106.001141923,101.028257893,4.9528840297,0.02
 06/23  05:00:00,120.543418922,28.9782705846,37.8198451749,3.90228451952,12.3672932834,24.9413748627,168.547599329,163.5747153,4.9528840297,0.02
 06/23  06:00:00,169.901272275,30.1565992704,41.1126785793,2.38932808661,24.7345865669,70.7195625826,136.260097005,126.334328945,9.90576805939,0.02
 06/23  07:00:00,204.975434784,30.4942346189,43.1226769497,1.07355276051,37.1018798503,92.3937384068,116.93178605,107.006017991,9.90576805939,0.02
 06/23  08:00:00,218.437433065,30.674108746,44.6638428251,0.771122195058,37.1018798503,104.434947198,111.881005459,100.744142003,9.90576805939,1.23109539686
 06/23  09:00:00,231.818960577,30.7797990237,46.0481211969,0.621106777606,37.1018798503,116.476155989,114.922725988,97.6018124345,9.90576805939,7.41514549425
 06/23  10:00:00,234.121985604,30.9289168305,48.5190352879,0.303440627302,37.1018798503,116.476155989,104.490467532,94.5646994727,9.90576805939,0.02
 06/23  11:00:00,237.588485723,31.1461362846,51.9969735068,0.0745818670362,37.1018798503,116.476155989,110.217130964,91.6776286822,9.90576805939,8.63373422197
 06/23  12:00:00,229.24742694,31.4064266112,55.4985308516,0.0134641002134,37.1018798503,104.434947198,98.9392700757,89.0135020163,9.90576805939,0.02
 06/23  13:00:00,245.020326254,31.6470955699,59.0024197622,0.0,37.1018798503,116.476155989,105.180132962,86.6405461171,9.90576805939,8.63381878523
 06/23  14:00:00,246.08616481,31.8672557726,59.848340361,0.0,37.1018798503,116.476155989,94.699273233,84.7735051737,9.90576805939,0.02
 06/23  15:00:00,247.255998805,32.0674986009,60.818095142,0.0,37.1018798503,116.476155989,101.701400576,83.1650702277,9.90576805939,8.63056228841
 06/23  16:00:00,247.605741604,32.2105634019,61.0254070225,0.0,37.1018798503,116.476155989,91.9039923336,81.9782242742,9.90576805939,0.02
 06/23  17:00:00,247.053143142,32.2539338399,60.4305544323,0.0,37.1018798503,116.476155989,91.5165152417,81.5907471823,9.90576805939,0.02
 06/23  18:00:00,149.118493828,28.7904546402,47.225186477,0.0,24.7345865669,47.5788473902,68.1342576623,63.1613736326,4.9528840297,0.02
 06/23  19:00:00,149.039897878,29.2312252271,46.7058181342,0.0,24.7345865669,47.5788473902,81.9147705115,68.3533409943,4.9528840297,8.60854548746
 06/23  20:00:00,121.972588293,28.3130016927,41.81368804,0.0,12.3672932834,38.6892022431,86.2939806175,83.3022501997,2.97173041782,0.02
 06/23  21:00:00,99.1874541771,18.0893659425,29.4445627526,0.0,12.3672932834,27.0668015668,58.7974527849,55.8057223671,2.97173041782,0.02
 06/23  22:00:00,89.2545630608,21.866973526,32.576727129,0.0,4.12243109448,15.9888894789,81.1615983729,78.1698679551,2.97173041782,0.02
 06/23  23:00:00,74.0473259654,15.5164143196,23.9040244581,0.0,4.12243109448,15.9888894789,60.3559213954,57.3641909776,2.97173041782,0.02
 06/23  24:00:00,88.5296625194,21.6907231377,32.0280769573,0.0,4.12243109448,15.9888894789,86.4165834427,83.4248530249,2.97173041782,0.02
 06/24  01:00:00,64.4113556444,12.6129932186,17.2240396243,0.0,4.12243109448,15.9888894789,55.322865451,52.3311350332,2.97173041782,0.02
 06/24  02:00:00,85.9358324129,20.9219828418,30.2292693496,0.0,4.12243109448,15.9888894789,86.2512316431,83.2595012253,2.97173041782,0.02
 06/24  03:00:00,63.7437984711,12.6129932186,16.5564824076,0.0,4.12243109448,15.9888894789,56.0451957304,53.0534653126,2.97173041782,0.02
 06/24  04:00:00,100.375093304,28.1294075382,37.1880078564,0.0,4.12243109448,16.0517297156,112.67211382,109.680383402,2.97173041782,0.02
 06/24  05:00:00,93.0908117962,27.0278426113,33.3544579122,0.0,4.12243109448,16.0517297156,110.933951851,107.942221433,2.97173041782,0.02
 06/24  06:00:00,114.680755234,29.6715984358,40.4924039731,0.0,4.12243109448,39.6058045677,91.9964314384,89.0047010206,2.97173041782,0.02
 06/24  07:00:00,162.241513395,29.6986293922,46.4086166269,7.62531487094,12.3672932834,65.3531420225,145.942932224,140.970048194,4.9528840297,0.02
 06/24  08:00:00,167.874710904,29.6868915063,52.3445318074,4.44345105537,12.3672932834,68.2430321324,141.735721698,136.762837668,4.9528840297,0.02
 06/24  09:00:00,199.103195024,29.7445390511,57.3658336353,1.57609248209,16.4897243779,93.1370602926,131.053545957,123.10893151,7.92461444751,0.02
 06/24  10:00:00,202.813933997,29.7780169488,61.4125019371,1.20658943478,16.4897243779,93.1370602926,134.816986431,118.279201088,7.92461444751,8.61317089636
 06/24  11:00:00,206.373193083,29.8132987615,65.2388552009,0.904237132579,16.4897243779,93.1370602926,123.820512119,115.875897672,7.92461444751,0.02
 06/24  12:00:00,200.613367239,29.851535949,68.9533655942,0.5432879814,16.4897243779,83.9857416113,121.145590256,113.200975808,7.92461444751,0.02
 06/24  13:00:00,203.05801309,29.949126903,71.5238021316,0.319898147416,16.4897243779,83.9857416113,114.084739783,106.140125335,7.92461444751,0.02
 06/24  14:00:00,205.714083515,30.1079164557,74.1924464933,0.14857845031,16.4897243779,83.9857416113,106.376195469,98.4315810212,7.92461444751,0.02
 06/24  15:00:00,188.415556459,29.6715984358,74.9357061172,0.0,12.3672932834,70.6512738906,51.5011344193,46.5282503896,4.9528840297,0.02
 06/24  16:00:00,188.888994236,29.6715984358,75.4091573458,0.0,12.3672932834,70.6512738906,58.4940606594,44.9307791026,4.9528840297,8.61039752708
 06/24  17:00:00,175.758956737,29.6715984358,74.8026651815,0.0,12.3672932834,58.1284167478,53.8957395721,48.9228555424,4.9528840297,0.02
 06/24  18:00:00,132.13660846,28.7903464943,65.2490768305,0.0,12.3672932834,24.9413748627,77.4269805121,72.4540964824,4.9528840297,0.02
 06/24  19:00:00,133.247882287,29.2309724651,65.9197246854,0.0,12.3672932834,24.9413748627,86.836181078,81.8632970483,4.9528840297,0.02
 06/24  20:00:00,107.966109096,28.4231581854,58.5802731038,0.0,4.12243109448,16.0517297156,98.6323209996,95.6405905818,2.97173041782,0.02
 06/24  21:00:00,84.3002808366,16.3242285993,35.6983317724,0.0,4.12243109448,15.9888894789,57.4509246991,54.4591942813,2.97173041782,0.02
 06/24  22:00:00,100.091075457,22.0432239143,43.2369891707,0.0,4.12243109448,15.9888894789,87.4770127768,84.485282359,2.97173041782,0.02
 06/24  23:00:00,81.471152938,15.6486021108,31.1956636609,0.0,4.12243109448,15.9888894789,64.4082551982,61.4165247804,2.97173041782,0.02
 06/24  24:00:00,96.1014747616,21.1422958272,40.1745986948,0.0,4.12243109448,15.9888894789,86.7906685362,83.7989381183,2.97173041782,0.02
 06/25  01:00:00,70.0762451998,12.8870677202,24.7023523987,0.0,2.06121554724,15.9888894789,53.3240460062,50.3323155883,2.97173041782,0.02
 06/25  02:00:00,81.1989019538,18.9194898279,29.5823296149,0.0,2.06121554724,15.9888894789,81.5860563984,78.5943259806,2.97173041782,0.02
 06/25  03:00:00,62.786773786,10.9677112873,19.3848017046,0.0,2.06121554724,15.9888894789,43.6081160763,40.6163856585,2.97173041782,0.02
 06/25  04:00:00,76.8525626689,18.0185617409,26.1632005225,0.0,2.06121554724,15.9888894789,77.310781339,74.3190509212,2.97173041782,0.02
 06/25  05:00:00,73.9669393279,18.0185617409,25.6267438092,0.0,2.06121554724,15.9888894789,77.741639214,74.7499087962,2.97173041782,0.02
 06/25  06:00:00,68.9255313563,19.3404396531,31.009291217,0.0,2.06121554724,15.9888894789,77.3635523763,74.3718219585,2.97173041782,0.02
 06/25  07:00:00,74.4416323178,22.5232021761,33.2112187363,0.0,2.06121554724,15.9888894789,96.6282385034,93.6365080855,2.97173041782,0.02
 06/25  08:00:00,105.655531965,20.1115351019,39.1596432842,0.0,4.12243109448,41.7362269337,73.962143754,68.9892597243,4.9528840297,0.02
 06/25  09:00:00,118.288844529,24.2857060591,47.4873739672,0.0,4.12243109448,41.7362269337,88.5930048384,83.6201208087,4.9528840297,0.02
 06/25  10:00:00,110.768812021,20.2227497345,44.1617086075,0.0,4.12243109448,41.7362269337,70.651906506,65.6790224763,4.9528840297,0.02
 06/25  11:00:00,123.387090404,24.286262539,52.5850632584,0.0,4.12243109448,41.7362269337,83.3818212684,78.4089372387,4.9528840297,0.02
 06/25  12:00:00,114.130822857,20.2216915946,47.524777476,0.0,4.12243109448,41.7362269337,62.574566367,57.6016823373,4.9528840297,0.02
 06/25  13:00:00,126.347791183,24.2857060591,55.5463204054,0.0,4.12243109448,41.7362269337,70.9947478361,66.0218638064,4.9528840297,0.02
 06/25  14:00:00,116.185028931,20.2216915946,49.5789834351,0.0,4.12243109448,41.7362269337,54.0751558658,49.1022718361,4.9528840297,0.02
 06/25  15:00:00,128.358570398,24.2857060591,57.5570995065,0.0,4.12243109448,41.7362269337,69.5491430957,55.9944308769,4.9528840297,8.6018281891
 06/25  16:00:00,100.490247396,20.2216915946,50.7418941935,0.0,4.12243109448,24.8785346261,47.9856900666,43.0128060369,4.9528840297,0.02
 06/25  17:00:00,99.5866341166,24.1755495664,56.7038728345,0.0,2.06121554724,15.9888894789,63.8100538729,60.818323455,2.97173041782,0.02
 06/25  18:00:00,83.7983074399,18.9902940295,46.2584948082,0.0,2.06121554724,15.9888894789,52.936659481,49.9449290631,2.97173041782,0.02
 06/25  19:00:00,91.80807407,22.2635368996,50.8898899225,0.0,2.06121554724,15.9888894789,66.8831652356,63.8914348178,2.97173041782,0.02
 06/25  20:00:00,80.3618947019,18.7699810441,43.0423951557,0.0,2.06121554724,15.9888894789,59.6240138258,56.632283408,2.97173041782,0.02
 06/25  21:00:00,99.3514050572,21.582921798,47.3942849367,0.0,2.06121554724,15.9888894789,73.6363641132,70.6446336954,2.97173041782,0.02
 06/25  22:00:00,87.6602856926,17.538583479,37.5034659548,0.0,2.06121554724,15.9888894789,64.5177858576,61.5260554397,2.97173041782,0.02
 06/25  23:00:00,93.5002506609,20.0210547548,40.7821131458,0.0,2.06121554724,15.9888894789,78.6295710453,75.6378406274,2.97173041782,0.02
 06/25  24:00:00,86.3068397105,17.538583479,36.1500200133,0.0,2.06121554724,15.9888894789,71.9124352751,68.9207048573,2.97173041782,0.02
 06/26  01:00:00,89.1454679261,18.2926362425,36.1470978165,0.0,4.12243109448,15.9888894789,75.6074384626,72.6157080447,2.97173041782,0.02
 06/26  02:00:00,85.0792161408,17.3623330907,33.0374313632,0.0,4.12243109448,15.9888894789,72.8299968527,69.8382664349,2.97173041782,0.02
 06/26  03:00:00,80.9221026582,17.2645089774,28.9518598189,0.0,4.12243109448,15.9888894789,77.083319656,74.0915892382,2.97173041782,0.02
 06/26  04:00:00,132.507892475,28.900502987,51.4152041229,0.0,12.3672932834,24.9413748627,112.453136215,107.480252186,4.9528840297,0.02
 06/26  05:00:00,136.832258486,28.8692514278,53.3060634358,4.81392491447,12.3672932834,24.9413748627,178.749461512,173.776577482,4.9528840297,0.02
 06/26  06:00:00,186.762990776,29.7562440884,59.5413761018,1.22270419349,24.7345865669,70.7195625826,143.985529494,134.059761434,9.90576805939,0.02
 06/26  07:00:00,226.163938919,30.1489536522,65.3138045658,0.416210583727,37.1018798503,92.3937384068,121.066122104,111.140354045,9.90576805939,0.02
 06/26  08:00:00,245.048617564,30.6610972994,71.7775373894,0.281631003661,37.1018798503,104.434947198,109.772297909,91.2430544717,9.90576805939,8.62347537835
 06/26  09:00:00,263.033604418,31.0348355611,77.5049554558,0.123896025984,37.1018798503,116.476155989,81.5425234123,71.6167553529,9.90576805939,0.02
 06/26  10:00:00,268.138261944,31.3558006844,82.4076127143,0.00426768395349,37.1018798503,116.476155989,65.2357461695,55.3099781101,9.90576805939,0.02
 06/26  11:00:00,272.551484349,31.6096938501,86.5710136319,0.0,37.1018798503,116.476155989,61.1907699245,42.6515165157,9.90576805939,8.63348534945
 06/26  12:00:00,265.449264168,31.9509914572,91.1692797624,0.0,37.1018798503,104.434947198,40.7235152281,30.7977471687,9.90576805939,0.02
 06/26  13:00:00,281.827207288,32.4033666219,95.0530449198,0.0,37.1018798503,116.476155989,40.1512287744,21.6119665189,9.90576805939,8.63349419614
 06/26  14:00:00,285.813064092,32.9178346934,98.5246758621,0.0,37.1018798503,116.476155989,26.3057051074,16.379937048,9.90576805939,0.02
 06/26  15:00:00,290.14212069,33.5715931924,102.200134522,0.0,37.1018798503,116.476155989,30.0412611649,11.5069852452,9.90576805939,8.62850786037
 06/26  16:00:00,290.721755193,34.1652250001,102.186771822,0.0,37.1018798503,116.476155989,19.933731502,10.0079634426,9.90576805939,0.02
 06/26  17:00:00,287.964318683,34.3584359658,99.2372368443,0.0,37.1018798503,116.476155989,22.2538571049,12.3280890455,9.90576805939,0.02
 06/26  18:00:00,172.617607781,28.9839811254,70.5307779573,0.0,24.7345865669,47.5788473902,29.6657009496,24.6928169199,4.9528840297,0.02
 06/26  19:00:00,168.606997724,28.813921718,66.6902237452,0.0,24.7345865669,47.5788473902,54.0261725515,40.4648635669,4.9528840297,8.60842495493
 06/26  20:00:00,147.138897253,29.2511686089,66.0418314345,0.0,12.3672932834,38.6892022431,72.9249047152,69.9331742974,2.97173041782,0.02
 06/26  21:00:00,113.13120777,19.7810656239,41.6440540041,0.0,12.3672932834,27.0668015668,62.0876597,59.0959292822,2.97173041782,0.02
 06/26  22:00:00,105.016961966,23.6785286192,46.501288954,0.0,4.12243109448,15.9888894789,80.394848823,77.4031184052,2.97173041782,0.02
 06/26  23:00:00,85.7300563878,17.6854588026,33.3651462381,0.0,4.12243109448,15.9888894789,63.4648320942,60.4731016764,2.97173041782,0.02
 06/26  24:00:00,95.7889357496,22.0432239143,38.9348496042,0.0,4.12243109448,15.9888894789,81.9788665955,78.9871361777,2.97173041782,0.02
 06/27  01:00:00,79.734783837,15.8248524991,29.2830443807,0.0,4.12243109448,15.9888894789,60.5144033118,57.522672894,2.97173041782,0.02
 06/27  02:00:00,94.2032906521,21.8229109289,37.5695175234,0.0,4.12243109448,15.9888894789,86.8230771195,83.8313467017,2.97173041782,0.02
 06/27  03:00:00,76.0602639002,15.2961013342,26.1372755699,0.0,4.12243109448,15.9888894789,59.902682224,56.9109518062,2.97173041782,0.02
 06/27  04:00:00,129.886730205,28.900502987,48.7940421737,0.0,12.3672932834,24.9413748627,103.11741083,98.1445268,4.9528840297,0.02
 06/27  05:00:00,130.113541481,28.9597172359,48.5411594761,2.7696463632,12.3672932834,24.9413748627,168.374000788,163.401116758,4.9528840297,0.02
 06/27  06:00:00,177.203227304,30.1542639977,50.1415816547,0.664715543593,24.7345865669,70.7195625826,135.479781286,125.554013226,9.90576805939,0.02
 06/27  07:00:00,217.229446314,30.5725700061,56.2262900398,0.145619086874,37.1018798503,92.3937384068,114.618869355,104.693101296,9.90576805939,0.02
 06/27  08:00:00,238.663990002,31.0815342718,65.2196485578,0.0344595311248,37.1018798503,104.434947198,115.153370903,96.6235924758,9.90576805939,8.62401036754
 06/27  09:00:00,259.594650663,31.5653938905,73.6593465195,0.0,37.1018798503,116.476155989,101.264857979,91.3390899191,9.90576805939,0.02
 06/27  10:00:00,264.819276852,31.9438702651,78.5048265199,0.0,37.1018798503,116.476155989,94.3000785815,84.3743105221,9.90576805939,0.02
 06/27  11:00:00,267.595105221,32.1931237844,81.0312137689,0.0,37.1018798503,116.476155989,97.601231603,79.0621749058,9.90576805939,8.63328863774
 06/27  12:00:00,258.472776285,32.487590993,83.6561936665,0.0,37.1018798503,104.434947198,84.3199112186,74.3941431592,9.90576805939,0.02
 06/27  13:00:00,274.155884623,32.9566515354,86.8284454426,0.0,37.1018798503,116.476155989,86.3882967014,67.8502607714,9.90576805939,8.63226787062
 06/27  14:00:00,278.171325426,33.4422514036,90.358522792,0.0,37.1018798503,116.476155989,70.5830838003,60.6573157409,9.90576805939,0.02
 06/27  15:00:00,282.30112184,33.9615643635,93.9691711064,0.0,37.1018798503,116.476155989,71.9710612597,53.4351067316,9.90576805939,8.63018646872
 06/27  16:00:00,284.324141162,34.5208630702,95.4335226014,0.0,37.1018798503,116.476155989,58.287959892,48.3621918326,9.90576805939,0.02
 06/27  17:00:00,284.396225432,34.8756417407,95.1519391107,0.0,37.1018798503,116.476155989,55.7653568985,45.8395888391,9.90576805939,0.02
 06/27  18:00:00,173.611560547,28.9887498955,71.5199625209,0.0,24.7345865669,47.5788473902,50.3445758515,45.3716918218,4.9528840297,0.02
 06/27  19:00:00,170.04261443,28.8191284889,68.120635315,0.0,24.7345865669,47.5788473902,66.2121733264,52.65084464,4.9528840297,8.60844465672
 06/27  20:00:00,148.847554961,29.254459408,67.7472007902,0.0,12.3672932834,38.6892022431,74.1428074037,71.1510769859,2.97173041782,0.02
 06/27  21:00:00,115.749729591,19.7813082014,44.2623340048,0.0,12.3672932834,27.0668015668,59.9463951488,56.954664731,2.97173041782,0.02
 06/27  22:00:00,109.070397154,23.7152474501,50.5180053747,0.0,4.12243109448,15.9888894789,77.7966579538,74.8049275359,2.97173041782,0.02
 06/27  23:00:00,89.5418647455,17.8323341262,37.0300793346,0.0,4.12243109448,15.9888894789,62.7170324816,59.7253020637,2.97173041782,0.02
 06/27  24:00:00,102.416770585,23.0910273249,44.4885989152,0.0,4.12243109448,15.9888894789,84.6695251802,81.6777947624,2.97173041782,0.02
 06/28  01:00:00,83.4978238462,16.1773532757,32.6935836721,0.0,4.12243109448,15.9888894789,56.1451775013,53.1534470835,2.97173041782,0.02
 06/28  02:00:00,99.7036663628,22.3075994967,42.5852047237,0.0,4.12243109448,15.9888894789,87.4074545343,84.4157241165,2.97173041782,0.02
 06/28  03:00:00,80.3743998357,15.736727305,30.0107855908,0.0,4.12243109448,15.9888894789,61.6457043569,58.6539739391,2.97173041782,0.02
 06/28  04:00:00,129.504663083,28.2395640309,49.0729140627,0.0,12.3672932834,24.9413748627,100.946666565,95.9737825355,4.9528840297,0.02
 06/28  05:00:00,137.387409105,29.5338439069,55.795617059,2.21492978716,12.3672932834,24.9413748627,166.078553103,161.105669073,4.9528840297,0.02
 06/28  06:00:00,186.861727108,30.1659161886,60.2254223421,0.227722522143,24.7345865669,70.7195625826,133.237569885,123.311801826,9.90576805939,0.02
 06/28  07:00:00,229.546141586,30.9927369522,68.2661128439,0.00232539232101,37.1018798503,92.3937384068,110.200932779,100.275164719,9.90576805939,0.02
 06/28  08:00:00,250.892435792,31.601249818,76.9628420095,0.0,37.1018798503,104.434947198,92.9638538191,74.4341214265,9.90576805939,8.62396433323
 06/28  09:00:00,271.743487086,32.0542006395,85.319381006,0.0,37.1018798503,116.476155989,56.537968435,46.6122003756,9.90576805939,0.02
 06/28  10:00:00,276.947073775,32.49356988,90.0829271724,0.0,37.1018798503,116.476155989,41.7310431274,31.805275068,9.90576805939,0.02
 06/28  11:00:00,278.64948868,32.7751563153,91.5035709746,0.0,37.1018798503,116.476155989,52.3804857024,33.8415229973,9.90576805939,8.63319464567
 06/28  12:00:00,268.282557214,33.1070562009,92.8465129444,0.0,37.1018798503,104.434947198,47.3644134133,37.4386453539,9.90576805939,0.02
 06/28  13:00:00,282.717593824,33.6314176885,94.7153940022,0.0,37.1018798503,116.476155989,56.1555787297,37.6165345355,9.90576805939,8.63327613485
 06/28  14:00:00,285.057483975,34.0876590413,96.5992781559,0.0,37.1018798503,116.476155989,44.1687806257,34.2430125663,9.90576805939,0.02
 06/28  15:00:00,287.176805438,34.4638098787,98.3426135786,0.0,37.1018798503,116.476155989,49.9166997736,31.3808389713,9.90576805939,8.63009274293
 06/28  16:00:00,287.908720517,34.8211706876,98.7177982782,0.0,37.1018798503,116.476155989,40.9698543437,31.0440862843,9.90576805939,0.02
 06/28  17:00:00,287.177698511,35.0011638465,97.8078927225,0.0,37.1018798503,116.476155989,45.5413582854,35.615590226,9.90576805939,0.02
 06/28  18:00:00,175.766082496,29.0743274646,73.5889080763,0.0,24.7345865669,47.5788473902,47.9583559422,42.9854719125,4.9528840297,0.02
 06/28  19:00:00,170.909909013,28.8170275764,68.9900316837,0.0,24.7345865669,47.5788473902,66.4282394482,52.8669500615,4.9528840297,8.60840535703
 06/28  20:00:00,148.348631452,29.2512687277,67.2514687552,0.0,12.3672932834,38.6892022431,74.0505473816,71.0588169638,2.97173041782,0.02
 06/28  21:00:00,114.053590034,19.7810656239,42.5664376096,0.0,12.3672932834,27.0668015668,60.3011380006,57.3094075828,2.97173041782,0.02
 06/28  22:00:00,105.436609024,23.6785286192,46.9209361371,0.0,4.12243109448,15.9888894789,78.9294594108,75.937728993,2.97173041782,0.02
 06/28  23:00:00,82.8430153942,16.7845307156,31.4053156309,0.0,4.12243109448,15.9888894789,59.1479892097,56.1562587919,2.97173041782,0.02
 06/28  24:00:00,94.3505173234,22.0432239143,37.4964313013,0.0,4.12243109448,15.9888894789,82.3177439852,79.3260135674,2.97173041782,0.02
 06/29  01:00:00,76.2978269454,15.5604769167,26.1104631926,0.0,4.12243109448,15.9888894789,60.2516302992,57.2598998814,2.97173041782,0.02
