Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  02:00:00,88.9514599791,20.9219828418,33.2448972325,0.0,4.12243109448,15.9888894789,86.0036441371,83.0119137193,2.97173041782,0.02
 06/29  03:00:00,73.2348381385,14.8357992179,23.7984342186,0.0,4.12243109448,15.9888894789,56.2154107351,53.2236803173,2.97173041782,0.02
 06/29  04:00:00,121.590674127,28.2028452,41.1956440014,0.0,12.3672932834,24.9413748627,103.178029491,98.2051454609,4.9528840297,0.02
 06/29  05:00:00,130.928357895,29.7403310894,48.068524556,3.27648396081,12.3672932834,24.9413748627,166.839510932,161.866626902,4.9528840297,0.02
 06/29  06:00:00,177.057290741,29.9948295782,50.298364947,0.52143022536,24.7345865669,70.7195625826,134.571574691,124.645806631,9.90576805939,0.02
 06/29  07:00:00,218.568459312,30.6573283939,57.6179410057,0.00822463524052,37.1018798503,92.3937384068,113.229796248,103.304028189,9.90576805939,0.02
 06/29  08:00:00,239.678274251,31.2023571231,66.1475764236,0.0,37.1018798503,104.434947198,113.729273101,95.1996274741,9.90576805939,8.62387756721
 06/29  09:00:00,259.30789816,31.6507770289,73.2872193558,0.0,37.1018798503,116.476155989,97.9432559302,88.0174878708,9.90576805939,0.02
 06/29  10:00:00,264.388917272,32.0359936769,77.9823527279,0.0,37.1018798503,116.476155989,86.1012487418,76.1754806824,9.90576805939,0.02
 06/29  11:00:00,268.391374978,32.3456883317,81.6749285939,0.0,37.1018798503,116.476155989,88.4034180416,69.8645707384,9.90576805939,8.63307924382
 06/29  12:00:00,260.698303936,32.7500531151,85.6192685157,0.0,37.1018798503,104.434947198,75.6032634223,65.6774953629,9.90576805939,0.02
 06/29  13:00:00,276.706643336,33.3129845412,89.0228795012,0.0,37.1018798503,116.476155989,80.2241708658,61.6852093475,9.90576805939,8.63319345893
 06/29  14:00:00,279.47818719,33.8143671566,91.293279891,0.0,37.1018798503,116.476155989,70.2845173477,60.3587492883,9.90576805939,0.02
 06/29  15:00:00,282.329013909,34.3526137645,93.6060203412,0.0,37.1018798503,116.476155989,78.2302153229,59.6959316175,9.90576805939,8.62851564598
 06/29  16:00:00,284.269608008,34.9073806861,94.9924807365,0.0,37.1018798503,116.476155989,69.0334364549,59.1076683955,9.90576805939,0.02
 06/29  17:00:00,285.051787281,35.252896795,95.4302524991,0.0,37.1018798503,116.476155989,68.8619366803,58.9361686209,9.90576805939,0.02
 06/29  18:00:00,176.184337253,29.0817999352,73.9996921324,0.0,24.7345865669,47.5788473902,60.6010318029,55.6281477732,4.9528840297,0.02
 06/29  19:00:00,170.567535915,28.8271806936,68.6375057684,0.0,24.7345865669,47.5788473902,75.1444781966,61.5832093691,4.9528840297,8.60838479778
 06/29  20:00:00,146.525018055,29.266861498,65.4122616247,0.0,12.3672932834,38.6892022431,78.1055405041,75.1138100863,2.97173041782,0.02
 06/29  21:00:00,113.027835161,19.7826894303,41.5390593173,0.0,12.3672932834,27.0668015668,60.9653325879,57.9736021701,2.97173041782,0.02
 06/29  22:00:00,104.247468486,23.8254039428,45.5849203328,0.0,4.12243109448,15.9888894789,77.4351438194,74.4434134016,2.97173041782,0.02
 06/29  23:00:00,82.1023079989,16.9314060392,30.5177329718,0.0,4.12243109448,15.9888894789,59.4102174726,56.4184870548,2.97173041782,0.02
 06/29  24:00:00,92.0967081884,22.1900992378,35.0957469048,0.0,4.12243109448,15.9888894789,84.2052687935,81.2135383757,2.97173041782,0.02
 06/30  01:00:00,74.6495064124,15.9129776933,24.1096419468,0.0,4.12243109448,15.9888894789,57.2309620104,54.2392315926,2.97173041782,0.02
 06/30  02:00:00,85.7911434664,20.9954205036,30.011143124,0.0,4.12243109448,15.9888894789,85.6356628417,82.6439324239,2.97173041782,0.02
 06/30  03:00:00,65.3592637183,13.0536191894,17.73132207,0.0,4.12243109448,15.9888894789,55.8182456444,52.8265152266,2.97173041782,0.02
 06/30  04:00:00,119.636341406,28.8123777929,38.6317787577,0.0,12.3672932834,24.9413748627,103.89479885,98.9219148205,4.9528840297,0.02
 06/30  05:00:00,121.92823039,29.0155178435,40.2138692957,2.85582503412,12.3672932834,24.9413748627,167.578640713,162.605756683,4.9528840297,0.02
 06/30  06:00:00,169.595357529,30.2438955754,42.533810629,0.574985407121,24.7345865669,70.7195625826,134.706651775,124.780883715,9.90576805939,0.02
 06/30  07:00:00,212.56404819,30.7365472767,51.5370632011,0.00547386870123,37.1018798503,92.3937384068,113.334990171,103.409222111,9.90576805939,0.02
 06/30  08:00:00,238.942239686,31.2868559952,65.3270463767,0.0,37.1018798503,104.434947198,113.736026627,95.2064500475,9.90576805939,8.62380851972
 06/30  09:00:00,263.23050141,31.764538405,77.0960631688,0.0,37.1018798503,116.476155989,94.670864274,84.7450962147,9.90576805939,0.02
 06/30  10:00:00,270.559649754,32.2260531574,83.963034007,0.0,37.1018798503,116.476155989,77.9436671422,68.0178990828,9.90576805939,0.02
 06/30  11:00:00,275.483471093,32.6276850277,88.485028469,0.0,37.1018798503,116.476155989,80.8420345858,62.3032591612,9.90576805939,8.63300736521
 06/30  12:00:00,268.550838464,33.1248894868,93.096974524,0.0,37.1018798503,104.434947198,69.8983039025,59.9725358431,9.90576805939,0.02
 06/30  13:00:00,284.399700887,33.8017100063,96.2272118886,0.0,37.1018798503,116.476155989,76.091085791,57.5522965544,9.90576805939,8.63302117729
 06/30  14:00:00,286.376610169,34.4141939793,97.5918846498,0.0,37.1018798503,116.476155989,66.3936836193,56.4679155599,9.90576805939,0.02
 06/30  15:00:00,288.124506465,34.9524037593,98.8017237578,0.0,37.1018798503,116.476155989,74.3515714786,55.815905985,9.90576805939,8.62989743426
 06/30  16:00:00,288.29169848,35.2465562832,98.6754006829,0.0,37.1018798503,116.476155989,66.2252862582,56.2995181988,9.90576805939,0.02
 06/30  17:00:00,287.701141906,35.3931514544,97.9393576722,0.0,37.1018798503,116.476155989,67.0754519793,57.1496839199,9.90576805939,0.02
 06/30  18:00:00,176.630905866,28.9909755548,74.5370874687,0.0,24.7345865669,47.5788473902,59.6884442257,54.7155601961,4.9528840297,0.02
 06/30  19:00:00,172.17054779,28.8220138468,70.2456858132,0.0,24.7345865669,47.5788473902,66.0611083701,61.0882243404,4.9528840297,0.02
 06/30  20:00:00,149.445714464,29.257860978,68.3419547686,0.0,12.3672932834,38.6892022431,86.6221985718,75.042088556,2.97173041782,8.60837959799
 06/30  21:00:00,115.893790966,19.7815546204,44.4061498869,0.0,12.3672932834,27.0668015668,60.5293662994,57.5376358815,2.97173041782,0.02
 06/30  22:00:00,108.645842578,23.7152474501,50.0934509534,0.0,4.12243109448,15.9888894789,77.5921780111,74.6004475933,2.97173041782,0.02
 06/30  23:00:00,89.276974026,17.8323341262,36.7651887785,0.0,4.12243109448,15.9888894789,62.6576488954,59.6659184775,2.97173041782,0.02
 06/30  24:00:00,102.042249552,23.0910273249,44.114078053,0.0,4.12243109448,15.9888894789,84.7870497784,81.7953193606,2.97173041782,0.02
 07/01  01:00:00,84.8087293739,16.0892280816,34.0926145714,0.0,4.12243109448,15.9888894789,55.9801027643,52.9883723465,2.97173041782,0.02
 07/01  02:00:00,101.71336921,22.2194743026,44.6830329502,0.0,4.12243109448,15.9888894789,79.6827743202,76.6910439024,2.97173041782,0.02
 07/01  03:00:00,80.5386850154,15.5164143196,30.3953839473,0.0,4.12243109448,15.9888894789,61.7897965925,58.7980661747,2.97173041782,0.02
 07/01  04:00:00,108.658252304,27.6887815674,45.9117932811,0.0,4.12243109448,16.0517297156,108.83980283,105.848072412,2.97173041782,0.02
 07/01  05:00:00,101.13113699,27.4684685821,40.9541575954,0.0,4.12243109448,16.0517297156,108.179632147,105.187901729,2.97173041782,0.02
 07/01  06:00:00,124.207317481,29.6715984358,50.0189666868,0.0,4.12243109448,39.6058045677,88.6148235493,85.6230931315,2.97173041782,0.02
 07/01  07:00:00,165.610430144,29.687163327,55.6116090112,1.80270577388,12.3672932834,65.3531420225,141.836584837,136.863700807,4.9528840297,0.02
 07/01  08:00:00,172.048303922,29.7165840326,60.0685498239,0.863343865828,12.3672932834,68.2430321324,138.121109313,133.148225284,4.9528840297,0.02
 07/01  09:00:00,205.009023529,29.8804327994,64.367362116,0.344514494051,16.4897243779,93.1370602926,127.608231911,119.663617463,7.92461444751,0.02
 07/01  10:00:00,208.864676579,29.9515132212,68.233128148,0.263210373511,16.4897243779,93.1370602926,131.57141709,115.033832861,7.92461444751,8.6129697812
 07/01  11:00:00,211.778449005,29.9536372165,71.2138522999,0.194167957542,16.4897243779,93.1370602926,118.119998767,110.175384319,7.92461444751,0.02
 07/01  12:00:00,204.874888432,29.9983311023,73.4954663932,0.115926535898,16.4897243779,83.9857416113,110.904943641,102.960329194,7.92461444751,0.02
 07/01  13:00:00,207.284041443,30.1170421475,75.861126599,0.0407011056986,16.4897243779,83.9857416113,105.250503295,97.3058888473,7.92461444751,0.02
 07/01  14:00:00,209.543024498,30.2411246938,78.0367717554,0.0,16.4897243779,83.9857416113,98.8930086627,90.9483942152,7.92461444751,0.02
 07/01  15:00:00,190.200532526,29.6715984358,76.7206964538,0.0,12.3672932834,70.6512738906,47.9125652148,42.9396811852,4.9528840297,0.02
 07/01  16:00:00,190.465364046,29.6715984358,76.9855235514,0.0,12.3672932834,70.6512738906,57.3569996751,43.7939747696,4.9528840297,8.61014087576
 07/01  17:00:00,177.877291304,29.6715984358,76.921000243,0.0,12.3672932834,58.1284167478,53.7801882469,48.8073042172,4.9528840297,0.02
 07/01  18:00:00,134.148094799,28.96671198,67.0841979109,0.0,12.3672932834,24.9413748627,77.5177547431,72.5448707134,4.9528840297,0.02
 07/01  19:00:00,131.036736847,28.7903464943,64.1492054673,0.0,12.3672932834,24.9413748627,84.6677439957,79.694859966,4.9528840297,0.02
 07/01  20:00:00,112.833200471,29.0106594797,62.859863458,0.0,4.12243109448,16.0517297156,94.8358615373,91.8441311195,2.97173041782,0.02
 07/01  21:00:00,81.556712629,15.8836026285,33.3953898313,0.0,4.12243109448,15.9888894789,57.8844523104,54.8927218926,2.97173041782,0.02
 07/01  22:00:00,99.1461636436,22.1900992378,42.1452023498,0.0,4.12243109448,15.9888894789,86.6927675978,83.70103718,2.97173041782,0.02
 07/01  23:00:00,77.738226438,15.0120496062,28.1255721755,0.0,4.12243109448,15.9888894789,55.3844336505,52.3927032327,2.97173041782,0.02
 07/01  24:00:00,92.1209182021,21.1422958272,36.1940424883,0.0,4.12243109448,15.9888894789,84.2523167171,81.2605862993,2.97173041782,0.02
 07/02  01:00:00,64.1774462415,12.3779231241,19.3061278587,0.0,2.06121554724,15.9888894789,54.1813340787,51.1896036609,2.97173041782,0.02
 07/02  02:00:00,84.4471390673,20.153242546,31.5968143919,0.0,2.06121554724,15.9888894789,81.8278864005,78.8361559827,2.97173041782,0.02
 07/02  03:00:00,57.8140232181,10.8111370445,14.5423436011,0.0,2.06121554724,15.9888894789,46.3547942461,43.3630638283,2.97173041782,0.02
 07/02  04:00:00,76.7647858066,18.9194898279,25.1482138088,0.0,2.06121554724,15.9888894789,79.842465462,76.8507350442,2.97173041782,0.02
 07/02  05:00:00,62.2453271538,13.7782968881,18.2768077869,0.0,2.06121554724,15.9888894789,58.4060225711,55.4142921533,2.97173041782,0.02
 07/02  06:00:00,74.4876888011,23.4044541176,32.3760237587,0.0,2.06121554724,15.9888894789,96.3897749948,93.398044577,2.97173041782,0.02
 07/02  07:00:00,65.7837031779,18.679500697,28.5284023988,0.0,2.06121554724,15.9888894789,76.8995326825,73.9078022646,2.97173041782,0.02
 07/02  08:00:00,113.812657514,24.1755495664,42.9894320641,0.0,4.12243109448,41.7362269337,90.3133184898,85.3404344602,4.9528840297,0.02
 07/02  09:00:00,107.39392605,20.2216915946,40.6387012873,0.0,4.12243109448,41.7362269337,70.8222703993,65.8493863696,4.9528840297,0.02
 07/02  10:00:00,116.85807047,24.0653930737,46.0895389857,0.0,4.12243109448,41.7362269337,87.8971823948,82.9242983651,4.9528840297,0.02
 07/02  11:00:00,105.897150054,19.6709091312,39.7609668337,0.0,4.12243109448,41.7362269337,71.0652483631,66.0923643334,4.9528840297,0.02
 07/02  12:00:00,119.490444549,24.0653930737,48.7624050048,0.0,4.12243109448,41.7362269337,86.3928361304,81.4199521007,4.9528840297,0.02
 07/02  13:00:00,108.348219742,19.7810656239,42.1057650823,0.0,4.12243109448,41.7362269337,69.0750540323,64.1021700026,4.9528840297,0.02
 07/02  14:00:00,121.1104938,24.0653930737,50.5064167424,0.0,4.12243109448,41.7362269337,84.953489136,79.9806051063,4.9528840297,0.02
 07/02  15:00:00,109.540738755,19.8912221166,43.2651631984,0.0,4.12243109448,41.7362269337,68.5732126444,63.6003286147,4.9528840297,0.02
 07/02  16:00:00,104.774220885,24.1755495664,50.921740205,0.0,4.12243109448,24.8785346261,84.3945473722,79.4216633425,4.9528840297,0.02
 07/02  17:00:00,79.2864692108,18.8434187059,41.8935321317,0.0,2.06121554724,15.9888894789,67.0712822844,64.0795518666,2.97173041782,0.02
 07/02  18:00:00,86.7728124745,22.1533804069,45.9647849654,0.0,2.06121554724,15.9888894789,90.7821303261,79.2085827984,2.97173041782,8.60181710981
 07/02  19:00:00,74.5193777076,18.4395115661,37.5303478117,0.0,2.06121554724,15.9888894789,68.7770817311,65.7853513133,2.97173041782,0.02
 07/02  20:00:00,82.994258208,21.582921798,42.782971627,0.0,2.06121554724,15.9888894789,80.4418690893,77.4501386715,2.97173041782,0.02
 07/02  21:00:00,78.9565306211,17.538583479,31.1488777879,0.0,2.06121554724,15.9888894789,69.7338610492,66.7421306314,2.97173041782,0.02
 07/02  22:00:00,82.0263360676,19.1935643295,30.1619714203,0.0,2.06121554724,15.9888894789,76.7816732264,73.7899428085,2.97173041782,0.02
 07/02  23:00:00,73.8261094761,16.1970294212,25.0371263068,0.0,2.06121554724,15.9888894789,69.8350715928,66.843341175,2.97173041782,0.02
 07/02  24:00:00,75.0063912697,16.6425744284,25.7652925865,0.0,2.06121554724,15.9888894789,68.8873275396,65.8955971218,2.97173041782,0.02
 07/03  01:00:00,69.0509753346,14.6400814145,19.7774363808,0.0,4.12243109448,15.9888894789,65.6018679759,62.6101375581,2.97173041782,0.02
 07/03  02:00:00,79.8939010667,18.2926362425,26.8955313263,0.0,4.12243109448,15.9888894789,76.9987105113,74.0069800935,2.97173041782,0.02
 07/03  03:00:00,67.878071811,14.6400814145,18.6045328961,0.0,4.12243109448,15.9888894789,66.4776552818,63.485924864,2.97173041782,0.02
 07/03  04:00:00,116.353165193,28.3937831206,35.7671971026,0.0,12.3672932834,24.9413748627,111.408382482,106.435498453,4.9528840297,0.02
 07/03  05:00:00,125.123564226,29.2724433099,38.8065182405,7.20158437746,12.3672932834,24.9413748627,178.579015788,173.606131759,4.9528840297,0.02
 07/03  06:00:00,170.599971509,29.7513609795,41.7708250224,2.83511953858,24.7345865669,70.7195625826,144.54245405,134.616685991,9.90576805939,0.02
 07/03  07:00:00,205.862348649,29.9299800812,44.8345518517,0.812855264592,37.1018798503,92.3937384068,123.722000353,113.796232294,9.90576805939,0.02
 07/03  08:00:00,220.947071274,30.0492304694,47.9812825738,0.588242130512,37.1018798503,104.434947198,116.697508726,106.771740666,9.90576805939,0.02
 07/03  09:00:00,239.765271149,30.1855308746,54.7628008128,0.447025720953,37.1018798503,116.476155989,120.957329691,102.424846999,9.90576805939,8.62671463296
 07/03  10:00:00,244.694641045,30.453036226,59.634520897,0.236555568851,37.1018798503,116.476155989,108.162619938,98.2368518784,9.90576805939,0.02
 07/03  11:00:00,247.580751725,30.7429765066,62.3639732075,0.103034754509,37.1018798503,116.476155989,113.059956222,94.5214819028,9.90576805939,8.6327062597
 07/03  12:00:00,236.754677986,31.0251752848,63.3796536868,0.0209052511464,37.1018798503,104.434947198,101.671434288,91.7456662289,9.90576805939,0.02
 07/03  13:00:00,251.12203229,31.3629093608,65.3883393591,0.0,37.1018798503,116.476155989,107.083699733,88.5451329978,9.90576805939,8.63279867595
 07/03  14:00:00,254.338055993,31.5702067122,68.3973461017,0.0,37.1018798503,116.476155989,96.3710211993,86.4452531399,9.90576805939,0.02
 07/03  15:00:00,256.577686241,31.7880966228,70.4192270291,0.0,37.1018798503,116.476155989,94.5607038832,84.6349358239,9.90576805939,0.02
 07/03  16:00:00,258.050731929,32.1340914699,71.546895342,0.0,37.1018798503,116.476155989,100.741801241,82.2105980434,9.90576805939,8.62543513863
 07/03  17:00:00,260.620928361,32.2962194645,73.9560963959,0.0,37.1018798503,116.476155989,90.6150139763,80.6892459169,9.90576805939,0.02
 07/03  18:00:00,162.69308801,28.8793710769,60.7108834122,0.0,24.7345865669,47.5788473902,66.1183366462,61.1454526165,4.9528840297,0.02
 07/03  19:00:00,159.558689266,28.791676862,57.664173714,0.0,24.7345865669,47.5788473902,70.4802252133,65.5073411836,4.9528840297,0.02
 07/03  20:00:00,137.89412703,29.1216053796,56.9266159702,0.0,12.3672932834,38.6892022431,83.8949115419,80.9031811241,2.97173041782,0.02
 07/03  21:00:00,102.959706639,17.7588964644,33.5472788586,0.0,12.3672932834,27.0668015668,67.1936897628,55.616695226,2.97173041782,8.60526411891
 07/03  22:00:00,93.8419571749,21.9991613172,37.03193334,0.0,4.12243109448,15.9888894789,80.7890543264,77.7973239086,2.97173041782,0.02
 07/03  23:00:00,78.5133460618,15.9129776933,27.9734811421,0.0,4.12243109448,15.9888894789,57.3663857255,54.3746553077,2.97173041782,0.02
 07/03  24:00:00,89.898650374,21.6025979435,33.4851900358,0.0,4.12243109448,15.9888894789,88.7403208615,85.7485904437,2.97173041782,0.02
 07/04  01:00:00,65.9289264858,13.4942451601,19.921574159,0.0,2.06121554724,15.9888894789,52.1435952978,49.1518648799,2.97173041782,0.02
 07/04  02:00:00,78.2289902937,19.820417915,25.685207852,0.0,2.06121554724,15.9888894789,87.7090452258,84.7173148079,2.97173041782,0.02
 07/04  03:00:00,61.2439132284,12.6129932186,16.1178129157,0.0,2.06121554724,15.9888894789,56.7098093596,53.7180789418,2.97173041782,0.02
 07/04  04:00:00,77.7929661942,19.820417915,25.2491838106,0.0,2.06121554724,15.9888894789,89.5768857921,86.5851553742,2.97173041782,0.02
 07/04  05:00:00,60.0898901115,13.0339430438,16.9182888597,0.0,2.06121554724,15.9888894789,53.5189466853,50.5272162675,2.97173041782,0.02
 07/04  06:00:00,69.2662442676,22.5232021761,28.0358311296,0.0,2.06121554724,15.9888894789,95.6433061264,92.6515757086,2.97173041782,0.02
 07/04  07:00:00,60.748704443,18.0185617409,24.1543426223,0.0,2.06121554724,15.9888894789,76.8265492303,73.8348188124,2.97173041782,0.02
 07/04  08:00:00,113.143426191,24.1975808649,42.4235427731,0.0,4.12243109448,41.7362269337,89.6426859785,84.6698019488,4.9528840297,0.02
 07/04  09:00:00,106.700867518,20.0013786093,40.2015160261,0.0,4.12243109448,41.7362269337,70.3069253951,65.3340413654,4.9528840297,0.02
 07/04  10:00:00,118.972856633,24.0653930737,48.3916995922,0.0,4.12243109448,41.7362269337,85.9054021181,80.9325180884,4.9528840297,0.02
 07/04  11:00:00,111.852864128,20.0013786093,45.4671324138,0.0,4.12243109448,41.7362269337,68.355651571,63.3827675413,4.9528840297,0.02
 07/04  12:00:00,122.961493191,23.8450800883,52.6006491064,0.0,4.12243109448,41.7362269337,81.2784974001,76.3056133704,4.9528840297,0.02
 07/04  13:00:00,115.556273688,20.1115351019,49.060385444,0.0,4.12243109448,41.7362269337,62.257325487,57.2844414573,4.9528840297,0.02
 07/04  14:00:00,126.845158322,24.0653930737,56.2640012064,0.0,4.12243109448,41.7362269337,72.5844708906,67.6115868609,4.9528840297,0.02
 07/04  15:00:00,117.764760193,20.2216915946,51.1587154032,0.0,4.12243109448,41.7362269337,53.7893516306,48.8164676009,4.9528840297,0.02
 07/04  16:00:00,111.625868108,24.2857060591,57.6820902556,0.0,4.12243109448,24.8785346261,68.9061434299,63.9332594002,4.9528840297,0.02
 07/04  17:00:00,88.4267766955,20.2216915946,49.6292848422,0.0,2.06121554724,15.9888894789,62.6296169931,59.6378865753,2.97173041782,0.02
 07/04  18:00:00,98.6645838217,24.0653930737,55.8919795767,0.0,2.06121554724,15.9888894789,79.3973044538,76.405574036,2.97173041782,0.02
 07/04  19:00:00,81.2755714206,18.1995224352,44.552812999,0.0,2.06121554724,15.9888894789,57.3746984689,54.3829680511,2.97173041782,0.02
 07/04  20:00:00,92.3725894723,22.9441520013,50.7475083916,0.0,2.06121554724,15.9888894789,80.1693791769,77.1776487591,2.97173041782,0.02
 07/04  21:00:00,85.0954593025,17.2251566863,37.6275153833,0.0,2.06121554724,15.9888894789,61.5412194458,58.549489028,2.97173041782,0.02
 07/04  22:00:00,97.7977621541,22.0432239143,43.0048912424,0.0,2.06121554724,15.9888894789,88.483280483,85.4915500652,2.97173041782,0.02
 07/04  23:00:00,78.593002087,15.6486021108,30.3787281539,0.0,2.06121554724,15.9888894789,64.1590535789,61.1673231611,2.97173041782,0.02
 07/04  24:00:00,92.0080128182,21.1422958272,38.142352081,0.0,2.06121554724,15.9888894789,95.997268371,84.4237199954,2.97173041782,8.60181795776
 07/05  01:00:00,73.30991281,13.7586207426,24.9769691337,0.0,4.12243109448,15.9888894789,54.5900794422,51.5983490244,2.97173041782,0.02
 07/05  02:00:00,92.4242144777,21.1422958272,36.4973383959,0.0,4.12243109448,15.9888894789,88.6953082,85.7035777822,2.97173041782,0.02
 07/05  03:00:00,66.5769905966,13.0634572621,18.9260694615,0.0,4.12243109448,15.9888894789,58.8835000075,55.8917695897,2.97173041782,0.02
 07/05  04:00:00,125.834010867,28.7022213002,44.9396044674,0.0,12.3672932834,24.9413748627,110.674671064,105.701787035,4.9528840297,0.02
 07/05  05:00:00,133.792445181,29.2811250905,48.4167181131,6.2515835957,12.3672932834,24.9413748627,176.622885092,171.650001063,4.9528840297,0.02
 07/05  06:00:00,179.032507178,29.7774137497,51.2222260915,1.79020132816,24.7345865669,70.7195625826,142.866706183,132.940938124,9.90576805939,0.02
 07/05  07:00:00,217.801941469,30.0459664189,57.0845937382,0.386423725089,37.1018798503,92.3937384068,121.626721542,111.700953482,9.90576805939,0.02
 07/05  08:00:00,238.065743714,30.3888224752,65.1114153774,0.237223234396,37.1018798503,104.434947198,113.154253581,103.228485521,9.90576805939,0.02
 07/05  09:00:00,258.825006719,30.8174796646,73.5481183606,0.0894616658504,37.1018798503,116.476155989,109.985850732,91.4535296585,9.90576805939,8.62655301404
 07/05  10:00:00,267.216603428,31.2531967762,81.5839648004,0.00894815598988,37.1018798503,116.476155989,78.364720906,68.4389528466,9.90576805939,0.02
 07/05  11:00:00,275.420855415,31.6421627769,89.4079230125,0.0,37.1018798503,116.476155989,56.1312975817,46.2055295223,9.90576805939,0.02
 07/05  12:00:00,269.00173357,32.0613741425,94.6114237533,0.0,37.1018798503,104.434947198,52.4656582645,33.9315329248,9.90576805939,8.62835728022
 07/05  13:00:00,288.077103144,32.6018233685,101.104534126,0.0,37.1018798503,116.476155989,35.7573004986,25.8315324392,9.90576805939,0.02
 07/05  14:00:00,295.669774709,33.2052723638,108.093971709,0.0,37.1018798503,116.476155989,34.8116670736,16.2749098862,9.90576805939,8.63098912806
 07/05  15:00:00,300.014715554,33.867124614,111.777277389,0.0,37.1018798503,116.476155989,20.1043599245,10.1785918651,9.90576805939,0.02
 07/05  16:00:00,297.974896173,34.4864761086,109.118632005,0.0,37.1018798503,116.476155989,28.4597374616,9.92866607489,9.90576805939,8.62530332728
 07/05  17:00:00,294.036448381,34.8343877564,104.833465104,0.0,37.1018798503,116.476155989,20.8494051328,10.9236370734,9.90576805939,0.02
 07/05  18:00:00,176.808436165,28.993570015,74.7120443254,0.0,24.7345865669,47.5788473902,26.6130633263,21.6401792966,4.9528840297,0.02
 07/05  19:00:00,173.218864303,28.8257570028,71.290280859,0.0,24.7345865669,47.5788473902,36.4930292934,31.5201452637,4.9528840297,0.02
 07/05  20:00:00,151.66951049,29.2655726592,70.5580446687,0.0,12.3672932834,38.6892022431,52.494754755,49.5030243372,2.97173041782,0.02
 07/05  21:00:00,116.724161384,19.7820646323,45.2360047334,0.0,12.3672932834,27.0668015668,49.7852743942,46.7935439763,2.97173041782,0.02
 07/05  22:00:00,110.76377102,23.8254039428,52.1012221709,0.0,4.12243109448,15.9888894789,74.1447443339,71.1530139161,2.97173041782,0.02
 07/05  23:00:00,89.5222283116,17.8323341262,37.0104423073,0.0,4.12243109448,15.9888894789,61.5883777157,58.5966472979,2.97173041782,0.02
 07/05  24:00:00,98.2819964866,22.1900992378,41.2810344697,0.0,4.12243109448,15.9888894789,81.9907590502,78.9990286324,2.97173041782,0.02
 07/06  01:00:00,80.4893173682,16.0011028874,29.8613269527,0.0,4.12243109448,15.9888894789,56.5479562194,53.5562258015,2.97173041782,0.02
 07/06  02:00:00,94.1342394195,22.0432239143,37.2801527192,0.0,4.12243109448,15.9888894789,85.6139575597,82.6222271419,2.97173041782,0.02
 07/06  03:00:00,72.2355101987,14.8554753635,22.7531472758,0.0,4.12243109448,15.9888894789,69.1686967929,57.5951480379,2.97173041782,8.60181833726
 07/06  04:00:00,125.921619918,28.8123777929,44.9170566417,0.0,12.3672932834,24.9413748627,102.222688794,97.2498047642,4.9528840297,0.02
 07/06  05:00:00,131.111963664,28.9569716568,46.9327766331,3.03002998306,12.3672932834,24.9413748627,166.652879457,161.679995427,4.9528840297,0.02
 07/06  06:00:00,178.910690287,30.120129309,51.6712925435,0.876602121323,24.7345865669,70.7195625826,134.160727409,124.23495935,9.90576805939,0.02
 07/06  07:00:00,215.692228775,30.4876189039,54.8441162114,0.075534950728,37.1018798503,92.3937384068,113.836171331,103.910403271,9.90576805939,0.02
 07/06  08:00:00,237.099185444,30.8894165033,63.8805774223,0.000922343006051,37.1018798503,104.434947198,105.198910418,95.2731423588,9.90576805939,0.02
 07/06  09:00:00,256.678323307,31.397163111,70.9112226217,0.0,37.1018798503,116.476155989,99.8949265152,89.9691584558,9.90576805939,0.02
 07/06  10:00:00,262.616739467,31.8458502525,76.4003871703,0.0,37.1018798503,116.476155989,101.225892449,82.6909216235,9.90576805939,8.62920276651
 07/06  11:00:00,267.391404586,32.2008042892,80.8198549846,0.0,37.1018798503,116.476155989,85.8558897583,75.9301216989,9.90576805939,0.02
 07/06  12:00:00,259.68698678,32.5766157854,84.7814151628,0.0,37.1018798503,104.434947198,86.5356192449,68.0018193804,9.90576805939,8.62803180508
 07/06  13:00:00,275.5250748,33.0822499275,88.0721028742,0.0,37.1018798503,116.476155989,71.6579387663,61.7321707069,9.90576805939,0.02
 07/06  14:00:00,277.495800717,33.5336983411,89.5915545957,0.0,37.1018798503,116.476155989,77.6103722687,59.0736926899,9.90576805939,8.63091151945
 07/06  15:00:00,278.44666078,34.0309011779,90.0454659146,0.0,37.1018798503,116.476155989,66.096971473,56.1712034136,9.90576805939,0.02
 07/06  16:00:00,278.646852668,34.4572169911,89.8198501086,0.0,37.1018798503,116.476155989,67.4632299168,57.5374618574,9.90576805939,0.02
 07/06  17:00:00,279.700845527,34.6306158404,90.7016222302,0.0,37.1018798503,116.476155989,77.1458882089,58.6231621183,9.90576805939,8.6169580312
 07/06  18:00:00,173.081340613,28.9869640611,70.991558816,0.0,24.7345865669,47.5788473902,57.1580193241,52.1851352944,4.9528840297,0.02
 07/06  19:00:00,170.645502785,28.818221255,68.7244601938,0.0,24.7345865669,47.5788473902,60.8841815164,55.9112974867,4.9528840297,0.02
 07/06  20:00:00,149.637088326,29.253669987,68.5375306591,0.0,12.3672932834,38.6892022431,73.157965185,70.1662347672,2.97173041782,0.02
 07/06  21:00:00,115.697047879,19.7811768633,44.2097821218,0.0,12.3672932834,27.0668015668,59.5102792925,56.5185488747,2.97173041782,0.02
 07/06  22:00:00,109.004104104,23.6785286192,50.4884308937,0.0,4.12243109448,15.9888894789,77.8089724181,74.8172420003,2.97173041782,0.02
 07/06  23:00:00,88.7788657799,17.6854588026,36.4139554141,0.0,4.12243109448,15.9888894789,61.6797392756,58.6880088578,2.97173041782,0.02
 07/06  24:00:00,100.189291454,22.1900992378,43.1883297526,0.0,4.12243109448,15.9888894789,81.7240082411,78.7322778233,2.97173041782,0.02
 07/07  01:00:00,81.6225709215,16.0011028874,30.9945808211,0.0,4.12243109448,15.9888894789,56.3303790688,53.3386486509,2.97173041782,0.02
 07/07  02:00:00,95.9081963586,22.0432239143,39.0541099738,0.0,4.12243109448,15.9888894789,85.3431099415,82.3513795237,2.97173041782,0.02
 07/07  03:00:00,75.9902913829,15.1198509459,26.2435531561,0.0,4.12243109448,15.9888894789,60.3135408045,57.3218103867,2.97173041782,0.02
 07/07  04:00:00,134.051509444,28.900502987,52.9588211148,0.0,12.3672932834,24.9413748627,100.861578476,95.8886944458,4.9528840297,0.02
 07/07  05:00:00,139.659330451,29.1909019504,55.9158818598,2.36036125702,12.3672932834,24.9413748627,164.825489561,159.852605532,4.9528840297,0.02
 07/07  06:00:00,190.164428311,30.0619358117,63.3344773712,0.525348724063,24.7345865669,70.7195625826,141.174170742,122.666598702,9.90576805939,8.60180398141
 07/07  07:00:00,226.371750191,30.6677558371,65.3420062564,0.0770305192786,37.1018798503,92.3937384068,112.758321911,102.832553852,9.90576805939,0.02
 07/07  08:00:00,235.666453435,30.9667511347,62.3714493287,0.0,37.1018798503,104.434947198,105.134130375,95.208362316,9.90576805939,0.02
 07/07  09:00:00,242.025241178,31.0673881369,56.5879370468,0.0,37.1018798503,116.476155989,102.613154027,92.6873859673,9.90576805939,0.02
 07/07  10:00:00,241.708301825,31.2086852364,56.1290931291,0.0,37.1018798503,116.476155989,108.946518699,90.4098543388,9.90576805939,8.63089630097
 07/07  11:00:00,250.891795722,31.5490685049,64.9720079939,0.0,37.1018798503,116.476155989,97.007815782,87.0820477226,9.90576805939,0.02
 07/07  12:00:00,246.534951078,31.8200020796,72.3859726657,0.0,37.1018798503,104.434947198,102.84223429,84.308460066,9.90576805939,8.62800616443
 07/07  13:00:00,262.011463086,32.1574737035,75.4832903658,0.0,37.1018798503,116.476155989,90.7798095005,80.8540414411,9.90576805939,0.02
 07/07  14:00:00,263.508269346,32.5561769789,76.5815321851,0.0,37.1018798503,116.476155989,98.463026849,79.9264494842,9.90576805939,8.63080930546
 07/07  15:00:00,264.79914469,32.9491051073,77.4797599465,0.0,37.1018798503,116.476155989,87.9002290447,77.9744609853,9.90576805939,0.02
 07/07  16:00:00,264.182273879,33.328420055,76.484090098,0.0,37.1018798503,116.476155989,85.8881321999,75.9623641405,9.90576805939,0.02
 07/07  17:00:00,265.208349376,33.5902161865,77.2494995494,0.0,37.1018798503,116.476155989,92.9783889869,74.4557049565,9.90576805939,8.61691597096
 07/07  18:00:00,161.19458984,28.9729072258,59.1188657738,0.0,24.7345865669,47.5788473902,64.1644878818,59.1916038521,4.9528840297,0.02
 07/07  19:00:00,156.560262987,28.7979918039,54.659454262,0.0,24.7345865669,47.5788473902,67.9274368981,62.9545528684,4.9528840297,0.02
 07/07  20:00:00,134.673754763,29.2351811336,53.5926915937,0.0,12.3672932834,38.6892022431,79.7198146611,76.7280842432,2.97173041782,0.02
 07/07  21:00:00,100.879643628,17.8690529571,31.3570694831,0.0,12.3672932834,27.0668015668,56.9889259243,53.9971955065,2.97173041782,0.02
 07/07  22:00:00,90.4165811131,22.3075994967,33.2981195407,0.0,4.12243109448,15.9888894789,78.4564934714,75.4647630536,2.97173041782,0.02
 07/07  23:00:00,72.5847486812,15.8248524991,22.1330093105,0.0,4.12243109448,15.9888894789,55.5952328242,52.6035024064,2.97173041782,0.02
 07/07  24:00:00,83.3545088914,21.6025979435,26.9410488264,0.0,4.12243109448,15.9888894789,87.7544684551,84.7627380373,2.97173041782,0.02
 07/08  01:00:00,63.3843345291,13.4942451601,15.3157668486,0.0,4.12243109448,15.9888894789,51.2424336589,48.2507032411,2.97173041782,0.02
 07/08  02:00:00,76.135195403,19.820417915,21.530197536,0.0,4.12243109448,15.9888894789,83.9084418473,80.9167114295,2.97173041782,0.02
 07/08  03:00:00,60.4556784021,12.7011184128,13.1802374026,0.0,4.12243109448,15.9888894789,56.3024254703,53.3106950524,2.97173041782,0.02
 07/08  04:00:00,88.8073617673,27.9090945528,25.8405895532,0.0,4.12243109448,16.0517297156,111.355942027,108.364211609,2.97173041782,0.02
 07/08  05:00:00,86.6466682687,27.0278426113,24.5611479556,0.0,4.12243109448,16.0517297156,110.981499713,107.989769295,2.97173041782,0.02
 07/08  06:00:00,99.4257414408,29.6715984358,25.2373904081,0.0,4.12243109448,39.6058045677,91.8775124314,88.8857820136,2.97173041782,0.02
 07/08  07:00:00,148.593326469,29.688740237,33.1432877612,7.25234618409,12.3672932834,65.3531420225,144.616104061,139.643220031,4.9528840297,0.02
 07/08  08:00:00,160.320726691,29.679480359,44.4838171064,4.75760189345,12.3672932834,68.2430321324,149.462415547,135.902205749,4.9528840297,8.60732576759
 07/08  09:00:00,194.356889044,29.7319647941,52.1718765884,2.03637032805,16.4897243779,93.1370602926,130.960559865,123.015945417,7.92461444751,0.02
 07/08  10:00:00,194.8069271,29.7429699248,53.0054917016,1.64168635578,16.4897243779,93.1370602926,127.034483285,119.089868837,7.92461444751,0.02
 07/08  11:00:00,194.845145165,29.7551438558,53.8129223244,0.860288814654,16.4897243779,93.1370602926,124.034992193,116.090377746,7.92461444751,0.02
 07/08  12:00:00,187.055103959,29.7777879548,55.4727008318,0.539442243805,16.4897243779,83.9857416113,121.434150993,113.489536545,7.92461444751,0.02
 07/08  13:00:00,186.574727807,29.8001569604,55.178273755,0.331115176894,16.4897243779,83.9857416113,119.635891846,111.691277398,7.92461444751,0.02
 07/08  14:00:00,186.689866268,29.829745173,55.4028669701,0.192126711602,16.4897243779,83.9857416113,126.490785705,109.956139826,7.92461444751,8.61003143181
 07/08  15:00:00,165.8332402,29.6715984358,52.3534361702,0.0,12.3672932834,70.6512738906,58.5001208487,53.527236819,4.9528840297,0.02
 07/08  16:00:00,169.475885612,29.6715984358,55.9960828116,0.0,12.3672932834,70.6512738906,56.8496762966,51.8767922669,4.9528840297,0.02
 07/08  17:00:00,159.861655619,29.6715984358,58.9053706666,0.0,12.3672932834,58.1284167478,60.19656985,55.2236858203,4.9528840297,0.02
 07/08  18:00:00,116.403165538,28.3497205236,49.9562604141,0.0,12.3672932834,24.9413748627,82.7840870196,77.8112029899,4.9528840297,0.02
 07/08  19:00:00,120.00668218,29.1208159724,52.7886815882,0.0,12.3672932834,24.9413748627,89.579731668,84.6068476383,4.9528840297,0.02
 07/08  20:00:00,97.0509274405,28.3497205236,47.7385296104,0.0,4.12243109448,16.0517297156,99.1987859351,96.2070555173,2.97173041782,0.02
 07/08  21:00:00,69.8287035608,13.6704955484,23.9330523827,0.0,4.12243109448,15.9888894789,50.8113656253,47.8196352074,2.97173041782,0.02
 07/08  22:00:00,92.2578088136,21.8229109289,35.6240359831,0.0,4.12243109448,15.9888894789,89.4119689784,86.4202385605,2.97173041782,0.02
 07/08  23:00:00,71.5877225876,13.7879958073,23.2254044207,0.0,4.12243109448,15.9888894789,55.9029293974,52.9111989796,2.97173041782,0.02
 07/08  24:00:00,80.6908584956,19.1447218497,26.7812684811,0.0,4.12243109448,15.9888894789,86.1222642197,83.1305338019,2.97173041782,0.02
 07/09  01:00:00,55.2566420194,9.91020895748,12.9121727528,0.0,2.06121554724,15.9888894789,43.180283182,40.1885527642,2.97173041782,0.02
 07/09  02:00:00,81.443943491,20.153242546,28.5936188439,0.0,2.06121554724,15.9888894789,81.2923904497,78.3006600319,2.97173041782,0.02
 07/09  03:00:00,75.0489060602,18.0185617409,24.359544349,0.0,2.06121554724,15.9888894789,76.7112089597,73.7194785419,2.97173041782,0.02
 07/09  04:00:00,56.0012439569,9.91020895748,13.6567745575,0.0,2.06121554724,15.9888894789,43.4023404529,40.4106100351,2.97173041782,0.02
 07/09  05:00:00,78.2207475488,18.4591877116,27.0907597713,0.0,2.06121554724,15.9888894789,77.1320779486,74.1403475308,2.97173041782,0.02
 07/09  06:00:00,77.1932518231,23.4044541176,35.0815867134,0.0,2.06121554724,15.9888894789,96.9870125669,93.995282149,2.97173041782,0.02
 07/09  07:00:00,62.4526414444,18.0185617409,25.8582795334,0.0,2.06121554724,15.9888894789,78.2245421126,75.2328116948,2.97173041782,0.02
 07/09  08:00:00,113.007215771,24.1975808649,42.2938708043,0.0,4.12243109448,41.7362269337,100.312145553,86.7574482983,4.9528840297,8.60181322488
 07/09  09:00:00,103.997554767,19.6929404297,37.9202611415,0.0,4.12243109448,41.7362269337,71.8050841545,66.8322001248,4.9528840297,0.02
 07/09  10:00:00,119.139757708,24.1975808649,48.4264128512,0.0,4.12243109448,41.7362269337,89.3258826236,84.3529985939,4.9528840297,0.02
 07/09  11:00:00,106.700100114,19.3404396531,40.9753074136,0.0,4.12243109448,41.7362269337,70.0808739828,65.1079899531,4.9528840297,0.02
 07/09  12:00:00,123.589757987,24.1755495664,52.8984445576,0.0,4.12243109448,41.7362269337,79.9914179882,75.0185339585,4.9528840297,0.02
 07/09  13:00:00,110.858308081,19.5607526385,44.9132025048,0.0,4.12243109448,41.7362269337,58.5321620596,53.5592780299,4.9528840297,0.02
 07/09  14:00:00,128.795883478,24.5060190445,57.7741006637,0.0,4.12243109448,41.7362269337,66.458511247,61.4856272173,4.9528840297,0.02
 07/09  15:00:00,112.096261766,19.6709091312,46.0409997749,0.0,4.12243109448,41.7362269337,51.7517033062,46.7788192765,4.9528840297,0.02
 07/09  16:00:00,111.732926442,24.7263320299,57.3485230123,0.0,4.12243109448,24.8785346261,65.3994368223,60.4265527926,4.9528840297,0.02
 07/09  17:00:00,80.1708594188,18.6598245515,42.9615172331,0.0,2.06121554724,15.9888894789,50.6901909097,47.6984604919,2.97173041782,0.02
 07/09  18:00:00,95.7848716332,23.3847779721,53.7191651666,0.0,2.06121554724,15.9888894789,63.0945020852,60.1027716674,2.97173041782,0.02
 07/09  19:00:00,76.9832613316,17.7588964644,40.7011294316,0.0,2.06121554724,15.9888894789,50.7885289342,47.7967985163,2.97173041782,0.02
 07/09  20:00:00,93.2669108154,23.2746214794,51.3113608538,0.0,2.06121554724,15.9888894789,71.9009043229,68.9091739051,2.97173041782,0.02
 07/09  21:00:00,82.5796141324,16.1773532757,36.1857564394,0.0,2.06121554724,15.9888894789,51.7245865691,48.7328561513,2.97173041782,0.02
 07/09  22:00:00,100.080742819,22.0432239143,45.2878725891,0.0,2.06121554724,15.9888894789,79.309862792,76.3181323742,2.97173041782,0.02
 07/09  23:00:00,79.9264910107,15.5604769167,31.8003429924,0.0,2.06121554724,15.9888894789,58.3199273019,55.3281968841,2.97173041782,0.02
 07/09  24:00:00,95.8315822674,21.1422958272,41.965922273,0.0,2.06121554724,15.9888894789,84.6890402028,81.697309785,2.97173041782,0.02
 07/10  01:00:00,74.7794139468,13.6704955484,26.5345961174,0.0,4.12243109448,15.9888894789,53.544850582,50.5531201642,2.97173041782,0.02
 07/10  02:00:00,92.5471700211,20.7897950506,36.972795266,0.0,4.12243109448,15.9888894789,88.6529229528,85.6611925349,2.97173041782,0.02
 07/10  03:00:00,66.848864808,12.1576101387,20.1366439694,0.0,4.12243109448,15.9888894789,54.233415127,51.2416847092,2.97173041782,0.02
 07/10  04:00:00,133.182128123,28.900502987,52.0894404012,0.0,12.3672932834,24.9413748627,110.198751065,105.225867036,4.9528840297,0.02
 07/10  05:00:00,139.564433287,28.8677341272,53.0439408944,5.46057349791,12.3672932834,24.9413748627,176.435293392,171.462409362,4.9528840297,0.02
 07/10  06:00:00,188.062837273,29.7699285133,59.7904700944,2.25977285779,24.7345865669,70.7195625826,143.106660029,133.18089197,9.90576805939,0.02
 07/10  07:00:00,223.139301983,29.987726673,62.0661938399,0.800418875832,37.1018798503,92.3937384068,122.820596468,112.894828409,9.90576805939,0.02
 07/10  08:00:00,242.045325744,30.2365543336,69.0739474019,0.406549705261,37.1018798503,104.434947198,113.716692529,95.1877558877,9.90576805939,8.62316858234
 07/10  09:00:00,260.856788409,30.53687022,75.7252770607,0.22477118275,37.1018798503,116.476155989,80.0854644185,70.1596963591,9.90576805939,0.02
 07/10  10:00:00,265.074766831,30.9043914259,79.7406673637,0.0591584971821,37.1018798503,116.476155989,76.255601883,57.7191905803,9.90576805939,8.63064324325
 07/10  11:00:00,269.152238635,31.3786683436,83.4028930229,0.0,37.1018798503,116.476155989,59.3622902196,49.4365221602,9.90576805939,0.02
 07/10  12:00:00,261.23667263,31.8102446817,87.097464898,0.0,37.1018798503,104.434947198,51.060575619,41.1348075596,9.90576805939,0.02
 07/10  13:00:00,274.686642717,32.3022881881,88.013652885,0.0,37.1018798503,116.476155989,57.498575803,38.9606461117,9.90576805939,8.63216163191
 07/10  14:00:00,276.878272483,32.7784616346,89.7292985402,0.0,37.1018798503,116.476155989,48.56187737,38.6361093106,9.90576805939,0.02
 07/10  15:00:00,279.923263039,33.1538465603,92.3990997257,0.0,37.1018798503,116.476155989,51.7706469334,33.2357724271,9.90576805939,8.62910644688
 07/10  16:00:00,280.05101508,33.4616238871,92.2196750379,0.0,37.1018798503,116.476155989,45.2406427461,35.3148746867,9.90576805939,0.02
 07/10  17:00:00,281.341973147,33.7898880589,93.1834640704,0.0,37.1018798503,116.476155989,44.2180197523,34.2922516929,9.90576805939,0.02
 07/10  18:00:00,172.34433197,28.9763284002,70.2651658957,0.0,24.7345865669,47.5788473902,40.6596924329,35.6868084032,4.9528840297,0.02
 07/10  19:00:00,169.096444166,28.8041563287,67.1894564647,0.0,24.7345865669,47.5788473902,57.616285429,44.0552125108,4.9528840297,8.60818888859
 07/10  20:00:00,148.926937839,29.2415520553,67.8395082954,0.0,12.3672932834,38.6892022431,60.6336751112,57.6419446934,2.97173041782,0.02
 07/10  21:00:00,116.756677094,19.7810656239,45.2695316984,0.0,12.3672932834,27.0668015668,47.6126010878,44.62087067,2.97173041782,0.02
 07/10  22:00:00,110.868126221,23.6050909574,52.4258916574,0.0,4.12243109448,15.9888894789,66.2640388094,63.2723083916,2.97173041782,0.02
 07/10  23:00:00,90.1988056121,17.6854588026,37.8338962425,0.0,4.12243109448,15.9888894789,56.5542655112,53.5625350934,2.97173041782,0.02
 07/10  24:00:00,105.469183356,23.0910273249,47.5410123991,0.0,4.12243109448,15.9888894789,78.1203009532,75.1285705354,2.97173041782,0.02
 07/11  01:00:00,84.999545055,16.0011028874,34.371555968,0.0,4.12243109448,15.9888894789,52.0135657548,49.021835337,2.97173041782,0.02
 07/11  02:00:00,102.017532215,22.1313491084,45.0753216582,0.0,4.12243109448,15.9888894789,79.3657904634,76.3740600456,2.97173041782,0.02
 07/11  03:00:00,81.5308904914,15.5164143196,31.3875899223,0.0,4.12243109448,15.9888894789,58.96371318,55.9719827622,2.97173041782,0.02
 07/11  04:00:00,133.97235807,28.1294075382,53.6507662293,0.0,12.3672932834,24.9413748627,99.8430582075,94.8701741778,4.9528840297,0.02
 07/11  05:00:00,143.789411469,29.5132231757,59.5404283015,2.54357565601,12.3672932834,24.9413748627,161.257921635,156.285037605,4.9528840297,0.02
 07/11  06:00:00,192.949291363,30.0198458326,66.0821177718,0.604662383264,24.7345865669,70.7195625826,125.579817877,115.654049817,9.90576805939,0.02
 07/11  07:00:00,230.607628487,30.5425451159,69.6819511875,0.0981769837513,37.1018798503,92.3937384068,99.6474491346,89.7216810752,9.90576805939,0.02
 07/11  08:00:00,244.958816372,30.723867786,71.8816828931,0.0249646721021,37.1018798503,104.434947198,96.6440640615,78.1152190613,9.90576805939,8.62307694084
 07/11  09:00:00,258.08540773,30.8582022932,72.8573501799,0.0,37.1018798503,116.476155989,80.607946617,70.6821785576,9.90576805939,0.02
 07/11  10:00:00,259.698188681,31.0092248258,74.3184421262,0.0,37.1018798503,116.476155989,74.281952694,64.3561846346,9.90576805939,0.02
 07/11  11:00:00,260.804906041,31.1631797588,75.271022927,0.0,37.1018798503,116.476155989,77.2736820187,58.7359467004,9.90576805939,8.63196725893
 07/11  12:00:00,252.977405886,31.510530655,79.137942798,0.0,37.1018798503,104.434947198,58.4285167607,48.5027487013,9.90576805939,0.02
 07/11  13:00:00,270.953540398,31.9062991369,84.6765093572,0.0,37.1018798503,116.476155989,50.7377930587,32.1999576615,9.90576805939,8.63206733776
 07/11  14:00:00,274.73822069,32.1829632475,88.1847766185,0.0,37.1018798503,116.476155989,33.2616405812,23.3358725218,9.90576805939,0.02
 07/11  15:00:00,278.374938197,32.6932888744,91.3113102082,0.0,37.1018798503,116.476155989,38.4238863801,19.8891415089,9.90576805939,8.62897681183
 07/11  16:00:00,281.428613597,33.2394168891,93.8194944147,0.0,37.1018798503,116.476155989,28.2285091644,18.302741105,9.90576805939,0.02
 07/11  17:00:00,284.856467568,33.7298586536,96.7580061759,0.0,37.1018798503,116.476155989,25.6629675194,15.73719946,9.90576805939,0.02
 07/11  18:00:00,174.667909556,28.9789821779,72.5860979649,0.0,24.7345865669,47.5788473902,33.6005955816,28.6277115519,4.9528840297,0.02
 07/11  19:00:00,172.134082027,28.8050461861,70.2262012637,0.0,24.7345865669,47.5788473902,41.1974149111,36.2245308814,4.9528840297,0.02
 07/11  20:00:00,151.47444838,29.2419344445,70.3866163545,0.0,12.3672932834,38.6892022431,56.4745024509,44.8962823101,2.97173041782,8.60648972301
 07/11  21:00:00,116.99510976,19.7810656239,45.5079604638,0.0,12.3672932834,27.0668015668,42.8641296002,39.8723991824,2.97173041782,0.02
 07/11  22:00:00,109.248109364,23.5316532956,50.8793123226,0.0,4.12243109448,15.9888894789,65.2035332064,62.2118027886,2.97173041782,0.02
 07/11  23:00:00,89.8948500081,17.6854588026,37.5299405328,0.0,4.12243109448,15.9888894789,53.6536800163,50.6619495985,2.97173041782,0.02
 07/11  24:00:00,101.174874285,22.0432239143,44.3207888404,0.0,4.12243109448,15.9888894789,73.9267348402,70.9350044224,2.97173041782,0.02
 07/12  01:00:00,81.6340005112,15.736727305,31.270386963,0.0,4.12243109448,15.9888894789,58.6325108496,55.6407804317,2.97173041782,0.02
 07/12  02:00:00,95.689109603,21.8229109289,39.0553372113,0.0,4.12243109448,15.9888894789,85.8826188665,82.8908884487,2.97173041782,0.02
 07/12  03:00:00,73.3092839179,14.3951732472,24.3135066084,0.0,4.12243109448,15.9888894789,55.4866450564,52.4949146386,2.97173041782,0.02
 07/12  04:00:00,126.512667923,28.8123777929,45.5081058648,0.0,12.3672932834,24.9413748627,101.136379547,96.1634955174,4.9528840297,0.02
 07/12  05:00:00,130.163466601,28.9886681222,45.9389502028,3.04366400222,12.3672932834,24.9413748627,165.293063613,160.320179583,4.9528840297,0.02
 07/12  06:00:00,178.756386124,30.1861231621,51.2233246032,1.10427306785,24.7345865669,70.7195625826,132.920735433,122.994967373,9.90576805939,0.02
 07/12  07:00:00,217.680350496,30.6086379524,56.7652892995,0.0214719284487,37.1018798503,92.3937384068,112.098036553,102.172268493,9.90576805939,0.02
 07/12  08:00:00,234.83500788,30.9544047258,61.5523158762,0.0,37.1018798503,104.434947198,104.285430054,94.3596619949,9.90576805939,0.02
 07/12  09:00:00,250.884925489,31.3302513492,65.1847904779,0.0,37.1018798503,116.476155989,108.568513674,90.0366644427,9.90576805939,8.62608117166
 07/12  10:00:00,253.237457717,31.6720608939,67.1949091749,0.0,37.1018798503,116.476155989,96.7486491842,86.8228811248,9.90576805939,0.02
 07/12  11:00:00,256.014438893,31.9236573688,69.7200474593,0.0,37.1018798503,116.476155989,103.119860349,84.5821754098,9.90576805939,8.63191687977
 07/12  12:00:00,243.653571701,32.0024000123,69.3222672888,0.0,37.1018798503,104.434947198,93.4480168196,83.5222487602,9.90576805939,0.02
 07/12  13:00:00,255.327401935,32.142558359,68.8140965267,0.0,37.1018798503,116.476155989,100.75363119,82.2159841233,9.90576805939,8.6318790074
 07/12  14:00:00,257.612499553,32.2692689833,70.972765384,0.0,37.1018798503,116.476155989,90.9201664388,80.9943983794,9.90576805939,0.02
 07/12  15:00:00,263.302837995,32.5084787445,76.4240447747,0.0,37.1018798503,116.476155989,86.7055480583,76.7797799989,9.90576805939,0.02
 07/12  16:00:00,264.822421187,32.7848742315,77.6678125934,0.0,37.1018798503,116.476155989,90.7672002846,72.2365795986,9.90576805939,8.62485262661
 07/12  17:00:00,264.789863974,32.9377733013,77.4835051829,0.0,37.1018798503,116.476155989,84.3955236075,74.4697555481,9.90576805939,0.02
 07/12  18:00:00,162.419487191,28.8801732877,60.4364929264,0.0,24.7345865669,47.5788473902,63.9459566589,58.9730726292,4.9528840297,0.02
 07/12  19:00:00,159.922413791,28.7921826885,58.0274051253,0.0,24.7345865669,47.5788473902,68.2982534225,63.3253693928,4.9528840297,0.02
 07/12  20:00:00,138.744686666,29.1212915758,57.7775022525,0.0,12.3672932834,38.6892022431,81.0416943288,78.049963911,2.97173041782,0.02
 07/12  21:00:00,103.422621696,17.7588964644,34.0101977193,0.0,12.3672932834,27.0668015668,57.3703987393,54.3786683215,2.97173041782,0.02
 07/12  22:00:00,94.6866831482,21.9844737848,37.8913466473,0.0,4.12243109448,15.9888894789,78.8921029105,75.9003724927,2.97173041782,0.02
 07/12  23:00:00,77.1719520056,15.736727305,26.8083372363,0.0,4.12243109448,15.9888894789,64.6138529541,53.0403101562,2.97173041782,8.60181238008
 07/12  24:00:00,89.1692147734,21.6025979435,32.7557542558,0.0,4.12243109448,15.9888894789,88.4783555151,85.4866250973,2.97173041782,0.02
 07/13  01:00:00,73.6259770175,15.4723517225,23.5267381007,0.0,4.12243109448,15.9888894789,58.9842586068,55.9925281889,2.97173041782,0.02
 07/13  02:00:00,84.3860750033,20.721346002,28.8538666749,0.0,4.12243109448,15.9888894789,92.5129607397,89.5212303219,2.97173041782,0.02
 07/13  03:00:00,71.7139784452,14.6154862325,22.4978873682,0.0,4.12243109448,15.9888894789,59.5526188011,56.5608883832,2.97173041782,0.02
 07/13  04:00:00,120.832664875,28.0559698764,40.5845100275,0.0,12.3672932834,24.9413748627,102.525826015,97.5529419848,4.9528840297,0.02
