Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  05:00:00,133.531170461,29.7076896435,48.0417283225,3.58956758622,12.3672932834,24.9413748627,165.567908458,160.595024428,4.9528840297,0.02
 07/13  06:00:00,178.195238077,30.021940063,50.3368278674,1.59380428721,24.7345865669,70.7195625826,133.97490133,124.04913327,9.90576805939,0.02
 07/13  07:00:00,214.317147375,30.5092654752,52.8456047958,0.677323140288,37.1018798503,92.3937384068,114.477559136,104.551791077,9.90576805939,0.02
 07/13  08:00:00,227.606079691,30.6750898558,54.0732527703,0.529471738783,37.1018798503,104.434947198,108.593348549,98.66758049,9.90576805939,0.02
 07/13  09:00:00,242.047411015,30.813344727,56.5534490715,0.31070028118,37.1018798503,116.476155989,113.745534566,95.2138291258,9.90576805939,8.6259373806
 07/13  10:00:00,249.828296908,31.1480598967,64.2601638649,0.0496120471588,37.1018798503,116.476155989,100.2119306,90.2861625411,9.90576805939,0.02
 07/13  11:00:00,257.199610548,31.5456004169,71.2710918224,0.0121792674647,37.1018798503,116.476155989,104.692836427,86.3462974859,9.90576805939,8.44077088141
 07/13  12:00:00,249.952958672,31.845081467,75.7789744224,0.0,37.1018798503,104.434947198,90.4802872648,80.3637411359,9.90576805939,0.210778069468
 07/13  13:00:00,266.483412547,32.3351857867,79.7775154077,0.0,37.1018798503,116.476155989,80.0339105713,70.1081425119,9.90576805939,0.02
 07/13  14:00:00,269.260250252,32.7915527606,82.0981972723,0.0,37.1018798503,116.476155989,81.4180715956,62.8819877339,9.90576805939,8.63031580234
 07/13  15:00:00,272.15995913,33.2442826389,84.545397079,0.0,37.1018798503,116.476155989,67.6338456831,57.7080776237,9.90576805939,0.02
 07/13  16:00:00,275.192807612,33.7352637278,87.0877783545,0.0,37.1018798503,116.476155989,71.9754905591,53.4449490908,9.90576805939,8.62477340897
 07/13  17:00:00,273.706703841,34.1333167051,85.2048074404,0.0,37.1018798503,116.476155989,66.0202912157,56.0945231563,9.90576805939,0.02
 07/13  18:00:00,168.763272078,28.976088995,66.6843700907,0.0,24.7345865669,47.5788473902,61.4182092602,56.4453252305,4.9528840297,0.02
 07/13  19:00:00,166.50685901,28.804993084,64.5990485922,0.0,24.7345865669,47.5788473902,67.287897333,62.3150133033,4.9528840297,0.02
 07/13  20:00:00,143.914238612,29.2409817009,62.8273730009,0.0,12.3672932834,38.6892022431,79.6649720425,76.6732416247,2.97173041782,0.02
 07/13  21:00:00,109.797192957,18.8801375368,39.2372507638,0.0,12.3672932834,27.0668015668,58.0671789677,55.0754485499,2.97173041782,0.02
 07/13  22:00:00,103.25430185,23.5316532956,44.8855041683,0.0,4.12243109448,15.9888894789,79.9962962778,77.00456586,2.97173041782,0.02
 07/13  23:00:00,81.3157920382,16.1773532757,30.5115517549,0.0,4.12243109448,15.9888894789,56.6931986924,53.7014682746,2.97173041782,0.02
 07/13  24:00:00,92.5783000093,21.9550987201,35.8123390309,0.0,4.12243109448,15.9888894789,83.7248474859,80.7331170681,2.97173041782,0.02
 07/14  01:00:00,73.5070674556,14.8357992179,24.0706633989,0.0,4.12243109448,15.9888894789,54.0302941372,51.0385637194,2.97173041782,0.02
 07/14  02:00:00,86.3763709091,20.7897950506,30.8019957621,0.0,4.12243109448,15.9888894789,81.7551584451,78.7634280273,2.97173041782,0.02
 07/14  03:00:00,64.2730648085,12.6129932186,17.085748858,0.0,4.12243109448,15.9888894789,55.2925958935,52.3008654757,2.97173041782,0.02
 07/14  04:00:00,121.656136428,28.7022213002,40.7617299971,0.0,12.3672932834,24.9413748627,112.021653303,98.4669583592,4.9528840297,8.60181091389
 07/14  05:00:00,129.662999456,29.4412355271,43.6913204522,4.33825842508,12.3672932834,24.9413748627,166.130229772,161.157345743,4.9528840297,0.02
 07/14  06:00:00,172.55110258,30.0044933695,44.8398326492,1.46411059922,24.7345865669,70.7195625826,133.907441896,123.981673837,9.90576805939,0.02
 07/14  07:00:00,213.690851788,30.57688115,52.6897139287,0.139305130004,37.1018798503,92.3937384068,112.550069094,102.624301035,9.90576805939,0.02
 07/14  08:00:00,237.276909045,31.0137658283,63.8893547296,0.0455492208777,37.1018798503,104.434947198,104.220822021,94.2950539612,9.90576805939,0.02
 07/14  09:00:00,258.021491827,31.4807859924,72.1577352276,0.0130693079163,37.1018798503,116.476155989,98.4614370278,88.5356689684,9.90576805939,0.02
 07/14  10:00:00,263.742178634,31.900974579,77.4707193785,0.0,37.1018798503,116.476155989,94.9350689861,76.3989636469,9.90576805939,8.63033727984
 07/14  11:00:00,268.703920833,32.2088827818,82.1243409021,0.0,37.1018798503,116.476155989,74.1345811596,64.2088131002,9.90576805939,0.02
 07/14  12:00:00,261.182654308,32.5399517774,86.3137567586,0.0,37.1018798503,104.434947198,71.3095104862,52.7763447313,9.90576805939,8.62739769548
 07/14  13:00:00,277.413270619,33.0304963012,90.0121018528,0.0,37.1018798503,116.476155989,54.8031968022,44.8774287428,9.90576805939,0.02
 07/14  14:00:00,281.897546335,33.4989287967,94.028085329,0.0,37.1018798503,116.476155989,55.2589510563,36.7229083321,9.90576805939,8.63027466483
 07/14  15:00:00,286.959328626,33.9835546622,98.6055212227,0.0,37.1018798503,116.476155989,34.7219868282,24.7962187688,9.90576805939,0.02
 07/14  16:00:00,290.089737385,34.5189486696,101.201047167,0.0,37.1018798503,116.476155989,26.8582938266,16.9325257672,9.90576805939,0.02
 07/14  17:00:00,292.795644929,34.9008018387,103.526222932,0.0,37.1018798503,116.476155989,30.0949849958,11.5726145953,9.90576805939,8.61660234108
 07/14  18:00:00,178.255675645,29.074870521,76.0779945603,0.0,24.7345865669,47.5788473902,28.2404684431,23.2675844134,4.9528840297,0.02
 07/14  19:00:00,174.445351211,28.818277321,72.5242636272,0.0,24.7345865669,47.5788473902,37.8538547902,32.8809707605,4.9528840297,0.02
 07/14  20:00:00,153.321350378,29.2538339523,72.2216412235,0.0,12.3672932834,38.6892022431,50.513182124,47.5214517061,2.97173041782,0.02
 07/14  21:00:00,118.814730579,19.7810656239,47.3275832604,0.0,12.3672932834,27.0668015668,44.7201149813,41.7283845634,2.97173041782,0.02
 07/14  22:00:00,113.621644321,23.7152474501,55.0692530064,0.0,4.12243109448,15.9888894789,63.9715918644,60.9798614465,2.97173041782,0.02
 07/14  23:00:00,91.6106518225,17.6854588026,39.2457421842,0.0,4.12243109448,15.9888894789,55.0217278926,52.0299974748,2.97173041782,0.02
 07/14  24:00:00,106.313541925,23.0910273249,48.3853706897,0.0,4.12243109448,15.9888894789,80.0897907117,77.0980602939,2.97173041782,0.02
 07/15  01:00:00,87.9545716018,16.9901561686,36.311246768,0.0,4.12243109448,15.9888894789,57.4942153639,54.502484946,2.97173041782,0.02
 07/15  02:00:00,101.248238366,22.2194743026,44.2179023164,0.0,4.12243109448,15.9888894789,82.4480151051,79.4562846873,2.97173041782,0.02
 07/15  03:00:00,81.525387254,15.736727305,31.161773393,0.0,4.12243109448,15.9888894789,59.9706341055,56.9789036877,2.97173041782,0.02
 07/15  04:00:00,110.465645994,27.6887815674,47.7191871462,0.0,4.12243109448,16.0517297156,105.796733276,102.805002859,2.97173041782,0.02
 07/15  05:00:00,107.286056366,27.4684685821,44.7599104636,0.0,4.12243109448,16.0517297156,106.100823983,103.109093565,2.97173041782,0.02
 07/15  06:00:00,131.287195153,29.6715984358,57.0988445017,0.0,4.12243109448,39.6058045677,87.2231510996,84.2314206818,2.97173041782,0.02
 07/15  07:00:00,173.806219407,29.6840694778,63.8654262935,1.74777173116,12.3672932834,65.3531420225,140.286174402,135.313290373,4.9528840297,0.02
 07/15  08:00:00,180.488334517,29.6900441759,68.7769763545,0.621492133863,12.3672932834,68.2430321324,136.899815548,123.338228802,4.9528840297,8.60870271651
 07/15  09:00:00,214.859422326,29.8605419151,74.3479553352,0.23425599477,16.4897243779,93.1370602926,100.96302346,93.0184090127,7.92461444751,0.02
 07/15  10:00:00,221.544208758,29.9858356938,81.0194141462,0.122191222825,16.4897243779,93.1370602926,78.8479227444,70.9033082968,7.92461444751,0.02
 07/15  11:00:00,227.001355066,30.1121949754,86.451746707,0.0206352646819,16.4897243779,93.1370602926,66.2937943472,58.3491798997,7.92461444751,0.02
 07/15  12:00:00,222.611718968,30.2457037658,91.100852101,0.0,16.4897243779,83.9857416113,57.277562454,49.3329480065,7.92461444751,0.02
 07/15  13:00:00,228.519507452,30.470466814,96.7838686736,0.0,16.4897243779,83.9857416113,46.6137430914,38.6691286439,7.92461444751,0.02
 07/15  14:00:00,233.029144811,30.6877123604,101.076308956,0.0,16.4897243779,83.9857416113,48.5825141967,32.0480605277,7.92461444751,8.6098392215
 07/15  15:00:00,211.5284059,29.6715984358,98.0486074375,0.0,12.3672932834,70.6512738906,14.5694330494,9.59654901971,4.9528840297,0.02
 07/15  16:00:00,212.364297899,29.6715984358,98.8845039954,0.0,12.3672932834,70.6512738906,11.8171896928,6.84430566308,4.9528840297,0.02
 07/15  17:00:00,199.685690208,29.6715984358,98.7294094644,0.0,12.3672932834,58.1284167478,12.8004602384,7.82757620868,4.9528840297,0.02
 07/15  18:00:00,150.03053933,29.0652471684,82.8681079887,0.0,12.3672932834,24.9413748627,22.9663685946,17.9934845649,4.9528840297,0.02
 07/15  19:00:00,144.857918998,28.8002084773,77.9605263286,0.0,12.3672932834,24.9413748627,29.8634048046,24.8905207749,4.9528840297,0.02
 07/15  20:00:00,127.800630822,29.2372754597,77.6006784845,0.0,4.12243109448,16.0517297156,41.9479596691,38.9562292513,2.97173041782,0.02
 07/15  21:00:00,97.0790902387,17.9792094498,46.7695968888,0.0,4.12243109448,15.9888894789,33.3363299667,30.3445995488,2.97173041782,0.02
 07/15  22:00:00,116.885647533,23.6050909574,58.4434129293,0.0,4.12243109448,15.9888894789,48.3090464548,45.317316037,2.97173041782,0.02
 07/15  23:00:00,95.8734061241,17.7588964644,43.4350590312,0.0,4.12243109448,15.9888894789,39.8560416809,36.864311263,2.97173041782,0.02
 07/15  24:00:00,111.893878817,23.1644649867,53.8922701168,0.0,4.12243109448,15.9888894789,59.7269270515,56.7351966337,2.97173041782,0.02
 07/16  01:00:00,87.5335138959,16.1773532757,38.7904898624,0.0,2.06121554724,15.9888894789,45.5140424713,42.5223120535,2.97173041782,0.02
 07/16  02:00:00,101.801588222,21.866973526,47.1849686722,0.0,2.06121554724,15.9888894789,68.7137118204,65.7219814025,2.97173041782,0.02
 07/16  03:00:00,81.7802714754,15.4723517225,33.7422489104,0.0,2.06121554724,15.9888894789,49.7461805833,46.7544501655,2.97173041782,0.02
 07/16  04:00:00,102.240683171,22.0432239143,47.4478131432,0.0,2.06121554724,15.9888894789,75.6498825213,72.6581521035,2.97173041782,0.02
 07/16  05:00:00,78.1757092856,14.4832984413,31.1530220826,0.0,2.06121554724,15.9888894789,49.9448546118,46.953124194,2.97173041782,0.02
 07/16  06:00:00,93.0210171209,23.8450800883,50.4687264703,0.0,2.06121554724,15.9888894789,88.1667293758,85.1749989579,2.97173041782,0.02
 07/16  07:00:00,79.0326298708,19.1201266678,41.3367034634,0.0,2.06121554724,15.9888894789,66.0535619779,63.0618315601,2.97173041782,0.02
 07/16  08:00:00,129.624220412,24.7282335239,58.3802232165,0.0,4.12243109448,41.7362269337,67.7404028888,62.7675188591,4.9528840297,0.02
 07/16  09:00:00,115.916977477,19.7861955513,49.7464290732,0.0,4.12243109448,41.7362269337,49.1965893024,35.6419008705,4.9528840297,8.60180440221
 07/16  10:00:00,136.768126414,24.7410747289,65.5112879725,0.0,4.12243109448,41.7362269337,39.6207051016,34.6478210719,4.9528840297,0.02
 07/16  11:00:00,120.58809843,19.7880657962,54.4156798751,0.0,4.12243109448,41.7362269337,28.3718310692,23.3989470395,4.9528840297,0.02
 07/16  12:00:00,141.664516001,24.7340926132,70.4146598224,0.0,4.12243109448,41.7362269337,28.140798688,23.1679146583,4.9528840297,0.02
 07/16  13:00:00,124.06229984,19.7874383339,57.890508875,0.0,4.12243109448,41.7362269337,20.6712891291,15.6984050994,4.9528840297,0.02
 07/16  14:00:00,145.173892664,24.7452155146,73.9129136933,0.0,4.12243109448,41.7362269337,24.0546162024,19.0817321727,4.9528840297,0.02
 07/16  15:00:00,126.105964183,19.7927800091,59.928831636,0.0,4.12243109448,41.7362269337,18.3652035696,13.3923195399,4.9528840297,0.02
 07/16  16:00:00,130.635914642,24.7559135801,76.2219299908,0.0,4.12243109448,24.8785346261,21.1815586493,16.2086746196,4.9528840297,0.02
 07/16  17:00:00,99.4339086959,19.7939246328,61.0641845889,0.0,2.06121554724,15.9888894789,17.447450231,14.4557198132,2.97173041782,0.02
 07/16  18:00:00,118.79034633,24.7513434751,75.3317925262,0.0,2.06121554724,15.9888894789,22.1616847837,19.1699543659,2.97173041782,0.02
 07/16  19:00:00,96.0584597075,19.7914291963,57.6912310727,0.0,2.06121554724,15.9888894789,20.9950628805,18.0033324627,2.97173041782,0.02
 07/16  20:00:00,110.367048665,24.7359834116,66.923854949,0.0,2.06121554724,15.9888894789,34.9736156603,31.9818852425,2.97173041782,0.02
 07/16  21:00:00,97.8155884042,17.9794045128,47.2179488153,0.0,2.06121554724,15.9888894789,34.5718121555,31.5800817377,2.97173041782,0.02
 07/16  22:00:00,117.541506762,23.8254039428,60.9401746917,0.0,2.06121554724,15.9888894789,54.8249006232,51.8331702053,2.97173041782,0.02
 07/16  23:00:00,94.954213254,17.8690529571,44.4669252126,0.0,2.06121554724,15.9888894789,46.3151242408,43.323393823,2.97173041782,0.02
 07/16  24:00:00,111.544181692,23.3113403103,55.4569132366,0.0,2.06121554724,15.9888894789,66.3272130286,63.3354826108,2.97173041782,0.02
 07/17  01:00:00,93.8578466787,17.6487399717,41.529656095,0.0,4.12243109448,15.9888894789,51.1502633978,48.15853298,2.97173041782,0.02
 07/17  02:00:00,106.826649216,22.1533804069,49.8624073025,0.0,4.12243109448,15.9888894789,67.5403617813,64.5486313634,2.97173041782,0.02
 07/17  03:00:00,88.1562375807,16.0892280816,37.4401231947,0.0,4.12243109448,15.9888894789,47.6656188696,44.6738884517,2.97173041782,0.02
 07/17  04:00:00,142.229338827,28.5700335089,61.4671209638,0.0,12.3672932834,24.9413748627,85.8730108005,80.9001267708,4.9528840297,0.02
 07/17  05:00:00,150.155584428,29.561426791,64.8877566004,3.51421665231,12.3672932834,24.9413748627,145.008353245,140.035469215,4.9528840297,0.02
 07/17  06:00:00,199.069254363,30.0029654525,72.3271505707,0.496472919177,24.7345865669,70.7195625826,112.32023782,102.39446976,9.90576805939,0.02
 07/17  07:00:00,238.332004321,30.6119672809,77.4350813677,0.0,37.1018798503,92.3937384068,86.5299132533,76.6041451939,9.90576805939,0.02
 07/17  08:00:00,257.774212989,31.2202616671,84.2256857869,0.0,37.1018798503,104.434947198,74.5500780544,56.0215168414,9.90576805939,8.62279315366
 07/17  09:00:00,277.356281972,31.6881102165,91.2983300208,0.0,37.1018798503,116.476155989,46.9858364127,37.0600683533,9.90576805939,0.02
 07/17  10:00:00,285.594934986,32.2038826524,99.0205335334,0.0,37.1018798503,116.476155989,31.9407948806,22.0150268212,9.90576805939,0.02
 07/17  11:00:00,293.765412187,32.6398011818,106.754953948,0.0,37.1018798503,116.476155989,30.4999852875,11.9626086663,9.90576805939,8.63160856183
 07/17  12:00:00,290.361450392,33.1841206753,114.84840272,0.0,37.1018798503,104.434947198,15.4099750994,5.48420704003,9.90576805939,0.02
 07/17  13:00:00,311.360584149,33.9201262831,123.069766492,0.0,37.1018798503,116.476155989,19.3841153959,0.846737591526,9.90576805939,8.631609745
 07/17  14:00:00,315.785605659,34.5378426643,126.877292299,0.0,37.1018798503,116.476155989,9.94242884657,0.0166607871806,9.90576805939,0.02
 07/17  15:00:00,318.997231849,35.1195151338,129.507406213,0.0,37.1018798503,116.476155989,18.6510373418,0.116710386854,9.90576805939,8.6285588956
 07/17  16:00:00,320.696326856,35.7375005037,130.589141244,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  17:00:00,320.776792084,36.196505023,130.211690142,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/17  18:00:00,190.700315828,29.1173315649,88.5064395427,0.0,24.7345865669,47.5788473902,7.8109383325,2.8380543028,4.9528840297,0.02
 07/17  19:00:00,184.889718112,28.8678614123,82.9190246502,0.0,24.7345865669,47.5788473902,12.7084248546,7.73554082487,4.9528840297,0.02
 07/17  20:00:00,163.041610005,29.329235266,81.8664899818,0.0,12.3672932834,38.6892022431,32.3981859508,20.8183866943,2.97173041782,8.6080688387
 07/17  21:00:00,130.785090906,20.6998976897,56.0036665074,0.0,12.3672932834,27.0668015668,28.1449172126,25.1531867948,2.97173041782,0.02
 07/17  22:00:00,110.111318509,20.2350824884,55.1442214283,0.0,4.12243109448,15.9888894789,31.6858693466,28.6941389288,2.97173041782,0.02
 07/17  23:00:00,119.352867453,24.2857060591,60.2037359329,0.0,4.12243109448,15.9888894789,45.0465082626,42.0547778448,2.97173041782,0.02
 07/17  24:00:00,106.169702911,20.1115351019,51.3261532233,0.0,4.12243109448,15.9888894789,38.3891360977,35.3974056799,2.97173041782,0.02
 07/18  01:00:00,113.32867812,23.2746214794,55.2169133961,0.0,4.12243109448,15.9888894789,49.3634162398,46.3716858219,2.97173041782,0.02
 07/18  02:00:00,98.8073518876,18.7699810441,45.3316384653,0.0,4.12243109448,15.9888894789,43.0418949341,40.0501645163,2.97173041782,0.02
 07/18  03:00:00,107.967742342,22.1533804069,51.0035008443,0.0,4.12243109448,15.9888894789,59.2837797669,56.2920493491,2.97173041782,0.02
 07/18  04:00:00,147.375162406,28.9445655841,66.2384129157,0.0,12.3672932834,24.9413748627,78.6793500108,73.7064659811,4.9528840297,0.02
 07/18  05:00:00,147.121519336,29.329069973,64.5532682858,1.04699715011,12.3672932834,24.9413748627,142.059193658,137.086309628,4.9528840297,0.02
 07/18  06:00:00,200.571304009,30.8454031452,73.3992908111,0.0839450975212,24.7345865669,70.7195625826,113.877937162,103.952169103,9.90576805939,0.02
 07/18  07:00:00,239.797860873,31.6301784096,77.8827356612,0.0,37.1018798503,92.3937384068,90.371025154,80.4452570946,9.90576805939,0.02
 07/18  08:00:00,258.654575236,32.2979218955,84.028376162,0.0,37.1018798503,104.434947198,69.9857388874,60.059970828,9.90576805939,0.02
 07/18  09:00:00,279.839905342,32.758208695,92.7118431888,0.0,37.1018798503,116.476155989,57.0469075324,38.5154330904,9.90576805939,8.62570638256
 07/18  10:00:00,286.662946502,33.0235546092,99.2689194594,0.0,37.1018798503,116.476155989,31.8897325375,21.9639644781,9.90576805939,0.02
 07/18  11:00:00,292.814308705,33.5316435173,104.911959594,0.0,37.1018798503,116.476155989,31.4954755137,12.9582537946,9.90576805939,8.63145365966
 07/18  12:00:00,288.611913952,33.9869587927,112.296067661,0.0,37.1018798503,104.434947198,16.7868695688,6.86110150943,9.90576805939,0.02
 07/18  13:00:00,308.028515129,34.6554301166,119.002360214,0.0,37.1018798503,116.476155989,22.1202709158,3.58304995079,9.90576805939,8.6314529056
 07/18  14:00:00,306.527122669,35.0827077163,117.073972946,0.0,37.1018798503,116.476155989,13.1605034566,3.23473539724,9.90576805939,0.02
 07/18  15:00:00,303.446954453,35.348869977,113.727789054,0.0,37.1018798503,116.476155989,12.3574579939,2.43168993447,9.90576805939,0.02
 07/18  16:00:00,297.257384913,35.5889758253,107.298693316,0.0,37.1018798503,116.476155989,20.2851913694,1.75490794571,9.90576805939,8.62451536425
 07/18  17:00:00,294.683246598,35.5691954278,104.745477342,0.0,37.1018798503,116.476155989,13.5417814405,3.6160133811,9.90576805939,0.02
 07/18  18:00:00,176.925327979,29.0838892083,74.7386229617,0.0,24.7345865669,47.5788473902,25.8772897683,20.9044057386,4.9528840297,0.02
 07/18  19:00:00,172.775850337,28.8275155931,70.8455139774,0.0,24.7345865669,47.5788473902,40.9525844666,35.9797004369,4.9528840297,0.02
 07/18  20:00:00,151.139576337,29.2621680088,70.0315207432,0.0,12.3672932834,38.6892022431,54.2687783035,51.2770478857,2.97173041782,0.02
 07/18  21:00:00,121.477936343,20.6822131704,46.7141854046,0.0,12.3672932834,27.0668015668,53.0645335843,50.0728031665,2.97173041782,0.02
 07/18  22:00:00,99.3856484718,20.074816271,44.5788163041,0.0,4.12243109448,15.9888894789,59.952038125,56.9603077072,2.97173041782,0.02
 07/18  23:00:00,101.219446711,22.1900992378,44.2184850548,0.0,4.12243109448,15.9888894789,82.6391333809,71.0655962547,2.97173041782,8.60180670839
 07/18  24:00:00,89.4810020908,18.5863868897,36.1888815902,0.0,4.12243109448,15.9888894789,63.424255755,60.4325253372,2.97173041782,0.02
 07/19  01:00:00,95.973567189,21.4066714097,39.782315794,0.0,4.12243109448,15.9888894789,78.0803182606,75.0885878428,2.97173041782,0.02
 07/19  02:00:00,86.3024545481,18.4395115661,33.1572096167,0.0,4.12243109448,15.9888894789,70.3579255527,67.3661951349,2.97173041782,0.02
 07/19  03:00:00,85.6544045342,19.3601157987,31.5359911039,0.0,4.12243109448,15.9888894789,75.9954005063,73.0036700885,2.97173041782,0.02
 07/19  04:00:00,131.249714535,28.8123777929,50.245152036,0.0,12.3672932834,24.9413748627,99.8768214141,94.9039373844,4.9528840297,0.02
 07/19  05:00:00,135.391037516,29.0341675621,51.9350912018,2.22959410946,12.3672932834,24.9413748627,163.99811984,159.02523581,4.9528840297,0.02
 07/19  06:00:00,187.07306189,30.2627418536,57.7170107256,0.501477052744,24.7345865669,70.7195625826,131.581436693,121.655668633,9.90576805939,0.02
 07/19  07:00:00,224.05738208,30.7226939949,63.0497388602,0.0,37.1018798503,92.3937384068,110.421923386,100.496155327,9.90576805939,0.02
 07/19  08:00:00,247.220860167,31.2906717336,73.6019404223,0.0,37.1018798503,104.434947198,92.6266039872,82.7008359278,9.90576805939,0.02
 07/19  09:00:00,269.352359711,31.8481976529,83.1342606241,0.0,37.1018798503,116.476155989,73.6323170059,55.100962137,9.90576805939,8.62558680951
 07/19  10:00:00,275.277771774,32.3555240166,88.5518093913,0.0,37.1018798503,116.476155989,54.917721434,44.9919533746,9.90576805939,0.02
 07/19  11:00:00,279.127144394,32.7732087633,91.9832243298,0.0,37.1018798503,116.476155989,53.3704169829,43.4446489235,9.90576805939,0.02
 07/19  12:00:00,272.852886291,33.3648960014,97.1590993229,0.0,37.1018798503,104.434947198,53.5784499037,35.0452452829,9.90576805939,8.62743656144
 07/19  13:00:00,289.837263957,34.1119918974,101.354590659,0.0,37.1018798503,116.476155989,37.2811028376,27.3553347782,9.90576805939,0.02
 07/19  14:00:00,292.010877283,34.724792979,102.915595314,0.0,37.1018798503,116.476155989,44.5665177169,26.0308072397,9.90576805939,8.62994241786
 07/19  15:00:00,294.041893689,35.2675337364,104.404108865,0.0,37.1018798503,116.476155989,31.6707502897,21.7449822303,9.90576805939,0.02
 07/19  16:00:00,295.864973587,35.7703710523,105.724853862,0.0,37.1018798503,116.476155989,34.9699051135,16.4397018399,9.90576805939,8.62443521418
 07/19  17:00:00,295.674094443,36.0355481188,105.26996898,0.0,37.1018798503,116.476155989,26.2365256804,16.3107576211,9.90576805939,0.02
 07/19  18:00:00,178.19671463,29.0906572964,76.0032510536,0.0,24.7345865669,47.5788473902,36.7968311172,31.8239470875,4.9528840297,0.02
 07/19  19:00:00,175.039736829,28.8360317164,73.1008951548,0.0,24.7345865669,47.5788473902,45.652276262,40.6793922323,4.9528840297,0.02
 07/19  20:00:00,153.847292444,29.2763787982,72.7250373866,0.0,12.3672932834,38.6892022431,56.7614427502,53.7697123324,2.97173041782,0.02
 07/19  21:00:00,124.376279388,20.6837065778,49.6110414512,0.0,12.3672932834,27.0668015668,48.6547975847,45.6630671669,2.97173041782,0.02
 07/19  22:00:00,101.104906291,19.3207635076,47.078409706,0.0,4.12243109448,15.9888894789,47.6592414368,44.667511019,2.97173041782,0.02
 07/19  23:00:00,106.73592247,22.3736933923,49.5513672784,0.0,4.12243109448,15.9888894789,63.2401268824,60.2483964646,2.97173041782,0.02
 07/19  24:00:00,95.3551283133,18.7332622133,41.9161329758,0.0,4.12243109448,15.9888894789,55.7162762953,52.7245458775,2.97173041782,0.02
 07/20  01:00:00,104.188558248,22.1900992378,47.1875971997,0.0,4.12243109448,15.9888894789,69.8925772804,66.9008468625,2.97173041782,0.02
 07/20  02:00:00,92.2864025201,18.4395115661,39.1411578113,0.0,4.12243109448,15.9888894789,61.3310485195,58.3393181017,2.97173041782,0.02
 07/20  03:00:00,101.695676094,21.9550987201,44.9297154962,0.0,4.12243109448,15.9888894789,76.0954441014,73.1037136836,2.97173041782,0.02
 07/20  04:00:00,142.353438534,29.0106594797,61.1505943398,0.0,12.3672932834,24.9413748627,94.1407250324,89.1678410027,4.9528840297,0.02
 07/20  05:00:00,143.161924018,29.2011496859,60.7007934726,1.06779610399,12.3672932834,24.9413748627,152.916777692,147.943893662,4.9528840297,0.02
 07/20  06:00:00,200.029388261,30.646804378,70.6418797683,0.148871662857,24.7345865669,70.7195625826,124.520568359,106.012998071,9.90576805939,8.60180222871
 07/20  07:00:00,236.69316837,31.130166048,75.2780552927,0.0,37.1018798503,92.3937384068,85.078959849,75.1531917896,9.90576805939,0.02
 07/20  08:00:00,255.393302037,31.6520685851,81.4130181719,0.0,37.1018798503,104.434947198,62.2174112906,52.2916432312,9.90576805939,0.02
 07/20  09:00:00,275.393898605,32.27405743,88.7499698101,0.0,37.1018798503,116.476155989,38.694819827,28.7690517676,9.90576805939,0.02
 07/20  10:00:00,284.366437397,32.7569101323,97.2390446088,0.0,37.1018798503,116.476155989,29.5209057354,10.9863961138,9.90576805939,8.62874156222
 07/20  11:00:00,292.403666668,33.1417152825,104.891292292,0.0,37.1018798503,116.476155989,13.3941762877,3.4684082283,9.90576805939,0.02
 07/20  12:00:00,283.256457814,33.6783191307,107.249195525,0.0,37.1018798503,104.434947198,20.1393598234,1.60645983236,9.90576805939,8.6271319316
 07/20  13:00:00,296.110917127,34.3215185337,107.4187591,0.0,37.1018798503,116.476155989,11.6782281215,1.75246006208,9.90576805939,0.02
 07/20  14:00:00,301.645701083,34.9193947349,112.355798337,0.0,37.1018798503,116.476155989,10.7530815482,0.827313488798,9.90576805939,0.02
 07/20  15:00:00,306.236806631,35.382298399,116.484264747,0.0,37.1018798503,116.476155989,18.5341736804,0.0,9.90576805939,8.628405621
 07/20  16:00:00,308.423263454,35.7280272292,118.325528895,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,308.404410392,36.0915833469,117.944210379,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,181.134549117,29.0906255761,78.9936676836,0.0,24.7345865669,47.5788473902,14.8239145896,1.26324855722,4.9528840297,8.60778200266
 07/20  19:00:00,176.745576257,28.8346191306,74.8081503816,0.0,24.7345865669,47.5788473902,20.3528017642,15.3799177345,4.9528840297,0.02
 07/20  20:00:00,153.481806365,29.2742343553,72.3617047127,0.0,12.3672932834,38.6892022431,39.2105340214,36.2188036035,2.97173041782,0.02
 07/20  21:00:00,122.236062492,20.6830532059,47.4714838979,0.0,12.3672932834,27.0668015668,46.2283986298,43.236668212,2.97173041782,0.02
 07/20  22:00:00,101.904877114,20.2216915946,46.9511708856,0.0,4.12243109448,15.9888894789,52.7673936262,49.7756632084,2.97173041782,0.02
 07/20  23:00:00,108.305540655,23.2379026485,50.2304946549,0.0,4.12243109448,15.9888894789,68.9897525299,65.998022112,2.97173041782,0.02
 07/20  24:00:00,93.593032208,18.7332622133,40.1540374959,0.0,4.12243109448,15.9888894789,60.702429283,57.7106988652,2.97173041782,0.02
 07/21  01:00:00,103.048960781,22.483849885,45.7542497126,0.0,4.12243109448,15.9888894789,77.064826299,74.0730958811,2.97173041782,0.02
 07/21  02:00:00,88.9528158376,18.2632611778,35.9838221478,0.0,4.12243109448,15.9888894789,66.9576685183,63.9659381005,2.97173041782,0.02
 07/21  03:00:00,96.899178118,21.1422958272,40.9723032215,0.0,4.12243109448,15.9888894789,78.324416074,75.3326856562,2.97173041782,0.02
 07/21  04:00:00,131.952384497,28.4598770163,51.300323403,0.0,12.3672932834,24.9413748627,95.9164992644,90.9436152347,4.9528840297,0.02
 07/21  05:00:00,140.992653661,29.6608722999,57.1251200833,2.01447716239,12.3672932834,24.9413748627,162.257511758,157.284627728,4.9528840297,0.02
 07/21  06:00:00,193.678937223,30.1353791705,64.639968233,0.311757992399,24.7345865669,70.7195625826,129.122792412,119.197024353,9.90576805939,0.02
 07/21  07:00:00,234.497050561,30.8659390715,73.3461594186,0.0,37.1018798503,92.3937384068,89.6583309797,79.7325629203,9.90576805939,0.02
 07/21  08:00:00,254.218920087,31.3046830521,80.5859849961,0.0,37.1018798503,104.434947198,67.4829447579,48.9551688696,9.90576805939,8.622007829
 07/21  09:00:00,270.672255557,31.7643036427,84.5381205378,0.0,37.1018798503,116.476155989,44.2442738725,34.3185058131,9.90576805939,0.02
 07/21  10:00:00,278.073678907,32.3081905919,91.3949813987,0.0,37.1018798503,116.476155989,28.179164219,17.5539621842,9.90576805939,0.719433975436
 07/21  11:00:00,285.427691408,32.7650936555,98.291956016,0.0,37.1018798503,116.476155989,24.0412518234,6.20430113372,9.90576805939,7.93118263029
 07/21  12:00:00,277.083499705,33.2064903606,101.548094524,0.0,37.1018798503,104.434947198,13.4290908724,3.50332281298,9.90576805939,0.02
 07/21  13:00:00,294.513579633,33.8175499878,106.325351248,0.0,37.1018798503,116.476155989,19.9213553385,1.38425538602,9.90576805939,8.63133189305
 07/21  14:00:00,298.475237485,34.298145591,109.806635921,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  15:00:00,300.767895026,34.7589209213,111.638673978,0.0,37.1018798503,116.476155989,18.5341245835,0.0,9.90576805939,8.62835652407
 07/21  16:00:00,300.223532044,34.89063911,110.963219542,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,298.117280676,34.9005587184,108.848133686,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  18:00:00,175.139987564,28.9789798682,73.2027366242,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/21  19:00:00,171.403152369,28.8064921712,69.493832045,0.0,24.7345865669,47.5788473902,9.81169926041,4.83881523071,4.9528840297,0.02
 07/21  20:00:00,151.713666922,29.2420306302,70.6257511627,0.0,12.3672932834,38.6892022431,29.5198513873,17.9416597365,2.97173041782,8.60646123303
 07/21  21:00:00,123.6660548,20.6819937109,48.9025352376,0.0,12.3672932834,27.0668015668,24.992498919,22.0007685012,2.97173041782,0.02
 07/21  22:00:00,102.444011393,20.0013786093,47.7106183177,0.0,4.12243109448,15.9888894789,28.3419735883,25.3502431705,2.97173041782,0.02
 07/21  23:00:00,112.096360879,24.0653930737,53.1675424753,0.0,4.12243109448,15.9888894789,40.8887190858,37.896988668,2.97173041782,0.02
 07/21  24:00:00,94.1994485214,18.5863868897,40.9073293583,0.0,4.12243109448,15.9888894789,39.1820897935,36.1903593757,2.97173041782,0.02
 07/22  01:00:00,104.43945909,22.3957246909,47.2328734676,0.0,4.12243109448,15.9888894789,63.4041345177,60.4124040999,2.97173041782,0.02
 07/22  02:00:00,92.2357619901,18.6598245515,38.8702052027,0.0,4.12243109448,15.9888894789,60.9403667735,57.9486363557,2.97173041782,0.02
 07/22  03:00:00,100.491674469,22.0432239143,43.6375896098,0.0,4.12243109448,15.9888894789,77.4629509735,74.4712205557,2.97173041782,0.02
 07/22  04:00:00,113.029770831,27.6887815674,50.2833128444,0.0,4.12243109448,16.0517297156,102.184229935,99.1924995174,2.97173041782,0.02
 07/22  05:00:00,109.804722958,27.4684685821,47.2785779394,0.0,4.12243109448,16.0517297156,103.504916087,100.513185669,2.97173041782,0.02
 07/22  06:00:00,137.361085398,29.6715984358,60.8235689861,0.0,4.12243109448,39.6058045677,84.8296375581,81.8379071403,2.97173041782,0.02
 07/22  07:00:00,176.872205602,29.6887428694,66.3007084551,2.37380329994,12.3672932834,65.3531420225,130.55292454,125.580040511,4.9528840297,0.02
 07/22  08:00:00,181.261335026,29.690901345,69.3033993288,0.867230098315,12.3672932834,68.2430321324,117.251961406,112.279077376,4.9528840297,0.02
 07/22  09:00:00,213.165734798,29.8289118186,72.5251790502,0.394961859945,16.4897243779,93.1370602926,102.11705156,94.1724371126,7.92461444751,0.02
 07/22  10:00:00,215.76515763,29.919362936,75.1360420463,0.29295451991,16.4897243779,93.1370602926,102.326050827,85.7890912797,7.92461444751,8.61234509961
 07/22  11:00:00,216.601769157,29.9954561042,75.9864062471,0.203138018027,16.4897243779,93.1370602926,95.0663608472,87.1217463997,7.92461444751,0.02
 07/22  12:00:00,208.15632243,30.1087629913,76.681442196,0.100980171128,16.4897243779,83.9857416113,103.443870949,95.499256502,7.92461444751,0.02
 07/22  13:00:00,209.553232389,30.2734857873,78.0006125236,0.0139917280917,16.4897243779,83.9857416113,105.480453448,97.5358390008,7.92461444751,0.02
 07/22  14:00:00,209.794313407,30.3966771772,78.1325368912,0.0,16.4897243779,83.9857416113,103.966706416,96.0220919689,7.92461444751,0.02
 07/22  15:00:00,187.727091926,29.6715984358,74.2472849671,0.0,12.3672932834,70.6512738906,52.7235145187,47.750630489,4.9528840297,0.02
 07/22  16:00:00,185.941349586,29.6715984358,72.4615343654,0.0,12.3672932834,70.6512738906,51.4969317562,46.5240477265,4.9528840297,0.02
 07/22  17:00:00,171.518658587,29.6715984358,70.5623680635,0.0,12.3672932834,58.1284167478,63.5675197497,50.0095528298,4.9528840297,8.60508289024
 07/22  18:00:00,127.975456138,28.8784716885,60.9997997105,0.0,12.3672932834,24.9413748627,78.0643951522,73.0915111225,4.9528840297,0.02
 07/22  19:00:00,123.150803892,28.7903464943,56.263272752,0.0,12.3672932834,24.9413748627,85.3391422768,80.3662582471,4.9528840297,0.02
 07/22  20:00:00,103.27148598,29.0106594797,53.2981492728,0.0,4.12243109448,16.0517297156,95.3540793936,92.3623489758,2.97173041782,0.02
 07/22  21:00:00,79.9266604001,16.1773532757,29.1224206551,0.0,4.12243109448,15.9888894789,58.3704664916,55.3787360738,2.97173041782,0.02
 07/22  22:00:00,90.0736431821,21.9550987201,33.3076828295,0.0,4.12243109448,15.9888894789,86.4363005625,83.4445701447,2.97173041782,0.02
 07/22  23:00:00,67.1865858415,13.5823703543,19.029893483,0.0,4.12243109448,15.9888894789,52.4808216492,49.4890912314,2.97173041782,0.02
 07/22  24:00:00,83.9595572994,21.5927598707,27.5690769815,0.0,4.12243109448,15.9888894789,92.4501688534,89.4584384356,2.97173041782,0.02
 07/23  01:00:00,55.1992420466,10.8111370445,11.9275630158,0.0,2.06121554724,15.9888894789,46.3608795564,43.3691491386,2.97173041782,0.02
 07/23  02:00:00,70.6649592697,18.0185617409,19.6796160308,0.0,2.06121554724,15.9888894789,75.9220132966,72.9302828788,2.97173041782,0.02
 07/23  03:00:00,61.5652092909,14.4148493927,14.5846892644,0.0,2.06121554724,15.9888894789,61.1836056967,58.1918752789,2.97173041782,0.02
 07/23  04:00:00,61.1393589421,14.4148493927,13.8773378972,0.0,2.06121554724,15.9888894789,62.1600249942,59.1682945764,2.97173041782,0.02
 07/23  05:00:00,68.073755782,18.0185617409,17.0925067532,0.0,2.06121554724,15.9888894789,77.8958045912,74.9040741733,2.97173041782,0.02
 07/23  06:00:00,55.6964999464,18.0185617409,16.752972237,0.0,2.06121554724,15.9888894789,78.7941295134,75.8023990956,2.97173041782,0.02
 07/23  07:00:00,66.1455464183,23.624767103,23.8135691381,0.0,2.06121554724,15.9888894789,98.3051411877,95.3134107699,2.97173041782,0.02
 07/23  08:00:00,89.029061437,19.0760640707,23.3443231737,0.0,4.12243109448,41.7362269337,75.9214397877,70.948555758,4.9528840297,0.02
 07/23  09:00:00,107.136927658,23.8450800883,36.2347157365,0.0,4.12243109448,41.7362269337,90.6971733378,85.7242893081,4.9528840297,0.02
 07/23  10:00:00,98.5972942169,19.1641892648,32.7162754915,0.0,4.12243109448,41.7362269337,71.9004982862,66.9276142565,4.9528840297,0.02
 07/23  11:00:00,117.475475995,24.2857060591,45.8854196211,0.0,4.12243109448,41.7362269337,88.1208350171,83.1479509874,4.9528840297,0.02
 07/23  12:00:00,103.56042007,19.4285648473,37.2820797589,0.0,4.12243109448,41.7362269337,70.5855113971,65.6126273674,4.9528840297,0.02
 07/23  13:00:00,120.341761483,24.2857060591,48.5405926828,0.0,4.12243109448,41.7362269337,85.4903033337,80.517419304,4.9528840297,0.02
 07/23  14:00:00,108.293819309,19.6929404297,41.7043358192,0.0,4.12243109448,41.7362269337,69.1348478284,64.1619637987,4.9528840297,0.02
 07/23  15:00:00,125.126765449,24.7263320299,52.815466298,0.0,4.12243109448,41.7362269337,84.6727055298,79.6998215001,4.9528840297,0.02
 07/23  16:00:00,92.2616985462,19.7810656239,42.4023086766,0.0,4.12243109448,24.8785346261,67.7759370319,62.8030530022,4.9528840297,0.02
 07/23  17:00:00,97.9424651928,24.6382068357,53.8105639629,0.0,2.06121554724,15.9888894789,86.6123833855,83.6206529677,2.97173041782,0.02
 07/23  18:00:00,77.1648090398,18.7920123427,39.8232792979,0.0,2.06121554724,15.9888894789,67.8402855184,64.8485551005,2.97173041782,0.02
 07/23  19:00:00,87.7685448149,22.7482254675,46.3656732044,0.0,2.06121554724,15.9888894789,82.6489320418,79.657201624,2.97173041782,0.02
 07/23  20:00:00,71.7338632845,18.6157619544,34.568583841,0.0,2.06121554724,15.9888894789,71.1720342909,68.180303873,2.97173041782,0.02
 07/23  21:00:00,85.6415866543,20.3294929343,32.6150118391,0.0,2.06121554724,15.9888894789,86.7837658651,75.2102362987,2.97173041782,8.60179914857
 07/23  22:00:00,74.90802297,16.8579683774,25.4581014703,0.0,2.06121554724,15.9888894789,67.4028836826,64.4111532648,2.97173041782,0.02
 07/23  23:00:00,73.8824358271,17.9009223284,23.3501371975,0.0,2.06121554724,15.9888894789,72.4824581193,69.4907277015,2.97173041782,0.02
 07/23  24:00:00,64.250707235,14.8554753635,16.8295610811,0.0,2.06121554724,15.9888894789,63.8789295234,60.8871991056,2.97173041782,0.02
 07/24  01:00:00,68.3577685481,16.3071859139,17.397414223,0.0,4.12243109448,15.9888894789,67.2241207541,64.2323903363,2.97173041782,0.02
 07/24  02:00:00,64.3599313625,14.6400814145,15.0863932226,0.0,4.12243109448,15.9888894789,66.0314932059,63.039762788,2.97173041782,0.02
 07/24  03:00:00,65.1401048161,15.3157774797,15.1711590258,0.0,4.12243109448,15.9888894789,67.9751084347,64.9833780169,2.97173041782,0.02
 07/24  04:00:00,105.851986968,28.8490966238,24.8107062239,0.0,12.3672932834,24.9413748627,112.564313221,107.591429191,4.9528840297,0.02
 07/24  05:00:00,114.90291243,28.8195400073,26.4796869863,7.4115013474,12.3672932834,24.9413748627,179.376151859,174.403267829,4.9528840297,0.02
 07/24  06:00:00,159.639563801,29.7658520395,27.2919636162,3.98991641011,24.7345865669,70.7195625826,145.490266631,135.564498572,9.90576805939,0.02
 07/24  07:00:00,194.16957225,29.9199359485,33.1516672571,0.813025563334,37.1018798503,92.3937384068,123.547574895,113.621806835,9.90576805939,0.02
 07/24  08:00:00,221.917126019,30.1232075099,48.83976115,0.625915407168,37.1018798503,104.434947198,114.431455388,104.505687329,9.90576805939,0.02
 07/24  09:00:00,247.828121204,30.488342769,62.523086129,0.446811389772,37.1018798503,116.476155989,117.237542861,98.7064111834,9.90576805939,8.62536361826
 07/24  10:00:00,253.872416364,30.8637984123,68.4345516075,0.203640870599,37.1018798503,116.476155989,104.531708917,94.6059408574,9.90576805939,0.02
 07/24  11:00:00,257.487668871,31.1968368625,71.8482296164,0.071899265445,37.1018798503,116.476155989,110.193118586,91.6562975152,9.90576805939,8.63105301131
 07/24  12:00:00,250.543464434,31.5817032009,76.6257966206,0.00709801650294,37.1018798503,104.434947198,98.6156564656,88.6898884062,9.90576805939,0.02
 07/24  13:00:00,263.696575607,32.0236248622,77.3022786148,0.0,37.1018798503,116.476155989,95.3599886954,85.4342206361,9.90576805939,0.02
 07/24  14:00:00,265.737837817,32.4545082251,78.9128633034,0.0,37.1018798503,116.476155989,101.382200748,82.8467964749,9.90576805939,8.62963621319
 07/24  15:00:00,269.05806278,32.8445106125,81.8433115747,0.0,37.1018798503,116.476155989,90.6257560051,80.6999879457,9.90576805939,0.02
 07/24  16:00:00,269.387665863,33.1831788171,81.8347491035,0.0,37.1018798503,116.476155989,97.3922503978,78.8623072008,9.90576805939,8.62417513756
 07/24  17:00:00,268.362476672,33.4677620449,80.5261502667,0.0,37.1018798503,116.476155989,87.1283148732,77.2025468138,9.90576805939,0.02
 07/24  18:00:00,163.58772046,28.9761947927,61.5087225412,0.0,24.7345865669,47.5788473902,64.7633251674,59.7904411377,4.9528840297,0.02
 07/24  19:00:00,158.815162858,28.8005767224,56.9117790912,0.0,24.7345865669,47.5788473902,68.3028775795,63.3299935498,4.9528840297,0.02
 07/24  20:00:00,134.756016823,29.2353245575,53.6748188506,0.0,12.3672932834,38.6892022431,81.6902558515,78.6985254337,2.97173041782,0.02
 07/24  21:00:00,105.094653768,18.7699810441,32.254065977,0.0,12.3672932834,27.0668015668,59.7565755697,56.7648451519,2.97173041782,0.02
 07/24  22:00:00,89.6491774527,22.3075994967,32.5307163361,0.0,4.12243109448,15.9888894789,79.1783575353,76.1866271175,2.97173041782,0.02
 07/24  23:00:00,71.1566770258,15.9129776933,20.6168129162,0.0,4.12243109448,15.9888894789,56.1915007551,53.1997703373,2.97173041782,0.02
 07/24  24:00:00,81.4314965887,21.8229109289,24.7977239931,0.0,4.12243109448,15.9888894789,88.4172245133,85.4254940955,2.97173041782,0.02
 07/25  01:00:00,63.2169042043,13.9545472764,14.6617526691,0.0,4.12243109448,15.9888894789,58.5827617051,55.5910312873,2.97173041782,0.02
 07/25  02:00:00,76.4560818183,20.721346002,20.9238741253,0.0,4.12243109448,15.9888894789,94.0041680522,91.0124376344,2.97173041782,0.02
 07/25  03:00:00,61.8421506876,14.7476740238,12.4938723376,0.0,4.12243109448,15.9888894789,61.7769224405,58.7851920227,2.97173041782,0.02
 07/25  04:00:00,102.730587041,28.2175327323,22.3208697464,0.0,12.3672932834,24.9413748627,105.769234206,100.796350176,4.9528840297,0.02
 07/25  05:00:00,112.041481215,29.3455564607,24.294927893,6.2088122579,12.3672932834,24.9413748627,170.660214328,165.687330298,4.9528840297,0.02
 07/25  06:00:00,156.937141727,29.8480073414,24.9521022745,3.54519985926,24.7345865669,70.7195625826,146.482842291,127.975275459,9.90576805939,8.60179877335
 07/25  07:00:00,190.871717959,30.1856680337,29.6341917133,0.766914473278,37.1018798503,92.3937384068,116.82967312,106.903905061,9.90576805939,0.02
 07/25  08:00:00,213.304146542,30.3823946116,40.1191761092,0.474370132633,37.1018798503,104.434947198,108.359857792,98.4340897324,9.90576805939,0.02
 07/25  09:00:00,236.323074429,30.6986771922,50.9021492351,0.352387538863,37.1018798503,116.476155989,103.234627649,93.3088595896,9.90576805939,0.02
 07/25  10:00:00,241.694045678,31.092306371,56.0130520567,0.218221262481,37.1018798503,116.476155989,108.119219261,89.583819364,9.90576805939,8.62963183804
 07/25  11:00:00,245.539276202,31.4500142978,59.6403440228,0.0782741482184,37.1018798503,116.476155989,96.8832160758,86.9574480164,9.90576805939,0.02
 07/25  12:00:00,236.650859215,31.8273413691,62.4839319016,0.0106558975458,37.1018798503,104.434947198,102.996604533,84.4639738921,9.90576805939,8.62686258133
 07/25  13:00:00,252.730868187,32.3490238281,66.0112213319,0.0,37.1018798503,116.476155989,91.2872460443,81.3614779849,9.90576805939,0.02
 07/25  14:00:00,256.539376285,32.793645968,69.3752389899,0.0,37.1018798503,116.476155989,89.0660913093,79.1403232499,9.90576805939,0.02
 07/25  15:00:00,260.378762297,33.2890452337,72.7194850509,0.0,37.1018798503,116.476155989,95.8237472509,77.289872661,9.90576805939,8.62810653054
 07/25  16:00:00,261.410548663,33.7650042734,73.2758516775,0.0,37.1018798503,116.476155989,85.3089313433,75.3831632839,9.90576805939,0.02
 07/25  17:00:00,262.296506317,34.0902131553,73.8376863019,0.0,37.1018798503,116.476155989,83.9259165586,74.0001484992,9.90576805939,0.02
 07/25  18:00:00,160.021590136,28.9790598747,57.9397098025,0.0,24.7345865669,47.5788473902,72.3070154712,58.7461867661,4.9528840297,8.6079446754
 07/25  19:00:00,155.267153384,28.8047618416,53.3595872559,0.0,24.7345865669,47.5788473902,67.4627995359,62.4899155062,4.9528840297,0.02
 07/25  20:00:00,131.430567379,29.2383836475,50.3463202322,0.0,12.3672932834,38.6892022431,80.4218377989,77.4301073811,2.97173041782,0.02
 07/25  21:00:00,101.933661307,17.9792094498,29.9517753386,0.0,12.3672932834,27.0668015668,56.2289527415,53.2372223237,2.97173041782,0.02
 07/25  22:00:00,87.8625565296,22.3075994967,30.7440961142,0.0,4.12243109448,15.9888894789,78.550430587,75.5587001692,2.97173041782,0.02
 07/25  23:00:00,71.7559579732,16.0011028874,21.1279693747,0.0,4.12243109448,15.9888894789,55.728154961,52.7364245432,2.97173041782,0.02
 07/25  24:00:00,83.7233201871,21.8229109289,27.0895483007,0.0,4.12243109448,15.9888894789,87.7865069023,84.7947764845,2.97173041782,0.02
 07/26  01:00:00,67.3755979997,14.8554753635,17.8932369146,0.0,4.12243109448,15.9888894789,60.3454347314,57.3537043135,2.97173041782,0.02
 07/26  02:00:00,81.6427805581,20.9219828418,25.936218916,0.0,4.12243109448,15.9888894789,86.5491415916,83.5574111738,2.97173041782,0.02
 07/26  03:00:00,66.0200604773,14.4148493927,16.9783253029,0.0,4.12243109448,15.9888894789,64.2190407915,61.2273103737,2.97173041782,0.02
 07/26  04:00:00,116.058821562,28.9225342855,34.9441034372,0.0,12.3672932834,24.9413748627,103.66346966,98.6905856302,4.9528840297,0.02
 07/26  05:00:00,122.152014941,28.9619721284,37.2775565794,3.72030235643,12.3672932834,24.9413748627,167.639107616,162.666223586,4.9528840297,0.02
 07/26  06:00:00,172.032758382,30.1009952964,41.1606893743,2.1792421243,24.7345865669,70.7195625826,135.435217969,125.50944991,9.90576805939,0.02
 07/26  07:00:00,203.209933502,30.3805442024,41.6138978563,0.930543510321,37.1018798503,92.3937384068,116.274249186,106.348481126,9.90576805939,0.02
 07/26  08:00:00,215.315086479,30.4955328516,41.582388059,0.908918091867,37.1018798503,104.434947198,119.310237773,100.782116037,9.90576805939,8.62235367667
 07/26  09:00:00,230.501903568,30.5811974628,44.7183759379,0.832514297425,37.1018798503,116.476155989,107.624257642,97.6984895825,9.90576805939,0.02
 07/26  10:00:00,232.903297222,30.7074404992,47.2552248171,0.570145843928,37.1018798503,116.476155989,104.482655422,94.556887363,9.90576805939,0.02
 07/26  11:00:00,242.304319915,30.9243602356,56.8170466512,0.192278146248,37.1018798503,116.476155989,109.111155654,90.5762111037,9.90576805939,8.62917649043
 07/26  12:00:00,238.467680083,31.3108238295,64.7549590813,0.0730025827391,37.1018798503,104.434947198,96.6649227113,86.7391546519,9.90576805939,0.02
 07/26  13:00:00,257.666805923,31.7114855676,71.5688423409,0.0158048651632,37.1018798503,116.476155989,101.525699339,82.9888907195,9.90576805939,8.63104055982
 07/26  14:00:00,262.417145115,32.1079390141,75.9387729069,0.0,37.1018798503,116.476155989,88.0859261992,78.1601581398,9.90576805939,0.02
 07/26  15:00:00,265.624599325,32.4559354052,78.7983710631,0.0,37.1018798503,116.476155989,89.5898518378,71.0560350254,9.90576805939,8.628048753
 07/26  16:00:00,267.994320004,32.7961150225,80.8285441685,0.0,37.1018798503,116.476155989,76.3971882973,66.4714202379,9.90576805939,0.02
 07/26  17:00:00,267.627411489,32.9335206162,80.3253159689,0.0,37.1018798503,116.476155989,81.0057163376,71.0799482782,9.90576805939,0.02
 07/26  18:00:00,161.984166065,28.8791997609,60.0021492919,0.0,24.7345865669,47.5788473902,64.6461932453,59.6733092156,4.9528840297,0.02
 07/26  19:00:00,158.70891923,28.7913409474,56.8147562127,0.0,24.7345865669,47.5788473902,70.31747045,65.3445864203,4.9528840297,0.02
 07/26  20:00:00,138.462592048,29.1211222792,57.495581785,0.0,12.3672932834,38.6892022431,91.3506343315,79.7709579537,2.97173041782,8.60794596002
 07/26  21:00:00,107.621007707,17.7588964644,35.859429098,0.0,12.3672932834,27.0668015668,57.8500507711,54.8583203533,2.97173041782,0.02
 07/26  22:00:00,100.133230513,22.8854018719,42.4106853801,0.0,4.12243109448,15.9888894789,81.3810171332,78.3892867154,2.97173041782,0.02
 07/26  23:00:00,80.9379974206,15.8248524991,30.4862590982,0.0,4.12243109448,15.9888894789,55.6673479574,52.6756175396,2.97173041782,0.02
 07/26  24:00:00,96.8927585086,21.8229109289,40.2589865617,0.0,4.12243109448,15.9888894789,87.2509077156,84.2591772978,2.97173041782,0.02
 07/27  01:00:00,77.3403343223,15.2079761401,27.5054724473,0.0,4.12243109448,15.9888894789,59.9216460195,56.9299156017,2.97173041782,0.02
 07/27  02:00:00,94.5359000369,21.6025979435,38.1224411505,0.0,4.12243109448,15.9888894789,92.1790524422,89.1873220244,2.97173041782,0.02
 07/27  03:00:00,77.7195823777,15.3842265284,27.7084701429,0.0,4.12243109448,15.9888894789,59.6299859247,56.6382555069,2.97173041782,0.02
 07/27  04:00:00,129.78212558,28.4378457177,49.1520961388,0.0,12.3672932834,24.9413748627,100.959515299,95.9866312698,4.9528840297,0.02
 07/27  05:00:00,139.481364839,29.4483423482,54.3714744862,3.46936428188,12.3672932834,24.9413748627,165.26681432,160.29393029,4.9528840297,0.02
 07/27  06:00:00,188.20949718,30.0326817591,58.1450046234,1.43997940052,24.7345865669,70.7195625826,133.736442158,123.810674098,9.90576805939,0.02
 07/27  07:00:00,221.217309715,30.5430012554,59.5974895437,0.791878129013,37.1018798503,92.3937384068,114.516891905,104.591123845,9.90576805939,0.02
