Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  08:00:00,233.929073603,30.6953855971,60.2502152704,0.655226375597,37.1018798503,104.434947198,108.797467938,98.8716998781,9.90576805939,0.02
 07/27  09:00:00,247.292568616,30.8086694322,61.604574805,0.509469920088,37.1018798503,116.476155989,114.20546897,95.6746305243,9.90576805939,8.62507038649
 07/27  10:00:00,248.624357205,30.9367269994,63.033112761,0.284089065528,37.1018798503,116.476155989,102.642651191,92.7168831319,9.90576805939,0.02
 07/27  11:00:00,249.976265071,31.1035142816,64.435555453,0.0665001452749,37.1018798503,116.476155989,108.555798711,90.0191268862,9.90576805939,8.63090376585
 07/27  12:00:00,240.682536652,31.2680784805,67.0571324106,0.0284733018386,37.1018798503,104.434947198,97.8359005412,87.9101324818,9.90576805939,0.02
 07/27  13:00:00,258.619478599,31.6154012149,72.6277793159,0.00561840792699,37.1018798503,116.476155989,91.1620337129,81.2362656535,9.90576805939,0.02
 07/27  14:00:00,261.805202349,31.9661960137,75.4685675765,0.0,37.1018798503,116.476155989,89.9198628511,71.3846606723,9.90576805939,8.62943411943
 07/27  15:00:00,261.636461633,32.2000415899,75.0661745245,0.0,37.1018798503,116.476155989,81.8865468399,71.9607787805,9.90576805939,0.02
 07/27  16:00:00,262.590715242,32.5253108451,75.6956789417,0.0,37.1018798503,116.476155989,90.8447394073,72.3148777583,9.90576805939,8.6240935896
 07/27  17:00:00,262.69827434,32.6347482799,75.6949724435,0.0,37.1018798503,116.476155989,81.6761616814,71.750393622,9.90576805939,0.02
 07/27  18:00:00,163.226933799,28.8795222832,61.2446080031,0.0,24.7345865669,47.5788473902,64.2047314172,59.2318473875,4.9528840297,0.02
 07/27  19:00:00,161.652165759,28.7914722435,59.7578855222,0.0,24.7345865669,47.5788473902,69.2340116454,64.2611276157,4.9528840297,0.02
 07/27  20:00:00,140.539190439,29.1212658938,57.222883309,0.0,12.3672932834,38.6892022431,82.2699064394,79.2781760216,2.97173041782,0.02
 07/27  21:00:00,105.24597008,17.7588964644,33.4843896765,0.0,12.3672932834,27.0668015668,58.0198313432,55.0281009253,2.97173041782,0.02
 07/27  22:00:00,94.4258266531,21.9844737848,37.6304911795,0.0,4.12243109448,15.9888894789,79.6708285923,76.6790981745,2.97173041782,0.02
 07/27  23:00:00,77.023638482,15.6486021108,26.7481498857,0.0,4.12243109448,15.9888894789,56.5091565062,53.5174260883,2.97173041782,0.02
 07/27  24:00:00,90.8738759297,21.6025979435,34.4604162501,0.0,4.12243109448,15.9888894789,91.1548885213,88.1631581035,2.97173041782,0.02
 07/28  01:00:00,76.3898609393,15.6486021108,26.1143723213,0.0,4.12243109448,15.9888894789,63.6932946927,60.7015642749,2.97173041782,0.02
 07/28  02:00:00,85.5163656434,20.721346002,29.9841578768,0.0,4.12243109448,15.9888894789,93.2703458339,90.2786154161,2.97173041782,0.02
 07/28  03:00:00,75.5840574324,15.6486021108,25.3085687467,0.0,4.12243109448,15.9888894789,64.6004471369,61.6087167191,2.97173041782,0.02
 07/28  04:00:00,122.595983491,28.3497205236,42.0540784032,0.0,12.3672932834,24.9413748627,111.231079982,97.676393965,4.9528840297,8.60180198762
 07/28  05:00:00,134.726679844,29.6863953786,48.5825686647,4.26553133569,12.3672932834,24.9413748627,165.707188246,160.734304217,4.9528840297,0.02
 07/28  06:00:00,182.336815135,30.0243524039,51.4424785898,2.27815209446,24.7345865669,70.7195625826,134.151109879,124.225341819,9.90576805939,0.02
 07/28  07:00:00,215.026001359,30.499016169,53.0544348121,1.18760823903,37.1018798503,92.3937384068,114.751225717,104.825457658,9.90576805939,0.02
 07/28  08:00:00,229.832112809,30.6717092269,55.8787284907,0.953466911801,37.1018798503,104.434947198,108.748035408,98.8222673488,9.90576805939,0.02
 07/28  09:00:00,242.975361116,30.803090685,57.0868295577,0.715575805319,37.1018798503,116.476155989,105.284635539,95.3588674796,9.90576805939,0.02
 07/28  10:00:00,245.63293332,30.9308979128,59.8711092395,0.460484425288,37.1018798503,116.476155989,111.090416591,92.5551715474,9.90576805939,8.62947698467
 07/28  11:00:00,248.497026282,31.1173127648,62.8060554604,0.203010738571,37.1018798503,116.476155989,99.8328513733,89.9070833139,9.90576805939,0.02
 07/28  12:00:00,239.130070579,31.3198144935,65.448701047,0.032642222477,37.1018798503,104.434947198,106.064204604,87.5317144194,9.90576805939,8.62672212508
 07/28  13:00:00,255.062588773,31.5625089923,69.1267853661,0.00267429708724,37.1018798503,116.476155989,94.9349761519,85.0092080925,9.90576805939,0.02
 07/28  14:00:00,260.93883639,31.9738720107,74.5944723228,0.0,37.1018798503,116.476155989,98.7959333069,80.2624834969,9.90576805939,8.6276817506
 07/28  15:00:00,262.725930521,32.1307838151,76.2249347796,0.0,37.1018798503,116.476155989,87.0076628666,77.0818948072,9.90576805939,0.02
 07/28  16:00:00,260.853160376,32.4210687599,74.0623971159,0.0,37.1018798503,116.476155989,87.8216262497,77.8958581903,9.90576805939,0.02
 07/28  17:00:00,264.250712267,32.7671382343,77.1149671543,0.0,37.1018798503,116.476155989,93.8375973564,75.3157098599,9.90576805939,8.61611943717
 07/28  18:00:00,164.677550274,28.9719987512,62.6027428275,0.0,24.7345865669,47.5788473902,64.3481563011,59.3752722714,4.9528840297,0.02
 07/28  19:00:00,162.111832743,28.7969335319,60.212098984,0.0,24.7345865669,47.5788473902,68.5828024022,63.6099183725,4.9528840297,0.02
 07/28  20:00:00,141.949386619,29.2344602829,58.5198973195,0.0,12.3672932834,38.6892022431,80.5486129812,77.5568825634,2.97173041782,0.02
 07/28  21:00:00,105.196690564,17.7588964644,33.4351177376,0.0,12.3672932834,27.0668015668,57.4163329269,54.424602509,2.97173041782,0.02
 07/28  22:00:00,93.8944887704,22.072598979,37.0110288782,0.0,4.12243109448,15.9888894789,79.1045474092,76.1128169914,2.97173041782,0.02
 07/28  23:00:00,76.3935324449,15.8248524991,25.9417942387,0.0,4.12243109448,15.9888894789,56.2722561584,53.2805257406,2.97173041782,0.02
 07/28  24:00:00,87.9227345422,21.6025979435,31.5092756437,0.0,4.12243109448,15.9888894789,87.9883190341,84.9965886163,2.97173041782,0.02
 07/29  01:00:00,68.8862516858,14.3951732472,19.8904748894,0.0,4.12243109448,15.9888894789,54.6002061754,51.6084757576,2.97173041782,0.02
 07/29  02:00:00,79.4358734611,19.820417915,24.8308767421,0.0,4.12243109448,15.9888894789,83.7989689011,80.8072384832,2.97173041782,0.02
 07/29  03:00:00,63.6708504863,12.9654939952,16.1310350543,0.0,4.12243109448,15.9888894789,56.206937239,53.2152068212,2.97173041782,0.02
 07/29  04:00:00,95.8175996959,27.9090945528,32.8508286336,0.0,4.12243109448,16.0517297156,110.886996161,107.895265743,2.97173041782,0.02
 07/29  05:00:00,91.7192621381,27.0278426113,29.6337429786,0.0,4.12243109448,16.0517297156,110.338725971,107.346995554,2.97173041782,0.02
 07/29  06:00:00,109.477220527,29.6715984358,30.5905373162,0.0,4.12243109448,39.6058045677,91.5580838194,88.5663534016,2.97173041782,0.02
 07/29  07:00:00,155.453079195,29.696907782,38.9876574462,8.25956283723,12.3672932834,65.3531420225,144.618432255,139.645548225,4.9528840297,0.02
 07/29  08:00:00,165.331138136,29.6855460077,49.1565493528,5.08923270623,12.3672932834,68.2430321324,140.330122673,135.357238644,4.9528840297,0.02
 07/29  09:00:00,199.86705,29.7363249255,57.9860362576,1.72801449732,16.4897243779,93.1370602926,138.030903451,121.494822293,7.92461444751,8.6114667105
 07/29  10:00:00,205.436986952,29.7839623334,64.0081465241,1.2281282532,16.4897243779,93.1370602926,124.443798175,116.499183727,7.92461444751,0.02
 07/29  11:00:00,209.075947585,29.8073135524,67.9867887955,0.865090599078,16.4897243779,93.1370602926,121.687436318,113.74282187,7.92461444751,0.02
 07/29  12:00:00,202.20530605,29.8455479272,70.7023707639,0.392243999542,16.4897243779,83.9857416113,119.350803946,111.406189499,7.92461444751,0.02
 07/29  13:00:00,205.213471449,29.9751026719,73.8679200828,0.105296833049,16.4897243779,83.9857416113,116.414142481,108.469528034,7.92461444751,0.02
 07/29  14:00:00,207.854888668,30.1010728718,76.4797823738,0.00892412513962,16.4897243779,83.9857416113,108.558297986,100.613683539,7.92461444751,0.02
 07/29  15:00:00,190.875103758,29.6715984358,77.3952954217,0.0,12.3672932834,70.6512738906,59.7628110899,46.2003545095,4.9528840297,8.60957255063
 07/29  16:00:00,192.086279901,29.6715984358,78.6064958865,0.0,12.3672932834,70.6512738906,46.5313588648,41.5584748351,4.9528840297,0.02
 07/29  17:00:00,179.698772208,29.6715984358,78.7424986157,0.0,12.3672932834,58.1284167478,47.9018056641,42.9289216344,4.9528840297,0.02
 07/29  18:00:00,136.688112834,28.9673757785,69.6235536429,0.0,12.3672932834,24.9413748627,69.4376796922,64.4647956625,4.9528840297,0.02
 07/29  19:00:00,133.654712248,28.7908940748,66.7666347489,0.0,12.3672932834,24.9413748627,77.5414524902,72.5685684605,4.9528840297,0.02
 07/29  20:00:00,116.854970781,29.0106594797,64.5324685304,0.0,4.12243109448,16.0517297156,93.100044544,90.1083141262,2.97173041782,0.02
 07/29  21:00:00,84.7115469241,15.8836026285,34.2010588588,0.0,4.12243109448,15.9888894789,57.5180611761,54.5263307583,2.97173041782,0.02
 07/29  22:00:00,99.1744887201,22.0432239143,42.3204041205,0.0,4.12243109448,15.9888894789,84.7665415887,81.7748111709,2.97173041782,0.02
 07/29  23:00:00,80.5298890566,15.736727305,30.1662762645,0.0,4.12243109448,15.9888894789,61.8198268979,58.8280964801,2.97173041782,0.02
 07/29  24:00:00,93.2143411154,20.9219828418,37.5077797061,0.0,4.12243109448,15.9888894789,85.1540837665,82.1623533487,2.97173041782,0.02
 07/30  01:00:00,69.7414614507,13.4942451601,23.7341106677,0.0,2.06121554724,15.9888894789,54.4451343105,51.4534038927,2.97173041782,0.02
 07/30  02:00:00,87.4464409609,20.2903493736,34.4524401593,0.0,2.06121554724,15.9888894789,85.4210407976,82.4293103798,2.97173041782,0.02
 07/30  03:00:00,58.747620501,10.8111370445,15.4759421083,0.0,2.06121554724,15.9888894789,46.5338633956,43.5421329778,2.97173041782,0.02
 07/30  04:00:00,78.9528620739,18.9194898279,27.336291281,0.0,2.06121554724,15.9888894789,79.7219512923,76.7302208744,2.97173041782,0.02
 07/30  05:00:00,63.9762432239,11.2320868697,20.3098970952,0.0,2.06121554724,15.9888894789,43.5340287698,40.542298352,2.97173041782,0.02
 07/30  06:00:00,78.0947274426,22.5232021761,32.1659821775,0.0,2.06121554724,15.9888894789,95.8863847789,92.8946543611,2.97173041782,0.02
 07/30  07:00:00,67.0679876283,18.679500697,29.8126880019,0.0,2.06121554724,15.9888894789,77.2831895053,74.2914590874,2.97173041782,0.02
 07/30  08:00:00,115.544977334,24.2857060591,44.7435084174,0.0,4.12243109448,41.7362269337,90.8074098936,85.8345258639,4.9528840297,0.02
 07/30  09:00:00,106.697539188,19.7810656239,40.5321215295,0.0,4.12243109448,41.7362269337,71.4180960306,66.4452120009,4.9528840297,0.02
 07/30  10:00:00,125.665473609,24.7269905234,54.4227201208,0.0,4.12243109448,41.7362269337,85.3350680608,80.3621840311,4.9528840297,0.02
 07/30  11:00:00,112.090264325,19.7815697001,45.9243424782,0.0,4.12243109448,41.7362269337,61.3939002735,56.4210162438,4.9528840297,0.02
 07/30  12:00:00,132.295252408,24.7263320299,61.0531572986,0.0,4.12243109448,41.7362269337,58.7870027443,53.8141187146,4.9528840297,0.02
 07/30  13:00:00,118.403703691,19.7810656239,52.2382858031,0.0,4.12243109448,41.7362269337,44.9235231865,31.3688448959,4.9528840297,8.6017942609
 07/30  14:00:00,140.341766161,24.7269825357,69.0990205067,0.0,4.12243109448,41.7362269337,39.3300665492,34.3571825195,4.9528840297,0.02
 07/30  15:00:00,123.735053041,19.7872041216,57.5634967496,0.0,4.12243109448,41.7362269337,32.7083534961,27.7354694664,4.9528840297,0.02
 07/30  16:00:00,127.1481885,24.7314520478,72.7586657799,0.0,4.12243109448,24.8785346261,37.0147292815,32.0418452519,4.9528840297,0.02
 07/30  17:00:00,96.2870075634,19.788534865,57.9226736507,0.0,2.06121554724,15.9888894789,29.5092250321,26.5174946142,2.97173041782,0.02
 07/30  18:00:00,113.161005581,24.7287811333,69.7250145715,0.0,2.06121554724,15.9888894789,37.7249891003,34.7332586825,2.97173041782,0.02
 07/30  19:00:00,91.4922494662,19.7821393144,53.1343111901,0.0,2.06121554724,15.9888894789,33.0768367235,30.0851063057,2.97173041782,0.02
 07/30  20:00:00,104.567332998,23.8254039428,59.7118347588,0.0,2.06121554724,15.9888894789,58.3963683037,55.4046378859,2.97173041782,0.02
 07/30  21:00:00,91.0480427184,18.4395115661,39.9640144224,0.0,2.06121554724,15.9888894789,66.3889978579,63.3972674401,2.97173041782,0.02
 07/30  22:00:00,98.3739936187,21.6710469921,43.9795833902,0.0,2.06121554724,15.9888894789,83.6092870917,80.6175566738,2.97173041782,0.02
 07/30  23:00:00,84.4812868682,17.538583479,34.3244688654,0.0,2.06121554724,15.9888894789,70.74247204,67.7507416222,2.97173041782,0.02
 07/30  24:00:00,89.6244059426,20.0210547548,36.9062701458,0.0,2.06121554724,15.9888894789,82.9711852442,79.9794548264,2.97173041782,0.02
 07/31  01:00:00,83.2359837702,17.538583479,31.0179502577,0.0,4.12243109448,15.9888894789,72.6253490782,69.6336186604,2.97173041782,0.02
 07/31  02:00:00,84.7757077455,18.4395115661,31.6304639675,0.0,4.12243109448,15.9888894789,75.770218805,72.7784883872,2.97173041782,0.02
 07/31  03:00:00,72.6467830455,15.3157774797,22.6778376958,0.0,4.12243109448,15.9888894789,68.6581081734,65.6663777556,2.97173041782,0.02
 07/31  04:00:00,128.105171975,28.8123777929,47.1006104521,0.0,12.3672932834,24.9413748627,110.16817635,105.19529232,4.9528840297,0.02
 07/31  05:00:00,133.703383976,28.838288449,48.1662273671,4.50668441275,12.3672932834,24.9413748627,175.950214311,170.977330281,4.9528840297,0.02
 07/31  06:00:00,183.150052648,29.7999003576,51.180139879,1.22901430746,24.7345865669,70.7195625826,142.755406372,132.829638313,9.90576805939,0.02
 07/31  07:00:00,216.829148879,29.9837804483,56.4027728501,0.157652351154,37.1018798503,92.3937384068,121.21380228,111.288034221,9.90576805939,0.02
 07/31  08:00:00,235.58903183,30.4147573058,62.7913831997,0.0546318937828,37.1018798503,104.434947198,120.995492275,102.467548771,9.90576805939,8.62217544453
 07/31  09:00:00,250.705578382,30.8385150685,65.4972595683,0.0,37.1018798503,116.476155989,106.985413756,97.0596456963,9.90576805939,0.02
 07/31  10:00:00,254.314764528,31.2149689322,68.7293473969,0.0,37.1018798503,116.476155989,103.211146552,93.2853784928,9.90576805939,0.02
 07/31  11:00:00,258.545107591,31.5324841454,72.6419681804,0.0,37.1018798503,116.476155989,108.895417798,90.3588542423,9.90576805939,8.63079549632
 07/31  12:00:00,250.757000646,31.909772616,76.5183674534,0.0,37.1018798503,104.434947198,97.3227377402,87.3969696808,9.90576805939,0.02
 07/31  13:00:00,267.943488632,32.434106409,81.1386964111,0.0,37.1018798503,116.476155989,102.475954398,83.9393900727,9.90576805939,8.63079626624
 07/31  14:00:00,271.567744671,32.907235573,84.2901049892,0.0,37.1018798503,116.476155989,90.8256068792,80.8998388198,9.90576805939,0.02
 07/31  15:00:00,273.698555774,33.3410789937,85.9872124799,0.0,37.1018798503,116.476155989,86.1012811993,76.1755131399,9.90576805939,0.02
 07/31  16:00:00,276.440532344,33.7745820064,88.2962670477,0.0,37.1018798503,116.476155989,87.3902064909,68.8605388839,9.90576805939,8.62389954755
 07/31  17:00:00,278.627871991,34.1455655823,90.1137517557,0.0,37.1018798503,116.476155989,72.0371074198,62.1113393605,9.90576805939,0.02
 07/31  18:00:00,173.626704285,29.0742090579,71.4496878763,0.0,24.7345865669,47.5788473902,59.558827273,54.5859432433,4.9528840297,0.02
 07/31  19:00:00,170.551114098,28.8182995895,68.6300022632,0.0,24.7345865669,47.5788473902,64.802648949,59.8297649193,4.9528840297,0.02
 07/31  20:00:00,150.065825771,29.2533209385,66.6174591708,0.0,12.3672932834,38.6892022431,79.3652899556,76.3735595378,2.97173041782,0.02
 07/31  21:00:00,116.416858361,19.7810656239,42.5805419455,0.0,12.3672932834,27.0668015668,61.3319357737,58.3402053558,2.97173041782,0.02
 07/31  22:00:00,107.079802362,23.6785286192,48.5641296278,0.0,4.12243109448,15.9888894789,79.4621704503,76.4704400325,2.97173041782,0.02
 07/31  23:00:00,87.9907024001,17.6854588026,35.6257925198,0.0,4.12243109448,15.9888894789,71.2861030483,59.7125709418,2.97173041782,8.60180168872
 07/31  24:00:00,104.295787978,23.0910273249,46.3676166159,0.0,4.12243109448,15.9888894789,84.6412848139,81.6495543961,2.97173041782,0.02
 08/01  01:00:00,84.9544287861,16.0011028874,34.3264393987,0.0,4.12243109448,15.9888894789,55.5230121682,52.5312817504,2.97173041782,0.02
 08/01  02:00:00,103.199225531,22.2194743026,46.1688895999,0.0,4.12243109448,15.9888894789,81.9281193911,78.9363889733,2.97173041782,0.02
 08/01  03:00:00,83.9227586854,15.736727305,33.5591450631,0.0,4.12243109448,15.9888894789,55.9527856823,52.9610552645,2.97173041782,0.02
 08/01  04:00:00,137.965411481,28.2395640309,57.5336631849,0.0,12.3672932834,24.9413748627,89.8685800232,84.8956959935,4.9528840297,0.02
 08/01  05:00:00,147.061166532,29.4837290321,63.478659268,1.90659403174,12.3672932834,24.9413748627,146.571671852,141.598787822,4.9528840297,0.02
 08/01  06:00:00,200.843190493,30.0504623971,69.6946873982,0.157042217017,24.7345865669,70.7195625826,114.713889146,104.788121086,9.90576805939,0.02
 08/01  07:00:00,234.641599436,30.6860286919,73.6706292943,0.0,37.1018798503,92.3937384068,90.7304195108,80.8046514514,9.90576805939,0.02
 08/01  08:00:00,253.357491776,31.0491789655,79.9800928182,0.0,37.1018798503,104.434947198,68.5137421149,58.5879740555,9.90576805939,0.02
 08/01  09:00:00,272.083920224,31.4811384085,86.2329073627,0.0,37.1018798503,116.476155989,59.7373299884,41.2081047014,9.90576805939,8.62345722752
 08/01  10:00:00,278.907527142,32.0585877106,92.4785374004,0.0,37.1018798503,116.476155989,32.1672235475,22.2414554881,9.90576805939,0.02
 08/01  11:00:00,285.763581394,32.6009303145,98.7919848374,0.0,37.1018798503,116.476155989,20.2392932615,10.3135252021,9.90576805939,0.02
 08/01  12:00:00,280.248045536,33.2121080715,104.707066701,0.0,37.1018798503,104.434947198,23.3214903165,4.78911031679,9.90576805939,8.62661194027
 08/01  13:00:00,298.96065604,33.9891775253,110.600845443,0.0,37.1018798503,116.476155989,10.8198338642,0.894065804853,9.90576805939,0.02
 08/01  14:00:00,306.785414881,34.7073452056,117.707600936,0.0,37.1018798503,116.476155989,18.5350305866,0.0,9.90576805939,8.62926252718
 08/01  15:00:00,313.333983898,35.2236681955,123.740109047,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  16:00:00,312.390313614,35.7280968644,122.29250906,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  17:00:00,309.653996121,36.0817298293,119.203683512,0.0,37.1018798503,116.476155989,18.5201436025,0.0,9.90576805939,8.61437554316
 08/01  18:00:00,182.801437658,29.0990039939,80.7441885584,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  19:00:00,179.499627406,28.8471879025,77.5496408923,0.0,24.7345865669,47.5788473902,8.06478977982,3.09190575013,4.9528840297,0.02
 08/01  20:00:00,160.580481634,29.2955113426,77.0899395251,0.0,12.3672932834,38.6892022431,24.0607467517,21.0690163339,2.97173041782,0.02
 08/01  21:00:00,127.213580839,20.6880479016,52.4440085008,0.0,12.3672932834,27.0668015668,29.3821782152,26.3904477974,2.97173041782,0.02
 08/01  22:00:00,105.902646115,20.222936391,50.9476951688,0.0,4.12243109448,15.9888894789,31.9716814128,28.9799509949,2.97173041782,0.02
 08/01  23:00:00,112.954925693,24.1755495664,53.9159506749,0.0,4.12243109448,15.9888894789,51.7192891816,48.7275587638,2.97173041782,0.02
 08/01  24:00:00,95.8977182771,18.8801375368,42.3118483142,0.0,4.12243109448,15.9888894789,48.2389119481,45.2471815303,2.97173041782,0.02
 08/02  01:00:00,104.985934972,22.483849885,47.6912239588,0.0,4.12243109448,15.9888894789,66.6173756573,63.6256452395,2.97173041782,0.02
 08/02  02:00:00,90.8120599784,18.3513863719,37.7549411474,0.0,4.12243109448,15.9888894789,60.8102030644,57.8184726466,2.97173041782,0.02
 08/02  03:00:00,100.093018973,21.8229109289,43.4592468508,0.0,4.12243109448,15.9888894789,73.9614916473,70.9697612295,2.97173041782,0.02
 08/02  04:00:00,139.493621167,28.8344090914,58.4670280469,0.0,12.3672932834,24.9413748627,90.5513967082,85.5785126785,4.9528840297,0.02
 08/02  05:00:00,140.926549783,29.0944376782,58.0068046909,1.63312334449,12.3672932834,24.9413748627,153.924625874,148.951741845,4.9528840297,0.02
 08/02  06:00:00,197.296880557,30.4046890384,65.6925572111,0.258635858947,24.7345865669,70.7195625826,124.705190188,114.779422129,9.90576805939,0.02
 08/02  07:00:00,230.877814001,30.902138238,69.6907253592,0.0,37.1018798503,92.3937384068,108.987662092,90.4744148393,9.90576805939,8.60747919361
 08/02  08:00:00,251.754847919,31.528577079,77.8980793619,0.0,37.1018798503,104.434947198,69.7036501517,59.7778820923,9.90576805939,0.02
 08/02  09:00:00,275.372591221,32.046059602,88.9567073021,0.0,37.1018798503,116.476155989,35.1327491517,25.2069810923,9.90576805939,0.02
 08/02  10:00:00,285.438493703,32.383097621,98.684921959,0.0,37.1018798503,116.476155989,26.0528227632,7.51784341577,9.90576805939,8.629211288
 08/02  11:00:00,290.886299593,32.9191968136,103.596499065,0.0,37.1018798503,116.476155989,13.2204216111,3.29465355167,9.90576805939,0.02
 08/02  12:00:00,283.424575395,33.5604352014,107.535232839,0.0,37.1018798503,104.434947198,12.7451138455,2.8193457861,9.90576805939,0.02
 08/02  13:00:00,304.134951731,34.4239141294,115.340418736,0.0,37.1018798503,116.476155989,19.7973880735,1.26193932927,9.90576805939,8.62968068486
 08/02  14:00:00,309.971488628,35.2269492078,120.374096171,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/02  15:00:00,312.826915362,35.8403537959,122.616308444,0.0,37.1018798503,116.476155989,18.533547368,0.0,9.90576805939,8.62777930861
 08/02  16:00:00,311.431404241,36.2110002212,120.850748642,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/02  17:00:00,306.625982362,36.0938828266,116.163519472,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/02  18:00:00,174.386615081,28.9949426419,72.2888530061,0.0,24.7345865669,47.5788473902,19.7002510104,14.7273669807,4.9528840297,0.02
 08/02  19:00:00,169.994857352,28.8201724786,68.0718629509,0.0,24.7345865669,47.5788473902,59.5020649049,45.9413353263,4.9528840297,8.60784554895
 08/02  20:00:00,153.458513745,29.2564655594,70.0070158035,0.0,12.3672932834,38.6892022431,64.8718718819,61.880141464,2.97173041782,0.02
 08/02  21:00:00,122.0288312,20.6819937109,47.2653177675,0.0,12.3672932834,27.0668015668,57.5175164178,54.525786,2.97173041782,0.02
 08/02  22:00:00,98.9007827959,20.074816271,44.0939525585,0.0,4.12243109448,15.9888894789,60.4834358589,57.4917054411,2.97173041782,0.02
 08/02  23:00:00,102.987735827,23.0910273249,45.0595658318,0.0,4.12243109448,15.9888894789,76.633625626,73.6418952082,2.97173041782,0.02
 08/02  24:00:00,90.0217571666,18.5863868897,36.7296384731,0.0,4.12243109448,15.9888894789,62.815193429,59.8234630112,2.97173041782,0.02
 08/03  01:00:00,99.2502326153,22.3075994967,42.131772627,0.0,4.12243109448,15.9888894789,80.3940858808,77.402355463,2.97173041782,0.02
 08/03  02:00:00,90.4540083864,18.4395115661,37.3087650118,0.0,4.12243109448,15.9888894789,67.9756390925,64.9839086746,2.97173041782,0.02
 08/03  03:00:00,100.001526291,21.7788483318,43.4118174298,0.0,4.12243109448,15.9888894789,78.1774988895,75.1857684717,2.97173041782,0.02
 08/03  04:00:00,134.237474226,28.4598770163,53.5854138581,0.0,12.3672932834,24.9413748627,94.9114547223,89.9385706926,4.9528840297,0.02
 08/03  05:00:00,142.204844957,29.7521838669,58.1571277856,2.10334992554,12.3672932834,24.9413748627,161.326545546,156.353661517,4.9528840297,0.02
 08/03  06:00:00,192.988017636,30.1090178514,61.534393435,0.40360860242,24.7345865669,70.7195625826,129.81516539,119.889397331,9.90576805939,0.02
 08/03  07:00:00,226.482382,30.7575504965,65.4093637699,0.0305294429719,37.1018798503,92.3937384068,110.08510041,100.159332351,9.90576805939,0.02
 08/03  08:00:00,240.856375478,31.052930467,67.4751939116,0.0,37.1018798503,104.434947198,103.081090517,93.1553224578,9.90576805939,0.02
 08/03  09:00:00,254.47280244,31.281572462,68.8214228069,0.0,37.1018798503,116.476155989,107.914324095,89.3835472941,9.90576805939,8.62500874183
 08/03  10:00:00,258.207854766,31.5858419849,72.2515791425,0.0,37.1018798503,116.476155989,89.3517504259,79.4259823665,9.90576805939,0.02
 08/03  11:00:00,263.078579447,32.0005521401,76.7073677837,0.0,37.1018798503,116.476155989,83.060034013,64.5236618373,9.90576805939,8.63060411633
 08/03  12:00:00,258.085973576,32.5068990668,83.2502264761,0.0,37.1018798503,104.434947198,60.1921631653,50.2663951059,9.90576805939,0.02
 08/03  13:00:00,276.034960904,33.0833742415,88.5809051035,0.0,37.1018798503,116.476155989,61.5236027944,42.9872699188,9.90576805939,8.63056481624
 08/03  14:00:00,279.423729381,33.666962055,91.3863682288,0.0,37.1018798503,116.476155989,56.2103505896,46.2845825302,9.90576805939,0.02
 08/03  15:00:00,281.907333588,34.1313101843,93.4057746546,0.0,37.1018798503,116.476155989,57.2594901113,47.3337220519,9.90576805939,0.02
 08/03  16:00:00,283.426470192,34.5646473743,94.4921301517,0.0,37.1018798503,116.476155989,65.6344751393,47.1048963275,9.90576805939,8.62381075244
 08/03  17:00:00,282.49055137,34.822309837,93.2996939422,0.0,37.1018798503,116.476155989,61.3702090979,51.4444410385,9.90576805939,0.02
 08/03  18:00:00,172.94328177,29.0723484643,70.7681297607,0.0,24.7345865669,47.5788473902,60.6724974193,55.6996133896,4.9528840297,0.02
 08/03  19:00:00,166.293942105,28.8122845843,64.3788491894,0.0,24.7345865669,47.5788473902,66.1792057828,61.2063217531,4.9528840297,0.02
 08/03  20:00:00,142.956080697,29.2456630323,59.5153759789,0.0,12.3672932834,38.6892022431,77.3355851025,74.3438546847,2.97173041782,0.02
 08/03  21:00:00,110.881545339,19.7810656239,37.0452311528,0.0,12.3672932834,27.0668015668,60.7802918964,57.7885614785,2.97173041782,0.02
 08/03  22:00:00,98.2585717152,23.4435281015,39.9778997219,0.0,4.12243109448,15.9888894789,78.1120601843,75.1203297665,2.97173041782,0.02
 08/03  23:00:00,80.5433103081,17.0782813627,28.8118602568,0.0,4.12243109448,15.9888894789,58.3820573144,55.3903268966,2.97173041782,0.02
 08/03  24:00:00,88.2852886141,21.866973526,31.6074533239,0.0,4.12243109448,15.9888894789,82.9320091336,79.9402787157,2.97173041782,0.02
 08/04  01:00:00,71.0246981061,15.5164143196,20.8813972725,0.0,4.12243109448,15.9888894789,68.6616081569,57.0880819622,2.97173041782,8.60179577692
 08/04  02:00:00,80.583755875,20.721346002,25.0515482364,0.0,4.12243109448,15.9888894789,89.4866539248,86.494923507,2.97173041782,0.02
 08/04  03:00:00,67.0320602539,14.8357992179,17.5956568993,0.0,4.12243109448,15.9888894789,59.1436268747,56.1518964569,2.97173041782,0.02
 08/04  04:00:00,112.550790767,28.2175327323,32.1410737879,0.0,12.3672932834,24.9413748627,101.806588419,96.8337043897,4.9528840297,0.02
 08/04  05:00:00,123.162040555,29.4813932175,37.5915411678,3.89692200111,12.3672932834,24.9413748627,165.720435107,160.747551077,4.9528840297,0.02
 08/04  06:00:00,174.201483705,29.9764730597,41.4836173175,1.8003948896,24.7345865669,70.7195625826,133.723271542,123.797503483,9.90576805939,0.02
 08/04  07:00:00,204.998977215,30.4709880128,43.8539103985,0.389139266602,37.1018798503,92.3937384068,113.635759268,103.709991209,9.90576805939,0.02
 08/04  08:00:00,223.743593925,30.7078566667,50.7066857328,0.000843414313412,37.1018798503,104.434947198,105.700292872,95.774524813,9.90576805939,0.02
 08/04  09:00:00,245.090655817,31.1146736864,59.6061152437,0.0,37.1018798503,116.476155989,100.468160624,90.5423925644,9.90576805939,0.02
 08/04  10:00:00,250.016290341,31.5203170753,64.125568417,0.0,37.1018798503,116.476155989,105.738955658,87.2039726146,9.90576805939,8.62921498389
 08/04  11:00:00,257.732897436,31.8868986595,71.4753516757,0.0,37.1018798503,116.476155989,94.3013872773,84.3756192179,9.90576805939,0.02
 08/04  12:00:00,251.808315429,32.3239703953,77.1554624925,0.0,37.1018798503,104.434947198,98.9504470769,80.4181773175,9.90576805939,8.62650170002
 08/04  13:00:00,268.320524742,32.984916415,80.9649934705,0.0,37.1018798503,116.476155989,85.2736496956,75.3478816362,9.90576805939,0.02
 08/04  14:00:00,270.84454022,33.5042336605,82.969832104,0.0,37.1018798503,116.476155989,88.6041695581,70.0692503453,9.90576805939,8.62915115333
 08/04  15:00:00,271.474849193,34.0060258731,83.0986279588,0.0,37.1018798503,116.476155989,80.4733778834,70.547609824,9.90576805939,0.02
 08/04  16:00:00,271.95751767,34.4250374948,83.1627884411,0.0,37.1018798503,116.476155989,81.1507654943,71.224997435,9.90576805939,0.02
 08/04  17:00:00,274.294684606,34.7341853787,85.1919044795,0.0,37.1018798503,116.476155989,86.4674701472,67.9457348152,9.90576805939,8.6159672726
 08/04  18:00:00,168.506836788,29.0718489659,66.332189307,0.0,24.7345865669,47.5788473902,62.1652966644,57.1924126347,4.9528840297,0.02
 08/04  19:00:00,163.619402896,28.8151818626,61.7014249364,0.0,24.7345865669,47.5788473902,66.8318110787,61.858927049,4.9528840297,0.02
 08/04  20:00:00,143.233095564,29.2497397811,59.788328912,0.0,12.3672932834,38.6892022431,78.2229932111,75.2312627933,2.97173041782,0.02
 08/04  21:00:00,113.207481789,19.7810656239,39.3711763139,0.0,12.3672932834,27.0668015668,61.112600419,58.1208700012,2.97173041782,0.02
 08/04  22:00:00,101.843810218,23.5316532956,43.475013913,0.0,4.12243109448,15.9888894789,78.3635354135,75.3718049956,2.97173041782,0.02
 08/04  23:00:00,81.2118268198,16.7845307156,29.7741283003,0.0,4.12243109448,15.9888894789,58.5494002324,55.5576698146,2.97173041782,0.02
 08/04  24:00:00,92.4520087681,22.0432239143,35.5979239761,0.0,4.12243109448,15.9888894789,81.8098976215,78.8181672037,2.97173041782,0.02
 08/05  01:00:00,75.1396941061,15.4723517225,25.040456726,0.0,4.12243109448,15.9888894789,59.7916919825,56.7999615647,2.97173041782,0.02
 08/05  02:00:00,91.4174302916,21.8229109289,34.7836584495,0.0,4.12243109448,15.9888894789,87.785525807,84.7937953891,2.97173041782,0.02
 08/05  03:00:00,72.5037178684,14.4832984413,23.4198158803,0.0,4.12243109448,15.9888894789,55.4776392802,52.4859088624,2.97173041782,0.02
 08/05  04:00:00,101.523307087,27.2481555967,39.2174750451,0.0,4.12243109448,16.0517297156,108.214741624,105.223011206,2.97173041782,0.02
 08/05  05:00:00,104.523249894,27.9090945528,41.5564788563,0.0,4.12243109448,16.0517297156,107.670237496,104.678507078,2.97173041782,0.02
 08/05  06:00:00,129.691658957,29.6715984358,50.8049758087,0.0,4.12243109448,39.6058045677,88.7143525056,85.7226220878,2.97173041782,0.02
 08/05  07:00:00,167.523225933,29.6725369351,54.726048174,4.61568975717,12.3672932834,65.3531420225,142.792163166,137.819279136,4.9528840297,0.02
 08/05  08:00:00,173.314463392,29.6717397254,59.4398510455,2.80306369715,12.3672932834,68.2430321324,145.389176074,135.000691571,4.9528840297,5.43560047375
 08/05  09:00:00,207.922700278,29.7264494141,67.3530591561,0.426534555572,16.4897243779,93.1370602926,130.300416044,119.183538047,7.92461444751,3.19226354938
 08/05  10:00:00,211.908697517,29.7810744369,71.4147919204,0.296087272539,16.4897243779,93.1370602926,112.160901089,104.216286641,7.92461444751,0.02
 08/05  11:00:00,216.630120503,29.8388774694,76.2112200175,0.163271050365,16.4897243779,93.1370602926,96.504194654,88.5595802065,7.92461444751,0.02
 08/05  12:00:00,214.330167678,29.9527000617,83.090596981,0.0217289984732,16.4897243779,83.9857416113,75.7610649111,67.8164504636,7.92461444751,0.02
 08/05  13:00:00,218.766833211,30.1733621382,87.3283208679,0.0,16.4897243779,83.9857416113,62.7665855244,54.8219710769,7.92461444751,0.02
 08/05  14:00:00,224.009713647,30.3941401703,92.35046576,0.0,16.4897243779,83.9857416113,54.5624017602,46.6177873127,7.92461444751,0.02
 08/05  15:00:00,206.869675139,29.6715984358,93.3898786806,0.0,12.3672932834,70.6512738906,26.3985279697,12.8367423218,4.9528840297,8.60890161825
 08/05  16:00:00,209.107436043,29.6715984358,95.6276587023,0.0,12.3672932834,70.6512738906,12.4911570613,7.51827303163,4.9528840297,0.02
 08/05  17:00:00,193.237195431,29.6715984358,92.2809234009,0.0,12.3672932834,58.1284167478,15.1571900946,10.1843060649,4.9528840297,0.02
 08/05  18:00:00,141.780888512,28.9688139509,74.7148912843,0.0,12.3672932834,24.9413748627,38.4829719701,33.5100879404,4.9528840297,0.02
 08/05  19:00:00,126.638381347,28.7903464943,59.7508515612,0.0,12.3672932834,24.9413748627,69.9337563407,64.960872311,4.9528840297,0.02
 08/05  20:00:00,108.705145065,28.900502987,54.1436327708,0.0,4.12243109448,16.0517297156,94.7936266723,91.8018962545,2.97173041782,0.02
 08/05  21:00:00,86.0822396614,16.1773532757,35.2780010765,0.0,4.12243109448,15.9888894789,57.2651869636,54.2734565457,2.97173041782,0.02
 08/05  22:00:00,101.747263056,22.0432239143,44.8931785815,0.0,4.12243109448,15.9888894789,78.1627852617,75.1710548439,2.97173041782,0.02
 08/05  23:00:00,81.9205759018,15.4723517225,31.821338815,0.0,4.12243109448,15.9888894789,47.9217140737,44.9299836559,2.97173041782,0.02
 08/05  24:00:00,100.394492511,22.0432239143,43.5404079749,0.0,4.12243109448,15.9888894789,79.0694032768,76.077672859,2.97173041782,0.02
 08/06  01:00:00,72.6045976057,13.6411204837,26.4503716081,0.0,2.06121554724,15.9888894789,54.4815009311,51.4897705133,2.97173041782,0.02
 08/06  02:00:00,89.1895331305,20.4911949439,35.9618341469,0.0,2.06121554724,15.9888894789,93.7243070617,90.7325766439,2.97173041782,0.02
 08/06  03:00:00,72.1962371997,13.9447092036,25.7252813155,0.0,2.06121554724,15.9888894789,57.5779809878,54.58625057,2.97173041782,0.02
 08/06  04:00:00,83.2508666383,19.1447218497,31.4024933834,0.0,2.06121554724,15.9888894789,85.4457797326,82.4540493147,2.97173041782,0.02
 08/06  05:00:00,67.4845414694,12.1330149568,22.8909851804,0.0,2.06121554724,15.9888894789,46.7374020759,43.7456716581,2.97173041782,0.02
 08/06  06:00:00,82.8180820476,22.5232021761,36.8893368827,0.0,2.06121554724,15.9888894789,95.2868268756,92.2950964578,2.97173041782,0.02
 08/06  07:00:00,66.0962392203,18.0185617409,29.5018786488,0.0,2.06121554724,15.9888894789,77.6346964924,74.6429660746,2.97173041782,0.02
 08/06  08:00:00,111.503828024,23.9772678796,41.0107973845,0.0,4.12243109448,41.7362269337,92.4239618444,87.4510778147,4.9528840297,0.02
 08/06  09:00:00,99.0244907653,19.6929404297,32.8805369248,0.0,4.12243109448,41.7362269337,73.2180533914,68.2451693617,4.9528840297,0.02
 08/06  10:00:00,111.707750144,24.1975808649,40.8969311603,0.0,4.12243109448,41.7362269337,90.046070357,85.0731863273,4.9528840297,0.02
 08/06  11:00:00,102.615397611,19.3404396531,36.5685791871,0.0,4.12243109448,41.7362269337,71.0180030829,66.0451190532,4.9528840297,0.02
 08/06  12:00:00,119.072777266,24.0653930737,48.3206864211,0.0,4.12243109448,41.7362269337,95.3633181904,81.8086430096,4.9528840297,8.60179115104
 08/06  13:00:00,108.676200703,19.5607526385,42.5819599,0.0,4.12243109448,41.7362269337,68.753049,63.7801649703,4.9528840297,0.02
 08/06  14:00:00,128.395146618,24.6161755372,57.2632082089,0.0,4.12243109448,41.7362269337,83.6676779906,78.6947939609,4.9528840297,0.02
 08/06  15:00:00,113.557872815,19.7810656239,47.392455258,0.0,4.12243109448,41.7362269337,66.168181219,61.1952971893,4.9528840297,0.02
 08/06  16:00:00,113.454070321,24.7263320299,59.031331277,0.0,4.12243109448,24.8785346261,82.4436560275,77.4707719978,4.9528840297,0.02
 08/06  17:00:00,86.1328421764,19.7810656239,47.7759777224,0.0,2.06121554724,15.9888894789,68.3554467886,65.3637163708,2.97173041782,0.02
 08/06  18:00:00,99.7757618624,23.8254039428,57.269430428,0.0,2.06121554724,15.9888894789,82.7609942624,79.7692638446,2.97173041782,0.02
 08/06  19:00:00,77.7601146965,17.9792094498,41.2576708363,0.0,2.06121554724,15.9888894789,63.2851591587,60.2934287409,2.97173041782,0.02
 08/06  20:00:00,90.9147493544,22.9441520013,44.5913365837,0.0,2.06121554724,15.9888894789,87.839328209,84.8475977912,2.97173041782,0.02
 08/06  21:00:00,78.2936929132,16.0011028874,29.726920008,0.0,2.06121554724,15.9888894789,59.0131010587,56.0213706409,2.97173041782,0.02
 08/06  22:00:00,91.5658200265,22.0432239143,36.7729508814,0.0,2.06121554724,15.9888894789,91.0363941062,88.0446636883,2.97173041782,0.02
 08/06  23:00:00,68.6992232149,13.6704955484,22.5156220173,0.0,2.06121554724,15.9888894789,54.2736875689,51.281957151,2.97173041782,0.02
 08/06  24:00:00,82.2092467539,19.8007417694,29.7114241114,0.0,2.06121554724,15.9888894789,81.5423395976,78.5506091798,2.97173041782,0.02
 08/07  01:00:00,65.8540248859,12.906674289,18.3927410487,0.0,4.12243109448,15.9888894789,52.2175438426,49.2258134248,2.97173041782,0.02
 08/07  02:00:00,77.6207121946,18.9194898279,23.9429259538,0.0,4.12243109448,15.9888894789,82.6131103575,79.6213799396,2.97173041782,0.02
 08/07  03:00:00,61.565142835,11.6042637919,15.4391221925,0.0,4.12243109448,15.9888894789,48.2722986852,45.2805682674,2.97173041782,0.02
 08/07  04:00:00,116.165224658,28.5700335089,35.4030075586,0.0,12.3672932834,24.9413748627,109.949185454,104.976301424,4.9528840297,0.02
 08/07  05:00:00,125.062830238,28.8495914108,38.1984069785,5.8226482376,12.3672932834,24.9413748627,176.967854599,171.994970569,4.9528840297,0.02
 08/07  06:00:00,178.733738782,29.739400083,42.6614715469,3.04270251321,24.7345865669,70.7195625826,143.711327629,133.785559569,9.90576805939,0.02
 08/07  07:00:00,208.542629488,29.9289825785,47.1787592358,1.14994626492,37.1018798503,92.3937384068,123.303631713,113.377863653,9.90576805939,0.02
 08/07  08:00:00,228.277421094,30.0477636909,55.2933510094,0.608058817859,37.1018798503,104.434947198,124.815680202,106.287914361,9.90576805939,8.6219977808
 08/07  09:00:00,250.186539523,30.2382071683,65.4664395256,0.112102618509,37.1018798503,116.476155989,110.785007052,100.859238992,9.90576805939,0.02
 08/07  10:00:00,256.683946407,30.5216353463,71.728880768,0.062988951134,37.1018798503,116.476155989,100.434607588,90.5088395285,9.90576805939,0.02
 08/07  11:00:00,261.151773011,30.8809406592,75.877957283,0.0222396150618,37.1018798503,116.476155989,99.3377622284,80.8030709182,9.90576805939,8.62892325084
 08/07  12:00:00,252.894453301,31.2578944712,79.307706186,0.0,37.1018798503,104.434947198,81.2467944548,71.3210263954,9.90576805939,0.02
 08/07  13:00:00,267.006814204,31.5882456161,81.0478980334,0.0,37.1018798503,116.476155989,81.9898642438,63.4535572099,9.90576805939,8.6305389745
 08/07  14:00:00,267.68870411,31.9121868539,81.4061252466,0.0,37.1018798503,116.476155989,73.5518742372,63.6261061778,9.90576805939,0.02
 08/07  15:00:00,267.268415896,32.0925090737,80.8056518893,0.0,37.1018798503,116.476155989,76.812341952,66.8865738926,9.90576805939,0.02
 08/07  16:00:00,268.305746186,32.2565992474,81.6794771288,0.0,37.1018798503,116.476155989,79.7045594106,61.1750526556,9.90576805939,8.62373869562
 08/07  17:00:00,269.717070764,32.3629962767,82.9855258591,0.0,37.1018798503,116.476155989,61.6045729367,51.6788048773,9.90576805939,0.02
 08/07  18:00:00,167.099924213,28.879629147,65.1174903129,0.0,24.7345865669,47.5788473902,53.1196472783,48.1467632486,4.9528840297,0.02
 08/07  19:00:00,162.398021931,28.7916867554,60.5035255395,0.0,24.7345865669,47.5788473902,67.6311868209,62.6583027912,4.9528840297,0.02
 08/07  20:00:00,143.718954251,29.1213180916,58.0534264568,0.0,12.3672932834,38.6892022431,85.0150209953,82.0232905774,2.97173041782,0.02
 08/07  21:00:00,107.761483207,17.7588964644,35.9999017693,0.0,12.3672932834,27.0668015668,58.1158465571,55.1241161393,2.97173041782,0.02
 08/07  22:00:00,101.629657693,22.8119642101,43.9805495148,0.0,4.12243109448,15.9888894789,81.6298498321,78.6381194142,2.97173041782,0.02
 08/07  23:00:00,83.1495738231,15.9129776933,32.6097095594,0.0,4.12243109448,15.9888894789,64.0041546434,52.4306286126,2.97173041782,8.60179561297
 08/07  24:00:00,98.7030088016,21.8229109289,42.06923618,0.0,4.12243109448,15.9888894789,84.3483338707,81.3566034529,2.97173041782,0.02
 08/08  01:00:00,79.6092347483,15.2961013342,29.6862470723,0.0,4.12243109448,15.9888894789,57.9703903121,54.9786598942,2.97173041782,0.02
 08/08  02:00:00,97.3654946935,21.6025979435,40.9520352789,0.0,4.12243109448,15.9888894789,85.463557014,82.4718265962,2.97173041782,0.02
 08/08  03:00:00,80.4247006579,15.4723517225,30.3254627738,0.0,4.12243109448,15.9888894789,57.8295384801,54.8378080623,2.97173041782,0.02
 08/08  04:00:00,134.412725197,28.4378457177,53.7826953686,0.0,12.3672932834,24.9413748627,100.940455117,95.9675710876,4.9528840297,0.02
 08/08  05:00:00,144.233648203,29.3760632319,58.7259003708,3.93950055438,12.3672932834,24.9413748627,161.099397697,156.126513667,4.9528840297,0.02
 08/08  06:00:00,199.457070673,29.9456050929,64.9385599164,1.28274066975,24.7345865669,70.7195625826,126.557972938,116.632204878,9.90576805939,0.02
 08/08  07:00:00,229.481679982,30.4236570077,68.1957564579,0.577327589404,37.1018798503,92.3937384068,104.972338944,95.0465708848,9.90576805939,0.02
 08/08  08:00:00,243.609586695,30.6139783146,70.366157085,0.301239747384,37.1018798503,104.434947198,93.7458898171,83.8201217577,9.90576805939,0.02
 08/08  09:00:00,256.808420961,30.8081065884,71.6011364333,0.0293132907058,37.1018798503,116.476155989,95.1921379531,76.663248387,9.90576805939,8.62312150675
 08/08  10:00:00,251.147780002,30.9144690135,65.8629212028,0.0,37.1018798503,116.476155989,96.1932196406,86.2674515812,9.90576805939,0.02
 08/08  11:00:00,251.647854539,31.0464350428,66.2307668304,0.0,37.1018798503,116.476155989,99.8445817156,89.9188136562,9.90576805939,0.02
 08/08  12:00:00,241.916984654,31.2069998449,68.3811229202,0.0,37.1018798503,104.434947198,104.88493683,86.3527831843,9.90576805939,8.62638558678
 08/08  13:00:00,254.941933402,31.4484997814,69.1228152482,0.0,37.1018798503,116.476155989,93.7667951976,83.8410271382,9.90576805939,0.02
 08/08  14:00:00,255.183049786,31.7302140226,69.0823759254,0.0,37.1018798503,116.476155989,100.233755756,81.6989764276,9.90576805939,8.62901126862
 08/08  15:00:00,257.142554837,31.9937351292,70.7786263835,0.0,37.1018798503,116.476155989,90.306245343,80.3804772836,9.90576805939,0.02
 08/08  16:00:00,260.418278646,32.2065801445,73.8420036055,0.0,37.1018798503,116.476155989,87.043986914,77.1182188546,9.90576805939,0.02
 08/08  17:00:00,258.26448915,32.2740229827,71.6218842934,0.0,37.1018798503,116.476155989,96.0460222849,77.5242932336,9.90576805939,8.61596099191
 08/08  18:00:00,156.392842033,28.8785300919,54.4115172701,0.0,24.7345865669,47.5788473902,66.1285231068,61.1556390771,4.9528840297,0.02
 08/08  19:00:00,154.661764276,28.790694335,52.7682746762,0.0,24.7345865669,47.5788473902,70.3231496875,65.3502656578,4.9528840297,0.02
 08/08  20:00:00,136.227744723,29.0106594797,50.6728915077,0.0,12.3672932834,38.6892022431,83.3259648497,80.3342344319,2.97173041782,0.02
 08/08  21:00:00,100.74149814,17.6487399717,29.0900823811,0.0,12.3672932834,27.0668015668,58.235099382,55.2433689641,2.97173041782,0.02
 08/08  22:00:00,89.1981619878,21.9330674216,32.4542336997,0.0,4.12243109448,15.9888894789,78.344873635,75.3531432172,2.97173041782,0.02
 08/08  23:00:00,72.4098375716,15.4723517225,22.3106001871,0.0,4.12243109448,15.9888894789,56.6909879044,53.6992574866,2.97173041782,0.02
 08/08  24:00:00,82.391001844,20.721346002,26.8587949307,0.0,4.12243109448,15.9888894789,91.872956167,88.8812257491,2.97173041782,0.02
 08/09  01:00:00,70.4146530974,15.4723517225,20.3154156774,0.0,4.12243109448,15.9888894789,62.6966983479,59.7049679301,2.97173041782,0.02
 08/09  02:00:00,82.1490737598,20.721346002,26.6168668041,0.0,4.12243109448,15.9888894789,93.3348343301,90.3431039123,2.97173041782,0.02
 08/09  03:00:00,67.3271733467,14.4148493927,18.2854381913,0.0,4.12243109448,15.9888894789,65.0900698995,62.0983394817,2.97173041782,0.02
 08/09  04:00:00,117.670811789,28.8123777929,36.6662501729,0.0,12.3672932834,24.9413748627,105.10855491,100.13567088,4.9528840297,0.02
 08/09  05:00:00,124.466791945,28.9446395005,38.4674578511,4.86251073077,12.3672932834,24.9413748627,167.721033885,162.748149855,4.9528840297,0.02
 08/09  06:00:00,176.31399787,30.0891021903,39.6042332452,3.33049752561,24.7345865669,70.7195625826,135.354876195,125.429108135,9.90576805939,0.02
 08/09  07:00:00,206.742600689,30.4190607652,45.2889926426,0.749599301591,37.1018798503,92.3937384068,114.668101126,103.904566749,9.90576805939,0.857766317663
 08/09  08:00:00,231.836283599,30.7084948003,58.2759953491,0.523605661796,37.1018798503,104.434947198,113.037727464,95.3497940238,9.90576805939,7.78216538048
 08/09  09:00:00,253.925830096,31.0991212865,68.0696885781,0.387210224084,37.1018798503,116.476155989,100.418931687,90.4931636279,9.90576805939,0.02
 08/09  10:00:00,261.486220709,31.4927475208,75.4069143395,0.216090987487,37.1018798503,116.476155989,95.2985732844,76.7638062089,9.90576805939,8.62899901613
 08/09  11:00:00,268.229874612,31.9172193144,81.8577522134,0.0843139391622,37.1018798503,116.476155989,68.8030939373,58.8773258779,9.90576805939,0.02
 08/09  12:00:00,261.047145011,32.4111312092,86.2948126365,0.0123110454675,37.1018798503,104.434947198,60.0438366194,50.11806856,9.90576805939,0.02
 08/09  13:00:00,277.786305131,33.0422279626,90.3734594973,0.0,37.1018798503,116.476155989,60.3624250803,41.8261771218,9.90576805939,8.63047989916
 08/09  14:00:00,280.45024898,33.5902126005,92.4896128675,0.0,37.1018798503,116.476155989,50.6758031654,40.750035106,9.90576805939,0.02
 08/09  15:00:00,283.248583899,34.0757539016,94.8025764723,0.0,37.1018798503,116.476155989,62.1930183105,43.659702549,9.90576805939,8.6275477021
 08/09  16:00:00,285.662115693,34.5543653066,96.7381094144,0.0,37.1018798503,116.476155989,47.0441531438,37.1183850844,9.90576805939,0.02
 08/09  17:00:00,288.502118065,34.9871757346,99.1463735137,0.0,37.1018798503,116.476155989,40.0373399655,30.1115719062,9.90576805939,0.02
 08/09  18:00:00,177.08703861,29.0794425216,74.9047816864,0.0,24.7345865669,47.5788473902,42.2942087981,37.3213247684,4.9528840297,0.02
 08/09  19:00:00,172.398175477,28.8238209715,70.4715350524,0.0,24.7345865669,47.5788473902,51.4561470801,46.4832630504,4.9528840297,0.02
 08/09  20:00:00,155.787335077,29.259292152,69.9838370292,0.0,12.3672932834,38.6892022431,71.1432430288,59.5637022193,2.97173041782,8.6078103917
 08/09  21:00:00,119.379576955,19.7812799809,45.5430594555,0.0,12.3672932834,27.0668015668,49.6253109467,46.6335805289,2.97173041782,0.02
 08/09  22:00:00,110.51109715,23.6785286192,51.9954259482,0.0,4.12243109448,15.9888894789,69.4245787128,66.432848295,2.97173041782,0.02
 08/09  23:00:00,89.894073725,17.6854588026,37.5291653976,0.0,4.12243109448,15.9888894789,58.2015826367,55.2098522189,2.97173041782,0.02
 08/09  24:00:00,102.111022071,22.1900992378,45.1100624356,0.0,4.12243109448,15.9888894789,78.8778184979,75.8860880801,2.97173041782,0.02
 08/10  01:00:00,83.969677691,16.0011028874,33.3416896434,0.0,4.12243109448,15.9888894789,54.9384923808,51.946761963,2.97173041782,0.02
 08/10  02:00:00,99.512873632,22.0432239143,42.6587893251,0.0,4.12243109448,15.9888894789,82.5056007269,79.513870309,2.97173041782,0.02
 08/10  03:00:00,76.5734703015,15.0317257518,26.9148593704,0.0,4.12243109448,15.9888894789,59.9440994811,56.9523690633,2.97173041782,0.02
 08/10  04:00:00,132.908160516,28.900502987,51.8154743104,0.0,12.3672932834,24.9413748627,100.67156334,95.6986793099,4.9528840297,0.02
 08/10  05:00:00,136.754398472,29.2062384006,52.8717365361,2.48424029743,12.3672932834,24.9413748627,164.654627833,159.681743803,4.9528840297,0.02
 08/10  06:00:00,191.686377963,30.0465047065,57.6396756726,0.710033318704,24.7345865669,70.7195625826,132.687998607,122.762230548,9.90576805939,0.02
 08/10  07:00:00,223.34132932,30.6683014906,62.388092902,0.0,37.1018798503,92.3937384068,111.707410973,101.781642913,9.90576805939,0.02
 08/10  08:00:00,242.488006124,31.1245381204,69.0352323621,0.0,37.1018798503,104.434947198,102.489478382,92.5637103226,9.90576805939,0.02
 08/10  09:00:00,260.897689309,31.6232051447,74.9046692676,0.0,37.1018798503,116.476155989,98.5312560643,80.0006605691,9.90576805939,8.62482743586
 08/10  10:00:00,266.908454238,32.055949084,80.4820931665,0.0,37.1018798503,116.476155989,76.2230121988,66.2972441394,9.90576805939,0.02
