Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  11:00:00,273.052522472,32.4951293282,86.1867314419,0.0,37.1018798503,116.476155989,69.5434082077,51.0072849204,9.90576805939,8.63035522789
 08/10  12:00:00,265.617305876,33.0187741607,90.2697009933,0.0,37.1018798503,104.434947198,52.6722154575,42.7464473981,9.90576805939,0.02
 08/10  13:00:00,282.316934874,33.7259889455,94.2202855229,0.0,37.1018798503,116.476155989,47.297890885,37.3721228256,9.90576805939,0.02
 08/10  14:00:00,285.838229454,34.3024766251,97.1653492821,0.0,37.1018798503,116.476155989,51.325723857,32.7910129674,9.90576805939,8.62894283022
 08/10  15:00:00,287.573488539,34.7216239114,98.481639375,0.0,37.1018798503,116.476155989,41.4335254509,31.5077573915,9.90576805939,0.02
 08/10  16:00:00,288.560444775,35.0123311518,99.1784118955,0.0,37.1018798503,116.476155989,47.1862081564,28.6567714645,9.90576805939,8.62366863251
 08/10  17:00:00,288.646409333,35.1750977323,99.1027721374,0.0,37.1018798503,116.476155989,39.5847844487,29.6590163893,9.90576805939,0.02
 08/10  18:00:00,175.516939677,29.0745095366,73.339632234,0.0,24.7345865669,47.5788473902,44.3247202176,39.3518361879,4.9528840297,0.02
 08/10  19:00:00,171.52629298,28.8147122413,69.6087783252,0.0,24.7345865669,47.5788473902,52.001677033,47.0287930033,4.9528840297,0.02
 08/10  20:00:00,154.707765381,29.2474806093,68.916082471,0.0,12.3672932834,38.6892022431,64.1282859469,61.1365555291,2.97173041782,0.02
 08/10  21:00:00,119.489431561,19.7810656239,45.6531207745,0.0,12.3672932834,27.0668015668,53.5349250296,50.5431946117,2.97173041782,0.02
 08/10  22:00:00,110.056450508,23.4435281015,51.7757788556,0.0,4.12243109448,15.9888894789,73.5794280355,70.5876976176,2.97173041782,0.02
 08/10  23:00:00,90.7412213569,17.6854588026,38.3763120322,0.0,4.12243109448,15.9888894789,57.770199238,54.7784688202,2.97173041782,0.02
 08/10  24:00:00,105.257636588,22.9441520013,47.476340989,0.0,4.12243109448,15.9888894789,76.3794067706,73.3876763528,2.97173041782,0.02
 08/11  01:00:00,87.0885427705,16.7257805861,35.7095937966,0.0,4.12243109448,15.9888894789,57.1750376865,54.1833072687,2.97173041782,0.02
 08/11  02:00:00,102.043272212,22.0432239143,45.1891868273,0.0,4.12243109448,15.9888894789,80.5697978143,77.5780673965,2.97173041782,0.02
 08/11  03:00:00,81.0026245984,15.3842265284,30.9915117923,0.0,4.12243109448,15.9888894789,64.5629914926,52.9894663116,2.97173041782,8.60179476322
 08/11  04:00:00,140.493127473,29.0106594797,59.2902837519,0.0,12.3672932834,24.9413748627,97.8312036328,92.8583196031,4.9528840297,0.02
 08/11  05:00:00,142.089415596,29.2884930821,58.8904801771,1.71825819338,12.3672932834,24.9413748627,157.352810607,152.379926577,4.9528840297,0.02
 08/11  06:00:00,200.648074725,30.1264792718,67.0682691126,0.163161279838,24.7345865669,70.7195625826,124.285706364,114.359938304,9.90576805939,0.02
 08/11  07:00:00,232.275061672,30.9724613379,71.0176634904,0.0,37.1018798503,92.3937384068,101.306925282,91.3811572225,9.90576805939,0.02
 08/11  08:00:00,248.738943295,31.5767909035,74.8339621411,0.0,37.1018798503,104.434947198,88.8373119225,78.9115438631,9.90576805939,0.02
 08/11  09:00:00,265.567665504,32.0163568158,79.1814646219,0.0,37.1018798503,116.476155989,76.6074857516,66.6817176922,9.90576805939,0.02
 08/11  10:00:00,271.620172622,32.421082669,84.8286711441,0.0,37.1018798503,116.476155989,70.5728971999,52.0380939435,9.90576805939,8.62903519698
 08/11  11:00:00,276.906754086,32.7718132511,89.7643221862,0.0,37.1018798503,116.476155989,47.7619094612,37.8361414018,9.90576805939,0.02
 08/11  12:00:00,268.59947054,33.1529986066,93.1175766326,0.0,37.1018798503,104.434947198,46.1333691067,27.6013606774,9.90576805939,8.62624036985
 08/11  13:00:00,289.080256927,33.7994936298,100.910172758,0.0,37.1018798503,116.476155989,22.7011610661,12.7753930067,9.90576805939,0.02
 08/11  14:00:00,295.54273807,34.2818878919,106.89038628,0.0,37.1018798503,116.476155989,15.5701234879,5.64435542854,9.90576805939,0.02
 08/11  15:00:00,297.583521549,34.6018629948,108.611462993,0.0,37.1018798503,116.476155989,22.3896597725,3.85632968024,9.90576805939,8.62756203285
 08/11  16:00:00,298.088210288,34.868938876,108.849603652,0.0,37.1018798503,116.476155989,12.7085174915,2.78274943209,9.90576805939,0.02
 08/11  17:00:00,300.118867835,35.0347114692,110.715566082,0.0,37.1018798503,116.476155989,12.8264963265,2.90072826711,9.90576805939,0.02
 08/11  18:00:00,179.773727039,29.0738001297,77.5971137989,0.0,24.7345865669,47.5788473902,19.6297265158,6.06904036546,4.9528840297,8.60780212067
 08/11  19:00:00,175.479679003,28.8134127475,73.5634694622,0.0,24.7345865669,47.5788473902,10.5738474401,5.60096341038,4.9528840297,0.02
 08/11  20:00:00,159.443917961,29.2485450996,73.6511836751,0.0,12.3672932834,38.6892022431,18.1502182052,15.1584877874,2.97173041782,0.02
 08/11  21:00:00,125.177939185,20.6819937109,50.4144267295,0.0,12.3672932834,27.0668015668,27.0297007034,24.0379702856,2.97173041782,0.02
 08/11  22:00:00,102.286807167,20.0013786093,47.5534145958,0.0,4.12243109448,15.9888894789,31.3076554666,28.3159250488,2.97173041782,0.02
 08/11  23:00:00,106.267972916,22.2635368996,49.1935755119,0.0,4.12243109448,15.9888894789,43.146925271,40.1551948532,2.97173041782,0.02
 08/11  24:00:00,94.4687076277,18.5496680588,41.2133077438,0.0,4.12243109448,15.9888894789,42.0173591582,39.0256287404,2.97173041782,0.02
 08/12  01:00:00,104.823800429,22.3957246909,47.6172152009,0.0,4.12243109448,15.9888894789,68.5253905499,65.5336601321,2.97173041782,0.02
 08/12  02:00:00,91.8338440237,18.6598245515,38.4682876065,0.0,4.12243109448,15.9888894789,65.7939045605,62.8021741427,2.97173041782,0.02
 08/12  03:00:00,97.7004365753,22.0432239143,40.8463520639,0.0,4.12243109448,15.9888894789,81.9136757212,78.9219453033,2.97173041782,0.02
 08/12  04:00:00,111.039989185,28.1294075382,47.8529055539,0.0,4.12243109448,16.0517297156,102.50431943,99.5125890122,2.97173041782,0.02
 08/12  05:00:00,104.738164408,27.4684685821,42.2120196954,0.0,4.12243109448,16.0517297156,103.538718119,100.546987702,2.97173041782,0.02
 08/12  06:00:00,130.398507375,29.6715984358,49.1626579162,0.0,4.12243109448,39.6058045677,85.4494176541,82.4576872362,2.97173041782,0.02
 08/12  07:00:00,159.009969959,29.6815589182,47.0397061009,3.7797542314,12.3672932834,65.3531420225,140.940279501,135.967395471,4.9528840297,0.02
 08/12  08:00:00,158.730402067,29.675412985,43.9322898973,3.72289771305,12.3672932834,68.2430321324,139.819726892,134.846842863,4.9528840297,0.02
 08/12  09:00:00,186.112699982,29.7154063107,43.8718282585,2.10878934629,16.4897243779,93.1370602926,138.976229824,122.440349605,7.92461444751,8.61126577202
 08/12  10:00:00,188.367309392,29.7267740687,46.7689807882,1.45480963427,16.4897243779,93.1370602926,125.930088994,117.985474547,7.92461444751,0.02
 08/12  11:00:00,192.201697672,29.7407809735,51.3791482224,0.665025937096,16.4897243779,93.1370602926,122.820540333,114.875925885,7.92461444751,0.02
 08/12  12:00:00,188.157530918,29.7555739717,56.5628083322,0.574015993122,16.4897243779,83.9857416113,120.493715266,112.549100819,7.92461444751,0.02
 08/12  13:00:00,190.235780824,29.7896064197,58.7742605075,0.40677307044,16.4897243779,83.9857416113,117.830132452,109.885518005,7.92461444751,0.02
 08/12  14:00:00,192.425561687,29.8520280539,61.0399190201,0.268516050417,16.4897243779,83.9857416113,115.608486032,107.663871584,7.92461444751,0.02
 08/12  15:00:00,173.465688428,29.6715984358,59.985882219,0.0,12.3672932834,70.6512738906,65.6608626053,52.0985360266,4.9528840297,8.60944254906
 08/12  16:00:00,175.674580361,29.6715984358,62.1947926582,0.0,12.3672932834,70.6512738906,54.7986950454,49.8258110157,4.9528840297,0.02
 08/12  17:00:00,162.608101814,29.6715984358,61.6518307912,0.0,12.3672932834,58.1284167478,57.3965697006,52.4236856709,4.9528840297,0.02
 08/12  18:00:00,121.477040474,28.8784716885,54.5013856945,0.0,12.3672932834,24.9413748627,79.4565972532,74.4837132235,4.9528840297,0.02
 08/12  19:00:00,118.956366625,28.7903464943,52.068837037,0.0,12.3672932834,24.9413748627,86.7765635087,81.803679479,4.9528840297,0.02
 08/12  20:00:00,102.049457919,28.3497205236,45.6895616299,0.0,4.12243109448,16.0517297156,97.2954536344,94.3037232166,2.97173041782,0.02
 08/12  21:00:00,71.3394637755,13.9348711309,22.8302719048,0.0,4.12243109448,15.9888894789,53.2449936384,50.2532632206,2.97173041782,0.02
 08/12  22:00:00,86.9330526929,21.1422958272,31.0061787099,0.0,4.12243109448,15.9888894789,83.6222994775,80.6305690597,2.97173041782,0.02
 08/12  23:00:00,61.1376544323,11.3398882094,15.2760097975,0.0,4.12243109448,15.9888894789,45.0197826096,42.0280521918,2.97173041782,0.02
 08/12  24:00:00,78.7971687478,19.3601157987,24.6787569254,0.0,4.12243109448,15.9888894789,77.3680335846,74.3763031668,2.97173041782,0.02
 08/13  01:00:00,55.8594817102,10.8111370445,12.5878037481,0.0,2.06121554724,15.9888894789,45.7832828922,42.7915524744,2.97173041782,0.02
 08/13  02:00:00,73.3437469928,18.9194898279,21.7271766422,0.0,2.06121554724,15.9888894789,79.4243496328,76.432619215,2.97173041782,0.02
 08/13  03:00:00,61.1251224749,13.5139213057,15.0566337893,0.0,2.06121554724,15.9888894789,58.2494719959,55.2577415781,2.97173041782,0.02
 08/13  04:00:00,65.2803436809,15.3157774797,17.3726143092,0.0,2.06121554724,15.9888894789,65.3996377616,62.4079073437,2.97173041782,0.02
 08/13  05:00:00,75.0636688308,19.3404396531,23.0524307217,0.0,2.06121554724,15.9888894789,77.6414255008,74.649695083,2.97173041782,0.02
 08/13  06:00:00,64.3895630698,18.0185617409,20.7477028316,0.0,2.06121554724,15.9888894789,78.7443649967,75.7526345789,2.97173041782,0.02
 08/13  07:00:00,68.5555816339,22.5232021761,27.3251700413,0.0,2.06121554724,15.9888894789,97.9699049626,94.9781745448,2.97173041782,0.02
 08/13  08:00:00,95.9599413724,19.6048152356,29.7493337916,0.0,4.12243109448,41.7362269337,74.6606906236,69.6878065939,4.9528840297,0.02
 08/13  09:00:00,106.501607888,23.4044541176,36.3483345584,0.0,4.12243109448,41.7362269337,90.3920541079,85.4191700782,4.9528840297,0.02
 08/13  10:00:00,103.222444025,19.6929404297,36.5946976679,0.0,4.12243109448,41.7362269337,71.833737449,66.8608534193,4.9528840297,0.02
 08/13  11:00:00,116.390058906,24.0653930737,45.6258831583,0.0,4.12243109448,41.7362269337,88.4521166977,83.479232668,4.9528840297,0.02
 08/13  12:00:00,108.121485265,19.7810656239,41.809985833,0.0,4.12243109448,41.7362269337,69.8511874713,64.8783034416,4.9528840297,0.02
 08/13  13:00:00,120.600338786,23.8450800883,50.2394959696,0.0,4.12243109448,41.7362269337,84.7443953705,79.7715113408,4.9528840297,0.02
 08/13  14:00:00,114.609861381,20.2216915946,48.0038178753,0.0,4.12243109448,41.7362269337,65.7319620769,60.7590780472,4.9528840297,0.02
 08/13  15:00:00,125.718450115,24.2857060591,54.9169812104,0.0,4.12243109448,41.7362269337,78.2736583879,73.3007743582,4.9528840297,0.02
 08/13  16:00:00,98.2645559381,20.2216915946,48.5162046733,0.0,4.12243109448,24.8785346261,68.7872624962,55.2343046451,4.9528840297,8.60007382144
 08/13  17:00:00,97.8082008051,24.1755495664,54.9254414622,0.0,2.06121554724,15.9888894789,73.4534567045,70.4617262867,2.97173041782,0.02
 08/13  18:00:00,83.6414405735,19.2106070149,45.8813168982,0.0,2.06121554724,15.9888894789,55.7951860152,52.8034555974,2.97173041782,0.02
 08/13  19:00:00,91.3230640987,22.8339955086,49.8081411115,0.0,2.06121554724,15.9888894789,70.5186929267,67.5269625089,2.97173041782,0.02
 08/13  20:00:00,81.2690575451,17.0782813627,38.6463239773,0.0,2.06121554724,15.9888894789,52.5781714438,49.586441026,2.97173041782,0.02
 08/13  21:00:00,101.986424695,22.3075994967,46.9291799838,0.0,2.06121554724,15.9888894789,75.8732427581,72.8815123403,2.97173041782,0.02
 08/13  22:00:00,81.4532262662,15.736727305,33.1508290049,0.0,2.06121554724,15.9888894789,56.7492925933,53.7575621755,2.97173041782,0.02
 08/13  23:00:00,99.1180129853,21.9550987201,44.4132691099,0.0,2.06121554724,15.9888894789,84.1143556715,81.1226252536,2.97173041782,0.02
 08/13  24:00:00,76.3914495033,14.9436005576,28.8821790353,0.0,2.06121554724,15.9888894789,61.0646375894,58.0729071716,2.97173041782,0.02
 08/14  01:00:00,96.0120991784,21.1619719728,40.0392665458,0.0,4.12243109448,15.9888894789,86.5127785588,83.521048141,2.97173041782,0.02
 08/14  02:00:00,81.3090435514,15.2862632614,31.4090359507,0.0,4.12243109448,15.9888894789,59.1251341377,56.1334037199,2.97173041782,0.02
 08/14  03:00:00,98.5102695754,21.4826033781,42.2299466356,0.0,4.12243109448,15.9888894789,87.6920562924,84.7003258746,2.97173041782,0.02
 08/14  04:00:00,134.640445969,28.3497205236,54.0985419964,0.0,12.3672932834,24.9413748627,109.106672129,104.133788099,4.9528840297,0.02
 08/14  05:00:00,145.449322494,29.3101674063,58.6603315615,5.28664006941,12.3672932834,24.9413748627,167.877964071,162.905080041,4.9528840297,0.02
 08/14  06:00:00,199.567779601,29.768574231,64.8780383593,1.63100253951,24.7345865669,70.7195625826,132.459616414,122.533848354,9.90576805939,0.02
 08/14  07:00:00,227.593929804,30.0066877611,66.7761095646,0.526195330631,37.1018798503,92.3937384068,111.132374265,101.206606206,9.90576805939,0.02
 08/14  08:00:00,241.754532749,30.2053770118,69.0089465767,0.211971827331,37.1018798503,104.434947198,99.8972648819,89.9714968225,9.90576805939,0.02
 08/14  09:00:00,257.003371586,30.42084213,72.1781085944,0.0346146711899,37.1018798503,116.476155989,95.2261147597,76.695563758,9.90576805939,8.62478294231
 08/14  10:00:00,258.632461232,30.6307308222,73.6249483023,0.0063701801092,37.1018798503,116.476155989,79.4152185512,69.4894504918,9.90576805939,0.02
 08/14  11:00:00,261.126657596,30.909938833,75.8460641026,0.0,37.1018798503,116.476155989,81.5803129546,63.044231148,9.90576805939,8.63031374725
 08/14  12:00:00,254.787213758,31.3470234507,81.1113610024,0.0,37.1018798503,104.434947198,57.608972124,47.6832040646,9.90576805939,0.02
 08/14  13:00:00,270.94584993,31.7147378154,84.8604518885,0.0,37.1018798503,116.476155989,45.659899726,35.7341316666,9.90576805939,0.02
 08/14  14:00:00,274.652347111,32.1996712828,88.082280178,0.0,37.1018798503,116.476155989,45.7682726097,27.233531179,9.90576805939,8.62897337133
 08/14  15:00:00,278.531074413,32.6257956587,91.5350541139,0.0,37.1018798503,116.476155989,30.1701379789,20.2443699195,9.90576805939,0.02
 08/14  16:00:00,282.323339671,32.9924297761,94.9612136083,0.0,37.1018798503,116.476155989,32.2129835033,13.6839398731,9.90576805939,8.62327557079
 08/14  17:00:00,282.744617124,33.2507903477,95.1252891922,0.0,37.1018798503,116.476155989,20.7037456419,10.7779775825,9.90576805939,0.02
 08/14  18:00:00,172.635757348,28.9787578791,70.5542018701,0.0,24.7345865669,47.5788473902,30.1674364862,25.1945524565,4.9528840297,0.02
 08/14  19:00:00,169.968670692,28.8031127588,68.0627557697,0.0,24.7345865669,47.5788473902,38.2529129823,33.2800289526,4.9528840297,0.02
 08/14  20:00:00,156.343015858,29.2379775786,68.2116695438,0.0,12.3672932834,38.6892022431,50.3350405557,47.3433101379,2.97173041782,0.02
 08/14  21:00:00,119.444856593,19.7810656239,45.6085459318,0.0,12.3672932834,27.0668015668,42.2228266141,39.2310961963,2.97173041782,0.02
 08/14  22:00:00,110.041734108,23.3554029073,51.8491876621,0.0,4.12243109448,15.9888894789,58.4388791014,55.4471486836,2.97173041782,0.02
 08/14  23:00:00,93.2366404365,17.9792094498,40.5779804771,0.0,4.12243109448,15.9888894789,47.6456617288,44.653931311,2.97173041782,0.02
 08/14  24:00:00,105.392357669,22.8560268072,47.6991872764,0.0,4.12243109448,15.9888894789,64.5164459068,61.524715489,2.97173041782,0.02
 08/15  01:00:00,82.2874591913,15.3842265284,32.2763464567,0.0,4.12243109448,15.9888894789,45.0682991326,42.0765687147,2.97173041782,0.02
 08/15  02:00:00,102.557926114,22.0432239143,45.7038407363,0.0,4.12243109448,15.9888894789,68.2769110382,65.2851806204,2.97173041782,0.02
 08/15  03:00:00,82.6475863933,15.5164143196,32.5042858232,0.0,4.12243109448,15.9888894789,58.3444791999,46.7709570559,2.97173041782,8.60179172615
 08/15  04:00:00,137.90887213,28.4598770163,57.2568109319,0.0,12.3672932834,24.9413748627,85.1483946023,80.1755105726,4.9528840297,0.02
 08/15  05:00:00,145.234438589,29.4805813933,60.8801416753,2.68153143252,12.3672932834,24.9413748627,144.845202588,139.872318558,4.9528840297,0.02
 08/15  06:00:00,201.780079497,29.9687982505,67.8343137113,0.686802527182,24.7345865669,70.7195625826,114.013912666,104.088144606,9.90576805939,0.02
 08/15  07:00:00,232.63602756,30.6006318554,71.7504594553,0.0,37.1018798503,92.3937384068,90.1038622965,80.1780942372,9.90576805939,0.02
 08/15  08:00:00,249.562706099,31.1238992521,76.1106173442,0.0,37.1018798503,104.434947198,73.2482770646,63.3225090052,9.90576805939,0.02
 08/15  09:00:00,267.280202412,31.5960931821,81.3142657465,0.0,37.1018798503,116.476155989,55.2667538381,45.3409857787,9.90576805939,0.02
 08/15  10:00:00,274.171458006,31.9993461835,87.8016990093,0.0,37.1018798503,116.476155989,45.1460671392,26.6113364234,9.90576805939,8.6289626564
 08/15  11:00:00,281.708886179,32.44683949,94.8914292503,0.0,37.1018798503,116.476155989,21.3740278966,11.4482598372,9.90576805939,0.02
 08/15  12:00:00,277.832176326,33.0196069265,102.483678736,0.0,37.1018798503,104.434947198,22.2638061093,3.73182177874,9.90576805939,8.62621627112
 08/15  13:00:00,296.815993395,33.7705392185,108.6748658,0.0,37.1018798503,116.476155989,10.1682014661,0.242433406733,9.90576805939,0.02
 08/15  14:00:00,303.581232798,34.3839864793,114.826784226,0.0,37.1018798503,116.476155989,18.5346366263,0.0,9.90576805939,8.62886856687
 08/15  15:00:00,308.92678737,34.9342033772,119.622393063,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  16:00:00,310.148166972,35.3345388909,120.443961812,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  17:00:00,302.072371777,35.361013374,112.342769088,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  18:00:00,173.465252445,28.9878305578,71.3746104292,0.0,24.7345865669,47.5788473902,20.0834336142,6.52275588415,4.9528840297,8.60779370038
 08/15  19:00:00,167.733205986,28.8151109931,65.8152992309,0.0,24.7345865669,47.5788473902,34.9311424708,29.9582584411,4.9528840297,0.02
 08/15  20:00:00,153.068042372,29.2465815712,64.9281056139,0.0,12.3672932834,38.6892022431,52.8193504142,49.8276199963,2.97173041782,0.02
 08/15  21:00:00,119.419498087,20.6819937109,44.6559859427,0.0,12.3672932834,27.0668015668,50.4323727049,47.4406422871,2.97173041782,0.02
 08/15  22:00:00,96.6180612316,19.8398157533,42.0462315463,0.0,4.12243109448,15.9888894789,57.7924108706,54.8006804528,2.97173041782,0.02
 08/15  23:00:00,101.223075156,22.483849885,43.9283647962,0.0,4.12243109448,15.9888894789,75.5357145668,72.543984149,2.97173041782,0.02
 08/15  24:00:00,86.9144847423,18.3513863719,33.8573665748,0.0,4.12243109448,15.9888894789,67.279839055,64.2881086372,2.97173041782,0.02
 08/16  01:00:00,95.4517419859,22.0432239143,38.5976575574,0.0,4.12243109448,15.9888894789,81.3567441098,78.3650136919,2.97173041782,0.02
 08/16  02:00:00,82.3791884932,17.3182704937,30.3814683321,0.0,4.12243109448,15.9888894789,65.6975082731,62.7057778553,2.97173041782,0.02
 08/16  03:00:00,82.5173802299,18.9194898279,28.839594178,0.0,4.12243109448,15.9888894789,79.024853939,76.0331235212,2.97173041782,0.02
 08/16  04:00:00,129.661693331,28.900502987,48.5690069377,0.0,12.3672932834,24.9413748627,99.3015674715,94.3286834418,4.9528840297,0.02
 08/16  05:00:00,133.526223477,29.0128731273,50.0190367017,2.3021302048,12.3672932834,24.9413748627,163.011594995,158.038710966,4.9528840297,0.02
 08/16  06:00:00,189.898234727,30.2256696205,53.1404117019,0.892822250743,24.7345865669,70.7195625826,131.170457897,121.244689837,9.90576805939,0.02
 08/16  07:00:00,215.75336066,30.5974275419,54.5539512774,0.317041300956,37.1018798503,92.3937384068,111.665902037,101.740133977,9.90576805939,0.02
 08/16  08:00:00,231.161877618,30.7681898657,57.9114420337,0.154020862089,37.1018798503,104.434947198,114.130344927,95.6027140785,9.90576805939,8.6218627891
 08/16  09:00:00,247.37755658,31.0170620974,61.9907085042,0.0,37.1018798503,116.476155989,100.861920906,90.9361528467,9.90576805939,0.02
 08/16  10:00:00,254.050454972,31.4366175969,68.2433887124,0.0,37.1018798503,116.476155989,96.6995026082,86.7737345488,9.90576805939,0.02
 08/16  11:00:00,260.326954809,31.892020299,74.0643277619,0.0,37.1018798503,116.476155989,100.359309108,81.8232677544,9.90576805939,8.63027329414
 08/16  12:00:00,251.450760849,32.3877125444,76.7341907414,0.0,37.1018798503,104.434947198,86.422740809,76.4969727496,9.90576805939,0.02
 08/16  13:00:00,267.888036178,33.0275100442,80.4898769192,0.0,37.1018798503,116.476155989,87.7263563198,69.1902109988,9.90576805939,8.63037726161
 08/16  14:00:00,267.460628529,33.3853478189,79.7048896638,0.0,37.1018798503,116.476155989,80.4644518023,70.5386837429,9.90576805939,0.02
 08/16  15:00:00,270.784648211,33.7364970561,82.6778911851,0.0,37.1018798503,116.476155989,89.1967304292,70.6635164996,9.90576805939,8.62744587018
 08/16  16:00:00,273.923503584,34.0339603555,85.5198996481,0.0,37.1018798503,116.476155989,73.9650728064,64.039304747,9.90576805939,0.02
 08/16  17:00:00,273.607358295,34.1598306008,85.0789777907,0.0,37.1018798503,116.476155989,75.5705724528,65.6448043934,9.90576805939,0.02
 08/16  18:00:00,166.324700367,28.9784101635,64.2434845066,0.0,24.7345865669,47.5788473902,62.5636293215,57.5907452918,4.9528840297,0.02
 08/16  19:00:00,161.395454053,28.8006477574,59.4919956618,0.0,24.7345865669,47.5788473902,66.8364831143,61.8635990846,4.9528840297,0.02
 08/16  20:00:00,144.358817155,29.2349675834,56.2304721779,0.0,12.3672932834,38.6892022431,79.5255569043,76.5338264865,2.97173041782,0.02
 08/16  21:00:00,104.829500588,18.7699810441,32.030552047,0.0,12.3672932834,27.0668015668,67.3800471657,55.8033511427,2.97173041782,8.60496560509
 08/16  22:00:00,89.9361472801,22.973527066,32.1254765083,0.0,4.12243109448,15.9888894789,80.7871523392,77.7954219214,2.97173041782,0.02
 08/16  23:00:00,71.3320403752,15.8248524991,20.8803016754,0.0,4.12243109448,15.9888894789,55.6351669684,52.6434365506,2.97173041782,0.02
 08/16  24:00:00,82.2986729434,21.6025979435,25.8852136672,0.0,4.12243109448,15.9888894789,87.6716099446,84.6798795268,2.97173041782,0.02
 08/17  01:00:00,66.6932978316,15.2961013342,16.7703104763,0.0,4.12243109448,15.9888894789,57.8082823543,54.8165519365,2.97173041782,0.02
 08/17  02:00:00,78.4587019593,20.721346002,22.9264947828,0.0,4.12243109448,15.9888894789,92.5769929983,89.5852625805,2.97173041782,0.02
 08/17  03:00:00,65.0532885322,15.2961013342,15.1303013108,0.0,4.12243109448,15.9888894789,64.784883285,61.7931528672,2.97173041782,0.02
 08/17  04:00:00,107.422745574,28.4598770163,26.770684701,0.0,12.3672932834,24.9413748627,103.648283961,98.6753999311,4.9528840297,0.02
 08/17  05:00:00,115.300092735,29.4866384813,28.4491074228,5.17216301874,12.3672932834,24.9413748627,167.194045511,162.221161481,4.9528840297,0.02
 08/17  06:00:00,166.50506862,29.9291877458,27.8327505404,3.10379888884,24.7345865669,70.7195625826,135.519432596,125.593664536,9.90576805939,0.02
 08/17  07:00:00,192.396314776,30.3514421351,31.2524924007,0.507443100992,37.1018798503,92.3937384068,114.445120315,104.519352255,9.90576805939,0.02
 08/17  08:00:00,214.640307148,30.5620581098,41.4724381151,0.277597245038,37.1018798503,104.434947198,106.289736668,96.3639686085,9.90576805939,0.02
 08/17  09:00:00,237.822640801,30.8998114575,52.3516264406,0.201352015248,37.1018798503,116.476155989,109.88843031,91.3579233694,9.90576805939,8.62473888089
 08/17  10:00:00,247.632390844,31.2649832047,61.8804564097,0.116567429778,37.1018798503,116.476155989,98.0923892244,88.166621165,9.90576805939,0.02
 08/17  11:00:00,252.659532101,31.704375513,66.5156568604,0.0688428026782,37.1018798503,116.476155989,94.9036258886,84.9778578292,9.90576805939,0.02
 08/17  12:00:00,245.929100708,32.207357109,71.3827784259,0.0101254794063,37.1018798503,104.434947198,100.32343452,81.7911729754,9.90576805939,8.62649348536
 08/17  13:00:00,263.810680817,32.7882860761,76.6517737651,0.0,37.1018798503,116.476155989,88.2640606642,78.3382926048,9.90576805939,0.02
 08/17  14:00:00,268.81500802,33.2866832642,81.1578829297,0.0,37.1018798503,116.476155989,93.2120782776,74.6778144754,9.90576805939,8.6284957428
 08/17  15:00:00,271.559935265,33.7427412925,83.4470016302,0.0,37.1018798503,116.476155989,78.1910895027,68.2653214433,9.90576805939,0.02
 08/17  16:00:00,274.379166433,34.1238213962,85.8856482597,0.0,37.1018798503,116.476155989,72.2619384774,62.336170418,9.90576805939,0.02
 08/17  17:00:00,275.290412098,34.3649246125,86.5569214366,0.0,37.1018798503,116.476155989,78.9544899049,60.4328712076,9.90576805939,8.61585063795
 08/17  18:00:00,163.950263025,28.9811879911,61.8662825699,0.0,24.7345865669,47.5788473902,62.3541748195,57.3812907898,4.9528840297,0.02
 08/17  19:00:00,158.459631989,28.8050295072,56.5518077557,0.0,24.7345865669,47.5788473902,67.0621141355,62.0892301058,4.9528840297,0.02
 08/17  20:00:00,142.573479518,29.2389680516,54.4411510268,0.0,12.3672932834,38.6892022431,79.7909786751,76.7992482573,2.97173041782,0.02
 08/17  21:00:00,104.784169462,18.7699810441,31.985230334,0.0,12.3672932834,27.0668015668,58.8642473981,55.8725169803,2.97173041782,0.02
 08/17  22:00:00,90.519999238,23.2085275838,32.4743285983,0.0,4.12243109448,15.9888894789,80.4545838116,77.4628533938,2.97173041782,0.02
 08/17  23:00:00,71.3693231233,15.9129776933,20.8294597533,0.0,4.12243109448,15.9888894789,55.3042752202,52.3125448024,2.97173041782,0.02
 08/17  24:00:00,84.3279245224,21.8229109289,27.6941526671,0.0,4.12243109448,15.9888894789,87.5001427068,84.5084122889,2.97173041782,0.02
 08/18  01:00:00,67.9567654412,14.8554753635,18.4744043516,0.0,4.12243109448,15.9888894789,60.2625185599,57.2707881421,2.97173041782,0.02
 08/18  02:00:00,80.7882704771,20.9219828418,25.0817088276,0.0,4.12243109448,15.9888894789,84.9739297159,81.9821992981,2.97173041782,0.02
 08/18  03:00:00,64.9509965401,14.4148493927,15.9092613554,0.0,4.12243109448,15.9888894789,63.9109590375,60.9192286197,2.97173041782,0.02
 08/18  04:00:00,108.394416163,28.9225342855,27.2796980248,0.0,12.3672932834,24.9413748627,104.656396287,99.6835122577,4.9528840297,0.02
 08/18  05:00:00,113.959495221,28.9652529484,28.893304232,3.90875414833,12.3672932834,24.9413748627,167.519952676,162.547068646,4.9528840297,0.02
 08/18  06:00:00,167.065547693,30.1021163351,28.8433059781,2.48079377397,24.7345865669,70.7195625826,135.333725798,125.407957739,9.90576805939,0.02
 08/18  07:00:00,191.721949019,30.4058874535,30.7196250668,0.311490975266,37.1018798503,92.3937384068,122.605099837,104.091932557,9.90576805939,8.60739922028
 08/18  08:00:00,212.314734532,30.6870921536,39.0545075819,0.244958584232,37.1018798503,104.434947198,105.681408946,95.7556408866,9.90576805939,0.02
 08/18  09:00:00,232.393160196,31.0519031783,46.7739660198,0.197479523789,37.1018798503,116.476155989,101.210570836,91.2848027761,9.90576805939,0.02
 08/18  10:00:00,239.75255423,31.3447028152,53.9322112598,0.105184235599,37.1018798503,116.476155989,107.055821263,88.5211575576,9.90576805939,8.6288956459
 08/18  11:00:00,246.98937312,31.6733187817,60.8828514222,0.0626176597885,37.1018798503,116.476155989,95.608495188,85.6827271286,9.90576805939,0.02
 08/18  12:00:00,240.542186744,32.0388171454,66.1569857134,0.0174924193019,37.1018798503,104.434947198,92.7959386163,82.8701705569,9.90576805939,0.02
 08/18  13:00:00,255.761224437,32.519382341,68.8712409893,0.0,37.1018798503,116.476155989,98.1106221243,79.5744271109,9.90576805939,8.63042695407
 08/18  14:00:00,258.216105337,32.8816413512,70.9640400182,0.0,37.1018798503,116.476155989,87.4695901332,77.5438220738,9.90576805939,0.02
 08/18  15:00:00,259.449949955,33.2139539931,71.8657559064,0.0,37.1018798503,116.476155989,94.53963527,76.0064264447,9.90576805939,8.6274407659
 08/18  16:00:00,259.953760663,33.4926177595,72.0915038533,0.0,37.1018798503,116.476155989,84.4528483903,74.5270803309,9.90576805939,0.02
 08/18  17:00:00,259.856978466,33.6068661124,71.881543585,0.0,37.1018798503,116.476155989,83.5696285941,73.6438605347,9.90576805939,0.02
 08/18  18:00:00,157.903810921,28.9761954585,55.8248010634,0.0,24.7345865669,47.5788473902,64.0514477392,59.0785637095,4.9528840297,0.02
 08/18  19:00:00,154.948932638,28.7998666722,53.0462469615,0.0,24.7345865669,47.5788473902,76.3554787908,62.7948116961,4.9528840297,8.607783065
 08/18  20:00:00,139.12277778,29.2352368497,50.9941757118,0.0,12.3672932834,38.6892022431,80.4901820087,77.4984515909,2.97173041782,0.02
 08/18  21:00:00,99.4856417892,17.7588964644,27.7240739363,0.0,12.3672932834,27.0668015668,57.5086903288,54.516959911,2.97173041782,0.02
 08/18  22:00:00,86.4275326744,22.0432239143,29.5734484811,0.0,4.12243109448,15.9888894789,77.0393374053,74.0476069875,2.97173041782,0.02
 08/18  23:00:00,70.9014048519,15.736727305,20.5377924935,0.0,4.12243109448,15.9888894789,58.6071003472,55.6153699294,2.97173041782,0.02
 08/18  24:00:00,85.6759801909,21.866973526,28.9981463821,0.0,4.12243109448,15.9888894789,88.2457718552,85.2540414374,2.97173041782,0.02
 08/19  01:00:00,67.7236620313,14.4148493927,18.6819275736,0.0,4.12243109448,15.9888894789,62.5839010516,59.5921706338,2.97173041782,0.02
 08/19  02:00:00,82.2181196144,20.721346002,26.6859133092,0.0,4.12243109448,15.9888894789,93.1905513187,90.1988209008,2.97173041782,0.02
 08/19  03:00:00,67.7530490655,14.5714236355,18.5810225097,0.0,4.12243109448,15.9888894789,56.8017796695,53.8100492517,2.97173041782,0.02
 08/19  04:00:00,93.6953003886,27.0278426113,31.6097819741,0.0,4.12243109448,16.0517297156,109.839107229,106.847376811,2.97173041782,0.02
 08/19  05:00:00,94.8765275497,27.9090945528,31.9097571691,0.0,4.12243109448,16.0517297156,109.438873779,106.447143361,2.97173041782,0.02
 08/19  06:00:00,119.017331864,29.6715984358,35.4323160536,0.0,4.12243109448,39.6058045677,90.5402823962,87.5485519784,2.97173041782,0.02
 08/19  07:00:00,156.135044417,29.694231858,39.8059181487,8.1259440272,12.3672932834,65.3531420225,144.679572793,139.706688764,4.9528840297,0.02
 08/19  08:00:00,160.492304076,29.6852858632,42.5107773182,6.89644759358,12.3672932834,68.2430321324,142.414750978,137.441866949,4.9528840297,0.02
 08/19  09:00:00,188.145206939,29.7247649032,45.8888357908,2.11493824659,16.4897243779,93.1370602926,131.116665931,123.172051483,7.92461444751,0.02
 08/19  10:00:00,193.613180011,29.733211981,52.3915796332,1.07160828493,16.4897243779,93.1370602926,134.281750381,117.745154615,7.92461444751,8.61198131824
 08/19  11:00:00,198.965908703,29.7560569046,58.0331085582,0.759997574355,16.4897243779,93.1370602926,122.38984598,114.445231533,7.92461444751,0.02
 08/19  12:00:00,193.320837593,29.8273999978,61.7725074998,0.455806759961,16.4897243779,83.9857416113,119.372347854,111.427733407,7.92461444751,0.02
 08/19  13:00:00,197.143465355,29.9680302367,65.7087763233,0.201529518237,16.4897243779,83.9857416113,116.578129565,108.633515117,7.92461444751,0.02
 08/19  14:00:00,198.872144583,30.0749359119,67.4546363814,0.0774854335072,16.4897243779,83.9857416113,114.50917364,106.564559193,7.92461444751,0.02
 08/19  15:00:00,175.29703958,29.6715984358,61.8172451891,0.0,12.3672932834,70.6512738906,56.6674975693,51.6946135396,4.9528840297,0.02
 08/19  16:00:00,172.48752633,29.6715984358,59.0077237958,0.0,12.3672932834,70.6512738906,55.4862561984,50.5133721687,4.9528840297,0.02
 08/19  17:00:00,158.142684954,29.6715984358,57.1864004094,0.0,12.3672932834,58.1284167478,67.1618848202,53.6048182945,4.9528840297,8.60418249594
 08/19  18:00:00,116.5304587,28.6801900016,49.7530846143,0.0,12.3672932834,24.9413748627,80.9673924078,75.9945083781,4.9528840297,0.02
 08/19  19:00:00,116.829357558,29.1208159724,49.6113575881,0.0,12.3672932834,24.9413748627,88.5333907573,83.5605067276,4.9528840297,0.02
 08/19  20:00:00,100.768151005,28.3497205236,42.0590872298,0.0,4.12243109448,16.0517297156,99.0751525794,96.0834221615,2.97173041782,0.02
 08/19  21:00:00,66.870851258,13.3179947718,18.9785350049,0.0,4.12243109448,15.9888894789,55.1297621399,52.1380317221,2.97173041782,0.02
 08/19  22:00:00,82.0738610786,20.2610438857,27.028238369,0.0,4.12243109448,15.9888894789,88.2060990942,85.2143686764,2.97173041782,0.02
 08/19  23:00:00,62.0226172862,12.1576101387,15.3103974039,0.0,4.12243109448,15.9888894789,55.2748357714,52.2831053536,2.97173041782,0.02
 08/19  24:00:00,79.0540525473,19.8007417694,24.4950142189,0.0,4.12243109448,15.9888894789,79.4244409061,76.4327104883,2.97173041782,0.02
 08/20  01:00:00,55.5753439091,10.8111370445,12.3036654616,0.0,2.06121554724,15.9888894789,46.2961532854,43.3044228676,2.97173041782,0.02
 08/20  02:00:00,72.8226031244,18.9194898279,21.2060323449,0.0,2.06121554724,15.9888894789,80.231600267,77.2398698491,2.97173041782,0.02
 08/20  03:00:00,61.8241413897,13.9545472764,15.3201271378,0.0,2.06121554724,15.9888894789,58.7732401963,55.7815097784,2.97173041782,0.02
 08/20  04:00:00,66.53825746,16.1970294212,17.7492758213,0.0,2.06121554724,15.9888894789,66.2988056115,63.3070751937,2.97173041782,0.02
 08/20  05:00:00,70.2435162878,18.0185617409,19.5541558125,0.0,2.06121554724,15.9888894789,78.3925680503,75.4008376325,2.97173041782,0.02
 08/20  06:00:00,65.4966769163,18.0185617409,19.5056497772,0.0,2.06121554724,15.9888894789,79.6488125127,76.6570820949,2.97173041782,0.02
 08/20  07:00:00,66.2546676895,22.5232021761,25.0242559045,0.0,2.06121554724,15.9888894789,99.1831436501,96.1914132323,2.97173041782,0.02
 08/20  08:00:00,93.5358224126,19.7810656239,27.367133126,0.0,4.12243109448,41.7362269337,75.8997549362,70.9268709065,4.9528840297,0.02
 08/20  09:00:00,109.887795275,24.0653930737,39.3066395722,0.0,4.12243109448,41.7362269337,91.4384672956,86.4655832659,4.9528840297,0.02
 08/20  10:00:00,104.396176173,19.5607526385,38.4510717646,0.0,4.12243109448,41.7362269337,72.0865819485,67.1136979189,4.9528840297,0.02
 08/20  11:00:00,119.202710865,23.7569548942,48.9299933059,0.0,4.12243109448,41.7362269337,85.6704442049,80.6975601752,4.9528840297,0.02
 08/20  12:00:00,107.69969776,19.252314459,42.0630314878,0.0,4.12243109448,41.7362269337,59.9095229947,54.936638965,4.9528840297,0.02
 08/20  13:00:00,127.271199172,24.5500816416,56.2053548149,0.0,4.12243109448,41.7362269337,65.3013835495,60.3284995199,4.9528840297,0.02
 08/20  14:00:00,112.004756307,19.6048152356,46.0155892011,0.0,4.12243109448,41.7362269337,47.2206668844,42.2477828547,4.9528840297,0.02
 08/20  15:00:00,130.99939231,24.7263320299,59.7572975013,0.0,4.12243109448,41.7362269337,49.9109402841,44.9380562544,4.9528840297,0.02
 08/20  16:00:00,97.3768963273,19.7810656239,48.0691710704,0.0,4.12243109448,24.8785346261,38.8753488234,33.9024647937,4.9528840297,0.02
 08/20  17:00:00,102.174513354,24.5500816416,58.9172218597,0.0,2.06121554724,15.9888894789,52.4259730951,49.4342426773,2.97173041782,0.02
 08/20  18:00:00,79.4355451112,18.3513863719,42.5346418942,0.0,2.06121554724,15.9888894789,44.2518394905,41.2601090727,2.97173041782,0.02
 08/20  19:00:00,95.5596309559,23.3847779721,53.4939252192,0.0,2.06121554724,15.9888894789,62.3712448227,59.3795144048,2.97173041782,0.02
 08/20  20:00:00,85.4565355158,17.7588964644,39.7777376233,0.0,2.06121554724,15.9888894789,53.3443151991,50.3525847812,2.97173041782,0.02
 08/20  21:00:00,99.857493904,21.7788483318,45.328999896,0.0,2.06121554724,15.9888894789,79.1001430515,67.5266186099,2.97173041782,8.6017940238
 08/20  22:00:00,79.9714254654,15.3842265284,32.0215285485,0.0,2.06121554724,15.9888894789,51.5987578962,48.6070274784,2.97173041782,0.02
 08/20  23:00:00,99.7986811921,22.0432239143,45.0058117464,0.0,2.06121554724,15.9888894789,81.5009550311,78.5092246133,2.97173041782,0.02
 08/20  24:00:00,78.5095804282,15.2961013342,30.6478088596,0.0,2.06121554724,15.9888894789,58.0863573218,55.094626904,2.97173041782,0.02
 08/21  01:00:00,95.7594610078,21.1619719728,39.7866280894,0.0,4.12243109448,15.9888894789,83.2025778472,80.2108474293,2.97173041782,0.02
 08/21  02:00:00,77.7240446303,14.2090847861,28.9274974398,0.0,4.12243109448,15.9888894789,55.2354683196,52.2437379018,2.97173041782,0.02
 08/21  03:00:00,96.8668489528,21.3822849581,40.6737031479,0.0,4.12243109448,15.9888894789,85.9513952569,82.9596648391,2.97173041782,0.02
 08/21  04:00:00,138.178057911,28.7903464943,57.1955278098,0.0,12.3672932834,24.9413748627,105.880933939,100.90804991,4.9528840297,0.02
 08/21  05:00:00,143.027479939,28.8706670287,57.7278335335,4.23679579993,12.3672932834,24.9413748627,158.636841302,153.663957272,4.9528840297,0.02
 08/21  06:00:00,204.899626763,29.7917022486,67.9683075137,1.50028577767,24.7345865669,70.7195625826,117.562341696,107.636573637,9.90576805939,0.02
 08/21  07:00:00,231.288295757,30.0536335939,70.3790812292,0.570646129647,37.1018798503,92.3937384068,94.2131813854,84.287413326,9.90576805939,0.02
 08/21  08:00:00,245.039204992,30.210187566,72.2305945878,0.270210861236,37.1018798503,104.434947198,83.2863708691,73.3606028097,9.90576805939,0.02
 08/21  09:00:00,259.132987041,30.4227526375,74.2600653226,0.0803180722061,37.1018798503,116.476155989,81.9672166448,63.436742244,9.90576805939,8.62470634145
 08/21  10:00:00,261.156350994,30.6542562255,76.0887804065,0.0429310270327,37.1018798503,116.476155989,66.4661653312,56.5403972718,9.90576805939,0.02
 08/21  11:00:00,263.542875953,30.9088299025,78.2494574774,0.0139323593403,37.1018798503,116.476155989,57.8324513455,47.9066832861,9.90576805939,0.02
 08/21  12:00:00,255.366105226,31.2032086747,81.8340564786,0.0,37.1018798503,104.434947198,55.3984302753,36.8662767849,9.90576805939,8.62638543102
 08/21  13:00:00,271.743189265,31.587737795,85.7848312471,0.0,37.1018798503,116.476155989,35.4318786282,25.5061105688,9.90576805939,0.02
 08/21  14:00:00,277.374964373,31.9558986977,91.0486235527,0.0,37.1018798503,116.476155989,35.1277208323,16.5943217371,9.90576805939,8.62763103578
 08/21  15:00:00,280.12707306,32.4802331264,93.2766481875,0.0,37.1018798503,116.476155989,26.1582259969,16.2324579375,9.90576805939,0.02
 08/21  16:00:00,277.025302334,32.7447432946,89.9108628784,0.0,37.1018798503,116.476155989,48.0736979757,38.1479299163,9.90576805939,0.02
 08/21  17:00:00,273.772728608,32.9572717858,86.4468902106,0.0,37.1018798503,116.476155989,80.63245908,62.1108540717,9.90576805939,8.61583694891
 08/21  18:00:00,165.738453554,28.9752422751,63.6604188861,0.0,24.7345865669,47.5788473902,64.5636509426,59.5907669129,4.9528840297,0.02
 08/21  19:00:00,159.174323704,28.7983722464,57.2731568735,0.0,24.7345865669,47.5788473902,68.4419411091,63.4690570794,4.9528840297,0.02
 08/21  20:00:00,142.757985682,29.2338153366,52.2816434045,0.0,12.3672932834,38.6892022431,81.8838716253,78.8921412075,2.97173041782,0.02
 08/21  21:00:00,101.030561544,17.7588964644,29.2689892673,0.0,12.3672932834,27.0668015668,57.7285224255,54.7367920076,2.97173041782,0.02
 08/21  22:00:00,87.9826498573,21.911036123,31.2607528631,0.0,4.12243109448,15.9888894789,79.6899215067,76.6981910888,2.97173041782,0.02
 08/21  23:00:00,72.1753880672,15.736727305,21.8117750954,0.0,4.12243109448,15.9888894789,56.7126425048,53.720912087,2.97173041782,0.02
 08/21  24:00:00,83.6653877126,21.6025979435,27.2519288525,0.0,4.12243109448,15.9888894789,88.7222850715,85.7305546537,2.97173041782,0.02
 08/22  01:00:00,66.0193130495,14.6154862325,16.8032232696,0.0,4.12243109448,15.9888894789,58.8227263421,55.8309959243,2.97173041782,0.02
 08/22  02:00:00,77.1565243731,20.721346002,21.6243173922,0.0,4.12243109448,15.9888894789,92.1312364625,89.1395060447,2.97173041782,0.02
 08/22  03:00:00,63.1189961298,14.4148493927,14.0772609489,0.0,4.12243109448,15.9888894789,65.0912463313,62.0995159135,2.97173041782,0.02
 08/22  04:00:00,104.847645205,28.8123777929,23.8430835634,0.0,12.3672932834,24.9413748627,105.541424922,100.568540892,4.9528840297,0.02
 08/22  05:00:00,112.013596404,28.9162169343,26.1573996852,4.7477958959,12.3672932834,24.9413748627,169.498175404,164.525291375,4.9528840297,0.02
 08/22  06:00:00,166.039569673,29.9984850867,27.0775229763,3.32423000839,24.7345865669,70.7195625826,136.942827046,127.017058987,9.90576805939,0.02
 08/22  07:00:00,189.686533251,30.2694206805,27.9230123882,1.20915439744,37.1018798503,92.3937384068,125.761695984,107.248521516,9.90576805939,8.60740640849
 08/22  08:00:00,204.253008591,30.3826494525,30.8869105075,0.655272032647,37.1018798503,104.434947198,110.293022978,100.367254919,9.90576805939,0.02
 08/22  09:00:00,220.879883738,30.4810501639,35.5112101962,0.517812133877,37.1018798503,116.476155989,106.684239308,96.7584712483,9.90576805939,0.02
 08/22  10:00:00,223.565088761,30.5962748338,38.2572421826,0.341115258574,37.1018798503,116.476155989,112.373814637,93.8391512446,9.90576805939,8.62889533342
 08/22  11:00:00,225.420466047,30.8301605703,40.0458058688,0.173914343103,37.1018798503,116.476155989,100.31159289,90.3858248311,9.90576805939,0.02
 08/22  12:00:00,217.795683644,31.1608656578,44.211816238,0.094110538139,37.1018798503,104.434947198,97.3400080764,87.414240017,9.90576805939,0.02
 08/22  13:00:00,237.770347733,31.6214557743,51.7314472843,0.0468427415491,37.1018798503,116.476155989,102.226088588,83.6898916097,9.90576805939,8.63042891856
 08/22  14:00:00,244.721033777,32.0549518547,58.2923974769,0.00326071617265,37.1018798503,116.476155989,90.4021734498,80.4764053904,9.90576805939,0.02
 08/22  15:00:00,247.163759971,32.3547939331,60.4387252613,0.0,37.1018798503,116.476155989,97.0638083922,78.5306005228,9.90576805939,8.62743981001
 08/22  16:00:00,247.082793111,32.5497353633,60.1634187902,0.0,37.1018798503,116.476155989,87.4643919171,77.5386238577,9.90576805939,0.02
 08/22  17:00:00,246.181087538,32.6545007254,59.1580181646,0.0,37.1018798503,116.476155989,86.7826015731,76.8568335137,9.90576805939,0.02
 08/22  18:00:00,148.011201249,28.8786960511,46.0296908535,0.0,24.7345865669,47.5788473902,65.3048426445,60.3319586148,4.9528840297,0.02
 08/22  19:00:00,144.608182026,28.7907320957,42.7146308745,0.0,24.7345865669,47.5788473902,79.2669625056,65.7062842066,4.9528840297,8.6077942693
 08/22  20:00:00,127.042735218,28.900502987,36.8996999285,0.0,12.3672932834,38.6892022431,84.1763827714,81.1846523536,2.97173041782,0.02
 08/22  21:00:00,93.1435930451,17.9792094498,21.1617121292,0.0,12.3672932834,27.0668015668,59.3072727632,56.3155423454,2.97173041782,0.02
 08/22  22:00:00,78.7518175739,21.9550987201,21.98585857,0.0,4.12243109448,15.9888894789,80.7564454314,77.7647150136,2.97173041782,0.02
 08/22  23:00:00,62.7916052904,14.4148493927,13.7498708399,0.0,4.12243109448,15.9888894789,62.1447993953,59.1530689774,2.97173041782,0.02
 08/22  24:00:00,75.3046769227,21.9550987201,18.4098629119,0.0,4.12243109448,15.9888894789,93.1845329746,90.1928025567,2.97173041782,0.02
 08/23  01:00:00,61.3008444383,14.4148493927,11.9223990827,0.0,4.12243109448,15.9888894789,64.7982888054,61.8065583875,2.97173041782,0.02
 08/23  02:00:00,72.2684872423,20.721346002,16.1099823342,0.0,4.12243109448,15.9888894789,95.1243388179,92.1326084001,2.97173041782,0.02
 08/23  03:00:00,67.6598025793,19.1201266678,12.53876243,0.0,4.12243109448,15.9888894789,77.2609044011,74.2691739833,2.97173041782,0.02
 08/23  04:00:00,97.6043726467,28.4378457177,16.9743437811,0.0,12.3672932834,24.9413748627,105.37809367,100.405209641,4.9528840297,0.02
 08/23  05:00:00,111.912091106,29.3457782366,19.4550165319,10.9191131651,12.3672932834,24.9413748627,170.521019856,165.548135826,4.9528840297,0.02
 08/23  06:00:00,162.036143744,29.8540146352,19.1192746826,7.42352355583,24.7345865669,70.7195625826,138.621565389,128.695797329,9.90576805939,0.02
 08/23  07:00:00,185.260432248,30.2156039789,20.6839134904,4.07598043387,37.1018798503,92.3937384068,118.722055268,108.796287208,9.90576805939,0.02
 08/23  08:00:00,200.018502754,30.3197406829,25.4740893525,1.89643692424,37.1018798503,104.434947198,110.326449832,100.400681773,9.90576805939,0.02
 08/23  09:00:00,222.093815649,30.4541267601,35.9954587584,1.27442655414,37.1018798503,116.476155989,113.541088747,95.0105445895,9.90576805939,8.62477609849
 08/23  10:00:00,233.296856157,30.6466017789,47.2935707276,0.986271873519,37.1018798503,116.476155989,101.385570524,91.4598024647,9.90576805939,0.02
 08/23  11:00:00,238.89426937,31.0348790691,52.913004911,0.575732841478,37.1018798503,116.476155989,105.846276378,87.3102098152,9.90576805939,8.630298503
 08/23  12:00:00,229.441042183,31.437575633,55.4411661471,0.233471657732,37.1018798503,104.434947198,93.6082214695,83.6824534101,9.90576805939,0.02
 08/23  13:00:00,245.334865462,31.9781897124,58.8697052785,0.116310466351,37.1018798503,116.476155989,90.3041369744,80.378368915,9.90576805939,0.02
 08/23  14:00:00,248.852454539,32.3669987263,62.0921444878,0.0229180045124,37.1018798503,116.476155989,97.1444319891,78.6097720822,9.90576805939,8.62889184746
 08/23  15:00:00,250.595890049,32.8271093563,63.3985564128,0.0,37.1018798503,116.476155989,86.4797806585,76.5540125991,9.90576805939,0.02
 08/23  16:00:00,250.571039196,33.0941923145,63.1071522371,0.0,37.1018798503,116.476155989,93.8457595121,75.3164193502,9.90576805939,8.62357210246
 08/23  17:00:00,249.057713223,33.1010581503,61.5881180265,0.0,37.1018798503,116.476155989,85.5643197158,75.6385516564,9.90576805939,0.02
 08/23  18:00:00,149.900273331,28.8806022919,47.9168735699,0.0,24.7345865669,47.5788473902,64.6283839319,59.6554999022,4.9528840297,0.02
 08/23  19:00:00,145.723978837,28.7919867419,43.829190051,0.0,24.7345865669,47.5788473902,69.6249303202,64.6520462905,4.9528840297,0.02
 08/23  20:00:00,129.591506861,29.1213388073,39.2276327654,0.0,12.3672932834,38.6892022431,83.0849539172,80.0932234994,2.97173041782,0.02
 08/23  21:00:00,94.0767613289,17.6487399717,22.4253407339,0.0,12.3672932834,27.0668015668,58.0206682186,55.0289378008,2.97173041782,0.02
 08/23  22:00:00,81.3826432827,22.0432239143,24.5285580117,0.0,4.12243109448,15.9888894789,77.9904483204,74.9987179026,2.97173041782,0.02
 08/23  23:00:00,67.0497534044,15.5604769167,16.8623903346,0.0,4.12243109448,15.9888894789,57.624088455,54.6323580372,2.97173041782,0.02
 08/23  24:00:00,77.8436996481,20.9416589874,22.091179257,0.0,4.12243109448,15.9888894789,91.8229073541,88.8311769363,2.97173041782,0.02
 08/24  01:00:00,63.0577380827,14.3951732472,14.0619607972,0.0,4.12243109448,15.9888894789,56.1678129504,53.1760825326,2.97173041782,0.02
 08/24  02:00:00,76.9875437536,21.1619719728,21.0147103103,0.0,4.12243109448,15.9888894789,89.3640403993,86.3723099815,2.97173041782,0.02
 08/24  03:00:00,61.3970051775,13.4942451601,13.328438118,0.0,4.12243109448,15.9888894789,61.422916106,49.8493918976,2.97173041782,8.60179379064
 08/24  04:00:00,110.316906364,28.5259709119,29.598751276,0.0,12.3672932834,24.9413748627,103.791621709,98.8187376791,4.9528840297,0.02
 08/24  05:00:00,120.986402507,29.374127554,33.0311833373,6.38890753337,12.3672932834,24.9413748627,167.201651836,162.228767807,4.9528840297,0.02
 08/24  06:00:00,175.974557216,29.962277665,34.3753150829,3.64846613167,24.7345865669,70.7195625826,135.300107409,125.37433935,9.90576805939,0.02
 08/24  07:00:00,197.990693196,30.3705300421,35.5607333196,1.77449358423,37.1018798503,92.3937384068,115.849028816,105.923260756,9.90576805939,0.02
 08/24  08:00:00,212.325992237,30.4887260405,38.1111594881,1.39791687824,37.1018798503,104.434947198,109.695722798,99.7699547386,9.90576805939,0.02
 08/24  09:00:00,230.06527767,30.613775769,44.2159297651,0.865728199508,37.1018798503,116.476155989,105.509791624,95.584023565,9.90576805939,0.02
 08/24  10:00:00,234.182298255,30.7594397792,48.6617012147,0.390745339325,37.1018798503,116.476155989,110.495728389,91.9609948917,9.90576805939,8.6289654376
 08/24  11:00:00,235.874387793,31.0273445212,50.3075157284,0.168909603598,37.1018798503,116.476155989,98.6662861334,88.740518074,9.90576805939,0.02
