Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  12:00:00,229.62973043,31.3707466795,55.8294730349,0.10062075516,37.1018798503,104.434947198,104.09320178,85.5612099983,9.90576805939,8.62622372265
 08/24  13:00:00,242.492791408,31.5405047266,56.5267525923,0.0549454219549,37.1018798503,116.476155989,93.8094931824,83.883725123,9.90576805939,0.02
 08/24  14:00:00,242.571724319,31.9427602307,56.2484390821,0.0100626521736,37.1018798503,116.476155989,99.3903552587,80.8557150688,9.90576805939,8.62887213055
 08/24  15:00:00,239.646546826,31.9743469499,53.3020096192,0.0,37.1018798503,116.476155989,90.0462971994,80.12052914,9.90576805939,0.02
 08/24  16:00:00,234.169724455,31.9076289448,47.892428851,0.0,37.1018798503,116.476155989,90.3701971547,80.4444290953,9.90576805939,0.02
 08/24  17:00:00,230.466588432,31.8503297971,44.2476690206,0.0,37.1018798503,116.476155989,90.534058979,80.6082909196,9.90576805939,0.02
 08/24  18:00:00,135.870577052,28.7022213002,34.065544863,0.0,24.7345865669,47.5788473902,77.2742919809,63.7145781384,4.9528840297,8.6068298128
 08/24  19:00:00,135.050936793,29.1208159724,32.8273252494,0.0,24.7345865669,47.5788473902,74.3519699574,69.3790859277,4.9528840297,0.02
 08/24  20:00:00,120.449378723,28.3497205236,30.8571363374,0.0,12.3672932834,38.6892022431,86.9617563531,83.9700259353,2.97173041782,0.02
 08/24  21:00:00,89.7887130707,17.1860827024,18.5999584233,0.0,12.3672932834,27.0668015668,59.4811970937,56.4894666759,2.97173041782,0.02
 08/24  22:00:00,77.1076143179,20.721346002,21.5754078545,0.0,4.12243109448,15.9888894789,82.0489501031,79.0572196853,2.97173041782,0.02
 08/24  23:00:00,65.0272762542,15.4723517225,14.9280392779,0.0,4.12243109448,15.9888894789,58.1627590754,55.1710286576,2.97173041782,0.02
 08/24  24:00:00,77.2378552833,20.721346002,21.7056487811,0.0,4.12243109448,15.9888894789,92.9121824463,89.9204520285,2.97173041782,0.02
 08/25  01:00:00,64.6385325352,15.5604769167,14.4511703111,0.0,4.12243109448,15.9888894789,61.5927988802,58.6010684624,2.97173041782,0.02
 08/25  02:00:00,77.0838304884,20.721346002,21.5516239255,0.0,4.12243109448,15.9888894789,94.4865716204,91.4948412026,2.97173041782,0.02
 08/25  03:00:00,62.9431087428,14.6154862325,13.7270193179,0.0,4.12243109448,15.9888894789,60.7869674804,57.7952370626,2.97173041782,0.02
 08/25  04:00:00,107.420179099,28.5847210413,26.6432746326,0.0,12.3672932834,24.9413748627,104.9699442,99.9970601703,4.9528840297,0.02
 08/25  05:00:00,117.70191795,28.9256711466,29.0805905415,7.50347279928,12.3672932834,24.9413748627,168.534975698,163.562091668,4.9528840297,0.02
 08/25  06:00:00,172.983354825,30.059462933,29.4143240386,5.52107001476,24.7345865669,70.7195625826,136.360894505,126.435126446,9.90576805939,0.02
 08/25  07:00:00,193.717663507,30.3869057985,29.6712999079,3.37451693424,37.1018798503,92.3937384068,117.059973695,107.134205635,9.90576805939,0.02
 08/25  08:00:00,205.786890623,30.4662093563,30.1369038467,2.85555258052,37.1018798503,104.434947198,119.786380552,101.258728032,9.90576805939,8.62188446007
 08/25  09:00:00,217.878279466,30.5399561479,30.6416611195,2.32687510586,37.1018798503,116.476155989,108.014374453,98.0886063937,9.90576805939,0.02
 08/25  10:00:00,217.833230483,30.5952120017,30.8446845588,2.02288362522,37.1018798503,116.476155989,105.449053967,95.5232859073,9.90576805939,0.02
 08/25  11:00:00,220.590569721,30.6458873475,33.8273612801,1.74671427508,37.1018798503,116.476155989,111.581443256,93.045378005,9.90576805939,8.630297192
 08/25  12:00:00,211.648549834,30.7638429849,37.2707517781,1.28509595942,37.1018798503,104.434947198,100.200800217,90.2750321577,9.90576805939,0.02
 08/25  13:00:00,224.581368495,30.9079385727,38.4211554744,0.881625167847,37.1018798503,116.476155989,106.250345022,87.7142790055,9.90576805939,8.63029795708
 08/25  14:00:00,224.207059434,31.0801565767,38.2244994494,0.532010727522,37.1018798503,116.476155989,95.8095612766,85.8837932172,9.90576805939,0.02
 08/25  15:00:00,224.317773647,31.2311951768,38.4358843303,0.280432770211,37.1018798503,116.476155989,102.898210632,84.3649703915,9.90576805939,8.62747218122
 08/25  16:00:00,224.667094849,31.3356284658,38.8052416314,0.156581458074,37.1018798503,116.476155989,93.1227387493,83.1969706899,9.90576805939,0.02
 08/25  17:00:00,224.640594261,31.3503178885,38.7789195506,0.142805940243,37.1018798503,116.476155989,92.7784188831,82.8526508238,9.90576805939,0.02
 08/25  18:00:00,133.580135131,28.5920648075,31.8852641756,0.0,24.7345865669,47.5788473902,70.6494501505,65.6765661208,4.9528840297,0.02
 08/25  19:00:00,134.029231357,29.1208159724,31.8056042927,0.0,24.7345865669,47.5788473902,76.0904653155,71.1175812858,4.9528840297,0.02
 08/25  20:00:00,122.588198865,28.1294075382,30.8670801365,0.0,12.3672932834,38.6892022431,88.7015296176,85.7097991998,2.97173041782,0.02
 08/25  21:00:00,91.5229409335,17.538583479,19.9816720839,0.0,12.3672932834,27.0668015668,70.9467582547,59.3700585026,2.97173041782,8.60496933424
 08/25  22:00:00,78.9920544495,20.721346002,23.4598469799,0.0,4.12243109448,15.9888894789,82.88688194,79.8951515222,2.97173041782,0.02
 08/25  23:00:00,65.3622560781,14.4148493927,16.3205205422,0.0,4.12243109448,15.9888894789,63.1208269651,60.1290965473,2.97173041782,0.02
 08/25  24:00:00,80.3587059126,21.8229109289,23.7249337031,0.0,4.12243109448,15.9888894789,90.3542656725,87.3625352547,2.97173041782,0.02
 08/26  01:00:00,65.3838154432,14.6792249752,16.0777044809,0.0,4.12243109448,15.9888894789,64.558927948,61.5671975302,2.97173041782,0.02
 08/26  02:00:00,79.6057807345,21.6025979435,23.1923216459,0.0,4.12243109448,15.9888894789,91.5429245047,88.5511940869,2.97173041782,0.02
 08/26  03:00:00,64.9743598202,14.8357992179,15.5325475385,0.0054093768005,4.12243109448,15.9888894789,60.8637716795,57.8720412617,2.97173041782,0.02
 08/26  04:00:00,91.2402984768,27.0278426113,29.154779366,0.0,4.12243109448,16.0517297156,112.567912985,109.576182567,2.97173041782,0.02
 08/26  05:00:00,92.3257286714,28.1294075382,29.1275600904,0.0110845846249,4.12243109448,16.0517297156,111.674761707,108.683031289,2.97173041782,0.02
 08/26  06:00:00,116.012115021,29.6715984358,29.7158452221,0.362086752853,4.12243109448,39.6058045677,92.5813369831,89.5896065653,2.97173041782,0.02
 08/26  07:00:00,157.67650787,29.7156798856,32.1125005092,17.3393765823,12.3672932834,65.3531420225,146.57482941,141.60194538,4.9528840297,0.02
 08/26  08:00:00,159.136313511,29.7009505242,33.5776615623,14.4579060977,12.3672932834,68.2430321324,144.407705148,139.434821118,4.9528840297,0.02
 08/26  09:00:00,186.838816728,29.7347978727,36.6962003002,9.99115908038,16.4897243779,93.1370602926,134.616453439,126.671838991,7.92461444751,0.02
 08/26  10:00:00,187.753963937,29.7368895953,39.3095939347,8.29070941527,16.4897243779,93.1370602926,129.862976771,121.918362324,7.92461444751,0.02
 08/26  11:00:00,188.12210366,29.73912166,41.1890476931,6.77715212481,16.4897243779,93.1370602926,135.660110652,119.124134011,7.92461444751,8.61136219287
 08/26  12:00:00,178.27495976,29.7419577478,41.953194706,5.31467517877,16.4897243779,83.9857416113,124.80239487,116.857780422,7.92461444751,0.02
 08/26  13:00:00,177.833003669,29.7451947647,42.7675071349,4.05517816152,16.4897243779,83.9857416113,122.996549462,115.051935014,7.92461444751,0.02
 08/26  14:00:00,179.408798004,29.7562127114,45.2896098703,3.09789738127,16.4897243779,83.9857416113,121.228459089,113.283844642,7.92461444751,0.02
 08/26  15:00:00,156.57479103,29.6715984358,43.0950063839,0.0,12.3672932834,70.6512738906,62.8715525853,57.8986685556,4.9528840297,0.02
 08/26  16:00:00,155.656336576,29.6715984358,42.17654412,0.0,12.3672932834,70.6512738906,61.8682525738,56.8953685441,4.9528840297,0.02
 08/26  17:00:00,142.084297301,29.6715984358,41.1280160005,0.0,12.3672932834,58.1284167478,65.841125403,60.8682413733,4.9528840297,0.02
 08/26  18:00:00,102.315667786,28.2028452,36.0156383382,0.0,12.3672932834,24.9413748627,87.9264263536,82.9535423239,4.9528840297,0.02
 08/26  19:00:00,101.401427955,28.1294075382,35.1748361472,0.0,12.3672932834,24.9413748627,94.4549013215,89.4820172918,4.9528840297,0.02
 08/26  20:00:00,91.130582729,27.0278426113,31.394229826,0.0,4.12243109448,16.0517297156,103.596950627,100.605220209,2.97173041782,0.02
 08/26  21:00:00,57.7926862547,10.8111370445,12.4597916101,0.0,4.12243109448,15.9888894789,45.4260091331,42.4342787152,2.97173041782,0.02
 08/26  22:00:00,78.9069155339,20.2413677402,23.9001162262,0.0071343733413,4.12243109448,15.9888894789,87.1833499662,75.6098256164,2.97173041782,8.60179393202
 08/26  23:00:00,57.6771252981,10.8111370445,12.3442307197,0.0,4.12243109448,15.9888894789,45.9744225176,42.9826920998,2.97173041782,0.02
 08/26  24:00:00,75.5825219303,18.9194898279,21.9047350923,0.0,4.12243109448,15.9888894789,79.2150282061,76.2232977883,2.97173041782,0.02
 08/27  01:00:00,58.4637157475,12.1330149568,13.8565442584,0.0136147217107,2.06121554724,15.9888894789,47.0972379131,44.1055074953,2.97173041782,0.02
 08/27  02:00:00,72.9315711534,18.9194898279,21.3150000165,0.0,2.06121554724,15.9888894789,81.0557306219,78.0640002041,2.97173041782,0.02
 08/27  03:00:00,61.2101688077,13.5139213057,15.1568593101,0.0,2.06121554724,15.9888894789,59.1393960149,56.1476655971,2.97173041782,0.02
 08/27  04:00:00,67.3749143388,16.4614050037,18.2961033434,0.0254535074211,2.06121554724,15.9888894789,66.8418886947,63.8501582768,2.97173041782,0.02
 08/27  05:00:00,70.793157658,18.0185617409,20.1037969569,0.0,2.06121554724,15.9888894789,78.717144514,75.7254140961,2.97173041782,0.02
 08/27  06:00:00,70.6028013308,19.1201266678,21.0898220186,0.07122039214,2.06121554724,15.9888894789,79.671116181,76.6793857631,2.97173041782,0.02
 08/27  07:00:00,65.929015234,22.5232021761,24.6986032974,0.0,2.06121554724,15.9888894789,99.8235032627,96.8317728449,2.97173041782,0.02
 08/27  08:00:00,89.4021754471,19.869190818,23.0804834633,0.0681493049928,4.12243109448,41.7362269337,77.8230912249,72.8502071952,4.9528840297,0.02
 08/27  09:00:00,100.531178508,23.9332052825,30.0224328901,0.0597776199774,4.12243109448,41.7362269337,94.4517964619,89.4789124322,4.9528840297,0.02
 08/27  10:00:00,92.7853229237,19.4285648473,26.9209322585,0.0502747694678,4.12243109448,41.7362269337,75.2232617968,70.2503777671,4.9528840297,0.02
 08/27  11:00:00,107.303315099,24.3738312532,36.399708045,0.0140131075759,4.12243109448,41.7362269337,92.6924170881,87.7195330584,4.9528840297,0.02
 08/27  12:00:00,95.7069464502,19.3404396531,29.9043030593,0.0152026693699,4.12243109448,41.7362269337,74.0016800986,69.0287960689,4.9528840297,0.02
 08/27  13:00:00,104.157093704,23.8450800883,33.7818127976,0.0144381249424,4.12243109448,41.7362269337,91.8240365208,86.8511524911,4.9528840297,0.02
 08/27  14:00:00,93.6419977267,19.7810656239,27.4093204213,0.0672598566256,4.12243109448,41.7362269337,74.726455971,69.7535719413,4.9528840297,0.02
 08/27  15:00:00,107.909739747,24.2857060591,37.0983044699,0.00996650661083,4.12243109448,41.7362269337,91.9454265981,86.9725425684,4.9528840297,0.02
 08/27  16:00:00,80.1212187279,19.7810656239,30.5609680485,0.00791090699734,4.12243109448,24.8785346261,73.5721349293,68.5992508996,4.9528840297,0.02
 08/27  17:00:00,64.4139711052,19.820417915,25.9651899703,0.0,2.06121554724,15.9888894789,84.3544602523,81.3627298345,2.97173041782,0.02
 08/27  18:00:00,55.7242811036,14.8456372907,22.4211147071,0.0,2.06121554724,15.9888894789,62.9106628877,59.9189324698,2.97173041782,0.02
 08/27  19:00:00,66.569319581,20.2610438857,27.6799124249,0.0,2.06121554724,15.9888894789,90.1241124649,87.1323820471,2.97173041782,0.02
 08/27  20:00:00,57.8826944122,12.2480904859,15.5166584986,0.0,2.06121554724,15.9888894789,49.7665577562,46.7748273384,2.97173041782,0.02
 08/27  21:00:00,72.127250473,19.580428784,19.8483799774,0.00136055218822,2.06121554724,15.9888894789,84.0278405654,81.0361101476,2.97173041782,0.02
 08/27  22:00:00,54.1986837063,11.476995037,10.2404586189,0.0141178858476,2.06121554724,15.9888894789,50.8016643512,47.8099339334,2.97173041782,0.02
 08/27  23:00:00,76.563257554,23.8450800883,19.5291039458,0.315707247561,2.06121554724,15.9888894789,102.521548285,99.5298178676,2.97173041782,0.02
 08/27  24:00:00,66.1914392197,18.6354380999,14.3497613022,0.251905650321,2.06121554724,15.9888894789,82.9655733286,79.9738429108,2.97173041782,0.02
 08/28  01:00:00,74.8524984042,22.9638281468,16.4453823847,0.32873230173,4.12243109448,15.9888894789,103.154809252,100.163078834,2.97173041782,0.02
 08/28  02:00:00,68.6967876424,19.3404396531,12.6779076868,1.35477052423,4.12243109448,15.9888894789,83.5997805561,80.6080501383,2.97173041782,0.02
 08/28  03:00:00,76.2574262255,23.8450800883,15.3442836371,1.87394894051,4.12243109448,15.9888894789,113.281521346,101.708011251,2.97173041782,8.60177967711
 08/28  04:00:00,99.9968561486,28.6728462355,17.4703254712,1.6615004562,12.3672932834,24.9413748627,117.141177102,112.168293072,4.9528840297,0.02
 08/28  05:00:00,124.14702723,28.8175400186,20.1723220353,22.9649812681,12.3672932834,24.9413748627,184.118551603,179.145667574,4.9528840297,0.02
 08/28  06:00:00,176.594639747,29.7658187658,19.2120747429,19.6282480624,24.7345865669,70.7195625826,150.187971062,140.262203003,9.90576805939,0.02
 08/28  07:00:00,192.949323394,29.8030550193,19.9169861098,12.9443472762,37.1018798503,92.3937384068,129.143332246,119.217564187,9.90576805939,0.02
 08/28  08:00:00,205.074504841,29.8399413719,23.8866361766,9.0197354733,37.1018798503,104.434947198,120.485160577,110.559392517,9.90576805939,0.02
 08/28  09:00:00,221.34868392,29.8948344717,31.2968681989,5.78713362677,37.1018798503,116.476155989,114.681742713,104.755974654,9.90576805939,0.02
 08/28  10:00:00,232.062680421,29.9946607915,43.7894904302,3.90811639505,37.1018798503,116.476155989,118.638059965,100.103259949,9.90576805939,8.62903195621
 08/28  11:00:00,241.091877467,30.1877296801,53.9206690407,2.61285595713,37.1018798503,116.476155989,105.129201945,95.2034338861,9.90576805939,0.02
 08/28  12:00:00,232.01836677,30.5306941821,57.5598102675,1.59897169547,37.1018798503,104.434947198,109.517291466,90.9852216785,9.90576805939,8.62630172824
 08/28  13:00:00,245.811586034,30.923409654,59.6922598165,0.82532347938,37.1018798503,116.476155989,96.76850854,86.8427404806,9.90576805939,0.02
 08/28  14:00:00,249.010637119,31.2171059841,63.099922113,0.323142461149,37.1018798503,116.476155989,102.590222434,84.0555073334,9.90576805939,8.62894704105
 08/28  15:00:00,251.85608786,31.518513678,65.8472337588,0.120149588614,37.1018798503,116.476155989,91.9075632231,81.9817951637,9.90576805939,0.02
 08/28  16:00:00,253.13465003,31.7476714515,66.9938090591,0.0234985488536,37.1018798503,116.476155989,90.5499124171,80.6241443577,9.90576805939,0.02
 08/28  17:00:00,253.628236987,31.9132204272,67.3464240619,0.0,37.1018798503,116.476155989,89.5346327894,79.60886473,9.90576805939,0.02
 08/28  18:00:00,156.720407989,28.9667877911,54.6508111665,0.0,24.7345865669,47.5788473902,74.9632622999,61.4025648363,4.9528840297,8.60781343385
 08/28  19:00:00,152.509544215,28.7904274654,50.6163211279,0.0,24.7345865669,47.5788473902,70.6163646985,65.6434806688,4.9528840297,0.02
 08/28  20:00:00,137.769696762,28.900502987,45.277504378,0.0,12.3672932834,38.6892022431,85.2727643731,82.2810339553,2.97173041782,0.02
 08/28  21:00:00,96.9945881502,17.9792094498,25.012706133,0.0,12.3672932834,27.0668015668,59.8768285805,56.8850981627,2.97173041782,0.02
 08/28  22:00:00,84.4488768977,21.9550987201,27.6829176508,0.0,4.12243109448,15.9888894789,81.7795043775,78.7877739597,2.97173041782,0.02
 08/28  23:00:00,66.4362721937,14.4148493927,17.3945374814,0.0,4.12243109448,15.9888894789,62.7938827247,59.8021523069,2.97173041782,0.02
 08/28  24:00:00,83.1713331334,21.8229109289,26.5375616381,0.0,4.12243109448,15.9888894789,89.5206821681,86.5289517503,2.97173041782,0.02
 08/29  01:00:00,67.5026693863,15.0317257518,17.8440582545,0.0,4.12243109448,15.9888894789,64.0847850008,61.093054583,2.97173041782,0.02
 08/29  02:00:00,78.9146738536,20.2610438857,23.869051509,0.0,4.12243109448,15.9888894789,87.9570828109,84.9653523931,2.97173041782,0.02
 08/29  03:00:00,63.2015161955,13.2298695777,15.3973255272,0.0,4.12243109448,15.9888894789,56.4900267322,53.4982963144,2.97173041782,0.02
 08/29  04:00:00,112.122991114,28.4598770163,31.4709305991,0.0,12.3672932834,24.9413748627,105.186386229,100.213502199,4.9528840297,0.02
 08/29  05:00:00,124.071348542,29.3778839331,33.9557000185,8.54558105396,12.3672932834,24.9413748627,169.097453779,164.124569749,4.9528840297,0.02
 08/29  06:00:00,177.59098082,29.8315183846,34.7537346778,5.01722984396,24.7345865669,70.7195625826,137.19230525,127.266537191,9.90576805939,0.02
 08/29  07:00:00,199.87212794,30.2009430404,36.9352312271,2.45101150496,37.1018798503,92.3937384068,117.507658281,107.581890222,9.90576805939,0.02
 08/29  08:00:00,217.498210961,30.3043025223,43.729291197,1.13639335331,37.1018798503,104.434947198,118.032787685,99.5050531152,9.90576805939,8.62196651073
 08/29  09:00:00,240.429294626,30.4597009982,54.7245455067,0.875256671075,37.1018798503,116.476155989,104.232639121,94.306871062,9.90576805939,0.02
 08/29  10:00:00,250.050780887,30.7577636494,64.3272061417,0.595354298187,37.1018798503,116.476155989,100.789489692,90.8637216328,9.90576805939,0.02
 08/29  11:00:00,258.818072801,31.2196030121,72.962467353,0.265396244596,37.1018798503,116.476155989,103.012032448,84.4758760364,9.90576805939,8.63038835258
 08/29  12:00:00,254.379465584,31.8282454899,80.1189860279,0.103368834557,37.1018798503,104.434947198,78.1468452414,68.221077182,9.90576805939,0.02
 08/29  13:00:00,274.680448924,32.5049309558,87.7801420742,0.0247270108676,37.1018798503,116.476155989,69.2564678287,50.7202373237,9.90576805939,8.63046244562
 08/29  14:00:00,282.086656325,33.1304472869,94.5858101317,0.0,37.1018798503,116.476155989,46.8648433302,36.9390752708,9.90576805939,0.02
 08/29  15:00:00,287.282882962,33.6887567274,99.2238594837,0.0,37.1018798503,116.476155989,48.1180418884,29.5847002415,9.90576805939,8.62757358756
 08/29  16:00:00,290.479567133,34.0842667773,102.025658852,0.0,37.1018798503,116.476155989,35.658943516,25.7331754566,9.90576805939,0.02
 08/29  17:00:00,290.621280094,34.3582587932,101.894466606,0.0,37.1018798503,116.476155989,37.0878571115,27.1620890521,9.90576805939,0.02
 08/29  18:00:00,178.215711363,29.0749109015,76.0379925482,0.0,24.7345865669,47.5788473902,43.1493695096,38.1764854799,4.9528840297,0.02
 08/29  19:00:00,169.758091573,28.8102719919,67.845006703,0.0,24.7345865669,47.5788473902,60.2408878368,55.2680038071,4.9528840297,0.02
 08/29  20:00:00,152.004649348,29.2415209293,59.1714154215,0.0,12.3672932834,38.6892022431,78.1575647858,75.1658343679,2.97173041782,0.02
 08/29  21:00:00,110.910334855,19.6709091312,37.1841765226,0.0,12.3672932834,27.0668015668,69.9686112323,58.3922110752,2.97173041782,8.60466973934
 08/29  22:00:00,96.902844277,23.2966527779,38.7690480889,0.0,4.12243109448,15.9888894789,78.4526578747,75.4609274569,2.97173041782,0.02
 08/29  23:00:00,77.3696393429,16.9020309744,25.8144402617,0.0,4.12243109448,15.9888894789,57.6396594749,54.6479290571,2.97173041782,0.02
 08/29  24:00:00,85.9512111445,22.0432239143,29.0971261418,0.0,4.12243109448,15.9888894789,83.688149266,80.6964188481,2.97173041782,0.02
 08/30  01:00:00,67.3221115499,14.8554753635,17.8397503674,0.0,4.12243109448,15.9888894789,59.5247807826,56.5330503647,2.97173041782,0.02
 08/30  02:00:00,78.9538586234,20.9219828418,23.2472969628,0.0,4.12243109448,15.9888894789,86.088005153,83.0962747352,2.97173041782,0.02
 08/30  03:00:00,63.651904719,14.4148493927,14.6101696,0.0,4.12243109448,15.9888894789,64.1462170538,61.154486636,2.97173041782,0.02
 08/30  04:00:00,107.165013002,28.8123777929,26.1604514946,0.0,12.3672932834,24.9413748627,104.089266095,99.1163820649,4.9528840297,0.02
 08/30  05:00:00,112.385381436,28.9489650126,27.4427620425,3.80147069429,12.3672932834,24.9413748627,167.353046865,162.380162835,4.9528840297,0.02
 08/30  06:00:00,167.660671868,30.0710563302,27.0271392708,2.57397826496,24.7345865669,70.7195625826,135.550396746,125.624628687,9.90576805939,0.02
 08/30  07:00:00,189.164552905,30.3548059905,27.8638457038,0.660964225037,37.1018798503,92.3937384068,115.405864091,105.480096032,9.90576805939,0.02
 08/30  08:00:00,206.651073722,30.4853254277,33.5625090015,0.275018534903,37.1018798503,104.434947198,107.357678093,97.4319100337,9.90576805939,0.02
 08/30  09:00:00,225.748586647,30.7292759265,40.4155320702,0.233928807231,37.1018798503,116.476155989,111.49496421,92.9643618251,9.90576805939,8.62483432515
 08/30  10:00:00,232.824972833,31.1052402032,47.2139383795,0.135401527978,37.1018798503,116.476155989,99.37112937,89.4453613106,9.90576805939,0.02
 08/30  11:00:00,241.368211368,31.537203385,55.3786895693,0.0816493823266,37.1018798503,116.476155989,104.19696171,85.6608089902,9.90576805939,8.63038466083
 08/30  12:00:00,232.040394349,31.9810610952,57.6882391056,0.0422577202453,37.1018798503,104.434947198,92.1531236146,82.2273555552,9.90576805939,0.02
 08/30  13:00:00,247.343491244,32.4383745683,60.5318190949,0.00266342562248,37.1018798503,116.476155989,89.0142495128,79.0884814534,9.90576805939,0.02
 08/30  14:00:00,249.355190706,32.8282067077,62.156545062,0.0,37.1018798503,116.476155989,95.3418088354,76.8070776477,9.90576805939,8.62896312824
 08/30  15:00:00,250.225699968,32.9902709601,62.8652253837,0.0,37.1018798503,116.476155989,85.7619015327,75.8361334733,9.90576805939,0.02
 08/30  16:00:00,251.563076422,33.1547117316,64.0386568461,0.0,37.1018798503,116.476155989,84.5684399878,74.6426719284,9.90576805939,0.02
 08/30  17:00:00,250.792093438,33.1898092673,63.2337265895,0.0,37.1018798503,116.476155989,92.6954224751,74.1737334306,9.90576805939,8.61592098518
 08/30  18:00:00,151.231976966,28.9701301286,49.1590525755,0.0,24.7345865669,47.5788473902,64.4361563466,59.4632723169,4.9528840297,0.02
 08/30  19:00:00,146.315604521,28.7925712693,44.4202358038,0.0,24.7345865669,47.5788473902,68.6396845275,63.6668004978,4.9528840297,0.02
 08/30  20:00:00,128.237923181,28.9372218179,35.7090045246,0.0,12.3672932834,38.6892022431,82.5965978023,79.6048673845,2.97173041782,0.02
 08/30  21:00:00,90.6593062938,17.9792094498,18.6774191657,0.0,12.3672932834,27.0668015668,58.8929208379,55.90119042,2.97173041782,0.02
 08/30  22:00:00,75.8954550106,21.6907231377,19.2664020201,0.0,4.12243109448,15.9888894789,78.226009225,75.2342788071,2.97173041782,0.02
 08/30  23:00:00,62.247223036,14.4148493927,12.6265181525,0.0,4.12243109448,15.9888894789,61.334881577,58.3431511592,2.97173041782,0.02
 08/30  24:00:00,74.3825815946,21.9550987201,16.5930920236,0.0,4.12243109448,15.9888894789,92.9070730111,89.9153425933,2.97173041782,0.02
 08/31  01:00:00,60.9292275673,14.4148493927,10.5380222288,0.0,4.12243109448,15.9888894789,64.7729252049,61.7811947871,2.97173041782,0.02
 08/31  02:00:00,75.6854774038,22.5232021761,14.8511783874,0.0,4.12243109448,15.9888894789,99.2694305006,96.2777000827,2.97173041782,0.02
 08/31  03:00:00,68.6116269968,19.1201266678,10.9314255959,0.0,4.12243109448,15.9888894789,76.181802844,73.1900724262,2.97173041782,0.02
 08/31  04:00:00,100.185613445,28.2028452,14.973019707,0.0,12.3672932834,24.9413748627,105.628319353,100.655435323,4.9528840297,0.02
 08/31  05:00:00,114.704102748,29.3793952653,17.6115765817,9.96951869019,12.3672932834,24.9413748627,170.412198012,165.439313983,4.9528840297,0.02
 08/31  06:00:00,168.076868967,29.8698574033,17.6826923893,7.2836907699,24.7345865669,70.7195625826,138.569500863,128.643732804,9.90576805939,0.02
 08/31  07:00:00,183.071327813,30.2275676817,18.6092088092,3.17843062771,37.1018798503,92.3937384068,126.878216295,108.365025707,9.90576805939,8.60742252846
 08/31  08:00:00,197.133039477,30.3363332096,22.966993382,1.50153333931,37.1018798503,104.434947198,109.714170789,99.7884027291,9.90576805939,0.02
 08/31  09:00:00,218.785319664,30.5494486103,32.6485619611,1.21748428327,37.1018798503,116.476155989,104.428405735,94.5026376759,9.90576805939,0.02
 08/31  10:00:00,229.903429597,30.8296045834,43.764226109,0.939144789821,37.1018798503,116.476155989,109.112502567,90.5794172575,9.90576805939,8.62731724992
 08/31  11:00:00,238.096894029,31.2158332162,51.9894712263,0.520990390467,37.1018798503,116.476155989,96.4629370193,86.5371689599,9.90576805939,0.02
 08/31  12:00:00,232.216384637,31.649966457,57.9943984895,0.243113462246,37.1018798503,104.434947198,101.203832398,82.6717899148,9.90576805939,8.62627442357
 08/31  13:00:00,248.354109102,32.1740433617,61.6787678294,0.130701464373,37.1018798503,116.476155989,89.2375709736,79.3118029142,9.90576805939,0.02
 08/31  14:00:00,252.563940515,32.6904591994,65.4699704849,0.0330690575944,37.1018798503,116.476155989,86.80734544,76.8815773806,9.90576805939,0.02
 08/31  15:00:00,257.224610207,33.1403823944,69.7139945923,0.0,37.1018798503,116.476155989,93.5816228069,75.0482355152,9.90576805939,8.62761923233
 08/31  16:00:00,260.461891049,33.4478648505,72.6443741423,0.0,37.1018798503,116.476155989,83.7927848251,73.8670167657,9.90576805939,0.02
 08/31  17:00:00,261.922119455,33.6290212897,73.9245194485,0.0,37.1018798503,116.476155989,83.1897495889,73.2639815295,9.90576805939,0.02
 08/31  18:00:00,159.246838899,28.9760016948,57.1680183569,0.0,24.7345865669,47.5788473902,63.9547811174,58.9818970877,4.9528840297,0.02
 08/31  19:00:00,154.170025628,28.7979553445,52.2692548525,0.0,24.7345865669,47.5788473902,76.5210161433,62.9603217734,4.9528840297,8.60781034018
 08/31  20:00:00,142.781819985,29.1219209111,47.7190392617,0.0,12.3672932834,38.6892022431,81.6888286339,78.6970982161,2.97173041782,0.02
 08/31  21:00:00,96.4417597796,17.7588964644,24.6801917281,0.0,12.3672932834,27.0668015668,57.837830827,54.8461004092,2.97173041782,0.02
 08/31  22:00:00,84.5129939022,22.0432239143,27.6589096237,0.0,4.12243109448,15.9888894789,77.4018832506,74.4101528327,2.97173041782,0.02
 08/31  23:00:00,71.9837005199,15.736727305,21.6200880671,0.0,4.12243109448,15.9888894789,58.7343644406,55.7426340228,2.97173041782,0.02
 08/31  24:00:00,87.5395470134,21.9550987201,30.7735879073,0.0,4.12243109448,15.9888894789,91.4322457163,88.4405152985,2.97173041782,0.02
 09/01  01:00:00,68.3554873115,14.4148493927,19.313752723,0.0,4.12243109448,15.9888894789,63.717423118,60.7256927002,2.97173041782,0.02
 09/01  02:00:00,88.6367692041,21.6907231377,32.1351856246,0.0,4.12243109448,15.9888894789,89.6357124781,86.6439820603,2.97173041782,0.02
 09/01  03:00:00,69.5500349639,14.4148493927,20.50830033,0.0,4.12243109448,15.9888894789,63.4079013468,60.4161709289,2.97173041782,0.02
 09/01  04:00:00,130.058263287,28.8123777929,49.0537022017,0.0,12.3672932834,24.9413748627,103.579385044,98.6065010142,4.9528840297,0.02
 09/01  05:00:00,136.175907069,28.9810137775,52.2501105205,2.75259944801,12.3672932834,24.9413748627,166.719747645,161.746863616,4.9528840297,0.02
 09/01  06:00:00,194.274019842,30.2201406431,54.6696040612,1.39577744349,24.7345865669,70.7195625826,134.990715431,125.064947371,9.90576805939,0.02
 09/01  07:00:00,207.586272308,30.544745168,46.3773502659,0.37923914286,37.1018798503,92.3937384068,115.8467859,105.921017841,9.90576805939,0.02
 09/01  08:00:00,220.643881075,30.7225006142,47.4979293626,0.095202387132,37.1018798503,104.434947198,117.583788632,99.0560974745,9.90576805939,8.62192309795
 09/01  09:00:00,240.949037164,31.079154311,55.4174638097,0.0826251053683,37.1018798503,116.476155989,104.27591993,94.3501518711,9.90576805939,0.02
 09/01  10:00:00,250.819373364,31.5668068042,64.8116762005,0.0704577481288,37.1018798503,116.476155989,100.709986566,90.7842185065,9.90576805939,0.02
 09/01  11:00:00,264.511793704,32.1710355234,77.9326261289,0.0374862067912,37.1018798503,116.476155989,105.004050223,86.4678228567,9.90576805939,8.63045930707
 09/01  12:00:00,261.111046616,32.8274724206,85.9533108478,0.00141771775651,37.1018798503,104.434947198,87.6632120906,77.7374440312,9.90576805939,0.02
 09/01  13:00:00,279.636378053,33.6210475669,91.6446561181,0.0,37.1018798503,116.476155989,85.8145949933,67.2783605324,9.90576805939,8.63046640155
 09/01  14:00:00,283.160032515,34.2606120424,94.5290297596,0.0,37.1018798503,116.476155989,77.0250412476,67.0992731882,9.90576805939,0.02
 09/01  15:00:00,286.261712768,34.8215401107,97.0699262826,0.0,37.1018798503,116.476155989,76.6268651479,66.7010970885,9.90576805939,0.02
 09/01  16:00:00,287.45392424,35.1176660665,97.9665762855,0.0,37.1018798503,116.476155989,83.1716751922,64.6437887921,9.90576805939,8.62211834071
 09/01  17:00:00,286.853069929,35.218938725,97.2655860629,0.0,37.1018798503,116.476155989,76.1686641445,66.2428960851,9.90576805939,0.02
 09/01  18:00:00,177.67400236,29.0772909474,70.8002670198,0.0,24.7345865669,47.5788473902,63.1499419753,58.1770579456,4.9528840297,0.02
 09/01  19:00:00,166.917645897,28.8127079923,58.6825915662,0.0,24.7345865669,47.5788473902,67.495555832,62.5226718023,4.9528840297,0.02
 09/01  20:00:00,146.295346766,29.2425102797,49.433715092,0.0,12.3672932834,38.6892022431,82.0908133959,79.0990829781,2.97173041782,0.02
 09/01  21:00:00,98.5397171774,17.8690529571,25.3496803377,0.0,12.3672932834,27.0668015668,58.2453314329,55.2536010151,2.97173041782,0.02
 09/01  22:00:00,85.4624115014,22.2194743026,25.6799618503,0.0,4.12243109448,15.9888894789,80.0889129308,77.097182513,2.97173041782,0.02
 09/01  23:00:00,67.5044789738,14.8357992179,15.0941197297,0.0,4.12243109448,15.9888894789,53.4952240309,50.5034936131,2.97173041782,0.02
 09/01  24:00:00,79.4569827949,20.7016698565,19.5155392565,0.0,4.12243109448,15.9888894789,95.6531186454,84.07958919,2.97173041782,8.60179903759
 09/02  01:00:00,61.9452044698,13.0536191894,11.1922726062,0.0,4.12243109448,15.9888894789,56.8914990601,53.8997686423,2.97173041782,0.02
 09/02  02:00:00,78.5170012071,20.7016698565,17.0616882431,0.0,4.12243109448,15.9888894789,90.2715803911,87.2798499733,2.97173041782,0.02
 09/02  03:00:00,62.3370619369,12.6129932186,10.8805474785,0.0,4.12243109448,15.9888894789,58.0245958552,55.0328654374,2.97173041782,0.02
 09/02  04:00:00,86.0983954331,27.6887815674,20.9942540849,0.0,4.12243109448,16.0517297156,115.854396543,112.862666125,2.97173041782,0.02
 09/02  05:00:00,82.0133296562,27.4684685821,19.4871843002,0.0,4.12243109448,16.0517297156,114.648410775,111.656680357,2.97173041782,0.02
 09/02  06:00:00,107.512669765,29.6715984358,19.2293197675,0.0,4.12243109448,39.6058045677,96.364423892,93.3726934742,2.97173041782,0.02
 09/02  07:00:00,142.218628374,29.6965834612,23.0757463009,10.9373474613,12.3672932834,65.3531420225,150.672838685,145.699954656,4.9528840297,0.02
 09/02  08:00:00,149.869227118,29.6865062934,31.2082042799,7.57471992765,12.3672932834,68.2430321324,145.700882571,140.727998542,4.9528840297,0.02
 09/02  09:00:00,187.193673415,29.7149384975,43.9792072191,3.08287161585,16.4897243779,93.1370602926,134.436640903,126.492026455,7.92461444751,0.02
 09/02  10:00:00,200.83600206,29.7512446969,58.9064172833,1.7615743288,16.4897243779,93.1370602926,128.921846384,120.977231937,7.92461444751,0.02
 09/02  11:00:00,220.492707982,29.8418129376,75.3519391033,0.839484409404,16.4897243779,93.1370602926,124.034655578,116.09004113,7.92461444751,0.02
 09/02  12:00:00,221.595535304,30.0143224665,82.8899811719,0.47358648708,16.4897243779,83.9857416113,126.251983325,109.717477971,7.92461444751,8.60989090644
 09/02  13:00:00,207.657549613,30.1230707604,75.8470484186,0.235069250497,16.4897243779,83.9857416113,118.200344483,110.255730036,7.92461444751,0.02
 09/02  14:00:00,204.821905644,30.287013979,73.1902692574,0.0795456659824,16.4897243779,83.9857416113,116.610595929,108.665981481,7.92461444751,0.02
 09/02  15:00:00,185.119013736,29.6715984358,71.6392323579,0.0,12.3672932834,70.6512738906,56.8766262065,51.9037421768,4.9528840297,0.02
 09/02  16:00:00,182.837039414,29.6715984358,69.3572507752,0.0,12.3672932834,70.6512738906,55.3971026314,50.4242186017,4.9528840297,0.02
 09/02  17:00:00,165.762454682,29.6715984358,64.8061751066,0.0,12.3672932834,58.1284167478,58.9072832945,53.9343992648,4.9528840297,0.02
 09/02  18:00:00,122.134537934,29.0561415876,54.9812122718,0.0,12.3672932834,24.9413748627,81.752014387,76.7791303573,4.9528840297,0.02
 09/02  19:00:00,116.304468447,28.7912454613,49.4160388908,0.0,12.3672932834,24.9413748627,89.9112167973,84.9383327676,4.9528840297,0.02
 09/02  20:00:00,107.291624766,28.5700335089,43.6639144729,0.0,4.12243109448,16.0517297156,101.3019062,98.3101757824,2.97173041782,0.02
 09/02  21:00:00,67.6844077747,13.4942451601,19.6158408392,0.0,4.12243109448,15.9888894789,52.5392807398,49.547550322,2.97173041782,0.02
 09/02  22:00:00,80.874079387,20.2413677402,25.8176115797,0.0,4.12243109448,15.9888894789,82.4927217259,79.5009913081,2.97173041782,0.02
 09/02  23:00:00,55.4840837145,9.91020895748,10.952706924,0.0,4.12243109448,15.9888894789,44.4414042491,41.4496738312,2.97173041782,0.02
 09/02  24:00:00,71.98095916,18.0185617409,18.0464536728,0.0,4.12243109448,15.9888894789,76.7734965762,73.7817661584,2.97173041782,0.02
 09/03  01:00:00,63.0998616606,15.7662415233,14.3370721109,0.0,2.06121554724,15.9888894789,79.7356807249,68.1621696683,2.97173041782,8.6017806388
 09/03  02:00:00,68.7658759861,19.3404396531,16.1759778931,0.0,2.06121554724,15.9888894789,81.897476686,78.9057462681,2.97173041782,0.02
 09/03  03:00:00,66.7498996827,18.0185617409,15.5237497831,0.0,2.06121554724,15.9888894789,82.5219343104,79.5302038926,2.97173041782,0.02
 09/03  04:00:00,74.2788353132,22.5232021761,18.7044172637,0.0,2.06121554724,15.9888894789,104.03975308,101.048022662,2.97173041782,0.02
 09/03  05:00:00,66.9983938891,18.0185617409,16.0465791999,0.0,2.06121554724,15.9888894789,83.509660443,80.5179300252,2.97173041782,0.02
 09/03  06:00:00,77.4193546657,22.5232021761,22.0718906135,0.0,2.06121554724,15.9888894789,103.574827658,100.58309724,2.97173041782,0.02
 09/03  07:00:00,59.244194703,19.3404396531,21.3175241389,0.0,2.06121554724,15.9888894789,82.7664841657,79.7747537479,2.97173041782,0.02
 09/03  08:00:00,96.8633647362,23.5513294412,26.185214972,0.0,4.12243109448,41.7362269337,96.8139751,91.8410910703,4.9528840297,0.02
 09/03  09:00:00,91.2750663471,19.1641892648,24.4057825389,0.0,4.12243109448,41.7362269337,75.7264122,70.7535281703,4.9528840297,0.02
 09/03  10:00:00,107.609561379,24.0653930737,36.4525506079,0.0,4.12243109448,41.7362269337,93.2066697484,88.2337857187,4.9528840297,0.02
 09/03  11:00:00,97.1571719887,19.252314459,30.4121809829,0.0,4.12243109448,41.7362269337,74.3770873138,69.4042032841,4.9528840297,0.02
 09/03  12:00:00,109.649845879,24.0653930737,38.472097796,0.0,4.12243109448,41.7362269337,92.3243837008,87.3514996711,4.9528840297,0.02
 09/03  13:00:00,100.291274504,19.5607526385,33.1864176894,0.0,4.12243109448,41.7362269337,73.8938075082,68.9209234785,4.9528840297,0.02
 09/03  14:00:00,110.034508007,23.8450800883,39.0904555018,0.0,4.12243109448,41.7362269337,90.7001295303,85.7272455006,4.9528840297,0.02
 09/03  15:00:00,102.978526012,19.6929404297,35.6678035248,0.0,4.12243109448,41.7362269337,72.5391846435,67.5663006138,4.9528840297,0.02
 09/03  16:00:00,97.0608177182,24.1094556708,42.6983340484,0.0,4.12243109448,24.8785346261,89.8619346891,84.8890506594,4.9528840297,0.02
 09/03  17:00:00,68.9173968028,17.6267086732,32.7674536043,0.0,2.06121554724,15.9888894789,67.5433806891,64.5516502713,2.97173041782,0.02
 09/03  18:00:00,84.0573764423,22.8363506616,42.5663803665,0.0,2.06121554724,15.9888894789,88.6560084414,85.6642780236,2.97173041782,0.02
 09/03  19:00:00,60.3524680029,15.5604769167,26.3213208792,0.0,2.06121554724,15.9888894789,64.953510978,61.9617805602,2.97173041782,0.02
 09/03  20:00:00,80.0217747414,20.2708819585,26.9404294932,0.0,2.06121554724,15.9888894789,96.3746899848,93.3829595669,2.97173041782,0.02
 09/03  21:00:00,62.3802644554,13.2690131384,16.4850856686,0.0,2.06121554724,15.9888894789,60.719988301,57.7282578832,2.97173041782,0.02
 09/03  22:00:00,71.7532234837,18.4591877116,19.7869866117,0.0,2.06121554724,15.9888894789,83.8438821294,80.8521517116,2.97173041782,0.02
 09/03  23:00:00,63.8063768193,16.3537428176,14.3670971395,0.0,2.06121554724,15.9888894789,74.1503367881,71.1586063703,2.97173041782,0.02
 09/03  24:00:00,63.1099336428,16.6573315375,13.412934666,0.0,2.06121554724,15.9888894789,76.5174223755,73.5256919577,2.97173041782,0.02
 09/04  01:00:00,72.7744002748,22.5232021761,17.0574181376,0.0,2.06121554724,15.9888894789,106.264761441,103.273031023,2.97173041782,0.02
 09/04  02:00:00,66.2138164275,19.3404396531,13.3924798485,0.0,2.06121554724,15.9888894789,85.9797319773,82.9880015595,2.97173041782,0.02
 09/04  03:00:00,71.9728738543,22.5232021761,16.2608070934,0.0,2.06121554724,15.9888894789,107.693128285,104.701397867,2.97173041782,0.02
 09/04  04:00:00,64.6082846272,18.3490312189,12.817217109,0.0,2.06121554724,15.9888894789,87.2004261263,84.2086957085,2.97173041782,0.02
 09/04  05:00:00,72.2349700506,23.4044541176,15.6175797019,4.92187044292e-05,2.06121554724,15.9888894789,109.5776672,106.585936782,2.97173041782,0.02
 09/04  06:00:00,65.6506467126,18.8998136824,13.4002791342,0.109982914585,2.06121554724,15.9888894789,96.5626492521,84.9891309035,2.97173041782,8.60178793082
 09/04  07:00:00,60.0579368119,22.9638281468,18.0651690438,0.0953462525031,2.06121554724,15.9888894789,108.925081794,105.933351376,2.97173041782,0.02
 09/04  08:00:00,86.1322884592,19.869190818,18.7949354926,0.0,4.12243109448,41.7362269337,82.4400423836,77.4671583539,4.9528840297,0.02
 09/04  09:00:00,100.843650767,23.9332052825,29.9440988926,0.0,4.12243109448,41.7362269337,99.3945126645,94.4216286348,4.9528840297,0.02
 09/04  10:00:00,96.7743005929,19.4285648473,30.118101831,0.00111909543855,4.12243109448,41.7362269337,78.3145083008,73.3416242711,4.9528840297,0.02
 09/04  11:00:00,112.427505867,24.3738312532,41.0846698031,0.00646646950802,4.12243109448,41.7362269337,95.0873585472,90.1144745175,4.9528840297,0.02
 09/04  12:00:00,101.191768768,19.3404396531,34.5737892501,0.0,4.12243109448,41.7362269337,74.5193723457,69.546488316,4.9528840297,0.02
 09/04  13:00:00,115.61034595,24.2857060591,44.3246859783,0.0,4.12243109448,41.7362269337,91.1474361194,86.1745520897,4.9528840297,0.02
 09/04  14:00:00,105.213037773,19.7810656239,38.1075102962,0.0,4.12243109448,41.7362269337,72.7167637297,67.7438797,4.9528840297,0.02
 09/04  15:00:00,119.295220313,24.7268228156,47.4710696004,0.0,4.12243109448,41.7362269337,90.1176996332,85.1448156035,4.9528840297,0.02
 09/04  16:00:00,90.0003204843,19.7810656239,37.9945085587,0.0,4.12243109448,24.8785346261,72.0545050759,67.0816210462,4.9528840297,0.02
 09/04  17:00:00,95.0425718452,23.5316532956,43.65839578,0.0,2.06121554724,15.9888894789,88.8808333837,85.8891029659,2.97173041782,0.02
 09/04  18:00:00,77.1317048919,17.0782813627,30.9387717286,0.0,2.06121554724,15.9888894789,63.311772374,60.3200419562,2.97173041782,0.02
 09/04  19:00:00,89.1103258863,21.8963485907,33.7262219071,0.0,2.06121554724,15.9888894789,90.9989296166,88.0071991988,2.97173041782,0.02
 09/04  20:00:00,64.6039560499,12.6129932186,13.4792794591,0.0,2.06121554724,15.9888894789,55.9636841317,52.9719537139,2.97173041782,0.02
 09/04  21:00:00,77.0778361904,18.0185617409,16.6897565535,0.0,2.06121554724,15.9888894789,82.8206314154,79.8289009976,2.97173041782,0.02
 09/04  22:00:00,63.1610815237,13.5139213057,11.1342297154,0.0,2.06121554724,15.9888894789,62.0234445758,59.031714158,2.97173041782,0.02
 09/04  23:00:00,72.7301256728,18.2829373233,14.2191282039,0.0,2.06121554724,15.9888894789,83.5547109863,80.5629805685,2.97173041782,0.02
 09/04  24:00:00,83.2082506942,23.4044541176,17.2746297059,0.0,2.06121554724,15.9888894789,105.431387833,102.439657415,2.97173041782,0.02
 09/05  01:00:00,74.083239375,18.4591877116,12.6636487612,0.0,4.12243109448,15.9888894789,85.086807912,82.0950774942,2.97173041782,0.02
 09/05  02:00:00,84.5074163805,23.4044541176,14.1686949906,0.0,4.12243109448,15.9888894789,106.301921544,103.310191127,2.97173041782,0.02
 09/05  03:00:00,74.8912656681,19.2302831604,10.4964487874,0.0,4.12243109448,15.9888894789,86.568408105,83.5766776872,2.97173041782,0.02
 09/05  04:00:00,110.200575243,28.5847210413,14.6607904737,0.0213701796323,12.3672932834,24.9413748627,121.654911338,116.682027308,4.9528840297,0.02
 09/05  05:00:00,132.951842427,28.8051989476,17.1169284899,19.4871814413,12.3672932834,24.9413748627,189.69936444,184.72648041,4.9528840297,0.02
 09/05  06:00:00,186.8436527,29.7439791932,17.461937596,15.3956000558,24.7345865669,70.7195625826,155.682379405,145.756611346,9.90576805939,0.02
 09/05  07:00:00,195.107722646,29.7770407618,18.888639411,8.59469405951,37.1018798503,92.3937384068,134.215407599,124.28963954,9.90576805939,0.02
 09/05  08:00:00,200.457703071,29.8064300339,22.1295204869,5.45598759787,37.1018798503,104.434947198,133.855990825,115.329501401,9.90576805939,8.62072136494
 09/05  09:00:00,217.306816831,29.9050231001,28.7682286725,4.26375002883,37.1018798503,116.476155989,119.568368575,109.642600516,9.90576805939,0.02
 09/05  10:00:00,227.94456418,30.1050681604,40.3258872708,3.14313069661,37.1018798503,116.476155989,123.545284621,105.010287032,9.90576805939,8.62922953043
 09/05  11:00:00,236.23525231,30.4616808206,49.5427565966,1.8602165634,37.1018798503,116.476155989,109.874456582,99.9486885224,9.90576805939,0.02
 09/05  12:00:00,228.954106583,30.8435415574,54.3240262942,1.01385959235,37.1018798503,104.434947198,105.453493464,95.5277254043,9.90576805939,0.02
 09/05  13:00:00,244.899679491,31.2705598106,58.5850768677,0.673413355883,37.1018798503,116.476155989,109.815742545,91.2793271117,9.90576805939,8.63064737433
 09/05  14:00:00,249.008786474,31.6286563099,62.7330217457,0.276677052862,37.1018798503,116.476155989,98.2247054382,88.2989373788,9.90576805939,0.02
 09/05  15:00:00,252.850652982,32.0457884345,66.3488548849,0.0857470357676,37.1018798503,116.476155989,104.653606228,86.120614649,9.90576805939,8.62722351991
 09/05  16:00:00,254.372774994,32.3009611599,67.6982108518,0.00395481425221,37.1018798503,116.476155989,94.6638574013,84.7380893419,9.90576805939,0.02
 09/05  17:00:00,255.661826972,32.4200329049,67.1275893953,0.0,37.1018798503,116.476155989,93.8221469342,83.8963788748,9.90576805939,0.02
 09/05  18:00:00,157.264238067,29.0622657423,50.9713025105,0.0,24.7345865669,47.5788473902,68.2506777963,63.2777937666,4.9528840297,0.02
 09/05  19:00:00,154.64094376,28.7957148413,43.7438677406,0.0,24.7345865669,47.5788473902,72.5110835025,67.5381994728,4.9528840297,0.02
 09/05  20:00:00,136.186994074,28.9372218179,32.5977909462,0.0,12.3672932834,38.6892022431,97.1712275628,85.5916387799,2.97173041782,8.60785836515
 09/05  21:00:00,93.9728189013,16.7845307156,16.6235883624,0.0,12.3672932834,27.0668015668,58.0374566608,55.045726243,2.97173041782,0.02
 09/05  22:00:00,81.8916051957,21.0321393345,17.6190195939,0.0,4.12243109448,15.9888894789,78.8830612936,75.8913308758,2.97173041782,0.02
 09/05  23:00:00,64.9294790335,13.7145581455,10.9582170745,0.0,4.12243109448,15.9888894789,55.6582254406,52.6664950227,2.97173041782,0.02
 09/05  24:00:00,77.0818295437,19.820417915,16.8188812988,0.0,4.12243109448,15.9888894789,86.5722627867,83.5805323689,2.97173041782,0.02
 09/06  01:00:00,62.0791148926,13.5823703543,10.531325849,0.0,4.12243109448,15.9888894789,55.3817596206,52.3900292028,2.97173041782,0.02
 09/06  02:00:00,83.0216364734,22.5232021761,17.6762650304,0.0,4.12243109448,15.9888894789,100.26861719,97.2768867725,2.97173041782,0.02
 09/06  03:00:00,74.2488805035,18.6354380999,13.6244349266,0.0,4.12243109448,15.9888894789,78.8788463227,75.8871159048,2.97173041782,0.02
 09/06  04:00:00,109.18659769,28.4965958472,19.3063482521,0.0,12.3672932834,24.9413748627,109.410716268,104.437832238,4.9528840297,0.02
 09/06  05:00:00,121.488093627,29.3431710962,21.4238343387,10.1819357453,12.3672932834,24.9413748627,176.183739893,171.210855864,4.9528840297,0.02
 09/06  06:00:00,173.769212943,29.7858590538,20.6949873988,6.99687059636,24.7345865669,70.7195625826,143.852424397,133.926656337,9.90576805939,0.02
 09/06  07:00:00,186.713302929,30.0468319335,21.1298089916,3.07956330651,37.1018798503,92.3937384068,124.478193776,114.552425716,9.90576805939,0.02
 09/06  08:00:00,198.411956449,30.155276992,24.5602212991,1.35146769941,37.1018798503,104.434947198,116.349451223,106.423683163,9.90576805939,0.02
 09/06  09:00:00,221.177694351,30.3472771447,35.3336661366,1.12692760735,37.1018798503,116.476155989,119.921216743,101.39187834,9.90576805939,8.62357034428
 09/06  10:00:00,231.884710396,30.678704957,45.9893689794,0.846210737199,37.1018798503,116.476155989,107.14750539,97.2217373306,9.90576805939,0.02
 09/06  11:00:00,239.452788426,31.1126537701,53.4447763957,0.524686649374,37.1018798503,116.476155989,111.203914495,92.6675344248,9.90576805939,8.63061201108
 09/06  12:00:00,235.097608625,31.5761943175,60.9052109947,0.287359851306,37.1018798503,104.434947198,98.487126412,88.5613583526,9.90576805939,0.02
 09/06  13:00:00,255.256366934,32.1671353984,68.5793404264,0.139214258007,37.1018798503,116.476155989,94.5490071223,84.6232390629,9.90576805939,0.02
 09/06  14:00:00,262.209465015,32.7594843928,75.0346267368,0.0449436796351,37.1018798503,116.476155989,100.368389291,81.8334165673,9.90576805939,8.62920466438
 09/06  15:00:00,266.322003774,33.20849366,78.7432689567,0.0,37.1018798503,116.476155989,89.8484642262,79.9226961668,9.90576805939,0.02
 09/06  16:00:00,268.661460822,33.4341099235,80.8576453021,0.0,37.1018798503,116.476155989,97.4048904125,78.8752704999,9.90576805939,8.62385185321
 09/06  17:00:00,266.784154119,33.461437773,78.9541700343,0.0,37.1018798503,116.476155989,88.584096555,78.6583284956,9.90576805939,0.02
 09/06  18:00:00,161.048334035,29.0665980084,58.8789341218,0.0,24.7345865669,47.5788473902,66.0341044577,61.061220428,4.9528840297,0.02
 09/06  19:00:00,156.835491347,28.7996871495,52.5838309784,0.0,24.7345865669,47.5788473902,70.0831984192,65.1103143895,4.9528840297,0.02
 09/06  20:00:00,144.319368417,29.1221910521,49.2563041816,0.0,12.3672932834,38.6892022431,85.1517798579,82.1600494401,2.97173041782,0.02
 09/06  21:00:00,101.332904214,17.7588964644,29.5713245729,0.0,12.3672932834,27.0668015668,59.3419660418,56.3502356239,2.97173041782,0.02
 09/06  22:00:00,89.0275656666,22.0432239143,32.1305838977,0.0,4.12243109448,15.9888894789,79.4927505033,76.5010200855,2.97173041782,0.02
 09/06  23:00:00,74.2692818969,15.736727305,23.5377220188,0.0,4.12243109448,15.9888894789,60.2230812918,57.231350874,2.97173041782,0.02
 09/06  24:00:00,85.4697117606,21.9550987201,27.9765907852,0.0,4.12243109448,15.9888894789,93.5995522493,90.6078218314,2.97173041782,0.02
 09/07  01:00:00,62.6081983036,12.6129932186,14.4663862658,0.0,4.12243109448,15.9888894789,57.2187606474,54.2270302296,2.97173041782,0.02
 09/07  02:00:00,78.1441570705,20.0407309003,21.8344084936,0.0,4.12243109448,15.9888894789,99.1911518521,87.6176290661,2.97173041782,8.60179236817
 09/07  03:00:00,63.0683127472,13.4942451601,13.8339831049,0.0,4.12243109448,15.9888894789,55.0193542709,52.0276238531,2.97173041782,0.02
 09/07  04:00:00,108.654327441,28.7242525987,26.9875047619,0.0,12.3672932834,24.9413748627,107.62534704,102.65246301,4.9528840297,0.02
 09/07  05:00:00,114.780730285,28.9223768315,28.6796419099,3.80808021608,12.3672932834,24.9413748627,172.078277311,167.105393281,4.9528840297,0.02
 09/07  06:00:00,171.77477774,30.0529399264,28.959355513,2.38489090472,24.7345865669,70.7195625826,139.826229509,129.900461449,9.90576805939,0.02
 09/07  07:00:00,190.367226011,30.3770424477,29.1105002666,0.594742983681,37.1018798503,92.3937384068,120.218280513,110.292512454,9.90576805939,0.02
 09/07  08:00:00,207.128335011,30.5593366946,34.0088992803,0.231893051945,37.1018798503,104.434947198,112.237103391,102.311335332,9.90576805939,0.02
