Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  09:00:00,227.680257798,30.8998672651,42.2345209965,0.176006164986,37.1018798503,116.476155989,107.715586867,97.7898188074,9.90576805939,0.02
 09/07  10:00:00,238.084672934,31.3161318308,52.2467055385,0.151412616058,37.1018798503,116.476155989,112.644677174,94.1095937979,9.90576805939,8.62931531677
 09/07  11:00:00,245.766715205,31.8437723299,59.4282524302,0.124046705912,37.1018798503,116.476155989,99.7264429463,89.8006748869,9.90576805939,0.02
 09/07  12:00:00,240.956809016,32.3819009521,66.1683846115,0.0776252716643,37.1018798503,104.434947198,104.569459531,86.0372254528,9.90576805939,8.62646601843
 09/07  13:00:00,260.936895268,33.0048323266,73.5431849123,0.0182644214524,37.1018798503,116.476155989,92.2932813745,82.3675133151,9.90576805939,0.02
 09/07  14:00:00,266.697124288,33.4832018842,78.8434396866,0.0,37.1018798503,116.476155989,98.6768473365,80.1418372127,9.90576805939,8.62924206439
 09/07  15:00:00,270.910196473,33.5665954835,82.9733999721,0.0,37.1018798503,116.476155989,89.8430073305,79.9172392711,9.90576805939,0.02
 09/07  16:00:00,271.772046587,33.6121861784,83.7901703282,0.0,37.1018798503,116.476155989,89.454997501,79.5292294416,9.90576805939,0.02
 09/07  17:00:00,270.435699773,33.49523798,82.571860252,0.0,37.1018798503,116.476155989,98.3212831497,79.7994921556,9.90576805939,8.61602293471
 09/07  18:00:00,163.839059342,28.9703442616,61.7659114361,0.0,24.7345865669,47.5788473902,66.5619119176,61.5890278879,4.9528840297,0.02
 09/07  19:00:00,157.767607743,28.7926553473,53.5229881331,0.0,24.7345865669,47.5788473902,71.9294499508,66.9565659211,4.9528840297,0.02
 09/07  20:00:00,143.098829999,29.0106594797,48.147310026,0.0,12.3672932834,38.6892022431,86.426898636,83.4351682182,2.97173041782,0.02
 09/07  21:00:00,98.5589313596,17.6487399717,26.9075159324,0.0,12.3672932834,27.0668015668,59.7104252765,56.7186948587,2.97173041782,0.02
 09/07  22:00:00,86.7283136577,22.0432239143,29.8742289184,0.0,4.12243109448,15.9888894789,80.2620648789,77.2703344611,2.97173041782,0.02
 09/07  23:00:00,70.8253630152,15.5604769167,20.6380004792,0.0,4.12243109448,15.9888894789,59.2194210712,56.2276906534,2.97173041782,0.02
 09/07  24:00:00,77.9581387136,20.2610438857,22.9125161354,0.0,4.12243109448,15.9888894789,89.0384173954,86.0466869776,2.97173041782,0.02
 09/08  01:00:00,61.2999254799,13.4942451601,13.2313589731,0.0,4.12243109448,15.9888894789,53.2649035007,50.2731730829,2.97173041782,0.02
 09/08  02:00:00,75.8513448519,19.820417915,21.2463481602,0.0,4.12243109448,15.9888894789,90.6039874999,87.6122570821,2.97173041782,0.02
 09/08  03:00:00,62.3145223648,13.406119966,14.3340809891,0.0,4.12243109448,15.9888894789,58.5637048235,55.5719744057,2.97173041782,0.02
 09/08  04:00:00,106.706703104,28.4598770163,26.0546422689,0.0,12.3672932834,24.9413748627,107.944573642,102.971689612,4.9528840297,0.02
 09/08  05:00:00,112.454460983,29.4680796965,25.6975165728,5.09668085562,12.3672932834,24.9413748627,172.503438905,167.530554875,4.9528840297,0.02
 09/08  06:00:00,169.876351092,29.9686461846,26.5800857975,2.98995420774,24.7345865669,70.7195625826,140.274236694,130.348468634,9.90576805939,0.02
 09/08  07:00:00,191.617774292,30.3892807855,29.6112556184,1.26297743528,37.1018798503,92.3937384068,121.079403392,111.153635333,9.90576805939,0.02
 09/08  08:00:00,204.506569996,30.5147009652,30.8327638067,0.830882806069,37.1018798503,104.434947198,123.231024636,104.703076801,9.90576805939,8.62217977558
 09/08  09:00:00,219.286962137,30.6369769019,33.8565147594,0.423658617322,37.1018798503,116.476155989,110.35753049,100.431762431,9.90576805939,0.02
 09/08  10:00:00,224.343547797,30.8623979196,38.8570451966,0.253621466084,37.1018798503,116.476155989,115.172705593,96.637664571,9.90576805939,8.62927296261
 09/08  11:00:00,231.518427367,31.2441989373,45.7321437349,0.171475595823,37.1018798503,116.476155989,102.913538312,92.9877702531,9.90576805939,0.02
 09/08  12:00:00,228.408896139,31.6419846405,52.1010817852,0.133663507503,37.1018798503,104.434947198,99.4901845278,89.5644164684,9.90576805939,0.02
 09/08  13:00:00,249.630890636,32.1377880666,57.8214129786,0.0843793363371,37.1018798503,116.476155989,104.120759219,85.5842036578,9.90576805939,8.63078750225
 09/08  14:00:00,260.12369195,32.6148446331,63.130351334,0.0268699735869,37.1018798503,116.476155989,91.9197600044,81.993991945,9.90576805939,0.02
 09/08  15:00:00,269.663247161,32.9543786529,66.6954769915,0.0,37.1018798503,116.476155989,98.2788268704,79.7452228089,9.90576805939,8.62783600216
 09/08  16:00:00,275.459663353,33.1185750792,68.2761757734,0.0,37.1018798503,116.476155989,88.2692651539,78.3434970945,9.90576805939,0.02
 09/08  17:00:00,273.473562812,33.1057684689,66.2649189868,0.0,37.1018798503,116.476155989,88.012720281,78.0869522216,9.90576805939,0.02
 09/08  18:00:00,172.446639258,28.970049473,48.429009658,0.0,24.7345865669,47.5788473902,65.3260002482,60.3531162185,4.9528840297,0.02
 09/08  19:00:00,162.835519163,28.7921539553,40.2290812704,0.0,24.7345865669,47.5788473902,70.3874772442,65.4145932145,4.9528840297,0.02
 09/08  20:00:00,142.953465079,28.7903464943,28.4020916935,0.0,12.3672932834,38.6892022431,94.6209269817,83.0413163396,2.97173041782,8.60788022429
 09/08  21:00:00,92.3895473718,15.9129776933,12.7076338361,0.0,12.3672932834,27.0668015668,53.2168521964,50.2251217786,2.97173041782,0.02
 09/08  22:00:00,85.5207762475,20.2610438857,16.4185075338,0.0,4.12243109448,15.9888894789,80.3368411214,77.3451107036,2.97173041782,0.02
 09/08  23:00:00,68.8405673204,13.7145581455,10.4230176945,0.0,4.12243109448,15.9888894789,55.6389579619,52.6472275441,2.97173041782,0.02
 09/08  24:00:00,86.1856501763,19.820417915,15.8406721487,0.0,4.12243109448,15.9888894789,85.3008695726,82.3091391548,2.97173041782,0.02
 09/09  01:00:00,67.2666704822,12.6129932186,10.3630469536,0.0,4.12243109448,15.9888894789,57.5526774803,54.5609470624,2.97173041782,0.02
 09/09  02:00:00,92.3775762362,23.624767103,17.1862577395,0.0,4.12243109448,15.9888894789,99.5299245123,96.5381940944,2.97173041782,0.02
 09/09  03:00:00,76.4460632835,18.0185617409,12.0408608417,0.0,4.12243109448,15.9888894789,77.7267281882,74.7349977703,2.97173041782,0.02
 09/09  04:00:00,96.32155977,28.1294075382,17.2529171735,0.0,4.12243109448,16.0517297156,114.884898489,111.893168072,2.97173041782,0.02
 09/09  05:00:00,96.6282476019,27.0278426113,17.8094190718,0.0,4.12243109448,16.0517297156,115.682491047,112.690760629,2.97173041782,0.02
 09/09  06:00:00,119.959110859,29.6715984358,17.4757967484,0.495787230693,4.12243109448,39.6058045677,97.2948068189,94.3030764011,2.97173041782,0.02
 09/09  07:00:00,158.945286506,29.7176796726,21.60848573,17.4812034528,12.3672932834,65.3531420225,152.338241523,147.365357494,4.9528840297,0.02
 09/09  08:00:00,158.881769574,29.7011950437,24.4242573327,13.9000788432,12.3672932834,68.2430321324,148.12447498,143.15159095,4.9528840297,0.02
 09/09  09:00:00,185.23600041,29.7311766713,33.7265609581,7.77627046003,16.4897243779,93.1370602926,137.302916794,129.358302347,7.92461444751,0.02
 09/09  10:00:00,195.941711799,29.7363033108,51.0863366715,4.66955783433,16.4897243779,93.1370602926,131.650361958,123.705747511,7.92461444751,0.02
 09/09  11:00:00,204.299282401,29.7720944235,61.1882429444,2.92217513169,16.4897243779,93.1370602926,135.503906977,118.967147809,7.92461444751,8.61214472071
 09/09  12:00:00,198.028223359,29.8672637194,65.072251693,1.82357789065,16.4897243779,83.9857416113,123.570511869,115.625897422,7.92461444751,0.02
 09/09  13:00:00,201.638596387,30.0275832053,69.4345108275,0.911368683038,16.4897243779,83.9857416113,120.59067619,112.646061743,7.92461444751,0.02
 09/09  14:00:00,204.678368818,30.1805906419,72.6825696996,0.550117918571,16.4897243779,83.9857416113,118.118499814,110.173885366,7.92461444751,0.02
 09/09  15:00:00,181.533110049,29.6715984358,68.0533120585,0.0,12.3672932834,70.6512738906,58.4732203009,53.5003362712,4.9528840297,0.02
 09/09  16:00:00,181.451684056,29.6715984358,67.9718779253,0.0,12.3672932834,70.6512738906,56.6866855434,51.7138015137,4.9528840297,0.02
 09/09  17:00:00,169.27335468,29.6715984358,68.3170673683,0.0,12.3672932834,58.1284167478,60.1270393466,55.1541553169,4.9528840297,0.02
 09/09  18:00:00,125.519705109,28.8784716885,58.5440485774,0.0,12.3672932834,24.9413748627,91.7227970296,78.1681113178,4.9528840297,8.60180168207
 09/09  19:00:00,120.01698673,28.7903464943,50.7802888173,0.0,12.3672932834,24.9413748627,91.5117585782,86.5388745485,4.9528840297,0.02
 09/09  20:00:00,104.102211461,28.1294075382,40.9151266217,0.0,4.12243109448,16.0517297156,102.406622088,99.4148916701,2.97173041782,0.02
 09/09  21:00:00,69.310285805,13.7586207426,20.9068725426,0.0,4.12243109448,15.9888894789,55.1061269176,52.1143964998,2.97173041782,0.02
 09/09  22:00:00,83.1542937643,21.0541706331,26.95972875,0.0,4.12243109448,15.9888894789,90.777520159,87.7857897412,2.97173041782,0.02
 09/09  23:00:00,55.4700336926,9.91020895748,10.8394750459,0.0,4.12243109448,15.9888894789,44.8371211214,41.8453907036,2.97173041782,0.02
 09/09  24:00:00,74.1085322102,18.106686935,20.0505685414,0.0,4.12243109448,15.9888894789,76.9043176338,73.912587216,2.97173041782,0.02
 09/10  01:00:00,68.8748775115,16.6474934648,19.4013235478,0.0,2.06121554724,15.9888894789,71.1750821544,68.1833517365,2.97173041782,0.02
 09/10  02:00:00,69.4916667776,18.0185617409,18.2373553042,0.0,2.06121554724,15.9888894789,82.8937099546,79.9019795368,2.97173041782,0.02
 09/10  03:00:00,55.8606629594,11.6141018646,11.4054325201,0.0,2.06121554724,15.9888894789,55.6745297408,52.682799323,2.97173041782,0.02
 09/10  04:00:00,61.4790411883,14.3951732472,13.9812000421,0.0,2.06121554724,15.9888894789,62.389636538,59.3979061201,2.97173041782,0.02
 09/10  05:00:00,64.9818084321,15.7662415233,16.0788784415,0.0,2.06121554724,15.9888894789,70.5125819399,67.5208515221,2.97173041782,0.02
 09/10  06:00:00,80.4508535009,22.5232021761,24.5096242929,0.0,2.06121554724,15.9888894789,106.986990308,103.99525989,2.97173041782,0.02
 09/10  07:00:00,60.4006103815,18.8998136824,22.5202110463,0.0,2.06121554724,15.9888894789,82.7923748183,79.8006444004,2.97173041782,0.02
 09/10  08:00:00,103.443822759,24.1975808649,32.3132657258,0.0,4.12243109448,41.7362269337,97.7267542891,92.7538702595,4.9528840297,0.02
 09/10  09:00:00,94.8528810975,18.8998136824,28.9393391541,0.0,4.12243109448,41.7362269337,77.1183369704,72.1454529407,4.9528840297,0.02
 09/10  10:00:00,115.278632101,24.2857060591,44.2535021791,0.0,4.12243109448,41.7362269337,92.9326714753,87.9597874456,4.9528840297,0.02
 09/10  11:00:00,107.013573562,19.1201266678,41.3160263335,0.0,4.12243109448,41.7362269337,72.486942213,67.5140581833,4.9528840297,0.02
 09/10  12:00:00,131.241222461,24.5060190445,60.219440324,0.0,4.12243109448,41.7362269337,79.9033717512,74.9304877215,4.9528840297,0.02
 09/10  13:00:00,116.25636632,19.7836874107,50.0883266768,0.0,4.12243109448,41.7362269337,59.5621810538,54.5892970241,4.9528840297,0.02
 09/10  14:00:00,134.11067884,24.7409212372,62.8539944751,0.0,4.12243109448,41.7362269337,74.7927596313,69.8198756016,4.9528840297,0.02
 09/10  15:00:00,118.746934636,19.7905194181,52.5720629419,0.0,4.12243109448,41.7362269337,56.1652205131,51.1923364834,4.9528840297,0.02
 09/10  16:00:00,122.301988575,24.7448077937,67.8991099114,0.0,4.12243109448,24.8785346261,63.9318655634,58.9589815337,4.9528840297,0.02
 09/10  17:00:00,92.3855434097,19.78608492,54.0236591592,0.0,2.06121554724,15.9888894789,54.270089889,51.2783594712,2.97173041782,0.02
 09/10  18:00:00,109.896636378,24.7309551746,66.458470964,0.0,2.06121554724,15.9888894789,71.9877528548,68.9960224369,2.97173041782,0.02
 09/10  19:00:00,85.98306787,17.9792094498,47.1314567033,0.0,2.06121554724,15.9888894789,59.1298624041,56.1381319863,2.97173041782,0.02
 09/10  20:00:00,115.492591335,23.7152474501,59.0014157451,0.0,2.06121554724,15.9888894789,90.2034775276,87.2117471097,2.97173041782,0.02
 09/10  21:00:00,91.8196577545,17.6854588026,41.5159638204,0.0,2.06121554724,15.9888894789,69.0614438556,66.0697134378,2.97173041782,0.02
 09/10  22:00:00,105.757870078,22.1900992378,50.818124789,0.0,2.06121554724,15.9888894789,90.4880503205,87.4963199027,2.97173041782,0.02
 09/10  23:00:00,86.1139789762,15.9129776933,37.6353304593,0.0,2.06121554724,15.9888894789,70.4353842485,58.8618546144,2.97173041782,8.60179921625
 09/10  24:00:00,103.082738231,22.0432239143,48.289868357,0.0,2.06121554724,15.9888894789,89.4805825009,86.4888520831,2.97173041782,0.02
 09/11  01:00:00,84.9076862302,15.6486021108,34.6321978873,0.0,4.12243109448,15.9888894789,64.115426177,61.1236957592,2.97173041782,0.02
 09/11  02:00:00,98.2297881852,21.1619719728,42.2569548258,0.0,4.12243109448,15.9888894789,89.2808423825,86.2891119646,2.97173041782,0.02
 09/11  03:00:00,84.4131365193,15.736727305,34.049523114,0.0,4.12243109448,15.9888894789,62.2114450281,59.2197146103,2.97173041782,0.02
 09/11  04:00:00,140.1353377,28.5259709119,59.4171827171,0.0,12.3672932834,24.9413748627,111.429819259,106.45693523,4.9528840297,0.02
 09/11  05:00:00,150.450949971,29.3137225031,65.4133042058,3.53173923533,12.3672932834,24.9413748627,179.179182276,174.206298247,4.9528840297,0.02
 09/11  06:00:00,211.367384956,29.799605791,70.1730601012,1.05705407023,24.7345865669,70.7195625826,145.61363646,135.687868401,9.90576805939,0.02
 09/11  07:00:00,232.485759907,30.2356377512,69.4471564765,0.16885810625,37.1018798503,92.3937384068,125.599725637,115.673957578,9.90576805939,0.02
 09/11  08:00:00,243.625841316,30.497603341,70.7858843751,0.0141264161374,37.1018798503,104.434947198,118.370333564,108.444565504,9.90576805939,0.02
 09/11  09:00:00,258.841894106,30.7426347724,73.7293793109,0.0,37.1018798503,116.476155989,119.264029109,100.733071262,9.90576805939,8.62518978751
 09/11  10:00:00,261.921673179,30.9858877298,76.5653746244,0.0,37.1018798503,116.476155989,103.223919122,93.298151063,9.90576805939,0.02
 09/11  11:00:00,251.832779046,31.085293303,66.3768056535,0.0,37.1018798503,116.476155989,107.29528938,97.369521321,9.90576805939,0.02
 09/11  12:00:00,231.698365396,31.2346228695,58.1348702706,0.0,37.1018798503,104.434947198,115.318914583,96.7862583144,9.90576805939,8.62688820969
 09/11  13:00:00,245.413387676,31.5105520794,59.5321881444,0.0,37.1018798503,116.476155989,103.775408034,93.8496399745,9.90576805939,0.02
 09/11  14:00:00,251.998704814,31.8464475031,65.7817861928,0.0,37.1018798503,116.476155989,109.364279663,90.8290898104,9.90576805939,8.62942179294
 09/11  15:00:00,257.214706072,32.1676224227,70.6768645036,0.0,37.1018798503,116.476155989,98.0078855571,88.0821174977,9.90576805939,0.02
 09/11  16:00:00,253.207243309,32.242608362,66.5949148412,0.0,37.1018798503,116.476155989,96.8442709617,86.9185029023,9.90576805939,0.02
 09/11  17:00:00,248.409156181,32.1902663892,61.8503116943,0.0,37.1018798503,116.476155989,105.290774322,86.7688371427,9.90576805939,8.61616912012
 09/11  18:00:00,146.273542398,28.8784716885,44.2922716014,0.0,24.7345865669,47.5788473902,70.1618741053,65.1889900756,4.9528840297,0.02
 09/11  19:00:00,143.915538078,28.7903464943,37.3240565338,0.0,24.7345865669,47.5788473902,76.6150168097,71.64213278,4.9528840297,0.02
 09/11  20:00:00,130.19466419,28.7903464943,35.4634500991,0.0,12.3672932834,38.6892022431,91.2028276734,88.2110972555,2.97173041782,0.02
 09/11  21:00:00,89.9274202008,15.9129776933,20.0643269289,0.0,12.3672932834,27.0668015668,55.0108523642,52.0191219464,2.97173041782,0.02
 09/11  22:00:00,78.7325939636,20.2610438857,23.6869709686,0.0,4.12243109448,15.9888894789,82.5176675935,79.5259371757,2.97173041782,0.02
 09/11  23:00:00,64.119066924,13.7879958073,15.7567493864,0.0,4.12243109448,15.9888894789,56.5317065188,53.539976101,2.97173041782,0.02
 09/11  24:00:00,76.5022017325,19.820417915,21.8972046622,0.0,4.12243109448,15.9888894789,90.4382618843,87.4465314665,2.97173041782,0.02
 09/12  01:00:00,60.6210567048,12.6129932186,13.4337416699,0.0,4.12243109448,15.9888894789,58.3791022047,55.3873717869,2.97173041782,0.02
 09/12  02:00:00,73.8408681025,19.947617093,19.1349539366,0.0,4.12243109448,15.9888894789,84.9159999919,81.9242695741,2.97173041782,0.02
 09/12  03:00:00,55.6570663095,10.8111370445,10.3241717324,0.0,4.12243109448,15.9888894789,48.5813658697,45.5896354519,2.97173041782,0.02
 09/12  04:00:00,105.973730433,28.8123777929,24.9691683468,0.0,12.3672932834,24.9413748627,110.130661934,105.157777905,4.9528840297,0.02
 09/12  05:00:00,113.499707322,28.8961655648,26.5598298225,5.85152760089,12.3672932834,24.9413748627,175.047283651,170.074399621,4.9528840297,0.02
 09/12  06:00:00,170.82756047,29.9712089387,26.3220550077,4.19663114378,24.7345865669,70.7195625826,142.232181152,132.306413093,9.90576805939,0.02
 09/12  07:00:00,191.351209518,30.2530856108,26.0049128443,2.45909427296,37.1018798503,92.3937384068,132.104891856,113.59161527,9.90576805939,8.60750852724
 09/12  08:00:00,200.840151181,30.3332115729,26.067096321,2.11164518997,37.1018798503,104.434947198,117.917803289,107.992035229,9.90576805939,0.02
 09/12  09:00:00,212.706263919,30.4016338848,26.1502903704,1.78449739636,37.1018798503,116.476155989,114.606359575,104.680591516,9.90576805939,0.02
 09/12  10:00:00,212.556612303,30.4677081363,26.1759328694,1.54249245915,37.1018798503,116.476155989,120.448413243,101.913112927,9.90576805939,8.62953225684
 09/12  11:00:00,211.969767757,30.5381651779,25.7155481552,1.34543066587,37.1018798503,116.476155989,109.484757954,99.558989895,9.90576805939,0.02
 09/12  12:00:00,200.359306033,30.6499799555,26.3307255627,1.04967341569,37.1018798503,104.434947198,115.707869757,97.1754109611,9.90576805939,8.6266907366
 09/12  13:00:00,218.637941113,31.0173786533,32.559411719,0.690529878694,37.1018798503,116.476155989,102.560415303,92.6346472438,9.90576805939,0.02
 09/12  14:00:00,224.774545887,31.3858532985,38.5476991352,0.470525388832,37.1018798503,116.476155989,99.2272883485,89.3015202891,9.90576805939,0.02
 09/12  15:00:00,227.689807634,31.6788967928,41.2951631348,0.345497537875,37.1018798503,116.476155989,105.073667008,86.5398830903,9.90576805939,8.6280158586
 09/12  16:00:00,229.031502127,31.7770734575,42.6510199992,0.233733989402,37.1018798503,116.476155989,95.3321858054,85.4064177461,9.90576805939,0.02
 09/12  17:00:00,228.486861042,31.8066206212,42.1446032641,0.167043044456,37.1018798503,116.476155989,94.8189568803,84.893188821,9.90576805939,0.02
 09/12  18:00:00,133.975276811,28.8784716885,31.993979415,0.0,24.7345865669,47.5788473902,69.7398983388,64.7670143091,4.9528840297,0.02
 09/12  19:00:00,133.77011199,28.7903464943,27.1786174056,0.0,24.7345865669,47.5788473902,84.8910862642,71.3303026454,4.9528840297,8.60789958915
 09/12  20:00:00,116.933743025,28.3497205236,22.6431591855,0.0,12.3672932834,38.6892022431,91.3068162099,88.3150857921,2.97173041782,0.02
 09/12  21:00:00,82.2556359668,15.736727305,11.9635946379,0.0,12.3672932834,27.0668015668,58.8495306735,55.8578002557,2.97173041782,0.02
 09/12  22:00:00,70.9307289259,19.820417915,14.61739175,0.0,4.12243109448,15.9888894789,83.4425336528,80.4508032349,2.97173041782,0.02
 09/12  23:00:00,63.746561997,15.3157774797,11.1080782216,0.0,4.12243109448,15.9888894789,69.1813346557,66.1896042379,2.97173041782,0.02
 09/12  24:00:00,76.5809648356,23.624767103,14.1483517497,0.0,4.12243109448,15.9888894789,95.4367818548,92.4450514369,2.97173041782,0.02
 09/13  01:00:00,69.4689130784,18.0185617409,10.846587824,0.0,4.12243109448,15.9888894789,77.7259859865,74.7342555687,2.97173041782,0.02
 09/13  02:00:00,78.6927303301,23.624767103,12.775618651,0.093426669844,4.12243109448,15.9888894789,97.900455298,94.9087248801,2.97173041782,0.02
 09/13  03:00:00,70.3272352114,18.6354380999,10.2546954045,0.116312383695,4.12243109448,15.9888894789,79.8220258409,76.8302954231,2.97173041782,0.02
 09/13  04:00:00,102.995239529,28.6434711707,15.6099549329,0.327865626055,12.3672932834,24.9413748627,111.500425264,106.527541234,4.9528840297,0.02
 09/13  05:00:00,121.703918834,29.3636354495,18.8314063913,15.9909104104,12.3672932834,24.9413748627,177.021023171,172.048139141,4.9528840297,0.02
 09/13  06:00:00,176.158424408,29.8067505187,18.381584908,12.3353116746,24.7345865669,70.7195625826,144.597588034,134.671819974,9.90576805939,0.02
 09/13  07:00:00,192.504935388,30.1203743245,18.8041491495,7.58608704721,37.1018798503,92.3937384068,125.083122601,115.157354541,9.90576805939,0.02
 09/13  08:00:00,198.730889327,30.2050077489,21.6314936205,4.3083416971,37.1018798503,104.434947198,125.45336234,106.92525983,9.90576805939,8.62233445052
 09/13  09:00:00,216.351160142,30.3150289575,28.9139209082,2.75239886475,37.1018798503,116.476155989,111.885393072,101.959625013,9.90576805939,0.02
 09/13  10:00:00,226.885609291,30.5585319594,40.0689947086,1.88761540872,37.1018798503,116.476155989,107.37278066,97.4470126009,9.90576805939,0.02
 09/13  11:00:00,236.582677297,31.0002627708,50.0675449953,1.14421167812,37.1018798503,116.476155989,111.10117836,92.5644782726,9.90576805939,8.63093202768
 09/13  12:00:00,229.959105734,31.4746942897,55.3896244163,0.713783414338,37.1018798503,104.434947198,98.4315222026,88.5057541432,9.90576805939,0.02
 09/13  13:00:00,248.759111304,31.9813867942,61.9900651765,0.416967852784,37.1018798503,116.476155989,103.174708702,84.637977675,9.90576805939,8.63096296797
 09/13  14:00:00,254.043604195,32.4362028815,67.0511366111,0.185844976092,37.1018798503,116.476155989,91.8316474673,81.9058794079,9.90576805939,0.02
 09/13  15:00:00,257.091168184,32.9189416292,68.976837844,0.0757517463258,37.1018798503,116.476155989,89.9247146066,79.9989465472,9.90576805939,0.02
 09/13  16:00:00,263.53008114,33.1577213537,72.1437819496,0.00215546448029,37.1018798503,116.476155989,97.3076317891,78.7777853104,9.90576805939,8.62407841932
 09/13  17:00:00,265.073478776,33.2121642398,72.8231001948,0.0,37.1018798503,116.476155989,88.3977705483,78.4720024889,9.90576805939,0.02
 09/13  18:00:00,160.070136421,29.0640506255,54.2790619951,0.0,24.7345865669,47.5788473902,66.2147938519,61.2419098222,4.9528840297,0.02
 09/13  19:00:00,154.863823456,28.7966351941,46.5466024469,0.0,24.7345865669,47.5788473902,70.9459324926,65.9730484629,4.9528840297,0.02
 09/13  20:00:00,134.076562968,28.9372218179,37.0578585271,0.0,12.3672932834,38.6892022431,86.4384786212,83.4467482033,2.97173041782,0.02
 09/13  21:00:00,91.700847982,17.0782813627,18.2427681065,0.0,12.3672932834,27.0668015668,65.8352970872,54.2585175756,2.97173041782,8.60504909379
 09/13  22:00:00,78.0878179097,20.9660454389,18.6193925252,0.0,4.12243109448,15.9888894789,78.9944653787,76.0027349608,2.97173041782,0.02
 09/13  23:00:00,63.5336873022,12.6129932186,11.6619347279,0.0,4.12243109448,15.9888894789,55.3188037266,52.3270733088,2.97173041782,0.02
 09/13  24:00:00,79.9182045913,20.84854518,17.5452082632,0.0,4.12243109448,15.9888894789,87.5995185564,84.6077881386,2.97173041782,0.02
 09/14  01:00:00,62.491645115,14.4148493927,11.5883419737,0.0,4.12243109448,15.9888894789,65.4765881774,62.4848577596,2.97173041782,0.02
 09/14  02:00:00,75.6948513927,23.624767103,16.5084182598,0.0,4.12243109448,15.9888894789,99.2649250319,96.2731946141,2.97173041782,0.02
 09/14  03:00:00,67.0714881083,18.0185617409,12.6528224903,0.0,4.12243109448,15.9888894789,78.4117337206,75.4200033028,2.97173041782,0.02
 09/14  04:00:00,99.6810382641,28.8490966238,17.8991878201,0.0,12.3672932834,24.9413748627,109.398369751,104.425485721,4.9528840297,0.02
 09/14  05:00:00,112.539358987,28.9120825572,21.0430732431,8.23824462417,12.3672932834,24.9413748627,175.263887746,170.291003716,4.9528840297,0.02
 09/14  06:00:00,168.364449629,29.975861849,20.9494671645,6.86454621866,24.7345865669,70.7195625826,142.533319057,132.607550998,9.90576805939,0.02
 09/14  07:00:00,189.078193483,30.2667532649,22.3487803497,3.82854779715,37.1018798503,92.3937384068,123.655037731,113.729269672,9.90576805939,0.02
 09/14  08:00:00,201.841735129,30.3644482758,26.8742880757,2.27475830883,37.1018798503,104.434947198,116.555998401,106.630230341,9.90576805939,0.02
 09/14  09:00:00,223.098036548,30.4824771495,36.874132682,1.37154756348,37.1018798503,116.476155989,120.487619649,101.956519227,9.90576805939,8.62533236241
 09/14  10:00:00,235.643592369,30.7015333585,49.6793464258,0.892290917545,37.1018798503,116.476155989,107.065834763,97.1400667038,9.90576805939,0.02
 09/14  11:00:00,242.763121328,31.0575827602,56.7344153132,0.600424273465,37.1018798503,116.476155989,111.43932923,92.9025844804,9.90576805939,8.6309766905
 09/14  12:00:00,234.847595039,31.3871429297,60.7671745491,0.364412657635,37.1018798503,104.434947198,99.674344657,89.7485765976,9.90576805939,0.02
 09/14  13:00:00,249.403286311,31.7942701571,63.0682383046,0.170110732031,37.1018798503,116.476155989,96.512456802,86.5866887426,9.90576805939,0.02
 09/14  14:00:00,248.633839343,31.8720707552,62.3102886142,0.0810148360583,37.1018798503,116.476155989,104.8268646,86.2915392297,9.90576805939,8.62955731123
 09/14  15:00:00,247.606534593,32.023315325,61.2020037371,0.0109796079278,37.1018798503,116.476155989,95.5001360367,85.5743679773,9.90576805939,0.02
 09/14  16:00:00,246.566476217,32.0295628249,60.1671783463,0.0,37.1018798503,116.476155989,103.937134565,85.4071936003,9.90576805939,8.62417290526
 09/14  17:00:00,241.608509452,31.8642833557,55.3756613373,0.0,37.1018798503,116.476155989,96.1094543821,86.1836863227,9.90576805939,0.02
 09/14  18:00:00,141.992559596,28.7903464943,40.0994110557,0.0,24.7345865669,47.5788473902,71.7533313612,66.7804473315,4.9528840297,0.02
 09/14  19:00:00,145.712842319,29.1208159724,38.7908871763,0.0,24.7345865669,47.5788473902,77.4648202946,72.4919362649,4.9528840297,0.02
 09/14  20:00:00,129.149707146,28.3497205236,34.8591144672,0.0,12.3672932834,38.6892022431,91.1906710388,88.198940621,2.97173041782,0.02
 09/14  21:00:00,88.2457910341,15.3842265284,18.9114463089,0.0,12.3672932834,27.0668015668,55.3315179868,52.339787569,2.97173041782,0.02
 09/14  22:00:00,78.4216776542,19.820417915,23.8166803659,0.0,4.12243109448,15.9888894789,82.6022313431,79.6105009253,2.97173041782,0.02
 09/14  23:00:00,65.3801920124,13.8467459367,16.959124081,0.0,4.12243109448,15.9888894789,55.3644876913,52.3727572735,2.97173041782,0.02
 09/14  24:00:00,78.7868175593,19.820417915,24.1818202243,0.0,4.12243109448,15.9888894789,90.0148000192,87.0230696014,2.97173041782,0.02
 09/15  01:00:00,65.7142016899,13.9348711309,17.2050084739,0.0,4.12243109448,15.9888894789,58.2742451398,55.282514722,2.97173041782,0.02
 09/15  02:00:00,77.9384501234,19.820417915,23.3334526912,0.0,4.12243109448,15.9888894789,92.0692156824,89.0774852646,2.97173041782,0.02
 09/15  03:00:00,63.8634312624,13.7879958073,15.5011133029,0.0,4.12243109448,15.9888894789,58.5151522637,55.5234218459,2.97173041782,0.02
 09/15  04:00:00,111.508035036,28.6581587031,30.6576917695,0.0,12.3672932834,24.9413748627,108.364736483,103.391852454,4.9528840297,0.02
 09/15  05:00:00,120.889066862,28.9263607288,33.0809954384,6.68952609106,12.3672932834,24.9413748627,172.70915432,167.736270291,4.9528840297,0.02
 09/15  06:00:00,177.187944435,30.0817939862,32.0756380103,4.69284681247,24.7345865669,70.7195625826,148.802718947,130.295166842,9.90576805939,8.60178404595
 09/15  07:00:00,197.519246874,30.4020527458,31.6997377605,2.78334541839,37.1018798503,92.3937384068,121.858736056,111.932967997,9.90576805939,0.02
 09/15  08:00:00,208.944410657,30.4827067835,33.8646397376,2.26885810369,37.1018798503,104.434947198,116.210671624,106.284903565,9.90576805939,0.02
 09/15  09:00:00,219.491908204,30.538461257,32.5489812041,2.03460521521,37.1018798503,116.476155989,113.315735125,103.389967066,9.90576805939,0.02
 09/15  10:00:00,219.588529418,30.5807425956,32.7997269611,1.83758886592,37.1018798503,116.476155989,119.575063237,101.039600467,9.90576805939,8.62969471117
 09/15  11:00:00,223.940003,30.6490006025,37.3583905642,1.56196746125,37.1018798503,116.476155989,108.619293917,98.693525858,9.90576805939,0.02
 09/15  12:00:00,217.543448622,30.7301662296,43.237249892,1.24709919469,37.1018798503,104.434947198,115.082093504,96.5494501723,9.90576805939,8.62687527215
 09/15  13:00:00,234.949573082,30.8836853218,48.8958252179,0.799437384912,37.1018798503,116.476155989,103.693603938,93.7678358787,9.90576805939,0.02
 09/15  14:00:00,238.508762231,31.0783272749,52.6437823066,0.416160662543,37.1018798503,116.476155989,101.509802209,91.58403415,9.90576805939,0.02
 09/15  15:00:00,240.72985155,31.2452141829,54.9258402385,0.188560634442,37.1018798503,116.476155989,108.485201846,89.951300581,9.90576805939,8.62813320531
 09/15  16:00:00,239.319231573,31.336332637,53.5134574572,0.0997479675997,37.1018798503,116.476155989,98.9330720996,89.0073040402,9.90576805939,0.02
 09/15  17:00:00,237.636826063,31.3605183483,51.8370456083,0.0706547472759,37.1018798503,116.476155989,98.5504851092,88.6247170498,9.90576805939,0.02
 09/15  18:00:00,142.495269734,28.5920648075,40.8003828211,0.0,24.7345865669,47.5788473902,81.8573069398,68.2964666421,4.9528840297,8.60795626793
 09/15  19:00:00,148.676370773,29.1208159724,41.7544161988,0.0,24.7345865669,47.5788473902,78.7024717094,73.7295876797,4.9528840297,0.02
 09/15  20:00:00,132.47300731,28.1294075382,38.4027357645,0.0,12.3672932834,38.6892022431,92.1445454884,89.1528150706,2.97173041782,0.02
 09/15  21:00:00,93.1333818566,15.736727305,23.4465421784,0.0,12.3672932834,27.0668015668,55.4944380569,52.5027076391,2.97173041782,0.02
 09/15  22:00:00,81.0357920349,19.820417915,26.4307953574,0.0,4.12243109448,15.9888894789,82.9532051719,79.9614747541,2.97173041782,0.02
 09/15  23:00:00,66.5513535216,13.406119966,18.5709121759,0.0,4.12243109448,15.9888894789,56.968254249,53.9765238311,2.97173041782,0.02
 09/15  24:00:00,81.4632790091,20.2610438857,26.4176563225,0.0,4.12243109448,15.9888894789,89.3013296932,86.3095992754,2.97173041782,0.02
 09/16  01:00:00,63.3785031919,12.8773688011,15.9268129272,0.0,4.12243109448,15.9888894789,58.5970503999,55.6053199821,2.97173041782,0.02
 09/16  02:00:00,81.2146911205,20.7016698565,25.7284423721,0.0,4.12243109448,15.9888894789,90.5078175999,87.5160871821,2.97173041782,0.02
 09/16  03:00:00,66.0413863939,13.7145581455,17.7525067252,0.0,4.12243109448,15.9888894789,59.2459944989,56.2542640811,2.97173041782,0.02
 09/16  04:00:00,94.3109534058,27.0278426113,32.2254341999,0.0,4.12243109448,16.0517297156,116.80273918,113.811008762,2.97173041782,0.02
 09/16  05:00:00,96.692026764,28.3497205236,33.2775209226,0.00710868573798,4.12243109448,16.0517297156,115.189915702,112.198185284,2.97173041782,0.02
 09/16  06:00:00,121.910053353,29.6715984358,33.4669197902,0.15978360315,4.12243109448,39.6058045677,96.3646113455,93.3728809277,2.97173041782,0.02
 09/16  07:00:00,161.045984117,29.7144842662,34.0171153168,16.4562666562,12.3672932834,65.3531420225,151.716793098,146.743909068,4.9528840297,0.02
 09/16  08:00:00,159.134350675,29.7001577802,34.8374479589,13.1969334128,12.3672932834,68.2430321324,148.280261936,143.307377906,4.9528840297,0.02
 09/16  09:00:00,190.19986391,29.7337193333,42.9545751429,7.09488045868,16.4897243779,93.1370602926,145.82191081,129.285735427,7.92461444751,8.61156093542
 09/16  10:00:00,197.328453239,29.7360289116,50.8059909283,6.36967420179,16.4897243779,93.1370602926,133.55871878,125.614104332,7.92461444751,0.02
 09/16  11:00:00,199.920295933,29.7396097424,55.1497211279,4.61420687276,16.4897243779,93.1370602926,130.809141496,122.864527048,7.92461444751,0.02
 09/16  12:00:00,194.122036675,29.7885347373,60.099558569,2.96879789743,16.4897243779,83.9857416113,126.317413938,118.37279949,7.92461444751,0.02
 09/16  13:00:00,198.943604226,29.9405737042,65.6208417014,2.11703496468,16.4897243779,83.9857416113,122.521209283,114.576594835,7.92461444751,0.02
 09/16  14:00:00,203.519665246,30.0978128217,70.7328434209,1.42389781039,16.4897243779,83.9857416113,117.892158834,109.947544386,7.92461444751,0.02
 09/16  15:00:00,182.642183814,29.6715984358,69.162366568,0.0,12.3672932834,70.6512738906,67.4400445583,53.8774828633,4.9528840297,8.6096776653
 09/16  16:00:00,180.986480529,29.6715984358,67.5066866973,0.0,12.3672932834,70.6512738906,57.4777051317,52.504821102,4.9528840297,0.02
 09/16  17:00:00,167.879096136,29.6715984358,66.9228204312,0.0,12.3672932834,58.1284167478,60.8619247865,55.8890407568,4.9528840297,0.02
 09/16  18:00:00,126.986220616,28.9665968826,59.9224401422,0.0,12.3672932834,24.9413748627,83.6258764829,78.6529924532,4.9528840297,0.02
 09/16  19:00:00,126.816326071,28.7903464943,52.8812959786,0.0,12.3672932834,24.9413748627,92.3319740456,87.3590900159,4.9528840297,0.02
 09/16  20:00:00,107.141185226,28.1294075382,43.9541014142,0.0,4.12243109448,16.0517297156,103.217057967,100.225327549,2.97173041782,0.02
 09/16  21:00:00,65.090845008,11.7805141802,18.7885739251,0.0,4.12243109448,15.9888894789,45.7779114157,42.7861809978,2.97173041782,0.02
 09/16  22:00:00,78.6302243123,18.9194898279,24.9524379868,0.0,4.12243109448,15.9888894789,80.2947388847,77.3030084669,2.97173041782,0.02
 09/16  23:00:00,62.0473042023,11.121930377,16.4298990545,0.0,4.12243109448,15.9888894789,44.9492867786,41.9575563608,2.97173041782,0.02
 09/16  24:00:00,75.0758754328,18.0185617409,22.2628106178,0.0,4.12243109448,15.9888894789,79.2093034169,76.2175729991,2.97173041782,0.02
 09/17  01:00:00,66.7357628299,15.7662415233,18.3644278492,0.0,2.06121554724,15.9888894789,71.4073393868,68.415608969,2.97173041782,0.02
 09/17  02:00:00,75.0959966486,19.252314459,23.1547439853,0.0,2.06121554724,15.9888894789,83.5684981431,80.5767677253,2.97173041782,0.02
 09/17  03:00:00,60.1950938825,13.5139213057,14.1035412101,0.0,2.06121554724,15.9888894789,60.6431594852,57.6514290674,2.97173041782,0.02
 09/17  04:00:00,77.2915884392,22.5232021761,21.9661763847,0.0,2.06121554724,15.9888894789,103.520802434,100.529072016,2.97173041782,0.02
 09/17  05:00:00,69.156449443,18.2829373233,18.2027130748,0.0,2.06121554724,15.9888894789,83.5761654356,80.5844350178,2.97173041782,0.02
 09/17  06:00:00,79.8529044201,23.4044541176,23.6462403385,0.0,2.06121554724,15.9888894789,103.942852629,100.951122211,2.97173041782,0.02
 09/17  07:00:00,57.5490032028,18.0185617409,18.6054756598,0.0,2.06121554724,15.9888894789,83.6107275751,80.6189971573,2.97173041782,0.02
 09/17  08:00:00,98.8343301852,24.1094556708,28.0054280551,0.0,4.12243109448,41.7362269337,98.1632378347,93.190353805,4.9528840297,0.02
 09/17  09:00:00,96.0619138456,19.5607526385,29.8840016811,0.0,4.12243109448,41.7362269337,76.8200213086,71.8471372789,4.9528840297,0.02
 09/17  10:00:00,115.769226071,24.1975808649,44.5167959734,0.0,4.12243109448,41.7362269337,92.4401548474,87.4672708177,4.9528840297,0.02
 09/17  11:00:00,106.163787503,19.252314459,40.2575707376,0.0,4.12243109448,41.7362269337,72.9950715819,68.0221875522,4.9528840297,0.02
 09/17  12:00:00,129.243042761,24.6404448073,57.8427612601,0.0,4.12243109448,41.7362269337,87.7646503347,82.791766305,4.9528840297,0.02
 09/17  13:00:00,115.863225364,19.7889390983,49.6899338068,0.0,4.12243109448,41.7362269337,64.4490313025,59.4761472728,4.9528840297,0.02
 09/17  14:00:00,137.327543836,24.7597583774,66.0520220647,0.0,4.12243109448,41.7362269337,64.7180234452,59.7451394155,4.9528840297,0.02
 09/17  15:00:00,120.586194872,19.8101727234,54.3916696252,0.0,4.12243109448,41.7362269337,58.1499183647,44.5952580403,4.9528840297,8.60177629471
 09/17  16:00:00,122.880975908,24.7630157156,68.4598891751,0.0,4.12243109448,24.8785346261,64.4763109199,59.5034268902,4.9528840297,0.02
 09/17  17:00:00,91.3646682501,19.7911860244,52.9976828444,0.0,2.06121554724,15.9888894789,60.4908821585,57.4991517407,2.97173041782,0.02
 09/17  18:00:00,106.23102864,24.7405013826,62.783317058,0.0,2.06121554724,15.9888894789,83.2302103285,80.2384799107,2.97173041782,0.02
 09/17  19:00:00,87.7009310899,18.8820595011,43.2218544879,0.0,2.06121554724,15.9888894789,69.6684892944,66.6767588766,2.97173041782,0.02
 09/17  20:00:00,99.3579294371,22.0235477687,44.6110180828,0.0,2.06121554724,15.9888894789,83.9902814506,80.9985510328,2.97173041782,0.02
 09/17  21:00:00,84.4868562185,17.7148338673,34.1537874987,0.0,2.06121554724,15.9888894789,71.1301476459,68.1384172281,2.97173041782,0.02
 09/17  22:00:00,87.7806074545,19.1201266678,35.9896816102,0.0,2.06121554724,15.9888894789,81.731174623,78.7394442052,2.97173041782,0.02
 09/17  23:00:00,80.2144493561,16.4614050037,31.1610917204,0.0,2.06121554724,15.9888894789,73.0607131345,70.0689827167,2.97173041782,0.02
 09/17  24:00:00,80.7931259739,17.5680976974,30.5673702205,0.0,2.06121554724,15.9888894789,84.1517808312,81.1600504134,2.97173041782,0.02
 09/18  01:00:00,85.048848975,17.0881194355,33.2944202536,0.0,4.12243109448,15.9888894789,76.5889344355,73.5972040176,2.97173041782,0.02
 09/18  02:00:00,81.5813895619,17.5680976974,29.2944182311,0.0,4.12243109448,15.9888894789,84.6027191901,81.6109887723,2.97173041782,0.02
 09/18  03:00:00,71.8745815578,14.6400814145,22.601043576,0.0,4.12243109448,15.9888894789,71.722100532,68.7303701141,2.97173041782,0.02
 09/18  04:00:00,123.324162319,28.3056579265,42.8263203388,0.0,12.3672932834,24.9413748627,115.861700309,110.88881628,4.9528840297,0.02
 09/18  05:00:00,132.439677685,29.2846570661,44.5152086022,6.44762795058,12.3672932834,24.9413748627,183.446539229,178.473655199,4.9528840297,0.02
 09/18  06:00:00,188.677920257,29.7503083067,45.5941542976,2.99579256767,24.7345865669,70.7195625826,149.642310895,139.716542836,9.90576805939,0.02
 09/18  07:00:00,205.301868325,29.9413686596,40.9891668995,1.73721800896,37.1018798503,92.3937384068,129.597427698,119.671659639,9.90576805939,0.02
 09/18  08:00:00,219.917310561,30.0868181692,46.7678719188,0.734343316099,37.1018798503,104.434947198,130.385167662,111.856843083,9.90576805939,8.62255652039
 09/18  09:00:00,248.991750208,30.3529920565,63.7337488552,0.535177005936,37.1018798503,116.476155989,115.636491477,105.710723417,9.90576805939,0.02
 09/18  10:00:00,259.800677841,30.8360109015,74.1430269496,0.451169958891,37.1018798503,116.476155989,94.5279717809,84.6022037216,9.90576805939,0.02
 09/18  11:00:00,267.894003418,31.3488311736,81.8616938755,0.312791921802,37.1018798503,116.476155989,78.6027613853,60.0656856587,9.90576805939,8.63130766726
 09/18  12:00:00,261.470122941,31.880476765,87.1430892731,0.11767367145,37.1018798503,104.434947198,55.7868556449,45.8610875855,9.90576805939,0.02
 09/18  13:00:00,278.470234297,32.5386201505,91.5429364103,0.017965069433,37.1018798503,116.476155989,54.3917962015,35.8547004994,9.90576805939,8.63132764271
 09/18  14:00:00,283.164479054,33.0991951531,95.6948526724,0.0,37.1018798503,116.476155989,38.1156786659,28.1899106065,9.90576805939,0.02
 09/18  15:00:00,285.533883976,33.5187931896,97.6447996664,0.0,37.1018798503,116.476155989,33.8680496911,23.9422816317,9.90576805939,0.02
 09/18  16:00:00,282.373901484,33.4576100862,94.5465911722,0.0,37.1018798503,116.476155989,46.6755840563,28.1454658356,9.90576805939,8.6243501613
 09/18  17:00:00,279.926329479,33.3117889829,92.2459701576,0.0,37.1018798503,116.476155989,44.062471846,34.1367037867,9.90576805939,0.02
 09/18  18:00:00,171.94629136,28.9745639035,69.868912983,0.0,24.7345865669,47.5788473902,41.2360565644,36.2631725347,4.9528840297,0.02
 09/18  19:00:00,174.610703688,28.7969012594,65.6634829822,0.0,24.7345865669,47.5788473902,51.7371087707,46.764224741,4.9528840297,0.02
 09/18  20:00:00,158.599184306,29.1229029745,63.5353950685,0.0,12.3672932834,38.6892022431,78.2343599637,75.2426295459,2.97173041782,0.02
 09/18  21:00:00,107.883013676,17.7588964644,36.121426706,0.0,12.3672932834,27.0668015668,59.1210526174,56.1293221996,2.97173041782,0.02
 09/18  22:00:00,89.748327047,21.8375984612,33.0998662424,0.0,4.12243109448,15.9888894789,90.9816160212,79.4080834171,2.97173041782,8.60180218628
 09/18  23:00:00,64.828370917,14.3951732472,15.83259281,0.0,4.12243109448,15.9888894789,55.3954623767,52.4037319589,2.97173041782,0.02
 09/18  24:00:00,76.0661145281,21.1422958272,20.1392387302,0.0,4.12243109448,15.9888894789,85.0600798062,82.0683493884,2.97173041782,0.02
 09/19  01:00:00,59.3727475564,12.6129932186,12.1854318278,0.0,4.12243109448,15.9888894789,57.9176650578,54.92593464,2.97173041782,0.02
 09/19  02:00:00,74.3900375072,21.0541706331,18.5512870538,0.0,4.12243109448,15.9888894789,91.5600803956,88.5683499777,2.97173041782,0.02
 09/19  03:00:00,58.2985548237,12.6129932186,11.1112392638,0.0,4.12243109448,15.9888894789,58.3504358955,55.3587054777,2.97173041782,0.02
 09/19  04:00:00,102.749423865,28.614096106,21.9431431139,0.0,12.3672932834,24.9413748627,110.488490457,105.515606428,4.9528840297,0.02
 09/19  05:00:00,112.006766645,29.3300146878,23.7882144369,6.69635293417,12.3672932834,24.9413748627,175.379754808,170.406870778,4.9528840297,0.02
 09/19  06:00:00,167.743724562,29.8589290818,23.7158903361,3.83123960545,24.7345865669,70.7195625826,142.573533413,132.647765353,9.90576805939,0.02
 09/19  07:00:00,191.065642173,30.198041679,23.5782424799,2.30607595495,37.1018798503,92.3937384068,124.051701139,114.12593308,9.90576805939,0.02
 09/19  08:00:00,198.433714644,30.2680729583,23.5584976526,2.27889602675,37.1018798503,104.434947198,118.876667472,108.950899412,9.90576805939,0.02
 09/19  09:00:00,210.596627773,30.3081963899,23.6292329772,2.28930269004,37.1018798503,116.476155989,124.678669181,106.1473749,9.90576805939,8.62552622158
 09/19  10:00:00,210.665575964,30.3413318606,23.6677804575,2.28602834324,37.1018798503,116.476155989,113.852606045,103.926837985,9.90576805939,0.02
 09/19  11:00:00,210.42837692,30.3723008166,23.4738888222,2.21147604686,37.1018798503,116.476155989,111.938596247,102.012828188,9.90576805939,0.02
 09/19  12:00:00,198.08494091,30.4051362708,23.275313091,2.07560889366,37.1018798503,104.434947198,118.861166185,100.328034659,9.90576805939,8.62736346705
 09/19  13:00:00,210.548754647,30.4415969675,23.7407679919,1.99570893607,37.1018798503,116.476155989,108.441156358,98.5153882989,9.90576805939,0.02
 09/19  14:00:00,211.112235735,30.484530205,24.3840532701,1.87317066957,37.1018798503,116.476155989,115.470565989,96.9349632197,9.90576805939,8.62983470985
 09/19  15:00:00,211.514159715,30.5484304626,24.936609087,1.65887035484,37.1018798503,116.476155989,105.022751638,95.0969835781,9.90576805939,0.02
 09/19  16:00:00,212.910564906,30.6151974977,26.492321076,1.43329934195,37.1018798503,116.476155989,111.856202802,93.3260208306,9.90576805939,8.62441391193
 09/19  17:00:00,213.537256535,30.6287709421,27.1739695282,1.36594403397,37.1018798503,116.476155989,102.500355756,92.5745876962,9.90576805939,0.02
 09/19  18:00:00,124.941547714,28.1294075382,23.7093344849,0.0,24.7345865669,47.5788473902,76.8252006994,71.8523166697,4.9528840297,0.02
 09/19  19:00:00,131.825325166,29.0106594797,22.6643561384,0.0,24.7345865669,47.5788473902,82.1866127935,77.2137287638,4.9528840297,0.02
 09/19  20:00:00,114.950800881,27.0278426113,21.9820823548,0.0,12.3672932834,38.6892022431,95.5291708252,92.5374404074,2.97173041782,0.02
 09/19  21:00:00,82.3482918562,15.5164143196,12.5936178493,0.0,12.3672932834,27.0668015668,60.3882093557,57.3964789379,2.97173041782,0.02
 09/19  22:00:00,71.217034664,19.820417915,15.9778184697,0.0,4.12243109448,15.9888894789,85.3302596268,82.338529209,2.97173041782,0.02
 09/19  23:00:00,64.1217617918,16.1970294212,11.9347547822,0.0,4.12243109448,15.9888894789,70.512710993,67.5209805752,2.97173041782,0.02
 09/19  24:00:00,74.6316253876,22.9638281468,16.0940094604,0.00863893631682,4.12243109448,15.9888894789,96.9223368667,93.9306064489,2.97173041782,0.02
 09/20  01:00:00,68.2472119027,19.3404396531,12.8226315999,0.243370137532,4.12243109448,15.9888894789,78.569248488,75.5775180702,2.97173041782,0.02
 09/20  02:00:00,73.5244102799,22.5232021761,15.5689719473,0.0,4.12243109448,15.9888894789,98.4085358946,95.4168054768,2.97173041782,0.02
 09/20  03:00:00,67.6009378901,18.9879388765,12.4084039394,0.409275889256,4.12243109448,15.9888894789,80.2179848877,77.2262544699,2.97173041782,0.02
 09/20  04:00:00,99.3331828033,28.8490966238,17.6657756074,0.626125791632,12.3672932834,24.9413748627,111.949165659,106.976281629,4.9528840297,0.02
 09/20  05:00:00,116.812980534,28.8741405301,20.6305036079,15.1161515748,12.3672932834,24.9413748627,177.811290706,172.838406677,4.9528840297,0.02
 09/20  06:00:00,174.476917939,29.8643400626,21.1899109918,13.085001067,24.7345865669,70.7195625826,153.019662819,134.512086604,9.90576805939,8.60180815581
 09/20  07:00:00,195.708978508,30.1303957641,21.9771647463,8.61813704832,37.1018798503,92.3937384068,125.658920019,115.733151959,9.90576805939,0.02
 09/20  08:00:00,202.390093714,30.2190438243,22.7815760322,7.06125502616,37.1018798503,104.434947198,119.522019725,109.596251666,9.90576805939,0.02
 09/20  09:00:00,213.232359276,30.2811204565,22.6007540339,5.98060891545,37.1018798503,116.476155989,116.093480176,106.167712117,9.90576805939,0.02
 09/20  10:00:00,211.906553153,30.3464336927,22.7558757892,4.43376150755,37.1018798503,116.476155989,121.505706949,102.969952248,9.90576805939,8.62998664218
 09/20  11:00:00,212.3187244,30.4829761706,24.6345949669,2.83048861236,37.1018798503,116.476155989,108.404645304,98.478877245,9.90576805939,0.02
 09/20  12:00:00,202.83700582,30.8298090521,27.4025390735,2.2757138693,37.1018798503,104.434947198,112.328766126,93.795770728,9.90576805939,8.6272273385
 09/20  13:00:00,217.176572854,31.2261836565,30.0723508816,1.50739506409,37.1018798503,116.476155989,99.9305966447,90.0048285853,9.90576805939,0.02
 09/20  14:00:00,220.179210273,31.5463747852,33.3411552398,0.921166652307,37.1018798503,116.476155989,105.870752996,87.3350998304,9.90576805939,8.62988510635
 09/20  15:00:00,224.615653067,31.740817525,37.9290798011,0.575513651615,37.1018798503,116.476155989,95.2894771055,85.3637090461,9.90576805939,0.02
 09/20  16:00:00,227.736992636,31.8627474538,41.1186598131,0.385873079354,37.1018798503,116.476155989,94.3571162712,84.4313482118,9.90576805939,0.02
 09/20  17:00:00,230.021126587,31.916428032,43.4675287972,0.268550186956,37.1018798503,116.476155989,102.738085888,84.2159106783,9.90576805939,8.61640715075
 09/20  18:00:00,138.125098217,28.9666780287,36.0556031041,0.0,24.7345865669,47.5788473902,69.6246673273,64.6517832976,4.9528840297,0.02
 09/20  19:00:00,140.362154149,28.7903464943,31.4215009904,0.0,24.7345865669,47.5788473902,76.0044001855,71.0315161558,4.9528840297,0.02
 09/20  20:00:00,120.896267702,28.3497205236,26.6056789522,0.0,12.3672932834,38.6892022431,91.1036561305,88.1119257126,2.97173041782,0.02
 09/20  21:00:00,83.2171253694,15.4723517225,13.7946584489,0.0,12.3672932834,27.0668015668,55.3638391245,52.3721087067,2.97173041782,0.02
 09/20  22:00:00,73.650338965,20.7016698565,18.164090053,0.0,4.12243109448,15.9888894789,83.2629286373,80.2711982195,2.97173041782,0.02
 09/20  23:00:00,58.6022956102,12.6129932186,11.4149807173,0.0,4.12243109448,15.9888894789,57.3302137084,54.3384832906,2.97173041782,0.02
 09/20  24:00:00,77.9168548936,23.624767103,19.199323368,0.0,4.12243109448,15.9888894789,99.8814199226,96.8896895047,2.97173041782,0.02
 09/21  01:00:00,67.3701914987,18.0185617409,14.0418336848,0.0,4.12243109448,15.9888894789,77.5824871784,74.5907567606,2.97173041782,0.02
 09/21  02:00:00,75.671699147,23.6688297,16.7881627348,0.0419195100721,4.12243109448,15.9888894789,97.9280596706,94.9363292528,2.97173041782,0.02
 09/21  03:00:00,66.7523390073,18.0185617409,13.4319439364,0.0,4.12243109448,15.9888894789,79.5185373168,76.5268068989,2.97173041782,0.02
 09/21  04:00:00,100.89113777,28.9959719473,19.5201446816,0.182836902757,12.3672932834,24.9413748627,110.874732926,105.901848896,4.9528840297,0.02
 09/21  05:00:00,115.695384935,28.8987609609,22.6359497938,11.9684899042,12.3672932834,24.9413748627,176.652682853,171.679798824,4.9528840297,0.02
