Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  06:00:00,173.33954853,29.9324291042,23.0416944879,10.0277596169,24.7345865669,70.7195625826,143.507807915,133.582039855,9.90576805939,0.02
 09/21  07:00:00,195.069864065,30.2224473451,23.6759068807,6.18822165614,37.1018798503,92.3937384068,124.496678541,114.570910482,9.90576805939,0.02
 09/21  08:00:00,201.70706293,30.3071788452,25.595967048,3.47566298579,37.1018798503,104.434947198,125.534630984,107.006169282,9.90576805939,8.62269364281
 09/21  09:00:00,217.146921324,30.39024807,30.5437411464,1.84309024024,37.1018798503,116.476155989,112.084604595,102.158836536,9.90576805939,0.02
 09/21  10:00:00,227.974135515,30.6242602648,41.5892886133,1.39006775827,37.1018798503,116.476155989,116.004638893,97.4688877305,9.90576805939,8.62998310319
 09/21  11:00:00,239.529530818,31.0109750786,53.2400726719,0.907835628693,37.1018798503,116.476155989,103.149995926,93.224227867,9.90576805939,0.02
 09/21  12:00:00,235.579916545,31.482756793,61.2234904691,0.544740965258,37.1018798503,104.434947198,99.1294074832,89.2036394238,9.90576805939,0.02
 09/21  13:00:00,252.637400731,31.8280898326,66.125723317,0.312906652258,37.1018798503,116.476155989,104.567814771,86.030920591,9.90576805939,8.63112612091
 09/21  14:00:00,254.887515389,31.8477239724,68.5032031659,0.1661169305,37.1018798503,116.476155989,95.8177103005,85.8919422411,9.90576805939,0.02
 09/21  15:00:00,255.655511296,31.9462927548,69.261487916,0.0774282390203,37.1018798503,116.476155989,104.387529977,85.8532254477,9.90576805939,8.62853646985
 09/21  16:00:00,254.219346482,31.9836210086,67.8564386922,0.00960316764015,37.1018798503,116.476155989,95.6363834562,85.7106153968,9.90576805939,0.02
 09/21  17:00:00,252.098676328,31.9292017272,65.8008774211,0.0,37.1018798503,116.476155989,95.8052658082,85.8794977488,9.90576805939,0.02
 09/21  18:00:00,152.712986691,28.8784716885,50.7316879736,0.0,24.7345865669,47.5788473902,70.8092933603,65.8364093306,4.9528840297,0.02
 09/21  19:00:00,152.674024967,28.7903464943,43.7333464462,0.0,24.7345865669,47.5788473902,85.1746673785,71.6137398784,4.9528840297,8.60804347042
 09/21  20:00:00,132.526767292,28.5700335089,38.0158542114,0.0,12.3672932834,38.6892022431,90.6881978708,87.696467453,2.97173041782,0.02
 09/21  21:00:00,88.5386071105,15.6486021108,18.9398903636,0.0,12.3672932834,27.0668015668,55.1426070271,52.1508766093,2.97173041782,0.02
 09/21  22:00:00,77.2664039777,20.7016698565,21.7801552625,0.0,4.12243109448,15.9888894789,82.9231811444,79.9314507265,2.97173041782,0.02
 09/21  23:00:00,60.2061514382,12.6129932186,13.0188367619,0.0,4.12243109448,15.9888894789,57.1135515637,54.1218211459,2.97173041782,0.02
 09/21  24:00:00,75.7819805286,20.9954205036,20.0019811633,0.0,4.12243109448,15.9888894789,90.7943834442,87.8026530264,2.97173041782,0.02
 09/22  01:00:00,59.463004407,12.6129932186,12.2756896733,0.0,4.12243109448,15.9888894789,58.956636154,55.9649057362,2.97173041782,0.02
 09/22  02:00:00,75.0842022572,20.9660454389,19.3335778903,0.0,4.12243109448,15.9888894789,93.2037507405,90.2120203227,2.97173041782,0.02
 09/22  03:00:00,67.5510263406,17.1176336538,15.727660267,0.0,4.12243109448,15.9888894789,78.3236786801,75.3319482623,2.97173041782,0.02
 09/22  04:00:00,104.864218716,28.9959719473,23.6760628305,0.0,12.3672932834,24.9413748627,109.430498477,104.457614448,4.9528840297,0.02
 09/22  05:00:00,116.551399841,28.9125964965,26.309535384,9.1370839971,12.3672932834,24.9413748627,174.692560261,169.719676232,4.9528840297,0.02
 09/22  06:00:00,173.655370349,29.9948007087,26.4403752569,6.88252938978,24.7345865669,70.7195625826,141.820463345,131.894695286,9.90576805939,0.02
 09/22  07:00:00,196.635501237,30.3151386984,27.0890120107,4.24806937967,37.1018798503,92.3937384068,123.270708858,113.344940799,9.90576805939,0.02
 09/22  08:00:00,203.700068657,30.3928667581,27.3353126206,3.64360699805,37.1018798503,104.434947198,117.638283269,107.71251521,9.90576805939,0.02
 09/22  09:00:00,214.85287862,30.4467980423,27.4624662168,2.57376447461,37.1018798503,116.476155989,122.609384062,104.077865772,9.90576805939,8.6257502313
 09/22  10:00:00,217.733266939,30.5373585983,31.028848623,1.79658010757,37.1018798503,116.476155989,110.344188621,100.418420562,9.90576805939,0.02
 09/22  11:00:00,222.010688492,30.6903055817,35.636986931,1.3126923742,37.1018798503,116.476155989,115.37891513,96.8416526118,9.90576805939,8.63149445924
 09/22  12:00:00,213.304928713,30.9031596452,39.2146328262,0.858242680311,37.1018798503,104.434947198,103.988797074,94.0630290141,9.90576805939,0.02
 09/22  13:00:00,232.620998083,31.3371840131,46.526891079,0.386196359062,37.1018798503,116.476155989,108.207749556,89.6704848128,9.90576805939,8.63149668387
 09/22  14:00:00,233.042411299,31.4825990325,46.9862461351,0.203121338902,37.1018798503,116.476155989,98.1468035674,88.221035508,9.90576805939,0.02
 09/22  15:00:00,230.700106984,31.6861354698,44.507698296,0.135970032036,37.1018798503,116.476155989,96.6344403706,86.7086723112,9.90576805939,0.02
 09/22  16:00:00,231.398098355,31.8035884847,45.1443175474,0.0804814903536,37.1018798503,116.476155989,103.898817587,85.3684901992,9.90576805939,8.62455932794
 09/22  17:00:00,236.595507771,31.8355372414,50.3565766958,0.0348162133364,37.1018798503,116.476155989,94.6992870144,84.773518955,9.90576805939,0.02
 09/22  18:00:00,141.259886156,28.7903464943,39.3667219353,0.0,24.7345865669,47.5788473902,69.4061474633,64.4332634336,4.9528840297,0.02
 09/22  19:00:00,141.39769359,29.1208159724,29.7773882224,0.0,24.7345865669,47.5788473902,76.3272083026,71.3543242729,4.9528840297,0.02
 09/22  20:00:00,116.706343944,28.3497205236,22.4157338465,0.0,12.3672932834,38.6892022431,91.3968610164,88.4051305986,2.97173041782,0.02
 09/22  21:00:00,83.9648043318,16.0207790329,12.8122257997,0.0,12.3672932834,27.0668015668,64.1702214045,61.1784909867,2.97173041782,0.02
 09/22  22:00:00,71.6524270072,20.2610438857,14.7708619298,0.0,4.12243109448,15.9888894789,91.8391381363,80.2662321616,2.97173041782,8.60117555694
 09/22  23:00:00,64.268794907,15.3157774797,11.0379200961,0.0,4.12243109448,15.9888894789,69.335475311,66.3437448931,2.97173041782,0.02
 09/22  24:00:00,76.6768222385,23.6688297,14.283440078,0.0,4.12243109448,15.9888894789,95.9742464921,92.9825160743,2.97173041782,0.02
 09/23  01:00:00,68.440975466,18.0185617409,10.9878464208,0.0,4.12243109448,15.9888894789,77.9154048909,74.9236744731,2.97173041782,0.02
 09/23  02:00:00,78.4977767877,23.624767103,13.1092621821,0.0582176585756,4.12243109448,15.9888894789,98.1337621563,95.1420317385,2.97173041782,0.02
 09/23  03:00:00,72.0028921457,19.1201266678,10.4244919382,0.23800249368,4.12243109448,15.9888894789,80.0048925998,77.013162182,2.97173041782,0.02
 09/23  04:00:00,88.7760272974,27.0278426113,15.0256001183,0.0,4.12243109448,16.0517297156,117.587162813,114.595432395,2.97173041782,0.02
 09/23  05:00:00,91.2646534823,28.3497205236,14.5544369231,0.799945867394,4.12243109448,16.0517297156,118.652659088,115.66092867,2.97173041782,0.02
 09/23  06:00:00,118.242593291,29.6715984358,13.4662984045,3.09276374631,4.12243109448,39.6058045677,105.022640988,102.03091057,2.97173041782,0.02
 09/23  07:00:00,168.316448608,29.7172285658,16.9654755992,27.2569618093,12.3672932834,65.3531420225,157.364931995,152.392047965,4.9528840297,0.02
 09/23  08:00:00,157.402215242,29.7026244408,19.7705639165,21.7230990116,12.3672932834,68.2430321324,151.768476615,146.795592585,4.9528840297,0.02
 09/23  09:00:00,179.170146754,29.7365758033,23.0662409264,14.8110254265,16.4897243779,93.1370602926,140.437622991,132.493008544,7.92461444751,0.02
 09/23  10:00:00,182.080958746,29.7369052579,30.8438356066,10.5580413978,16.4897243779,93.1370602926,134.165199786,126.220585339,7.92461444751,0.02
 09/23  11:00:00,187.71344925,29.7539225074,40.1573810897,7.36872698048,16.4897243779,93.1370602926,137.871543615,121.334524863,7.92461444751,8.6124043045
 09/23  12:00:00,187.249479914,29.825657963,46.8347226701,5.83861660214,16.4897243779,83.9857416113,125.21152819,117.266913743,7.92461444751,0.02
 09/23  13:00:00,196.178479986,29.9794443498,51.1637986769,4.29118699513,16.4897243779,83.9857416113,121.313123669,113.368509222,7.92461444751,0.02
 09/23  14:00:00,197.11963908,30.0805265052,53.7502846136,3.05197630035,16.4897243779,83.9857416113,118.971556969,111.026942522,7.92461444751,0.02
 09/23  15:00:00,168.88240631,29.6715984358,50.5209146459,0.0,12.3672932834,70.6512738906,60.4372746925,55.4643906628,4.9528840297,0.02
 09/23  16:00:00,165.595872844,29.6715984358,50.4838110052,0.0,12.3672932834,70.6512738906,59.0299267352,54.0570427055,4.9528840297,0.02
 09/23  17:00:00,151.867999218,29.6715984358,49.6300872118,0.0,12.3672932834,58.1284167478,63.1581897464,58.1853057167,4.9528840297,0.02
 09/23  18:00:00,107.495667707,28.3497205236,41.0487621067,0.0,12.3672932834,24.9413748627,86.9061991714,81.9333151417,4.9528840297,0.02
 09/23  19:00:00,113.266758058,28.5700335089,37.2028727846,0.0,12.3672932834,24.9413748627,95.4975109237,90.524626894,4.9528840297,0.02
 09/23  20:00:00,92.591698991,27.4684685821,30.0655526212,0.0,4.12243109448,16.0517297156,105.732924067,102.741193649,2.97173041782,0.02
 09/23  21:00:00,62.9444445768,13.5139213057,14.3034960923,0.0,4.12243109448,15.9888894789,57.53133671,54.5396062922,2.97173041782,0.02
 09/23  22:00:00,62.7519451037,13.5139213057,14.1062458907,0.0,4.12243109448,15.9888894789,66.5540448268,54.9805057488,2.97173041782,8.60180866017
 09/23  23:00:00,72.5360777739,18.0185617409,18.7364475181,0.0,4.12243109448,15.9888894789,76.9764118214,73.9846814035,2.97173041782,0.02
 09/23  24:00:00,73.339458689,19.252314459,18.8725187664,0.0,4.12243109448,15.9888894789,78.0488779189,75.0571475011,2.97173041782,0.02
 09/24  01:00:00,63.8653026276,15.7662415233,15.2830567499,0.0,2.06121554724,15.9888894789,74.5199444688,71.528214051,2.97173041782,0.02
 09/24  02:00:00,67.9361957903,18.0185617409,16.8201106152,0.0,2.06121554724,15.9888894789,83.2850248013,80.2932943835,2.97173041782,0.02
 09/24  03:00:00,75.9139625155,22.5232021761,20.3786363343,0.0,2.06121554724,15.9888894789,104.12395749,101.132227073,2.97173041782,0.02
 09/24  04:00:00,67.9595786016,19.1641892648,15.6739136029,0.0,2.06121554724,15.9888894789,83.5200770156,80.5283465978,2.97173041782,0.02
 09/24  05:00:00,74.6587470758,22.5232021761,19.0848708005,0.0,2.06121554724,15.9888894789,104.202943462,101.211213044,2.97173041782,0.02
 09/24  06:00:00,67.6599067704,19.1641892648,15.2604633061,0.0577708359997,2.06121554724,15.9888894789,84.3396602093,81.3479297915,2.97173041782,0.02
 09/24  07:00:00,65.6048516775,22.9638281468,18.8982663546,0.0127872352106,2.06121554724,15.9888894789,105.080894757,102.089164339,2.97173041782,0.02
 09/24  08:00:00,86.6746840275,19.9279409475,18.5564574482,0.0,4.12243109448,41.7362269337,80.0352312626,75.0623472329,4.9528840297,0.02
 09/24  09:00:00,96.3003695876,23.5513294412,25.1610343209,0.0,4.12243109448,41.7362269337,96.4510710537,91.478187024,4.9528840297,0.02
 09/24  10:00:00,93.8480165878,19.869190818,25.5415440461,0.00168247301366,4.12243109448,41.7362269337,76.095464588,71.1225805583,4.9528840297,0.02
 09/24  11:00:00,105.255468264,23.9332052825,34.016241676,0.0,4.12243109448,41.7362269337,92.8528889762,87.8800049465,4.9528840297,0.02
 09/24  12:00:00,100.424446317,19.6929404297,32.9744248909,0.0,4.12243109448,41.7362269337,73.5113075342,68.5384235045,4.9528840297,0.02
 09/24  13:00:00,117.190117662,24.7263320299,45.3565561085,0.0,4.12243109448,41.7362269337,89.8655009016,84.8926168719,4.9528840297,0.02
 09/24  14:00:00,106.93741105,19.7875237902,39.7295658498,0.0,4.12243109448,41.7362269337,71.0742330858,66.1013490561,4.9528840297,0.02
 09/24  15:00:00,122.346926495,24.7322855425,50.6302041801,0.0,4.12243109448,41.7362269337,87.5248473903,82.5519633606,4.9528840297,0.02
 09/24  16:00:00,91.6789782637,19.7896541868,41.5733048175,0.0,4.12243109448,24.8785346261,70.5896530868,65.6167690571,4.9528840297,0.02
 09/24  17:00:00,92.4746247174,23.8254039428,49.9682923498,0.0,2.06121554724,15.9888894789,88.6207598999,85.629029482,2.97173041782,0.02
 09/24  18:00:00,70.114456687,17.7148338673,33.8763874195,0.0,2.06121554724,15.9888894789,67.780339764,64.7886093462,2.97173041782,0.02
 09/24  19:00:00,87.1777394468,22.2635368996,36.8628895763,0.0,2.06121554724,15.9888894789,91.6925288912,88.7007984734,2.97173041782,0.02
 09/24  20:00:00,61.3942612588,12.3779231241,16.5229430047,0.0,2.06121554724,15.9888894789,55.7545800006,52.7628495828,2.97173041782,0.02
 09/24  21:00:00,73.5417722973,19.1447218497,21.6933978821,0.0,2.06121554724,15.9888894789,90.2280151959,87.2362847781,2.97173041782,0.02
 09/24  22:00:00,53.492978005,10.1354409792,10.9167061722,0.0,2.06121554724,15.9888894789,49.4763020716,46.4845716538,2.97173041782,0.02
 09/24  23:00:00,78.4938336505,22.5232021761,22.8415774648,0.0,2.06121554724,15.9888894789,103.629669734,100.637939317,2.97173041782,0.02
 09/24  24:00:00,67.3436116904,18.0185617409,16.6542499799,0.0,2.06121554724,15.9888894789,84.6952503446,81.7035199268,2.97173041782,0.02
 09/25  01:00:00,79.1029252574,23.624767103,20.4862197729,0.0,4.12243109448,15.9888894789,105.358194872,102.366464455,2.97173041782,0.02
 09/25  02:00:00,69.2694998891,18.4591877116,15.9151718641,0.00796426389566,4.12243109448,15.9888894789,93.5593762773,81.9858345786,2.97173041782,8.60181128083
 09/25  03:00:00,77.192361137,23.4044541176,18.4054478724,0.00418837547241,4.12243109448,15.9888894789,106.118970339,103.127239921,2.97173041782,0.02
 09/25  04:00:00,101.108740999,28.8490966238,20.0270255473,0.0404340212039,12.3672932834,24.9413748627,120.121127684,115.148243655,4.9528840297,0.02
 09/25  05:00:00,117.437564186,28.8207316072,20.9350452594,15.4896025844,12.3672932834,24.9413748627,188.376908121,183.404024091,4.9528840297,0.02
 09/25  06:00:00,172.592180236,29.7707331783,20.4066025398,12.077178842,24.7345865669,70.7195625826,154.296950649,144.37118259,9.90576805939,0.02
 09/25  07:00:00,193.209346983,29.8473690474,20.4077944985,7.97090027876,37.1018798503,92.3937384068,133.976999206,124.051231147,9.90576805939,0.02
 09/25  08:00:00,202.032295809,29.9156348815,24.3438896072,5.44452485148,37.1018798503,104.434947198,125.934484517,116.008716457,9.90576805939,0.02
 09/25  09:00:00,218.866203857,29.9978721601,30.8683828228,3.63003633985,37.1018798503,116.476155989,120.334831171,110.409063112,9.90576805939,0.02
 09/25  10:00:00,225.118889802,30.1779889215,38.1045471175,2.46588704485,37.1018798503,116.476155989,124.07160051,105.53550633,9.90576805939,8.63032612098
 09/25  11:00:00,232.357834678,30.5757700548,45.9902853147,1.42106885282,37.1018798503,116.476155989,110.030191659,100.104423599,9.90576805939,0.02
 09/25  12:00:00,225.741952516,31.0162971974,51.4459759646,0.950750352363,37.1018798503,104.434947198,113.838506463,95.3053314824,9.90576805939,8.62740692141
 09/25  13:00:00,242.955610991,31.3999579967,56.4634373081,0.721532004576,37.1018798503,116.476155989,101.223821462,91.298053403,9.90576805939,0.02
 09/25  14:00:00,247.071845314,31.6880752406,60.5702591345,0.442989222773,37.1018798503,116.476155989,106.975297675,88.4392665508,9.90576805939,8.63026306505
 09/25  15:00:00,251.460985206,31.9984973294,64.9118238299,0.180406544559,37.1018798503,116.476155989,95.9590106704,86.033242611,9.90576805939,0.02
 09/25  16:00:00,254.581739619,32.1427368613,67.998397769,0.0708529377677,37.1018798503,116.476155989,94.9960639672,85.0702959078,9.90576805939,0.02
 09/25  17:00:00,255.255035634,32.0805898015,68.8008854718,0.00495620467099,37.1018798503,116.476155989,103.880480066,85.3581527201,9.90576805939,8.61655928691
 09/25  18:00:00,155.942943,28.9665968826,53.8735367785,0.0,24.7345865669,47.5788473902,70.1692721955,65.1963881658,4.9528840297,0.02
 09/25  19:00:00,160.172452998,28.7903464943,48.8826280589,0.0,24.7345865669,47.5788473902,76.1174647011,71.1445806714,4.9528840297,0.02
 09/25  20:00:00,138.992697884,28.5700335089,44.4817867122,0.0,12.3672932834,38.6892022431,90.3996621452,87.4079317274,2.97173041782,0.02
 09/25  21:00:00,100.842521867,17.8029590615,29.0368772617,0.0,12.3672932834,27.0668015668,60.8426248218,57.850894404,2.97173041782,0.02
 09/25  22:00:00,84.8691976175,21.1619719728,28.8963637978,0.0,4.12243109448,15.9888894789,84.4081161898,81.416385772,2.97173041782,0.02
 09/25  23:00:00,67.0959060257,13.6704955484,18.8510881841,0.0,4.12243109448,15.9888894789,53.297804751,50.3060743332,2.97173041782,0.02
 09/25  24:00:00,80.3037124589,19.820417915,25.6987148256,0.0,4.12243109448,15.9888894789,89.9895649952,86.9978345773,2.97173041782,0.02
 09/26  01:00:00,68.6265085099,13.8467459367,20.2054401777,0.0,4.12243109448,15.9888894789,58.2537203253,55.2619899075,2.97173041782,0.02
 09/26  02:00:00,80.1758712613,19.820417915,25.5708735189,0.0,4.12243109448,15.9888894789,90.8288761583,87.8371457405,2.97173041782,0.02
 09/26  03:00:00,60.6490558457,12.8870677202,13.2139478382,0.0,4.12243109448,15.9888894789,54.8244590165,51.8327285986,2.97173041782,0.02
 09/26  04:00:00,104.458941242,28.5847210413,23.6820353279,0.0,12.3672932834,24.9413748627,109.486501095,104.513617065,4.9528840297,0.02
 09/26  05:00:00,113.080632854,28.8817484538,24.4751622981,7.53153718849,12.3672932834,24.9413748627,175.679036188,170.706152158,4.9528840297,0.02
 09/26  06:00:00,169.447625327,29.9013456627,23.5439653992,5.66464830456,24.7345865669,70.7195625826,143.126227793,133.200459733,9.90576805939,0.02
 09/26  07:00:00,191.846342196,30.1901286758,23.237607653,3.4353132321,37.1018798503,92.3937384068,133.049312679,114.53619828,9.90576805939,8.60734633926
 09/26  08:00:00,199.550405901,30.2685855076,25.0198305946,1.93375782415,37.1018798503,104.434947198,117.618914297,107.693146237,9.90576805939,0.02
 09/26  09:00:00,214.548680362,30.3717483325,28.5863234307,1.22072531114,37.1018798503,116.476155989,112.630217787,102.704449727,9.90576805939,0.02
 09/26  10:00:00,223.574581038,30.7077866461,37.554217931,0.942059899475,37.1018798503,116.476155989,116.280194285,97.7455341953,9.90576805939,8.6288920299
 09/26  11:00:00,233.624634815,31.1719662014,47.4748666395,0.607124079131,37.1018798503,116.476155989,102.716861456,92.7910933966,9.90576805939,0.02
 09/26  12:00:00,233.330037496,31.6569388658,58.8974802517,0.446650357876,37.1018798503,104.434947198,107.083457933,88.5502236545,9.90576805939,8.62746621873
 09/26  13:00:00,251.775885859,32.1510144811,65.0196443384,0.234563022541,37.1018798503,116.476155989,94.5527231738,84.6269551144,9.90576805939,0.02
 09/26  14:00:00,258.501939129,32.7183365493,71.2953999129,0.117674720218,37.1018798503,116.476155989,91.8081103996,81.8823423402,9.90576805939,0.02
 09/26  15:00:00,263.697676728,33.232311466,76.065321254,0.0297732172342,37.1018798503,116.476155989,98.1177341616,79.5831454433,9.90576805939,8.62882065899
 09/26  16:00:00,263.725889461,33.4005933085,75.9555706047,0.0,37.1018798503,116.476155989,88.5596149967,78.6338469373,9.90576805939,0.02
 09/26  17:00:00,262.426156959,33.2736635694,74.7838646222,0.0,37.1018798503,116.476155989,89.086539985,79.1607719256,9.90576805939,0.02
 09/26  18:00:00,156.344819932,28.9733509946,54.2686429455,0.0,24.7345865669,47.5788473902,75.3978672706,61.8368472898,4.9528840297,8.60813595118
 09/26  19:00:00,156.270124832,28.7930608637,44.9775849063,0.0,24.7345865669,47.5788473902,72.5249211599,67.5520371302,4.9528840297,0.02
 09/26  20:00:00,129.646301378,28.7903464943,34.9150819244,0.0,12.3672932834,38.6892022431,87.5463099794,84.5545795616,2.97173041782,0.02
 09/26  21:00:00,93.6283885033,17.8910842556,21.7346222192,0.0,12.3672932834,27.0668015668,59.7922590505,56.8005286326,2.97173041782,0.02
 09/26  22:00:00,77.8332557632,20.2610438857,22.5588236614,0.0,4.12243109448,15.9888894789,80.1255881029,77.133857685,2.97173041782,0.02
 09/26  23:00:00,63.7556549488,13.9348711309,15.0055570371,0.0,4.12243109448,15.9888894789,53.847718289,50.8559878712,2.97173041782,0.02
 09/26  24:00:00,74.7736161465,19.820417915,19.7335002653,0.0,4.12243109448,15.9888894789,89.4415245552,86.4497941374,2.97173041782,0.02
 09/27  01:00:00,59.671585001,13.6411204837,11.091874768,0.0,4.12243109448,15.9888894789,56.7624600167,53.7707295989,2.97173041782,0.02
 09/27  02:00:00,72.3728147163,19.820417915,16.9392819925,0.0,4.12243109448,15.9888894789,91.1834630364,88.1917326185,2.97173041782,0.02
 09/27  03:00:00,64.491276002,15.8445286446,12.353074824,0.0,4.12243109448,15.9888894789,71.2155689824,68.2238385646,2.97173041782,0.02
 09/27  04:00:00,99.7994857463,28.4965958472,18.7944999432,0.0,12.3672932834,24.9413748627,108.518232581,103.545348551,4.9528840297,0.02
 09/27  05:00:00,110.685590764,29.4344609162,20.8691137993,8.03104055215,12.3672932834,24.9413748627,174.303619306,169.330735276,4.9528840297,0.02
 09/27  06:00:00,166.074999608,29.9048282484,20.1427042931,5.67103909522,24.7345865669,70.7195625826,142.376322013,132.450553953,9.90576805939,0.02
 09/27  07:00:00,188.514616758,30.2772481307,19.7481327589,3.50594347779,37.1018798503,92.3937384068,123.980022802,114.054254742,9.90576805939,0.02
 09/27  08:00:00,195.769299777,30.352645021,20.9356070152,2.15277481744,37.1018798503,104.434947198,126.045537111,107.516764845,9.90576805939,8.62300420667
 09/27  09:00:00,209.640169214,30.45084777,23.6152151586,1.2042465032,37.1018798503,116.476155989,112.699042155,102.773274096,9.90576805939,0.02
 09/27  10:00:00,211.847722147,30.6607744744,25.9263599851,0.890047555497,37.1018798503,116.476155989,116.940635432,98.40444959,9.90576805939,8.63041778289
 09/27  11:00:00,214.362820143,31.0418266452,28.3606576747,0.589665328171,37.1018798503,116.476155989,103.824469227,93.8987011678,9.90576805939,0.02
 09/27  12:00:00,209.190671125,31.4534659902,34.9568974436,0.451357689171,37.1018798503,104.434947198,99.9755748005,90.0498067411,9.90576805939,0.02
 09/27  13:00:00,225.602043282,31.7557980281,39.1922597834,0.28328531345,37.1018798503,116.476155989,105.576271399,87.0385297032,9.90576805939,8.63197363631
 09/27  14:00:00,227.895846527,32.0514323567,41.3066528459,0.167264012042,37.1018798503,116.476155989,94.9041606496,84.9783925902,9.90576805939,0.02
 09/27  15:00:00,230.635528225,32.0283027836,44.1393166219,0.0975920134267,37.1018798503,116.476155989,103.803103872,85.2683989827,9.90576805939,8.62893682962
 09/27  16:00:00,231.470481146,32.0072030983,45.0588642312,0.0347090796654,37.1018798503,116.476155989,95.4202481616,85.4944801022,9.90576805939,0.02
 09/27  17:00:00,230.085898877,31.9838955003,43.7323242191,0.00106674798655,37.1018798503,116.476155989,94.9978762436,85.0721081843,9.90576805939,0.02
 09/27  18:00:00,133.743481419,28.8784716885,31.7621759033,0.0,24.7345865669,47.5788473902,70.980584936,66.0077009063,4.9528840297,0.02
 09/27  19:00:00,141.552856181,28.6801900016,28.0239977738,0.0,24.7345865669,47.5788473902,85.9158347141,72.3548495826,4.9528840297,8.60810110175
 09/27  20:00:00,121.140852947,28.3497205236,26.8502536372,0.0,12.3672932834,38.6892022431,91.0964264679,88.1046960501,2.97173041782,0.02
 09/27  21:00:00,84.0053017027,15.3842265284,14.6709584103,0.0,12.3672932834,27.0668015668,55.3591449526,52.3674145348,2.97173041782,0.02
 09/27  22:00:00,74.0160354392,19.820417915,19.3778489535,0.0,4.12243109448,15.9888894789,82.8032417513,79.8115113335,2.97173041782,0.02
 09/27  23:00:00,60.4287627852,13.7586207426,12.0958203129,0.0,4.12243109448,15.9888894789,54.9608680055,51.9691375876,2.97173041782,0.02
 09/27  24:00:00,74.0179518013,19.820417915,19.3328931033,0.0,4.12243109448,15.9888894789,90.8407563149,87.8490258971,2.97173041782,0.02
 09/28  01:00:00,60.318036805,13.9348711309,11.8088438675,0.0,4.12243109448,15.9888894789,57.4608715634,54.4691411456,2.97173041782,0.02
 09/28  02:00:00,73.3698444047,19.820417915,18.764847264,0.0,4.12243109448,15.9888894789,88.263503944,85.2717735262,2.97173041782,0.02
 09/28  03:00:00,60.4500386834,13.9348711309,11.9408457042,0.0,4.12243109448,15.9888894789,56.4640605269,53.4723301091,2.97173041782,0.02
 09/28  04:00:00,106.073482491,28.5847210413,25.2965772018,0.0,12.3672932834,24.9413748627,109.48757218,104.514688151,4.9528840297,0.02
 09/28  05:00:00,117.347104416,28.9110529922,27.6506526004,8.59321454611,12.3672932834,24.9413748627,174.037039419,169.06415539,4.9528840297,0.02
 09/28  06:00:00,174.604364125,30.0102928755,27.983018097,6.27338783916,24.7345865669,70.7195625826,141.302623642,131.376855582,9.90576805939,0.02
 09/28  07:00:00,199.725771293,30.3289025085,28.2408741767,3.82354082665,37.1018798503,92.3937384068,122.811474776,112.885706717,9.90576805939,0.02
 09/28  08:00:00,204.432187605,30.4056129975,28.3910140733,3.30725769152,37.1018798503,104.434947198,125.891298653,107.362527428,9.90576805939,8.62300316618
 09/28  09:00:00,216.296412006,30.4584057281,28.5883750463,2.87977330661,37.1018798503,116.476155989,114.242288769,104.31652071,9.90576805939,0.02
 09/28  10:00:00,216.315771876,30.5073479698,28.9559531956,2.48195794522,37.1018798503,116.476155989,111.76931788,101.84354982,9.90576805939,0.02
 09/28  11:00:00,215.92860173,30.5511702765,28.757201168,2.2495175652,37.1018798503,116.476155989,118.391314957,99.8536036605,9.90576805939,8.6319432374
 09/28  12:00:00,204.14924725,30.644949095,29.3465423924,1.8288311234,37.1018798503,104.434947198,107.356888304,97.4311202444,9.90576805939,0.02
 09/28  13:00:00,216.351788645,30.7665133551,29.8046455768,1.40989037877,37.1018798503,116.476155989,113.455763056,94.9180275867,9.90576805939,8.63196741034
 09/28  14:00:00,217.72802203,30.8038922313,31.4085002708,1.14515539444,37.1018798503,116.476155989,103.212870845,93.2871027858,9.90576805939,0.02
 09/28  15:00:00,220.068958298,30.8646754493,33.979114769,0.854829585418,37.1018798503,116.476155989,110.449837028,91.9150564199,9.90576805939,8.62901254876
 09/28  16:00:00,222.641123229,30.9439767116,36.6472407495,0.680199740922,37.1018798503,116.476155989,100.76020205,90.8344339907,9.90576805939,0.02
 09/28  17:00:00,222.185712487,30.9579480609,36.1763308243,0.682835507426,37.1018798503,116.476155989,100.402280187,90.4765121281,9.90576805939,0.02
 09/28  18:00:00,129.884066765,28.3497205236,28.431518988,0.0,24.7345865669,47.5788473902,75.3005592165,70.3276751868,4.9528840297,0.02
 09/28  19:00:00,140.236021444,29.0106594797,26.3766962439,0.0,24.7345865669,47.5788473902,80.928650338,75.9557663083,4.9528840297,0.02
 09/28  20:00:00,118.150967739,27.0278426113,25.1822260127,0.0,12.3672932834,38.6892022431,102.984330642,91.4045262042,2.97173041782,8.60807401953
 09/28  21:00:00,83.5289435429,15.736727305,13.842090035,0.0,12.3672932834,27.0668015668,59.9694547044,56.9777242866,2.97173041782,0.02
 09/28  22:00:00,73.0956535886,19.820417915,18.4906559986,0.0,4.12243109448,15.9888894789,84.6158322539,81.6241018361,2.97173041782,0.02
 09/28  23:00:00,59.6203905345,13.5823703543,11.4636979528,0.0,4.12243109448,15.9888894789,56.6062947802,53.6145643624,2.97173041782,0.02
 09/28  24:00:00,72.9679021733,20.7897950506,17.3935275348,0.0,4.12243109448,15.9888894789,89.1691458962,86.1774154784,2.97173041782,0.02
 09/29  01:00:00,67.7985037761,18.0185617409,14.7492739941,0.0,4.12243109448,15.9888894789,78.6872959947,75.6955655769,2.97173041782,0.02
 09/29  02:00:00,76.5976691886,23.624767103,17.9456765343,0.0370845052602,4.12243109448,15.9888894789,98.086012113,95.0942816952,2.97173041782,0.02
 09/29  03:00:00,68.7290339334,19.1201266678,14.4939751198,0.155674908949,4.12243109448,15.9888894789,79.6739530418,76.682222624,2.97173041782,0.02
 09/29  04:00:00,102.115023687,28.6728462355,21.0774778253,0.172515102691,12.3672932834,24.9413748627,110.813202332,105.840318303,4.9528840297,0.02
 09/29  05:00:00,118.37121925,28.8955456932,24.0798365653,13.203652475,12.3672932834,24.9413748627,176.449518171,171.476634141,4.9528840297,0.02
 09/29  06:00:00,175.791222949,29.9305966539,24.4831156495,11.0398451271,24.7345865669,70.7195625826,143.350479831,133.424711771,9.90576805939,0.02
 09/29  07:00:00,199.372909212,30.2233671498,24.7328048615,7.08428365087,37.1018798503,92.3937384068,124.68412555,114.75835749,9.90576805939,0.02
 09/29  08:00:00,203.501354665,30.3123785802,24.8810589139,5.9796295263,37.1018798503,104.434947198,118.977561728,109.051793669,9.90576805939,0.02
 09/29  09:00:00,214.973946442,30.3712750565,25.1700015227,5.06276967164,37.1018798503,116.476155989,124.314191685,105.782249103,9.90576805939,8.62617452247
 09/29  10:00:00,214.843140151,30.4238041057,25.8349511393,4.21389665772,37.1018798503,116.476155989,112.842362515,102.916594456,9.90576805939,0.02
 09/29  11:00:00,214.099464512,30.4783635933,25.8850517409,3.36530155172,37.1018798503,116.476155989,118.750459326,100.21262286,9.90576805939,8.63206840657
 09/29  12:00:00,201.63067624,30.5450703888,25.943203607,2.81349474398,37.1018798503,104.434947198,107.904656869,97.9788888092,9.90576805939,0.02
 09/29  13:00:00,214.14711953,30.6217794247,26.7549261408,2.39966299266,37.1018798503,116.476155989,114.358265062,95.8204597786,9.90576805939,8.6320372239
 09/29  14:00:00,214.464271346,30.6955260682,27.4244341291,1.97383370057,37.1018798503,116.476155989,103.981041052,94.055272993,9.90576805939,0.02
 09/29  15:00:00,214.722636694,30.7526440065,27.9700531916,1.62962370247,37.1018798503,116.476155989,102.639036102,92.7132680425,9.90576805939,0.02
 09/29  16:00:00,214.808969572,30.7797281839,28.2387468685,1.4207472925,37.1018798503,116.476155989,110.282560734,91.7518224517,9.90576805939,8.62497022304
 09/29  17:00:00,214.998206042,30.7814794525,28.4845635707,1.36357559572,37.1018798503,116.476155989,101.389068807,91.4633007481,9.90576805939,0.02
 09/29  18:00:00,127.104080132,28.3497205236,25.6515380898,0.0,24.7345865669,47.5788473902,76.1647268369,71.1918428072,4.9528840297,0.02
 09/29  19:00:00,138.508657394,29.0106594797,24.6493380918,0.0,24.7345865669,47.5788473902,81.7349048711,76.7620208414,4.9528840297,0.02
 09/29  20:00:00,117.382337548,27.4684685821,23.9729756246,0.0,12.3672932834,38.6892022431,95.1030173445,92.1112869267,2.97173041782,0.02
 09/29  21:00:00,82.4008083393,15.2961013342,13.1545769006,0.0,12.3672932834,27.0668015668,56.7825323799,53.7908019621,2.97173041782,0.02
 09/29  22:00:00,72.8831719841,19.820417915,18.2781735005,0.0,4.12243109448,15.9888894789,84.7472561546,81.7555257368,2.97173041782,0.02
 09/29  23:00:00,59.9489582721,13.9348711309,11.4391849469,0.000579003701822,4.12243109448,15.9888894789,65.3367091577,53.7631600725,2.97173041782,8.60181866733
 09/29  24:00:00,73.3585994978,20.5547945329,18.0167788637,0.00244556749354,4.12243109448,15.9888894789,91.7495559233,88.7578255054,2.97173041782,0.02
 09/30  01:00:00,68.9131321664,18.4591877116,15.5619928549,0.0170182676424,4.12243109448,15.9888894789,79.1612621839,76.1695317661,2.97173041782,0.02
 09/30  02:00:00,77.8779856149,23.624767103,19.2602628512,0.115907455232,4.12243109448,15.9888894789,97.9290615722,94.9373311544,2.97173041782,0.02
 09/30  03:00:00,69.5923300735,18.8998136824,15.6914946631,0.269005791418,4.12243109448,15.9888894789,79.6218231471,76.6300927292,2.97173041782,0.02
 09/30  04:00:00,85.3801703677,27.4684685821,22.6419023692,0.212121569916,4.12243109448,16.0517297156,116.957956807,113.966226389,2.97173041782,0.02
 09/30  05:00:00,86.5708796002,28.3497205236,22.3834134588,0.78006783809,4.12243109448,16.0517297156,118.046381226,115.054650808,2.97173041782,0.02
 09/30  06:00:00,112.984450155,29.6715984358,22.3727727327,2.3283264116,4.12243109448,39.6058045677,99.0286192034,96.0368887856,2.97173041782,0.02
 09/30  07:00:00,165.812879966,29.7158330143,25.4913768687,25.0492179132,12.3672932834,65.3531420225,154.574214246,149.601330217,4.9528840297,0.02
 09/30  08:00:00,158.157329393,29.7020878884,25.9464167264,21.1090068334,12.3672932834,68.2430321324,151.918062095,146.945178065,4.9528840297,0.02
 09/30  09:00:00,183.043861903,29.7364092627,26.6198245351,16.2709405304,16.4897243779,93.1370602926,142.322216351,134.377601904,7.92461444751,0.02
 09/30  10:00:00,182.146132698,29.7367115399,27.5805877069,14.4120330261,16.4897243779,93.1370602926,137.833679596,129.889065149,7.92461444751,0.02
 09/30  11:00:00,181.49947069,29.734924327,28.3726915002,12.9750412143,16.4897243779,93.1370602926,135.277468089,127.332853642,7.92461444751,0.02
 09/30  12:00:00,173.039691183,29.7333194465,30.2703777484,11.7708239369,16.4897243779,83.9857416113,141.945697051,125.410634576,7.92461444751,8.61044802666
 09/30  13:00:00,176.07020961,29.7314464097,35.2660748504,9.8075364383,16.4897243779,83.9857416113,130.929517662,122.984903215,7.92461444751,0.02
 09/30  14:00:00,178.890616708,29.7306792673,39.3661500229,8.52868412076,16.4897243779,83.9857416113,129.27263755,121.328023103,7.92461444751,0.02
 09/30  15:00:00,151.771362285,29.6715984358,38.2915526086,0.0,12.3672932834,70.6512738906,70.7012912792,65.7284072495,4.9528840297,0.02
 09/30  16:00:00,149.405863922,29.6715984358,35.9260462938,0.0,12.3672932834,70.6512738906,69.572861312,64.5999772823,4.9528840297,0.02
 09/30  17:00:00,135.051762835,29.6715984358,34.0954705207,0.0,12.3672932834,58.1284167478,72.8764210521,67.9035370224,4.9528840297,0.02
 09/30  18:00:00,94.1842062857,27.0278426113,29.0591783223,0.0,12.3672932834,24.9413748627,94.9391722833,89.9662882536,4.9528840297,0.02
 09/30  19:00:00,104.425041278,27.6887815674,26.893241003,0.0,12.3672932834,24.9413748627,101.906615547,96.9337315175,4.9528840297,0.02
 09/30  20:00:00,88.1180801305,27.4684685821,25.5919334851,0.0,4.12243109448,16.0517297156,111.075020999,108.083290581,2.97173041782,0.02
 09/30  21:00:00,60.5978376283,13.5139213057,12.3440662096,0.0,4.12243109448,15.9888894789,59.9814199362,56.9896895184,2.97173041782,0.02
 09/30  22:00:00,76.6177570108,22.5232021761,19.2311278234,0.0,4.12243109448,15.9888894789,109.089223769,97.5156774927,2.97173041782,8.6018158589
 09/30  23:00:00,67.9408459886,18.4591877116,14.64719644,0.0807143431433,4.12243109448,15.9888894789,81.7799156038,78.788185186,2.97173041782,0.02
 09/30  24:00:00,76.3332101738,23.4044541176,17.6186870991,0.277484201432,4.12243109448,15.9888894789,102.323126767,99.3313963497,2.97173041782,0.02
 10/01  01:00:00,64.4249370173,18.0185617409,13.6106270593,0.0,2.06121554724,15.9888894789,84.8312185284,81.8394881106,2.97173041782,0.02
 10/01  02:00:00,74.2247704295,23.624767103,16.4268246337,1.06032170633,2.06121554724,15.9888894789,106.288626754,103.296896336,2.97173041782,0.02
 10/01  03:00:00,63.5161202245,18.106686935,12.5283914841,0.0232940771567,2.06121554724,15.9888894789,85.7954010844,82.8036706666,2.97173041782,0.02
 10/01  04:00:00,73.1746397223,23.4044541176,15.0527719502,1.43410719002,2.06121554724,15.9888894789,107.148685642,104.156955224,2.97173041782,0.02
 10/01  05:00:00,65.4157621565,19.0099701751,11.3828489297,2.02978624677,2.06121554724,15.9888894789,86.8797090425,83.8879786247,2.97173041782,0.02
 10/01  06:00:00,76.3310567594,24.2857060591,13.7097991196,4.79361404598,2.06121554724,15.9888894789,108.488604729,105.496874311,2.97173041782,0.02
 10/01  07:00:00,64.0256701569,20.2216915946,10.5343985281,7.22117411659,2.06121554724,15.9888894789,87.313133504,84.3214030862,2.97173041782,0.02
 10/01  08:00:00,86.3229430033,22.7435151615,15.9537720375,0.139972065071,4.12243109448,41.7362269337,104.595041496,99.622157466,4.9528840297,0.02
 10/01  09:00:00,84.9113788665,19.7810656239,16.4971000019,1.83430159973,4.12243109448,41.7362269337,81.8506006533,76.8777166236,4.9528840297,0.02
 10/01  10:00:00,104.139101691,24.1975808649,31.7892529546,1.04955848417,4.12243109448,41.7362269337,97.7638576402,92.7909736105,4.9528840297,0.02
 10/01  11:00:00,99.3513001906,19.3404396531,32.9681798636,0.484776205343,4.12243109448,41.7362269337,77.2457901818,72.2729061521,4.9528840297,0.02
 10/01  12:00:00,115.663583878,23.8450800883,44.6848576153,0.207110731514,4.12243109448,41.7362269337,92.204059063,87.2311750333,4.9528840297,0.02
 10/01  13:00:00,110.130153032,20.1115351019,43.1644762038,0.184583113572,4.12243109448,41.7362269337,72.8919941317,67.919110102,4.9528840297,0.02
 10/01  14:00:00,123.784242492,24.2857060591,52.3561710268,0.0991387630191,4.12243109448,41.7362269337,88.500650449,83.5277664193,4.9528840297,0.02
 10/01  15:00:00,113.781781943,20.2292302195,46.8663681015,0.0342584398776,4.12243109448,41.7362269337,71.1125109868,66.1396269571,4.9528840297,0.02
 10/01  16:00:00,107.644177719,24.2897654154,53.1684514586,0.0,4.12243109448,24.8785346261,87.6566659501,82.6837819204,4.9528840297,0.02
 10/01  17:00:00,81.4440814807,19.3222459617,43.5723176482,0.0,2.06121554724,15.9888894789,70.1247742414,67.1330438236,2.97173041782,0.02
 10/01  18:00:00,82.5027302778,21.4360464744,42.4383193837,0.0,2.06121554724,15.9888894789,83.3854740387,80.3937436209,2.97173041782,0.02
 10/01  19:00:00,78.5616114461,17.538583479,30.7539588867,0.0,2.06121554724,15.9888894789,71.1470679018,68.155337484,2.97173041782,0.02
 10/01  20:00:00,79.202419587,18.0870107895,28.4708908446,0.0,2.06121554724,15.9888894789,82.065332479,79.0736020612,2.97173041782,0.02
 10/01  21:00:00,65.548129478,14.4148493927,18.5676086236,0.0,2.06121554724,15.9888894789,69.7863728186,66.7946424008,2.97173041782,0.02
 10/01  22:00:00,65.3855853377,14.6400814145,17.8786134275,0.0,2.06121554724,15.9888894789,70.3067357584,67.3150053405,2.97173041782,0.02
 10/01  23:00:00,62.4867077067,13.5139213057,16.0959500388,0.0,2.06121554724,15.9888894789,63.3256657936,60.3339353758,2.97173041782,0.02
 10/01  24:00:00,62.4752390397,13.5139213057,16.096330402,0.0,2.06121554724,15.9888894789,63.1619642767,60.1702338588,2.97173041782,0.02
 10/02  01:00:00,78.4321573101,19.0760640707,24.3928769628,0.0,4.12243109448,15.9888894789,82.9662659214,79.9745355036,2.97173041782,0.02
 10/02  02:00:00,64.8246686669,13.5139213057,16.5134194908,0.0,4.12243109448,15.9888894789,62.7741999896,59.7824695718,2.97173041782,0.02
 10/02  03:00:00,70.0379259463,14.8357992179,20.4318156517,0.0111101107297,4.12243109448,15.9888894789,71.6511802975,60.0776686388,2.97173041782,8.60178124091
 10/02  04:00:00,119.045685972,28.7609714296,38.0925293343,0.0,12.3672932834,24.9413748627,118.106394763,113.133510734,4.9528840297,0.02
 10/02  05:00:00,136.791845439,28.8152189995,41.1181551754,14.666286135,12.3672932834,24.9413748627,186.123292252,181.150408222,4.9528840297,0.02
 10/02  06:00:00,193.380460273,29.7651134232,43.5220926159,9.75558816924,24.7345865669,70.7195625826,152.140075965,142.214307906,9.90576805939,0.02
 10/02  07:00:00,214.91532522,29.8459040905,41.6801326553,6.05683262782,37.1018798503,92.3937384068,132.111980786,122.186212726,9.90576805939,0.02
 10/02  08:00:00,217.979881681,29.9316174014,42.206915185,3.51308412803,37.1018798503,104.434947198,124.049723948,114.123955888,9.90576805939,0.02
 10/02  09:00:00,236.494416875,30.1756341482,49.6168414231,2.33200752082,37.1018798503,116.476155989,117.862550919,107.936782859,9.90576805939,0.02
 10/02  10:00:00,245.467874404,30.6320712503,58.9660124461,1.49929393432,37.1018798503,116.476155989,120.886180892,102.350373142,9.90576805939,8.63003968987
 10/02  11:00:00,254.454314281,31.105079771,67.9703699427,1.00812449292,37.1018798503,116.476155989,106.79389893,96.8681308709,9.90576805939,0.02
 10/02  12:00:00,251.561722007,31.5786783809,76.9339407034,0.720151090861,37.1018798503,104.434947198,110.236062951,91.7023584816,9.90576805939,8.62793641007
 10/02  13:00:00,270.637623472,32.0947072137,83.7604548334,0.411745214539,37.1018798503,116.476155989,87.9527973018,78.0270292425,9.90576805939,0.02
 10/02  14:00:00,278.617000317,32.7658981249,91.3741687158,0.106389542208,37.1018798503,116.476155989,79.5233904132,60.98681909,9.90576805939,8.63080326385
 10/02  15:00:00,284.088329186,33.3673806511,96.3454273943,0.00523294407126,37.1018798503,116.476155989,59.8623341194,49.9365660601,9.90576805939,0.02
 10/02  16:00:00,285.827579544,33.6067027317,97.8510962933,0.0,37.1018798503,116.476155989,55.406811576,45.4810435166,9.90576805939,0.02
 10/02  17:00:00,281.74364206,33.394760984,93.9802740408,0.0,37.1018798503,116.476155989,67.6746729089,49.152034073,9.90576805939,8.61687077657
 10/02  18:00:00,168.54292352,28.9796060672,66.4605010304,0.0,24.7345865669,47.5788473902,62.4002850134,57.4274009837,4.9528840297,0.02
 10/02  19:00:00,170.737647504,28.7976053043,54.7422223197,0.0,24.7345865669,47.5788473902,73.6789692696,68.7060852399,4.9528840297,0.02
 10/02  20:00:00,143.983335267,29.2335510427,48.8088980596,0.0,12.3672932834,38.6892022431,89.4095724483,86.4178420305,2.97173041782,0.02
 10/02  21:00:00,95.8378502462,17.6487399717,24.1864199197,0.0,12.3672932834,27.0668015668,61.0885548173,58.0968243995,2.97173041782,0.02
 10/02  22:00:00,77.980359614,20.8118263492,22.3839531094,0.0,4.12243109448,15.9888894789,79.2483859314,76.2566555136,2.97173041782,0.02
 10/02  23:00:00,60.5147526272,13.4942451601,12.2419294893,0.0,4.12243109448,15.9888894789,56.2197354472,53.2280050294,2.97173041782,0.02
 10/02  24:00:00,71.6171641896,19.3601157987,17.014870036,0.0,4.12243109448,15.9888894789,84.5839151242,81.5921847064,2.97173041782,0.02
 10/03  01:00:00,57.0905225047,12.2408162965,9.91583853858,0.0,4.12243109448,15.9888894789,54.8577539704,51.8660235526,2.97173041782,0.02
 10/03  02:00:00,75.3238890052,22.9638281468,16.7274337591,0.0,4.12243109448,15.9888894789,99.7281042973,96.7363738795,2.97173041782,0.02
 10/03  03:00:00,66.0974463928,18.0185617409,12.2341067591,0.0,4.12243109448,15.9888894789,80.2850208746,77.2932904568,2.97173041782,0.02
 10/03  04:00:00,97.5093606944,28.8490966238,16.4680787052,0.0,12.3672932834,24.9413748627,112.401898748,107.429014718,4.9528840297,0.02
 10/03  05:00:00,108.188163941,28.8781524487,18.6970524585,8.07987467317,12.3672932834,24.9413748627,180.098640733,175.125756703,4.9528840297,0.02
 10/03  06:00:00,165.500585984,29.8723657674,18.7031732679,6.57376807176,24.7345865669,70.7195625826,155.321964619,136.814381774,9.90576805939,8.60181478517
 10/03  07:00:00,190.002080764,30.1239248826,18.4745109386,4.07118655048,37.1018798503,92.3937384068,128.016255197,118.090487138,9.90576805939,0.02
 10/03  08:00:00,194.408132741,30.2007890409,19.906165491,1.97292369602,37.1018798503,104.434947198,120.674926222,110.749158162,9.90576805939,0.02
 10/03  09:00:00,209.211801808,30.3098164337,23.1800184617,1.35204936909,37.1018798503,116.476155989,115.436589632,105.510821573,9.90576805939,0.02
 10/03  10:00:00,212.352777225,30.6567117943,26.2561242351,1.06941236595,37.1018798503,116.476155989,119.157890454,100.622699213,9.90576805939,8.62942318153
 10/03  11:00:00,218.890354151,31.0830542422,32.758689977,0.677888232209,37.1018798503,116.476155989,105.677298636,95.7515305762,9.90576805939,0.02
 10/03  12:00:00,213.469511226,31.509609375,39.1192936987,0.511627562108,37.1018798503,104.434947198,110.41805446,91.8842323583,9.90576805939,8.62805404195
 10/03  13:00:00,229.64759219,31.8673946362,43.1065349861,0.302960392782,37.1018798503,116.476155989,98.6900003191,88.7642322597,9.90576805939,0.02
 10/03  14:00:00,231.072008736,32.1243185831,44.412569089,0.164557130196,37.1018798503,116.476155989,105.600539693,87.0638965242,9.90576805939,8.63087510922
 10/03  15:00:00,230.440792498,31.9916642603,43.9912339205,0.0876112826538,37.1018798503,116.476155989,98.114522578,88.1887545186,9.90576805939,0.02
 10/03  16:00:00,230.858752556,31.8563272498,44.611460859,0.0211981876511,37.1018798503,116.476155989,99.1909359554,89.265167896,9.90576805939,0.02
 10/03  17:00:00,229.45455206,31.7060338307,43.3798824941,0.0,37.1018798503,116.476155989,108.351561821,89.8288459289,9.90576805939,8.61694783247
 10/03  18:00:00,134.386281082,28.7903464943,32.4931168579,0.0,24.7345865669,47.5788473902,73.8967640163,68.9238799866,4.9528840297,0.02
 10/03  19:00:00,144.618478968,29.1208159724,28.299845249,0.0,24.7345865669,47.5788473902,79.9895313,75.0166472703,4.9528840297,0.02
 10/03  20:00:00,120.558541965,28.3497205236,26.2679385947,0.0,12.3672932834,38.6892022431,94.0564708449,91.0647404271,2.97173041782,0.02
 10/03  21:00:00,83.1394604853,14.6792249752,14.3908065643,0.0,12.3672932834,27.0668015668,61.4046122046,58.4128817868,2.97173041782,0.02
 10/03  22:00:00,73.8575992775,20.7016698565,18.0504869401,0.0,4.12243109448,15.9888894789,85.0612271447,82.0694967269,2.97173041782,0.02
 10/03  23:00:00,58.7290355911,12.6129932186,11.1257458012,0.0,4.12243109448,15.9888894789,58.1031691625,55.1114387447,2.97173041782,0.02
 10/03  24:00:00,73.1053510654,20.8779202448,16.9588994865,0.0,4.12243109448,15.9888894789,90.3851579231,87.3934275053,2.97173041782,0.02
 10/04  01:00:00,69.0896317103,18.0185617409,15.1829643203,0.0,4.12243109448,15.9888894789,78.9600902789,75.9683598611,2.97173041782,0.02
 10/04  02:00:00,76.9997756606,23.624767103,17.8487740684,0.0,4.12243109448,15.9888894789,98.3100194595,95.3182890417,2.97173041782,0.02
 10/04  03:00:00,68.5889028447,18.7235632941,13.7998699644,0.0,4.12243109448,15.9888894789,80.2136798762,77.2219494583,2.97173041782,0.02
 10/04  04:00:00,101.129199522,28.6434711707,19.8913034787,0.0,12.3672932834,24.9413748627,111.889714088,106.916830058,4.9528840297,0.02
 10/04  05:00:00,117.488730402,29.3774938299,22.4028299879,12.4039050346,12.3672932834,24.9413748627,178.102585259,173.129701229,4.9528840297,0.02
 10/04  06:00:00,170.785293802,29.8444119909,21.6831790951,8.87586394052,24.7345865669,70.7195625826,145.225287361,135.299519301,9.90576805939,0.02
 10/04  07:00:00,194.74228532,30.1907881784,21.5453280454,5.67369890687,37.1018798503,92.3937384068,135.25962563,116.745997104,9.90576805939,8.60786046731
 10/04  08:00:00,199.387611505,30.2713608078,21.7368714432,5.05111794559,37.1018798503,104.434947198,121.344642089,111.418874029,9.90576805939,0.02
 10/04  09:00:00,211.366187988,30.3186925391,22.0500496283,4.51780962205,37.1018798503,116.476155989,118.339648132,108.413880073,9.90576805939,0.02
 10/04  10:00:00,215.0832343,30.352913518,22.5393086111,4.09161539699,37.1018798503,116.476155989,124.388687732,105.853608033,9.90576805939,8.62931163972
 10/04  11:00:00,218.092254349,30.3915045484,23.3930079976,3.60513693207,37.1018798503,116.476155989,113.277687605,103.351919546,9.90576805939,0.02
 10/04  12:00:00,208.322406639,30.4379445296,24.6750700849,3.06774941325,37.1018798503,104.434947198,119.703923066,101.169941201,9.90576805939,8.62821380533
 10/04  13:00:00,219.352232298,30.4862249905,25.567954278,2.71822906773,37.1018798503,116.476155989,109.444939586,99.5191715269,9.90576805939,0.02
 10/04  14:00:00,222.967726513,30.5510647985,25.8222036494,2.38294504116,37.1018798503,116.476155989,107.677410399,97.7516423392,9.90576805939,0.02
 10/04  15:00:00,226.154154369,30.5754654875,27.6498955838,2.22192140039,37.1018798503,116.476155989,114.779501787,96.2442794339,9.90576805939,8.62945429394
 10/04  16:00:00,227.809580294,30.6170326759,27.1334281385,2.043813995,37.1018798503,116.476155989,104.823435981,94.8976679218,9.90576805939,0.02
 10/04  17:00:00,230.895486501,30.615047711,25.04602185,2.04343011233,37.1018798503,116.476155989,112.541599335,94.0188366708,9.90576805939,8.61699460517
 10/04  18:00:00,141.59203042,28.3497205236,20.4727697736,0.0,24.7345865669,47.5788473902,77.1054105764,72.1325265467,4.9528840297,0.02
 10/04  19:00:00,150.304355757,28.7903464943,17.9599297127,0.0,24.7345865669,47.5788473902,83.7185488349,78.7456648052,4.9528840297,0.02
 10/04  20:00:00,125.588681228,27.4684685821,15.5749451213,0.0,12.3672932834,38.6892022431,97.940600145,94.9488697272,2.97173041782,0.02
 10/04  21:00:00,100.719855155,21.0541706331,11.1917165891,0.00200384235221,12.3672932834,27.0668015668,81.5724122979,78.5806818801,2.97173041782,0.02
 10/04  22:00:00,75.2849381073,18.0185617409,9.65075732805,0.0,4.12243109448,15.9888894789,76.1646653008,73.172934883,2.97173041782,0.02
 10/04  23:00:00,87.4412565639,23.8450800883,11.0862014721,0.650287724466,4.12243109448,15.9888894789,97.1310665358,94.139336118,2.97173041782,0.02
