Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  13:00:00,230.465319736,31.11527294,33.7664473304,2.70237075189,37.1018798503,116.476155989,109.415160739,90.8753538603,9.90576805939,8.63403881954
 10/18  14:00:00,235.850606542,31.4063077202,36.1855199772,1.89108427516,37.1018798503,116.476155989,97.7807403945,87.8549723351,9.90576805939,0.02
 10/18  15:00:00,235.333330144,31.5048664112,35.1458606202,1.52108497623,37.1018798503,116.476155989,104.842162993,86.3056116839,9.90576805939,8.63078324928
 10/18  16:00:00,233.30756626,31.505176693,32.3707869056,1.26832355735,37.1018798503,116.476155989,95.5057459141,85.5799778547,9.90576805939,0.02
 10/18  17:00:00,232.782866917,31.2905028911,29.0034847188,1.20592920511,37.1018798503,116.476155989,96.3395822137,86.4138141543,9.90576805939,0.02
 10/18  18:00:00,148.883907437,28.5700335089,21.6738464615,0.0,24.7345865669,47.5788473902,72.8648805179,67.8919964882,4.9528840297,0.02
 10/18  19:00:00,157.545229016,29.0106594797,19.0763709728,0.0,24.7345865669,47.5788473902,88.4149627401,74.8534855287,4.9528840297,8.60859318169
 10/18  20:00:00,136.679181841,27.0278426113,17.1564509767,0.0,12.3672932834,38.6892022431,94.1947752668,91.203044849,2.97173041782,0.02
 10/18  21:00:00,99.0848109285,17.538583479,10.5792526678,0.0,12.3672932834,27.0668015668,67.3737511977,64.3820207798,2.97173041782,0.02
 10/18  22:00:00,93.1410420217,22.5232021761,12.8333380838,0.0,4.12243109448,15.9888894789,92.0065243094,89.0147938916,2.97173041782,0.02
 10/18  23:00:00,82.0633715136,19.0760640707,9.90158124952,0.0661033524697,4.12243109448,15.9888894789,76.6703983885,73.6786679707,2.97173041782,0.02
 10/18  24:00:00,91.8504225952,23.4925793117,11.7335319846,0.215964259198,4.12243109448,15.9888894789,97.1576985547,94.1659681369,2.97173041782,0.02
 10/19  01:00:00,80.9276203352,18.0185617409,9.58566749922,0.0,4.12243109448,15.9888894789,79.4656541323,76.4739237145,2.97173041782,0.02
 10/19  02:00:00,93.1565054026,23.8450800883,11.4154522769,0.787316528576,4.12243109448,15.9888894789,99.7197270199,96.7279966021,2.97173041782,0.02
 10/19  03:00:00,82.6955059714,19.1201266678,9.1984046575,1.12313665921,4.12243109448,15.9888894789,81.6325880999,78.6408576821,2.97173041782,0.02
 10/19  04:00:00,121.139216978,28.3497205236,13.3833354621,0.977737732292,12.3672932834,24.9413748627,113.748127256,108.775243226,4.9528840297,0.02
 10/19  05:00:00,146.229311286,29.3106378575,16.5906906663,23.754121875,12.3672932834,24.9413748627,180.023606578,175.050722548,4.9528840297,0.02
 10/19  06:00:00,196.48990589,29.8145093943,17.2718627249,17.4442802958,24.7345865669,70.7195625826,146.715944385,136.790176325,9.90576805939,0.02
 10/19  07:00:00,219.696067055,30.0327540465,17.3794705985,12.5819154806,37.1018798503,92.3937384068,128.121423742,118.195655683,9.90576805939,0.02
 10/19  08:00:00,214.283831774,30.099717942,18.0671456731,11.1443829058,37.1018798503,104.434947198,131.531947546,113.001604861,9.90576805939,8.62457462578
 10/19  09:00:00,222.275505566,30.1685959853,21.0659406318,7.63053546136,37.1018798503,116.476155989,117.780569824,107.854801765,9.90576805939,0.02
 10/19  10:00:00,225.998677874,30.2952259104,25.5967841172,4.96685315877,37.1018798503,116.476155989,111.727305801,101.801537741,9.90576805939,0.02
 10/19  11:00:00,239.270399668,30.6570509833,33.5650067751,3.77593632794,37.1018798503,116.476155989,114.17915975,95.6393678999,9.90576805939,8.63402379088
 10/19  12:00:00,233.573056373,31.0808573334,37.284722325,2.7097514238,37.1018798503,104.434947198,101.236846424,91.3110783649,9.90576805939,0.02
 10/19  13:00:00,239.389455696,31.4571877231,41.5147686356,1.65976176912,37.1018798503,116.476155989,107.095664359,88.5557516304,9.90576805939,8.63414466926
 10/19  14:00:00,239.842897091,31.7113089246,45.4389211697,1.28430262302,37.1018798503,116.476155989,96.5062071545,86.5804390951,9.90576805939,0.02
 10/19  15:00:00,238.662781028,31.8465658239,43.2996376307,1.06106580527,37.1018798503,116.476155989,103.350621973,84.8139769226,9.90576805939,8.63087699116
 10/19  16:00:00,239.178467784,31.8120247906,39.2805937241,0.891931518691,37.1018798503,116.476155989,93.9935385043,84.0677704449,9.90576805939,0.02
 10/19  17:00:00,241.567930889,31.5875316454,37.6471582189,0.828058840998,37.1018798503,116.476155989,94.6910539762,84.7652859168,9.90576805939,0.02
 10/19  18:00:00,155.250040255,28.8784716885,25.9986472773,0.0,24.7345865669,47.5788473902,79.9460678665,66.3845540559,4.9528840297,8.60862978092
 10/19  19:00:00,154.722854935,28.6801900016,20.4078660247,0.0,24.7345865669,47.5788473902,78.7585469931,73.7856629634,4.9528840297,0.02
 10/19  20:00:00,132.811258079,28.3497205236,18.6170050529,0.0,12.3672932834,38.6892022431,93.4303118089,90.4385813911,2.97173041782,0.02
 10/19  21:00:00,96.513374939,16.5692063434,11.8410811411,0.0,12.3672932834,27.0668015668,68.778804027,65.7870736092,2.97173041782,0.02
 10/19  22:00:00,91.1092476481,23.4044541176,13.9563915597,0.0,4.12243109448,15.9888894789,91.6936197554,88.7018893376,2.97173041782,0.02
 10/19  23:00:00,80.0361353304,18.0185617409,11.143528803,0.0,4.12243109448,15.9888894789,76.4007604938,73.409030076,2.97173041782,0.02
 10/19  24:00:00,90.5795189224,23.624767103,13.8171331566,0.0815024026167,4.12243109448,15.9888894789,96.337872186,93.3461417681,2.97173041782,0.02
 10/20  01:00:00,79.0385198498,18.3710625175,12.0338469929,0.0371999908699,4.12243109448,15.9888894789,78.6582626745,75.6665322567,2.97173041782,0.02
 10/20  02:00:00,89.6451800531,23.4044541176,16.0315950399,0.204835123331,4.12243109448,15.9888894789,99.03184302,96.0401126022,2.97173041782,0.02
 10/20  03:00:00,78.5946571764,19.1201266678,13.5668857047,0.279018509692,4.12243109448,15.9888894789,80.0581031765,77.0663727587,2.97173041782,0.02
 10/20  04:00:00,109.921527431,28.6728462355,19.5714008537,0.332274550246,12.3672932834,24.9413748627,111.98732953,107.0144455,4.9528840297,0.02
 10/20  05:00:00,123.678099857,28.870918672,22.22040126,15.7482878951,12.3672932834,24.9413748627,178.937596835,173.964712805,4.9528840297,0.02
 10/20  06:00:00,176.427979149,29.8856976766,21.9481486482,13.385684792,24.7345865669,70.7195625826,145.669239792,135.743471733,9.90576805939,0.02
 10/20  07:00:00,208.367095737,30.1188529087,22.0437926546,9.1801295114,37.1018798503,92.3937384068,126.61763533,116.691867271,9.90576805939,0.02
 10/20  08:00:00,204.291039697,30.1878142075,21.7996406069,7.95671910372,37.1018798503,104.434947198,130.000096508,111.469710919,9.90576805939,8.62461752972
 10/20  09:00:00,214.073886928,30.2796202832,24.3691515886,5.05516582005,37.1018798503,116.476155989,116.712750062,106.786982002,9.90576805939,0.02
 10/20  10:00:00,220.040572445,30.47966493,32.0735023177,3.11676380124,37.1018798503,116.476155989,119.874711767,101.337376044,9.90576805939,8.63156766328
 10/20  11:00:00,226.809793132,30.9585640275,39.4432992005,2.03714951317,37.1018798503,116.476155989,105.703962199,95.77819414,9.90576805939,0.02
 10/20  12:00:00,218.050336312,31.4055872349,43.0383363495,1.27735293959,37.1018798503,104.434947198,101.555571093,91.6298030341,9.90576805939,0.02
 10/20  13:00:00,231.273371272,31.735809668,44.2009005539,0.965874621561,37.1018798503,116.476155989,107.201113182,88.6610124704,9.90576805939,8.63433265207
 10/20  14:00:00,238.676475499,32.044654436,51.6176789932,0.643513062297,37.1018798503,116.476155989,96.1742519906,86.2484839313,9.90576805939,0.02
 10/20  15:00:00,240.4730894,32.2633175865,52.4643518554,0.379388208535,37.1018798503,116.476155989,102.714267918,84.1774981581,9.90576805939,8.63100170065
 10/20  16:00:00,241.384618483,32.2188647703,48.4602381817,0.288911160411,37.1018798503,116.476155989,93.2742261571,83.3484580977,9.90576805939,0.02
 10/20  17:00:00,235.385641178,32.003803897,41.2236277979,0.289591451795,37.1018798503,116.476155989,103.134735978,84.6111916872,9.90576805939,8.61777623092
 10/20  18:00:00,135.702335523,28.8784716885,25.1042992627,0.0,24.7345865669,47.5788473902,71.8897520439,66.9168680142,4.9528840297,0.02
 10/20  19:00:00,143.079292269,28.6801900016,21.7675067888,0.0,24.7345865669,47.5788473902,78.8449752488,73.8720912191,4.9528840297,0.02
 10/20  20:00:00,128.165693022,28.1294075382,19.8364581229,0.0,12.3672932834,38.6892022431,92.6360775555,89.6443471377,2.97173041782,0.02
 10/20  21:00:00,89.3957258872,15.6486021108,11.3506877758,0.0,12.3672932834,27.0668015668,60.9039454795,57.9122150616,2.97173041782,0.02
 10/20  22:00:00,79.0060873801,19.820417915,15.2223194661,0.0,4.12243109448,15.9888894789,84.6304812546,81.6387508368,2.97173041782,0.02
 10/20  23:00:00,71.3896000379,18.106686935,12.8383646057,0.0,4.12243109448,15.9888894789,77.2356659728,74.243935555,2.97173041782,0.02
 10/20  24:00:00,83.4723676266,23.4044541176,15.520728404,0.0,4.12243109448,15.9888894789,95.5661047558,92.574374338,2.97173041782,0.02
 10/21  01:00:00,75.0778124943,19.1201266678,12.7529249988,0.0404908856442,4.12243109448,15.9888894789,78.3199855004,75.3282550826,2.97173041782,0.02
 10/21  02:00:00,78.3367412847,22.5232021761,15.7470840298,0.0,4.12243109448,15.9888894789,98.2727781254,95.2810477076,2.97173041782,0.02
 10/21  03:00:00,70.8309117684,19.252314459,12.5314259003,0.153392836023,4.12243109448,15.9888894789,80.2218282462,77.2300978284,2.97173041782,0.02
 10/21  04:00:00,90.7382546664,28.1294075382,17.2684791743,0.245672448215,4.12243109448,16.0517297156,118.516018978,115.52428856,2.97173041782,0.02
 10/21  05:00:00,90.8072517434,27.2481555967,16.7524012534,0.0452148736924,4.12243109448,16.0517297156,119.637732198,116.64600178,2.97173041782,0.02
 10/21  06:00:00,117.081856755,29.6715984358,16.1440356327,2.05419860937,4.12243109448,39.6058045677,101.126747185,98.1350167668,2.97173041782,0.02
 10/21  07:00:00,173.239595583,29.7217558279,18.1128975296,26.0525085257,12.3672932834,65.3531420225,158.376888967,153.404004938,4.9528840297,0.02
 10/21  08:00:00,158.108450731,29.7073786883,18.8436463231,22.5669788009,12.3672932834,68.2430321324,164.467648271,150.905458368,4.9528840297,8.60930587281
 10/21  09:00:00,177.848940483,29.7408429003,21.7929568845,15.6198008874,16.4897243779,93.1370602926,144.19171334,136.247098893,7.92461444751,0.02
 10/21  10:00:00,177.102441684,29.7483131542,25.1539270526,11.7833873236,16.4897243779,93.1370602926,137.589071657,129.644457209,7.92461444751,0.02
 10/21  11:00:00,178.971653767,29.7832522318,29.4610390254,9.31053783719,16.4897243779,93.1370602926,133.161186123,125.216571676,7.92461444751,0.02
 10/21  12:00:00,175.336364786,29.8449708926,36.4208270036,7.73825796452,16.4897243779,83.9857416113,128.957243227,121.012628779,7.92461444751,0.02
 10/21  13:00:00,183.764681827,29.9349441268,41.5359436062,6.33989197013,16.4897243779,83.9857416113,125.927201047,117.982586599,7.92461444751,0.02
 10/21  14:00:00,194.21170226,30.0060726221,46.2673799198,5.28179062497,16.4897243779,83.9857416113,131.851531863,115.316427102,7.92461444751,8.6104903137
 10/21  15:00:00,170.08533069,29.6715984358,42.2197243447,0.0,12.3672932834,70.6512738906,63.705321057,58.7324370273,4.9528840297,0.02
 10/21  16:00:00,168.77434988,29.6715984358,40.6623216217,0.0,12.3672932834,70.6512738906,62.1210984006,57.1482143709,4.9528840297,0.02
 10/21  17:00:00,149.048207788,29.6715984358,34.157747713,0.0,12.3672932834,58.1284167478,66.6707226397,61.69783861,4.9528840297,0.02
 10/21  18:00:00,111.373882688,27.4684685821,23.8021233566,0.0,12.3672932834,24.9413748627,91.6035499512,86.6306659216,4.9528840297,0.02
 10/21  19:00:00,116.770984639,27.9090945528,19.6316071128,0.0,12.3672932834,24.9413748627,100.111852635,95.1389686057,4.9528840297,0.02
 10/21  20:00:00,95.674457667,27.0278426113,17.6617415577,0.0,4.12243109448,16.0517297156,110.170319135,107.178588717,2.97173041782,0.02
 10/21  21:00:00,80.6844028218,20.721346002,13.0067312337,0.0,4.12243109448,15.9888894789,93.0518323294,90.0601019116,2.97173041782,0.02
 10/21  22:00:00,75.423170214,18.0185617409,10.9686444594,0.0,4.12243109448,15.9888894789,82.522081066,79.5303506481,2.97173041782,0.02
 10/21  23:00:00,88.0812488076,23.2942976249,14.0347400205,0.100271705879,4.12243109448,15.9888894789,103.290399758,100.29866934,2.97173041782,0.02
 10/21  24:00:00,75.8337108185,18.4591877116,10.9152252664,0.0969569159654,4.12243109448,15.9888894789,83.9288553138,80.937124896,2.97173041782,0.02
 10/22  01:00:00,82.8863152081,22.5232021761,13.4503437018,0.0,2.06121554724,15.9888894789,105.90083388,102.909103462,2.97173041782,0.02
 10/22  02:00:00,73.3956100328,19.3404396531,10.4203821498,0.683040177173,2.06121554724,15.9888894789,85.7887400054,82.7970095876,2.97173041782,0.02
 10/22  03:00:00,80.5734514259,22.5232021761,12.6626931512,0.0,2.06121554724,15.9888894789,107.914520902,104.922790484,2.97173041782,0.02
 10/22  04:00:00,71.7866491138,19.3404396531,9.85885864695,1.70089679685,2.06121554724,15.9888894789,87.476904359,84.4851739412,2.97173041782,0.02
 10/22  05:00:00,83.456501423,24.5060190445,12.4026420836,3.96114227244,2.06121554724,15.9888894789,109.541840443,106.550110025,2.97173041782,0.02
 10/22  06:00:00,73.1405821972,19.7810656239,9.9984352034,4.68489956847,2.06121554724,15.9888894789,88.2368011468,85.245070729,2.97173041782,0.02
 10/22  07:00:00,82.8329234784,24.7263320299,14.2381361658,6.65172315628,2.06121554724,15.9888894789,118.748525598,107.174954699,2.97173041782,8.60184048195
 10/22  08:00:00,83.5590120548,19.5166900414,12.4644327188,3.77354577817,4.12243109448,41.7362269337,86.5708076632,81.5979236335,4.9528840297,0.02
 10/22  09:00:00,87.9815613795,22.5232021761,16.9791159643,0.0,4.12243109448,41.7362269337,104.801897327,99.829013297,4.9528840297,0.02
 10/22  10:00:00,83.0621041023,19.3404396531,14.7029033589,1.8529534135,4.12243109448,41.7362269337,83.2068095042,78.2339254745,4.9528840297,0.02
 10/22  11:00:00,94.4293953356,23.7569548942,21.3216400206,1.38970596619,4.12243109448,41.7362269337,102.007728297,97.0348442669,4.9528840297,0.02
 10/22  12:00:00,89.0373092736,19.6929404297,21.0853559987,1.25103324655,4.12243109448,41.7362269337,81.5942261241,76.6213420944,4.9528840297,0.02
 10/22  13:00:00,102.931714339,24.1094556708,30.3199286827,0.952046287838,4.12243109448,41.7362269337,97.6444859059,92.6716018762,4.9528840297,0.02
 10/22  14:00:00,94.5327124204,19.5607526385,27.48985182,0.652383973268,4.12243109448,41.7362269337,78.2632351612,73.2903511315,4.9528840297,0.02
 10/22  15:00:00,106.452044274,23.8450800883,34.9771688783,0.356115451111,4.12243109448,41.7362269337,94.7311221525,89.7582381228,4.9528840297,0.02
 10/22  16:00:00,78.1964183625,19.252314459,28.8874896809,0.250350232028,4.12243109448,24.8785346261,77.0464275582,72.0735435285,4.9528840297,0.02
 10/22  17:00:00,60.0889367456,18.0185617409,23.0167310656,0.0,2.06121554724,15.9888894789,80.4270917949,77.435361377,2.97173041782,0.02
 10/22  18:00:00,59.8246507868,14.6595488296,19.0994683506,0.277565520965,2.06121554724,15.9888894789,62.7267683865,59.7350379686,2.97173041782,0.02
 10/22  19:00:00,77.3137581934,21.3970420673,23.1473568724,0.0,2.06121554724,15.9888894789,99.8767291071,96.8849986893,2.97173041782,0.02
 10/22  20:00:00,70.529029639,19.0760640707,18.2298091873,0.429248071105,2.06121554724,15.9888894789,86.1627851858,83.171054768,2.97173041782,0.02
 10/22  21:00:00,76.3936568782,23.5146106103,19.080080482,0.761571828627,2.06121554724,15.9888894789,108.788849155,105.797118737,2.97173041782,0.02
 10/22  22:00:00,66.007335345,18.0185617409,14.5404866071,0.0,2.06121554724,15.9888894789,88.0303406108,85.0386101929,2.97173041782,0.02
 10/22  23:00:00,78.2639644206,23.8450800883,17.7353736869,1.63646441292,2.06121554724,15.9888894789,109.745769461,106.754039043,2.97173041782,0.02
 10/22  24:00:00,71.9777849971,18.8998136824,14.2131788388,1.44612427637,2.06121554724,15.9888894789,89.6243569381,86.6326265203,2.97173041782,0.02
 10/23  01:00:00,80.142214586,22.9638281468,16.3961189075,0.869580826468,4.12243109448,15.9888894789,109.864081253,106.872350835,2.97173041782,0.02
 10/23  02:00:00,76.0780845083,19.3404396531,11.081001429,3.06052605356,4.12243109448,15.9888894789,88.5864670232,85.5947366054,2.97173041782,0.02
 10/23  03:00:00,89.1123964589,24.2857060591,11.5440057715,5.58949921844,4.12243109448,15.9888894789,110.824976733,107.833246315,2.97173041782,0.02
 10/23  04:00:00,114.469409619,28.9372218179,13.6291710541,4.94290587193,12.3672932834,24.9413748627,125.845272169,120.872388139,4.9528840297,0.02
 10/23  05:00:00,141.773860559,28.8172540989,16.2200966481,29.461900458,12.3672932834,24.9413748627,193.698681082,188.725797053,4.9528840297,0.02
 10/23  06:00:00,198.593273012,29.7469677838,16.2390443156,27.8928239453,24.7345865669,70.7195625826,163.144915799,153.21914774,9.90576805939,0.02
 10/23  07:00:00,222.481205291,29.7867411894,16.0706239041,19.4291337041,37.1018798503,92.3937384068,141.943628872,132.017860813,9.90576805939,0.02
 10/23  08:00:00,214.326526991,29.8071333759,17.1178394931,16.8108177033,37.1018798503,104.434947198,142.633724834,124.103085017,9.90576805939,8.62487175727
 10/23  09:00:00,220.500715793,29.8553200198,20.5709587047,12.3709659112,37.1018798503,116.476155989,126.931042442,117.005274382,9.90576805939,0.02
 10/23  10:00:00,221.748668961,29.9166917235,26.0297946767,8.77452246224,37.1018798503,116.476155989,129.342560821,110.80380738,9.90576805939,8.632985382
 10/23  11:00:00,229.674170444,29.9735451242,33.8661453781,7.29224089135,37.1018798503,116.476155989,116.556623862,106.630855803,9.90576805939,0.02
 10/23  12:00:00,224.396329128,30.1026773147,37.4460027791,5.76063994064,37.1018798503,104.434947198,120.633424051,102.097735371,9.90576805939,8.62992062017
 10/23  13:00:00,237.443206974,30.0967090803,39.0351185321,4.71134962702,37.1018798503,116.476155989,111.089649562,101.163881502,9.90576805939,0.02
 10/23  14:00:00,235.668722496,30.1470503831,39.7620355594,3.66288971417,37.1018798503,116.476155989,118.566040643,100.027376303,9.90576805939,8.63289628041
 10/23  15:00:00,231.842788667,30.2146635999,39.886329061,2.9677959445,37.1018798503,116.476155989,108.877906997,98.9521389374,9.90576805939,0.02
 10/23  16:00:00,233.463839936,30.4601515126,41.4139973434,2.2870753768,37.1018798503,116.476155989,105.115440204,95.1896721444,9.90576805939,0.02
 10/23  17:00:00,234.579625738,30.5092889298,42.3132755591,2.0377643575,37.1018798503,116.476155989,111.804760128,93.2813266173,9.90576805939,8.61766545126
 10/23  18:00:00,139.536617034,28.3497205236,31.0365573408,0.0,24.7345865669,47.5788473902,77.21320131,72.2403172803,4.9528840297,0.02
 10/23  19:00:00,139.633251658,28.7903464943,23.6450631845,0.0,24.7345865669,47.5788473902,84.2694833468,79.2965993171,4.9528840297,0.02
 10/23  20:00:00,112.156467879,27.4684685821,18.7470911104,0.0,12.3672932834,38.6892022431,99.2933368489,96.3016064311,2.97173041782,0.02
 10/23  21:00:00,83.9111076921,17.3623330907,11.1236851147,0.0,12.3672932834,27.0668015668,68.2237650201,65.2320346022,2.97173041782,0.02
 10/23  22:00:00,74.2939434105,22.5232021761,13.7251414164,0.0,4.12243109448,15.9888894789,95.746228387,92.7544979691,2.97173041782,0.02
 10/23  23:00:00,68.3418071909,19.0760640707,10.5937586083,0.0353842618253,4.12243109448,15.9888894789,79.3140808574,76.3223504396,2.97173041782,0.02
 10/23  24:00:00,76.6412759111,23.5807045059,12.5759761055,0.253443333307,4.12243109448,15.9888894789,100.091350334,97.0996199164,2.97173041782,0.02
 10/24  01:00:00,69.1284119415,18.0185617409,10.0510384888,0.0,4.12243109448,15.9888894789,81.6900175411,78.6982871232,2.97173041782,0.02
 10/24  02:00:00,80.2879734169,23.624767103,12.1593788362,0.748154040104,4.12243109448,15.9888894789,102.651362048,99.6596316302,2.97173041782,0.02
 10/24  03:00:00,74.3077967977,19.3404396531,9.98462654442,1.66601475252,4.12243109448,15.9888894789,82.5881921105,79.5964616927,2.97173041782,0.02
 10/24  04:00:00,109.616170635,28.3497205236,14.6378130922,1.12215234614,12.3672932834,24.9413748627,116.197570339,111.224686309,4.9528840297,0.02
 10/24  05:00:00,141.475232366,29.2885752683,18.2734238869,26.6022835949,12.3672932834,24.9413748627,183.585124856,178.612240826,4.9528840297,0.02
 10/24  06:00:00,190.047630669,29.7801251565,18.7159656045,18.9929646708,24.7345865669,70.7195625826,157.928256695,139.420673005,9.90576805939,8.6018156311
 10/24  07:00:00,218.248826714,29.8989261971,17.8008552311,13.8331433351,37.1018798503,92.3937384068,130.311260831,120.385492772,9.90576805939,0.02
 10/24  08:00:00,215.787266067,29.973332823,17.473179429,12.7203297078,37.1018798503,104.434947198,124.888570966,114.962802907,9.90576805939,0.02
 10/24  09:00:00,221.75505044,30.0121076658,16.1634051204,12.1864324841,37.1018798503,116.476155989,122.692218819,112.76645076,9.90576805939,0.02
 10/24  10:00:00,222.189529354,30.0390019999,15.0734843961,11.6556383218,37.1018798503,116.476155989,130.326530835,111.787680631,9.90576805939,8.6330821448
 10/24  11:00:00,227.380898808,30.0649706683,15.6935804626,10.9539284942,37.1018798503,116.476155989,118.42052234,108.494754281,9.90576805939,0.02
 10/24  12:00:00,214.136696201,30.0879421502,15.521180197,10.3058955378,37.1018798503,104.434947198,125.291249628,106.755575909,9.90576805939,8.62990565919
 10/24  13:00:00,220.217548699,30.1159247115,15.0693658902,9.47954720766,37.1018798503,116.476155989,115.048891619,105.12312356,9.90576805939,0.02
 10/24  14:00:00,217.911022711,30.1524305789,15.4038204407,8.42956860088,37.1018798503,116.476155989,121.693570264,103.156026112,9.90576805939,8.63177609289
 10/24  15:00:00,222.385201895,30.1691117402,15.6505236405,8.11009617087,37.1018798503,116.476155989,111.734049884,101.808281824,9.90576805939,0.02
 10/24  16:00:00,227.177446692,30.1810973177,15.656862184,8.05416899077,37.1018798503,116.476155989,119.290883841,100.758156839,9.90576805939,8.62695894273
 10/24  17:00:00,231.069308521,30.1881480429,15.3245750385,8.13090268702,37.1018798503,116.476155989,109.870692742,99.944924683,9.90576805939,0.02
 10/24  18:00:00,149.153603441,28.3497205236,11.5396694335,0.00122184915784,24.7345865669,47.5788473902,83.5245336002,78.5516495706,4.9528840297,0.02
 10/24  19:00:00,156.30597272,28.7903464943,9.96236188559,0.126298324481,24.7345865669,47.5788473902,89.1685072656,84.1956232359,4.9528840297,0.02
 10/24  20:00:00,135.643164354,27.4684685821,8.83514427335,0.274036876464,12.3672932834,38.6892022431,102.327730888,99.3360004699,2.97173041782,0.02
 10/24  21:00:00,113.044473011,22.6797764189,7.23299514403,1.1269047051,12.3672932834,27.0668015668,87.7698061717,84.7780757539,2.97173041782,0.02
 10/24  22:00:00,84.8388207108,18.7529383588,5.90282507443,1.59318788609,4.12243109448,15.9888894789,78.4361380278,75.4444076099,2.97173041782,0.02
 10/24  23:00:00,101.760492713,24.2857060591,6.96274289377,5.09212845648,4.12243109448,15.9888894789,99.5572489717,96.5655185539,2.97173041782,0.02
 10/24  24:00:00,92.8793626174,20.2216915946,4.82573980426,8.57880505221,4.12243109448,15.9888894789,80.9784336985,77.9867032807,2.97173041782,0.02
 10/25  01:00:00,104.240732937,24.2857060591,5.74180212453,8.34441183389,4.12243109448,15.9888894789,111.177138531,99.6050114241,2.97173041782,8.6003966892
 10/25  02:00:00,96.6451265268,20.2216915946,4.4499963996,12.2226794977,4.12243109448,15.9888894789,83.2426941415,80.2509637236,2.97173041782,0.02
 10/25  03:00:00,107.351430614,24.2857060591,5.44207713635,10.9185749493,4.12243109448,15.9888894789,104.904280597,101.912550179,2.97173041782,0.02
 10/25  04:00:00,135.038932748,29.2309724651,5.8271062366,12.1813131696,12.3672932834,24.9413748627,118.926087943,113.953203913,4.9528840297,0.02
 10/25  05:00:00,163.081118386,28.806919285,9.00991557901,36.5854807797,12.3672932834,24.9413748627,186.86631478,181.89343075,4.9528840297,0.02
 10/25  06:00:00,220.962755256,29.7497689536,9.02202492484,35.5287140453,24.7345865669,70.7195625826,179.056169642,169.130401583,9.90576805939,0.02
 10/25  07:00:00,242.551825704,29.8173140494,9.37464772249,26.1812670538,37.1018798503,92.3937384068,159.984941785,150.059173726,9.90576805939,0.02
 10/25  08:00:00,236.323394497,29.8393548888,10.2725350848,23.166667295,37.1018798503,104.434947198,150.58904351,140.66327545,9.90576805939,0.02
 10/25  09:00:00,244.348732373,29.8605722449,12.0153752248,18.2048425783,37.1018798503,116.476155989,147.314613684,128.782032938,9.90576805939,8.6268126867
 10/25  10:00:00,239.681537719,29.9307742066,13.9265638601,13.6538348145,37.1018798503,116.476155989,125.154191683,115.228423624,9.90576805939,0.02
 10/25  11:00:00,238.532304731,30.0023092873,15.8331645178,11.0059273414,37.1018798503,116.476155989,122.253339509,103.712807757,9.90576805939,8.63476369247
 10/25  12:00:00,229.175276227,30.1104984352,17.2925614961,9.6269509379,37.1018798503,104.434947198,108.251593829,98.32582577,9.90576805939,0.02
 10/25  13:00:00,240.780659323,30.3034443353,17.993472559,8.50421380617,37.1018798503,116.476155989,113.437994143,94.8975016705,9.90576805939,8.63472441285
 10/25  14:00:00,240.692361254,30.4640665933,18.5162105526,7.46330271869,37.1018798503,116.476155989,102.532040391,92.6062723318,9.90576805939,0.02
 10/25  15:00:00,238.724712527,30.54249445,18.7466943572,6.32108190738,37.1018798503,116.476155989,101.036040641,91.110272582,9.90576805939,0.02
 10/25  16:00:00,235.715606387,30.5017931159,18.1508851519,5.61759937427,37.1018798503,116.476155989,109.253254078,90.7219349401,9.90576805939,8.6255510788
 10/25  17:00:00,234.722209624,30.3292740395,17.4010802111,5.38941748117,37.1018798503,116.476155989,101.939722765,92.0139547058,9.90576805939,0.02
 10/25  18:00:00,154.144876494,28.3497205236,12.7877521003,0.0,24.7345865669,47.5788473902,78.2514072445,73.2785232148,4.9528840297,0.02
 10/25  19:00:00,157.881040106,28.6434711707,9.83996221246,0.0131712485848,24.7345865669,47.5788473902,85.3792861234,80.4064020937,4.9528840297,0.02
 10/25  20:00:00,135.929733989,27.4684685821,8.58693480842,0.0677811875954,12.3672932834,38.6892022431,99.4075781631,96.4158477453,2.97173041782,0.02
 10/25  21:00:00,111.349702393,22.767901613,6.55871587851,0.553411260234,12.3672932834,27.0668015668,95.30843398,83.7311905226,2.97173041782,8.60551303958
 10/25  22:00:00,80.9279413497,18.0185617409,4.40101035039,0.0,4.12243109448,15.9888894789,77.4870539829,74.495323565,2.97173041782,0.02
 10/25  23:00:00,99.4508127171,24.5500816416,4.75168182689,4.37515904707,4.12243109448,15.9888894789,99.4929882224,96.5012578045,2.97173041782,0.02
 10/25  24:00:00,88.0754151745,19.7810656239,3.69274852394,5.73507303849,4.12243109448,15.9888894789,81.292246341,78.3005159232,2.97173041782,0.02
 10/26  01:00:00,104.174471993,24.7263320299,4.92870706453,9.40008789098,4.12243109448,15.9888894789,102.757477002,99.7657465839,2.97173041782,0.02
 10/26  02:00:00,91.6643207803,19.7810656239,3.80236332064,9.10701666972,4.12243109448,15.9888894789,83.5297530208,80.538022603,2.97173041782,0.02
 10/26  03:00:00,108.938082076,24.7263320299,4.87594795316,13.3336792711,4.12243109448,15.9888894789,105.395608098,102.40387768,2.97173041782,0.02
 10/26  04:00:00,131.318774785,28.7903464943,4.89310245318,9.30513631521,12.3672932834,24.9413748627,118.512190707,113.539306678,4.9528840297,0.02
 10/26  05:00:00,170.190713776,29.2551721049,7.44765526131,44.5325245721,12.3672932834,24.9413748627,185.631433367,180.658549338,4.9528840297,0.02
 10/26  06:00:00,217.945523804,29.7401653364,7.66620608397,35.0132042093,24.7345865669,70.7195625826,183.229091372,173.303323313,9.90576805939,0.02
 10/26  07:00:00,240.501837096,29.8146995359,7.92217335362,26.4167887628,37.1018798503,92.3937384068,164.80601953,154.88025147,9.90576805939,0.02
 10/26  08:00:00,234.0650535,29.8369047341,8.56689422819,23.7301090256,37.1018798503,104.434947198,156.644201141,146.718433081,9.90576805939,0.02
 10/26  09:00:00,240.725048547,29.8618996839,10.6607640888,18.9206322744,37.1018798503,116.476155989,152.629710622,134.09547801,9.90576805939,8.62846455292
 10/26  10:00:00,236.591683183,29.9368549947,13.4626766939,13.8074405641,37.1018798503,116.476155989,126.913678128,116.987910069,9.90576805939,0.02
 10/26  11:00:00,237.962886861,30.0140918727,15.5012113821,11.2618151948,37.1018798503,116.476155989,122.0219569,103.481292791,9.90576805939,8.63489604972
 10/26  12:00:00,229.60935369,30.1306755065,17.0614389281,9.7338180447,37.1018798503,104.434947198,107.796451218,97.8706831586,9.90576805939,0.02
 10/26  13:00:00,240.78877878,30.3310371319,18.3159250677,8.3833244301,37.1018798503,116.476155989,112.987322153,94.4483452183,9.90576805939,8.63320887542
 10/26  14:00:00,240.892992856,30.4800466573,19.0676911487,7.11611463279,37.1018798503,116.476155989,102.308308244,92.3825401842,9.90576805939,0.02
 10/26  15:00:00,240.071418772,30.5959861324,19.2988457175,5.81168049926,37.1018798503,116.476155989,108.978946587,90.4416006077,9.90576805939,8.63157792033
 10/26  16:00:00,239.47611433,30.5750214186,19.2944613816,4.98637684574,37.1018798503,116.476155989,99.5754210381,89.6496529787,9.90576805939,0.02
 10/26  17:00:00,238.650675702,30.4428564389,18.6479016087,4.62589190576,37.1018798503,116.476155989,100.271036528,90.3452684684,9.90576805939,0.02
 10/26  18:00:00,157.852918462,28.2028452,12.9758497557,0.0,24.7345865669,47.5788473902,77.0796631203,72.1067790906,4.9528840297,0.02
 10/26  19:00:00,159.896891971,28.6434711707,8.99690410115,0.0,24.7345865669,47.5788473902,93.0360348757,79.4743915048,4.9528840297,8.60875934116
 10/26  20:00:00,137.552612768,27.4684685821,6.56690009261,0.038090400827,12.3672932834,38.6892022431,98.9717256052,95.9799951873,2.97173041782,0.02
 10/26  21:00:00,112.393932301,22.5916512247,5.37791171036,0.365781706462,12.3672932834,27.0668015668,86.3557108268,83.363980409,2.97173041782,0.02
 10/26  22:00:00,82.0202258099,18.0185617409,4.44055607301,0.0,4.12243109448,15.9888894789,77.1161324401,74.1244020223,2.97173041782,0.02
 10/26  23:00:00,98.2340878017,23.624767103,4.94977179353,1.83321036634,4.12243109448,15.9888894789,99.0474575457,96.0557271279,2.97173041782,0.02
 10/26  24:00:00,91.3609593617,20.2216915946,3.79804214804,6.13943072961,4.12243109448,15.9888894789,79.9118671173,76.9201366995,2.97173041782,0.02
 10/27  01:00:00,103.729996751,24.2857060591,5.3339259724,6.60828727669,4.12243109448,15.9888894789,101.160368609,98.1686381907,2.97173041782,0.02
 10/27  02:00:00,95.0761718499,20.2216915946,4.11924122116,10.394515901,4.12243109448,15.9888894789,82.2503342743,79.2586038565,2.97173041782,0.02
 10/27  03:00:00,106.722306575,24.2857060591,4.98487308094,9.77651740037,4.12243109448,15.9888894789,103.759900227,100.768169809,2.97173041782,0.02
 10/27  04:00:00,135.879285223,29.2309724651,4.88982131569,11.064801801,12.3672932834,24.9413748627,117.713628291,112.740744261,4.9528840297,0.02
 10/27  05:00:00,162.865380663,28.8083817131,8.16620795832,35.9976941086,12.3672932834,24.9413748627,185.604717686,180.631833657,4.9528840297,0.02
 10/27  06:00:00,219.511968188,29.7521105086,9.76462618732,34.4403858083,24.7345865669,70.7195625826,175.587622475,165.661854416,9.90576805939,0.02
 10/27  07:00:00,242.542694282,29.8258890714,11.0191174786,25.2154788867,37.1018798503,92.3937384068,152.553878772,142.628110712,9.90576805939,0.02
 10/27  08:00:00,235.318824995,29.8483211866,11.8737305365,22.1086735791,37.1018798503,104.434947198,152.016715263,133.485703634,9.90576805939,8.62524356966
 10/27  09:00:00,242.561471544,29.896717866,14.2993280618,16.6118731805,37.1018798503,116.476155989,128.995000582,119.069232523,9.90576805939,0.02
 10/27  10:00:00,239.760755004,29.971369189,17.1356587355,12.4312850656,37.1018798503,116.476155989,124.402254995,105.863149996,9.90576805939,8.63333693967
 10/27  11:00:00,238.812593412,30.0433500133,19.686020292,9.94068993541,37.1018798503,116.476155989,111.388525034,101.462756974,9.90576805939,0.02
 10/27  12:00:00,227.370193986,30.1897281987,22.2248277261,8.37082105253,37.1018798503,104.434947198,106.968007605,97.0422395451,9.90576805939,0.02
 10/27  13:00:00,237.570578839,30.4046003817,25.3463512477,6.8168287958,37.1018798503,116.476155989,112.215562358,93.6746624521,9.90576805939,8.63513184598
 10/27  14:00:00,240.447762547,30.7447685095,31.1384238194,5.32036829645,37.1018798503,116.476155989,99.8471916403,89.9214235809,9.90576805939,0.02
 10/27  15:00:00,241.676207628,30.9617756819,35.9253399383,3.95566172306,37.1018798503,116.476155989,105.710547433,87.1730777532,9.90576805939,8.63170162074
 10/27  16:00:00,242.844818065,31.031321224,39.524921903,2.96547842683,37.1018798503,116.476155989,95.6498580302,85.7240899708,9.90576805939,0.02
 10/27  17:00:00,240.077729817,30.8915806109,37.8405891323,2.33121496647,37.1018798503,116.476155989,105.085497822,86.5615332161,9.90576805939,8.61819654609
 10/27  18:00:00,154.494324226,28.4598770163,26.7888850654,0.0,24.7345865669,47.5788473902,73.6719929785,68.6991089488,4.9528840297,0.02
 10/27  19:00:00,155.674460041,28.900502987,23.4352051615,0.0,24.7345865669,47.5788473902,80.3300318669,75.3571478372,4.9528840297,0.02
 10/27  20:00:00,132.080778613,27.0278426113,22.0618049447,0.0,12.3672932834,38.6892022431,94.3300247887,91.3382943709,2.97173041782,0.02
 10/27  21:00:00,91.9501265534,15.736727305,12.3693368472,0.0,12.3672932834,27.0668015668,59.8124057089,56.8206752911,2.97173041782,0.02
 10/27  22:00:00,89.7685337104,22.5232021761,17.8293568572,0.0,4.12243109448,15.9888894789,92.9340408598,89.9423104419,2.97173041782,0.02
 10/27  23:00:00,78.4814088624,18.0185617409,13.7685004802,0.0,4.12243109448,15.9888894789,76.5181388823,73.5264084645,2.97173041782,0.02
 10/27  24:00:00,88.8493839327,23.624767103,16.0537865075,0.0581402973822,4.12243109448,15.9888894789,96.7904325057,93.7987020879,2.97173041782,0.02
 10/28  01:00:00,77.7812972072,18.6354380999,12.5478633405,0.0890611947883,4.12243109448,15.9888894789,79.2145006377,76.2227702199,2.97173041782,0.02
 10/28  02:00:00,87.3844974267,22.9638281468,15.2574252278,0.114697903319,4.12243109448,15.9888894789,99.4071681163,96.4154376985,2.97173041782,0.02
 10/28  03:00:00,78.1516109668,19.1641892648,12.1113047069,0.425245825342,4.12243109448,15.9888894789,80.7736407191,77.7819103013,2.97173041782,0.02
 10/28  04:00:00,96.6038440565,27.6887815674,17.0504628519,0.388929675713,4.12243109448,16.0517297156,119.584424059,116.592693641,2.97173041782,0.02
 10/28  05:00:00,95.7786863483,27.4684685821,16.4213197584,0.42748230028,4.12243109448,16.0517297156,120.522749146,117.531018728,2.97173041782,0.02
 10/28  06:00:00,123.653399762,29.6715984358,15.9080578519,4.18604968704,4.12243109448,39.6058045677,101.861200189,98.8694697711,2.97173041782,0.02
 10/28  07:00:00,188.008493248,29.7199811604,18.9750494144,32.8479540319,12.3672932834,65.3531420225,158.812438147,153.839554117,4.9528840297,0.02
 10/28  08:00:00,170.124713012,29.7039437774,19.2518827804,28.0124579739,12.3672932834,68.2430321324,164.875186292,151.312703193,4.9528840297,8.60959906864
 10/28  09:00:00,189.140161591,29.7376241423,21.0222364066,20.4282944932,16.4897243779,93.1370602926,145.175453065,137.230838618,7.92461444751,0.02
 10/28  10:00:00,184.492883176,29.7375453472,24.7845515036,16.0801332745,16.4897243779,93.1370602926,138.662611743,130.717997296,7.92461444751,0.02
 10/28  11:00:00,187.567785257,29.7410131475,32.662795582,12.8049270759,16.4897243779,93.1370602926,134.216741199,126.272126752,7.92461444751,0.02
 10/28  12:00:00,186.559039006,29.7489695646,41.5316814977,10.615054302,16.4897243779,83.9857416113,131.525186915,123.580572467,7.92461444751,0.02
 10/28  13:00:00,194.952553458,29.7560285116,48.2230338245,8.71415762945,16.4897243779,83.9857416113,129.097663958,121.15304951,7.92461444751,0.02
 10/28  14:00:00,197.950766253,29.7599660367,52.5310827727,7.19009064537,16.4897243779,83.9857416113,135.939954433,119.404545016,7.92461444751,8.61079497041
 10/28  15:00:00,166.978784322,29.6715984358,47.2801851736,0.0,12.3672932834,70.6512738906,66.4376821997,61.46479817,4.9528840297,0.02
 10/28  16:00:00,160.295277261,29.6715984358,41.7866142962,0.0,12.3672932834,70.6512738906,65.5613153011,60.5884312714,4.9528840297,0.02
 10/28  17:00:00,140.748156506,29.6715984358,33.5324690311,0.0,12.3672932834,58.1284167478,70.6665358948,65.6936518651,4.9528840297,0.02
 10/28  18:00:00,104.475617854,27.0278426113,24.2791158636,0.0,12.3672932834,24.9413748627,94.7824270377,89.809543008,4.9528840297,0.02
 10/28  19:00:00,104.953355904,27.6887815674,21.1524379496,0.0,12.3672932834,24.9413748627,102.704051392,97.7311673627,4.9528840297,0.02
 10/28  20:00:00,88.8547595952,27.4684685821,18.3172951072,0.0,4.12243109448,16.0517297156,112.268490656,109.276760238,2.97173041782,0.02
 10/28  21:00:00,79.7345860116,20.721346002,13.2395947861,0.0,4.12243109448,15.9888894789,93.9519570728,90.9602266549,2.97173041782,0.02
 10/28  22:00:00,73.5506647438,18.0185617409,10.5435351743,0.0,4.12243109448,15.9888894789,83.2690710566,80.2773406388,2.97173041782,0.02
 10/28  23:00:00,83.7057363902,23.1841411322,12.6283837896,0.155649100481,4.12243109448,15.9888894789,104.350632696,101.358902278,2.97173041782,0.02
 10/28  24:00:00,73.022377842,18.4591877116,9.53474335567,0.202559230081,4.12243109448,15.9888894789,84.0147441768,81.0230137589,2.97173041782,0.02
 10/29  01:00:00,80.764891445,22.5232021761,11.3403254018,0.0,2.06121554724,15.9888894789,107.147634213,104.155903795,2.97173041782,0.02
 10/29  02:00:00,73.4888361206,19.3404396531,8.38104902862,1.7758407283,2.06121554724,15.9888894789,86.5199172477,83.5281868299,2.97173041782,0.02
 10/29  03:00:00,83.9618536045,23.5807045059,10.4403430623,2.34378007658,2.06121554724,15.9888894789,109.251164706,106.259434288,2.97173041782,0.02
 10/29  04:00:00,77.2333046714,19.7810656239,8.35871757613,5.12501690855,2.06121554724,15.9888894789,88.0099227691,85.0181923513,2.97173041782,0.02
 10/29  05:00:00,91.0214158469,24.7263320299,11.0529202561,7.96511418021,2.06121554724,15.9888894789,110.262312674,107.270582256,2.97173041782,0.02
 10/29  06:00:00,79.8580284707,19.7810656239,8.88418627481,7.45460014736,2.06121554724,15.9888894789,97.5638345501,85.9902579231,2.97173041782,8.60184620914
 10/29  07:00:00,94.4985722405,24.7263320299,10.9453630302,10.6150355245,2.06121554724,15.9888894789,111.356265466,108.364535048,2.97173041782,0.02
 10/29  08:00:00,95.131699751,19.7810656239,8.49699941773,7.81239197581,4.12243109448,41.7362269337,87.5313751999,82.5584911702,4.9528840297,0.02
 10/29  09:00:00,108.363712585,24.5500816416,12.3117049544,8.15843560842,4.12243109448,41.7362269337,105.708757394,100.735873365,4.9528840297,0.02
 10/29  10:00:00,99.2811698328,19.4285648473,11.5661371727,4.73333076659,4.12243109448,41.7362269337,83.7603944032,78.7875103735,4.9528840297,0.02
 10/29  11:00:00,122.7115,24.5500816416,15.5411022395,6.64613969664,4.12243109448,41.7362269337,101.538632669,96.5657486395,4.9528840297,0.02
 10/29  12:00:00,106.218245061,19.0760640707,12.7006615607,3.17028179929,4.12243109448,41.7362269337,81.9195745662,76.9466905365,4.9528840297,0.02
 10/29  13:00:00,123.215494122,23.8450800883,16.7559655362,3.54499573088,4.12243109448,41.7362269337,100.461261034,95.4883770039,4.9528840297,0.02
 10/29  14:00:00,107.030716813,19.3404396531,14.0956603733,2.31778442669,4.12243109448,41.7362269337,79.9675440933,74.9946600636,4.9528840297,0.02
 10/29  15:00:00,121.352813635,22.5232021761,18.1260153095,0.0,4.12243109448,41.7362269337,96.7009472706,91.7280632409,4.9528840297,0.02
 10/29  16:00:00,92.7436329439,19.1641892648,14.2163896955,1.39508208869,4.12243109448,24.8785346261,78.3770350542,73.4041510245,4.9528840297,0.02
 10/29  17:00:00,96.4107050187,22.5232021761,17.3578827411,0.0,2.06121554724,15.9888894789,101.50338393,98.511653512,2.97173041782,0.02
 10/29  18:00:00,87.087303609,18.0185617409,12.8500627668,0.0,2.06121554724,15.9888894789,84.7473028688,81.755572451,2.97173041782,0.02
 10/29  19:00:00,106.65633854,23.4925793117,15.0471663702,2.37080080527,2.06121554724,15.9888894789,106.924552751,103.932822333,2.97173041782,0.02
 10/29  20:00:00,89.9983753647,19.046689006,11.7148100268,3.13429074958,2.06121554724,15.9888894789,87.6826593658,84.690928948,2.97173041782,0.02
 10/29  21:00:00,108.304994854,24.2857060591,14.6220210894,6.59274250749,2.06121554724,15.9888894789,110.541194343,107.549463925,2.97173041782,0.02
 10/29  22:00:00,95.2551282155,19.7810656239,11.525875206,7.92767860991,2.06121554724,15.9888894789,88.6766679041,85.6849374863,2.97173041782,0.02
 10/29  23:00:00,109.52255592,24.7263320299,14.410191472,10.9981668524,2.06121554724,15.9888894789,110.145671079,107.153940662,2.97173041782,0.02
 10/29  24:00:00,93.4127409722,19.7810656239,11.3305006276,9.61228337544,2.06121554724,15.9888894789,89.3014545086,86.3097240908,2.97173041782,0.02
 10/30  01:00:00,110.383660077,24.7263320299,13.7472932555,12.2995509226,4.12243109448,15.9888894789,110.267549166,107.275818748,2.97173041782,0.02
 10/30  02:00:00,93.5264454973,19.7810656239,9.85324674702,10.5796548113,4.12243109448,15.9888894789,89.3262132927,86.3344828749,2.97173041782,0.02
 10/30  03:00:00,108.912049483,24.7263320299,12.0356576834,14.1575120852,4.12243109448,15.9888894789,111.283764961,108.292034543,2.97173041782,0.02
 10/30  04:00:00,131.960696495,28.7903464943,15.5302805153,8.72527105866,12.3672932834,24.9413748627,126.274620528,121.301736499,4.9528840297,0.02
 10/30  05:00:00,173.275899658,29.24023238,18.8307085001,47.2365012888,12.3672932834,24.9413748627,193.471173943,188.498289913,4.9528840297,0.02
 10/30  06:00:00,217.507662972,29.6967586694,18.1198538929,36.2698436537,24.7345865669,70.7195625826,159.842993748,149.917225689,9.90576805939,0.02
 10/30  07:00:00,235.48057409,29.737234299,17.1103756815,25.0961062412,37.1018798503,92.3937384068,148.596299243,130.082065518,9.90576805939,8.60846566547
 10/30  08:00:00,226.743058134,29.7494171096,17.274928267,21.7334929223,37.1018798503,104.434947198,133.99463226,124.068864201,9.90576805939,0.02
 10/30  09:00:00,226.889943506,29.7625194861,19.474628755,18.0513003575,37.1018798503,116.476155989,129.180911047,119.255142987,9.90576805939,0.02
 10/30  10:00:00,219.993208445,29.7764874983,21.6349582825,14.1881824477,37.1018798503,116.476155989,133.21833482,114.678772219,9.90576805939,8.63379454106
 10/30  11:00:00,217.942259322,29.8235697529,23.2150245608,10.5328050516,37.1018798503,116.476155989,118.809493417,108.883725357,9.90576805939,0.02
 10/30  12:00:00,206.224805328,29.9238601155,25.4672480355,8.50460778907,37.1018798503,104.434947198,122.43755156,103.901263592,9.90576805939,8.63051990845
 10/30  13:00:00,219.79211612,30.077713048,28.5907902546,6.75276059815,37.1018798503,116.476155989,110.188562469,100.262794409,9.90576805939,0.02
 10/30  14:00:00,221.574549551,30.1477981765,31.8321426146,5.22393400368,37.1018798503,116.476155989,116.987277465,98.4477891515,9.90576805939,8.63372025358
 10/30  15:00:00,223.011598252,30.19088277,34.5563730128,3.8939193927,37.1018798503,116.476155989,107.321406538,97.3956384787,9.90576805939,0.02
 10/30  16:00:00,222.224654935,30.1447935484,34.5023746473,3.20759787782,37.1018798503,116.476155989,116.258432221,97.7251520853,9.90576805939,8.6275120758
 10/30  17:00:00,220.272246249,30.1487698966,32.9076536191,2.84715909463,37.1018798503,116.476155989,107.336556079,97.4107880201,9.90576805939,0.02
 10/30  18:00:00,136.960735477,28.1294075382,26.3318100704,0.0,24.7345865669,47.5788473902,80.3241270429,75.3512430132,4.9528840297,0.02
 10/30  19:00:00,139.706035815,28.2395640309,24.2686157851,0.0,24.7345865669,47.5788473902,85.8729937454,80.9001097157,4.9528840297,0.02
 10/30  20:00:00,116.631202086,27.9090945528,22.7811845768,0.0,12.3672932834,38.6892022431,99.9188401891,96.9271097713,2.97173041782,0.02
 10/30  21:00:00,81.7532087548,14.4148493927,13.3882127276,0.0,12.3672932834,27.0668015668,63.5628385928,60.571108175,2.97173041782,0.02
 10/30  22:00:00,73.3619945529,19.820417915,18.7500713079,0.0,4.12243109448,15.9888894789,88.6322737788,85.640543361,2.97173041782,0.02
 10/30  23:00:00,65.6769421651,16.637655392,14.2243645467,0.0117561563878,4.12243109448,15.9888894789,70.8512057939,67.8594753761,2.97173041782,0.02
 10/30  24:00:00,76.5364955241,22.5232021761,18.9855589995,0.0,4.12243109448,15.9888894789,99.5044819417,96.5127515239,2.97173041782,0.02
 10/31  01:00:00,69.3828640491,19.252314459,14.8506182574,0.18540638211,4.12243109448,15.9888894789,80.6334727119,77.6417422941,2.97173041782,0.02
 10/31  02:00:00,76.4209158464,23.1841411322,18.0509017317,0.150880793297,4.12243109448,15.9888894789,110.163365457,98.5897949744,2.97173041782,8.60184006461
 10/31  03:00:00,68.1246773917,18.4591877116,14.4257113143,0.176905567558,4.12243109448,15.9888894789,82.3739079432,79.3821775254,2.97173041782,0.02
 10/31  04:00:00,102.825626859,28.9959719473,21.02549306,0.611974713613,12.3672932834,24.9413748627,115.20677571,110.23389168,4.9528840297,0.02
 10/31  05:00:00,123.874690865,28.8355949621,23.4952184651,19.3516903826,12.3672932834,24.9413748627,182.356885052,177.384001022,4.9528840297,0.02
 10/31  06:00:00,180.480973734,29.7913626522,24.3004670006,16.0514760955,24.7345865669,70.7195625826,148.306705082,138.380937022,9.90576805939,0.02
 10/31  07:00:00,210.564307732,29.9128602128,25.5936061916,10.6778530888,37.1018798503,92.3937384068,129.027021963,119.101253904,9.90576805939,0.02
 10/31  08:00:00,210.981177524,29.9905655877,27.1204811803,9.19258726268,37.1018798503,104.434947198,123.433646196,113.507878137,9.90576805939,0.02
 10/31  09:00:00,221.687921638,30.0537748434,29.2871493094,7.97694387946,37.1018798503,116.476155989,128.81501342,110.280310011,9.90576805939,8.62893534969
 10/31  10:00:00,224.213144809,30.1053176109,32.8711963428,6.86600220564,37.1018798503,116.476155989,117.419328531,107.493560472,9.90576805939,0.02
 10/31  11:00:00,229.516690063,30.1608617418,39.4565860576,5.5283335486,37.1018798503,116.476155989,123.243563616,104.702900512,9.90576805939,8.63489504459
 10/31  12:00:00,221.728934933,30.2159833267,45.0000992441,4.18380523336,37.1018798503,104.434947198,111.965526386,102.039758327,9.90576805939,0.02
 10/31  13:00:00,238.560038733,30.2698565766,50.5317323003,3.38754174808,37.1018798503,116.476155989,118.155866551,99.6163187332,9.90576805939,8.63377975885
 10/31  14:00:00,243.127043915,30.3356871645,55.6462349781,2.77449289657,37.1018798503,116.476155989,107.235903993,97.3101359336,9.90576805939,0.02
 10/31  15:00:00,244.43033064,30.4142293332,57.3886447013,2.2569803364,37.1018798503,116.476155989,105.383675482,95.4579074222,9.90576805939,0.02
 10/31  16:00:00,243.703951532,30.4525427685,56.9240209416,1.9575470021,37.1018798503,116.476155989,113.243356408,94.709966572,9.90576805939,8.62762177686
 10/31  17:00:00,241.970750731,30.4876535543,55.385524421,1.72889132753,37.1018798503,116.476155989,104.115167957,94.1893998977,9.90576805939,0.02
 10/31  18:00:00,153.351066215,28.3497205236,42.5018147106,0.0,24.7345865669,47.5788473902,77.2596887502,72.2868047205,4.9528840297,0.02
 10/31  19:00:00,157.716434502,29.0106594797,41.5079052599,0.0,24.7345865669,47.5788473902,82.4937129706,77.5208289409,4.9528840297,0.02
 10/31  20:00:00,121.583610951,27.0278426113,28.6148363969,0.0,12.3672932834,38.6892022431,104.885305425,93.3060331231,2.97173041782,8.60754188402
 10/31  21:00:00,84.3735747797,15.736727305,14.2587532941,0.0,12.3672932834,27.0668015668,60.9685980338,57.9768676159,2.97173041782,0.02
 10/31  22:00:00,77.4448960246,19.820417915,15.927328453,0.0,4.12243109448,15.9888894789,85.9252270169,82.9334965991,2.97173041782,0.02
 10/31  23:00:00,68.866951292,16.4614050037,11.2848154044,0.0,4.12243109448,15.9888894789,69.2044158424,66.2126854246,2.97173041782,0.02
 10/31  24:00:00,82.0008637409,23.1841411322,14.2061191084,0.0156540720995,4.12243109448,15.9888894789,98.0751401393,95.0834097215,2.97173041782,0.02
 11/01  01:00:00,76.0283880906,18.4591877116,10.3454484044,0.0530789401548,4.12243109448,15.9888894789,79.5979086138,76.606178196,2.97173041782,0.02
