Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  02:00:00,88.8907725022,23.8450800883,11.1541985673,0.649693200312,4.12243109448,15.9888894789,99.7092372463,96.7175068285,2.97173041782,0.02
 11/01  03:00:00,77.4050108122,18.8116884882,7.85259578916,0.821082138183,4.12243109448,15.9888894789,81.8422490891,78.8505186712,2.97173041782,0.02
 11/01  04:00:00,114.824486964,28.6434711707,9.30688051522,1.61462827596,12.3672932834,24.9413748627,115.232187285,110.259303256,4.9528840297,0.02
 11/01  05:00:00,143.841356686,29.3063079645,11.692330401,23.7737502939,12.3672932834,24.9413748627,181.678651283,176.705767253,4.9528840297,0.02
 11/01  06:00:00,198.963144874,29.7992611201,11.4579709631,19.0682923101,24.7345865669,70.7195625826,165.662369545,155.736601485,9.90576805939,0.02
 11/01  07:00:00,226.507809109,29.9589550466,10.575658416,14.7953174155,37.1018798503,92.3937384068,148.647910309,138.722142249,9.90576805939,0.02
 11/01  08:00:00,223.387035874,30.025107617,10.1146553944,13.3682764705,37.1018798503,104.434947198,143.625007982,133.699239922,9.90576805939,0.02
 11/01  09:00:00,229.454948756,30.0911742872,10.762121167,9.91032740362,37.1018798503,116.476155989,144.119325366,125.584479489,9.90576805939,8.62907781718
 11/01  10:00:00,228.261287034,30.1358354198,12.2173240241,8.51770119501,37.1018798503,116.476155989,126.40688636,116.4811183,9.90576805939,0.02
 11/01  11:00:00,227.88989324,30.1652372194,13.2202831434,7.87314521293,37.1018798503,116.476155989,128.31313369,109.771758796,9.90576805939,8.63560683472
 11/01  12:00:00,216.562119086,30.1813864651,13.7815207788,7.37586500303,37.1018798503,104.434947198,115.938735205,106.012967145,9.90576805939,0.02
 11/01  13:00:00,227.842466158,30.2086588607,14.646359263,6.86442278177,37.1018798503,116.476155989,120.516585538,101.975104196,9.90576805939,8.63571328333
 11/01  14:00:00,227.771735257,30.2411028616,15.0913741408,6.16503979637,37.1018798503,116.476155989,109.91393985,99.9881717911,9.90576805939,0.02
 11/01  15:00:00,227.12666847,30.2574851792,15.0908381259,5.92471475166,37.1018798503,116.476155989,117.751139156,99.2131312281,9.90576805939,8.63223986877
 11/01  16:00:00,227.93733158,30.270710006,15.0865843515,5.91226852727,37.1018798503,116.476155989,108.629185558,98.7034174987,9.90576805939,0.02
 11/01  17:00:00,229.099982125,30.2744858296,15.0855518372,6.14915388805,37.1018798503,116.476155989,108.54540416,98.6196361005,9.90576805939,0.02
 11/01  18:00:00,152.439956859,28.3497205236,11.5365012186,0.000814455667275,24.7345865669,47.5788473902,91.0388001192,77.4769478662,4.9528840297,8.60896822326
 11/01  19:00:00,153.620596967,28.7903464943,10.6008107232,0.00472342850435,24.7345865669,47.5788473902,88.2232012552,83.2503172255,4.9528840297,0.02
 11/01  20:00:00,130.52909339,27.4684685821,10.2731899319,0.0771321550372,12.3672932834,38.6892022431,101.460418165,98.4686877467,2.97173041782,0.02
 11/01  21:00:00,107.728206338,22.8560268072,7.85632753342,0.648521908277,12.3672932834,27.0668015668,87.8195647848,84.827834367,2.97173041782,0.02
 11/01  22:00:00,77.6561315779,18.0185617409,6.07188031905,0.0,4.12243109448,15.9888894789,78.1264687743,75.1347383565,2.97173041782,0.02
 11/01  23:00:00,93.0376608485,23.8010174913,6.97357346511,2.15269516946,4.12243109448,15.9888894789,99.7398952231,96.7481648053,2.97173041782,0.02
 11/01  24:00:00,86.807998376,20.2216915946,4.92296176539,6.04195001205,4.12243109448,15.9888894789,81.2526715057,78.2609410878,2.97173041782,0.02
 11/02  01:00:00,99.0690005918,24.2857060591,5.7278390977,6.53989162064,4.12243109448,15.9888894789,102.275882194,99.2841517766,2.97173041782,0.02
 11/02  02:00:00,91.2093821528,20.2216915946,4.3057967446,9.96851725007,4.12243109448,15.9888894789,83.1081637533,80.1164333354,2.97173041782,0.02
 11/02  03:00:00,101.423862588,24.2857060591,5.96199015073,9.31653591975,4.12243109448,15.9888894789,104.70208432,101.710353902,2.97173041782,0.02
 11/02  04:00:00,129.080979461,29.2309724651,6.92083832158,9.72991768441,12.3672932834,24.9413748627,118.443628196,113.470744167,4.9528840297,0.02
 11/02  05:00:00,154.711741597,28.8200238769,10.4362804189,32.9565997986,12.3672932834,24.9413748627,186.031378097,181.058494067,4.9528840297,0.02
 11/02  06:00:00,210.350619914,29.7525036857,11.0028116196,31.7761530647,24.7345865669,70.7195625826,171.970628877,162.044860818,9.90576805939,0.02
 11/02  07:00:00,232.257741843,29.8331311076,11.5598011596,23.4295856495,37.1018798503,92.3937384068,151.214339044,141.288570985,9.90576805939,0.02
 11/02  08:00:00,227.676820137,29.8642277001,11.8114428872,21.128511289,37.1018798503,104.434947198,152.489883761,133.958371048,9.90576805939,8.62574465428
 11/02  09:00:00,235.179475728,29.893140069,12.1094557964,19.1220542867,37.1018798503,116.476155989,139.169537738,129.243769678,9.90576805939,0.02
 11/02  10:00:00,234.426511412,29.9233774396,12.034778152,17.3064990412,37.1018798503,116.476155989,144.355389067,125.81557494,9.90576805939,8.63404606791
 11/02  11:00:00,234.933736896,29.9732060841,11.4817873407,14.868577712,37.1018798503,116.476155989,133.103444929,123.17767687,9.90576805939,0.02
 11/02  12:00:00,224.305906758,30.0447104775,11.8768521346,12.0551522265,37.1018798503,104.434947198,135.471443031,116.934787642,9.90576805939,8.63088732964
 11/02  13:00:00,234.640462943,30.1214774959,12.3350865197,9.91822176236,37.1018798503,116.476155989,118.855685076,108.929917016,9.90576805939,0.02
 11/02  14:00:00,235.102799939,30.1203577517,12.6927977138,9.29369563243,37.1018798503,116.476155989,126.597437076,108.057609785,9.90576805939,8.6340592313
 11/02  15:00:00,235.446465613,30.1322659548,12.9453614322,8.88748171388,37.1018798503,116.476155989,116.898204729,106.972436669,9.90576805939,0.02
 11/02  16:00:00,235.757682232,30.1535374464,12.5969346248,8.3492925752,37.1018798503,116.476155989,125.011366169,106.47781495,9.90576805939,8.6277831596
 11/02  17:00:00,236.752073274,30.1628365274,12.0453781938,8.23609451522,37.1018798503,116.476155989,117.193145546,107.267377486,9.90576805939,0.02
 11/02  18:00:00,155.83246012,28.3497205236,8.18770235613,0.00874714708919,24.7345865669,47.5788473902,83.9477114023,78.9748273726,4.9528840297,0.02
 11/02  19:00:00,157.725777983,28.6434711707,6.91627476282,0.139385687848,24.7345865669,47.5788473902,89.1560880198,84.1832039901,4.9528840297,0.02
 11/02  20:00:00,135.714138749,27.4684685821,6.08712574216,0.22670253614,12.3672932834,38.6892022431,102.560478013,99.5687475954,2.97173041782,0.02
 11/02  21:00:00,112.060180039,22.7238390159,5.07009638744,1.41974876058,12.3672932834,27.0668015668,88.5740696129,85.5823391951,2.97173041782,0.02
 11/02  22:00:00,87.8957464774,19.6048152356,4.02163694833,4.07738363922,4.12243109448,15.9888894789,78.4634936841,75.4717632663,2.97173041782,0.02
 11/02  23:00:00,105.473917938,24.7263320299,5.27465730193,8.27454248033,4.12243109448,15.9888894789,100.867973705,97.8762432876,2.97173041782,0.02
 11/02  24:00:00,92.2607156577,19.7810656239,4.22242267729,8.43020841005,4.12243109448,15.9888894789,82.2714097907,79.2796793729,2.97173041782,0.02
 11/03  01:00:00,109.061036419,24.7263320299,5.40637016609,12.1824304478,4.12243109448,15.9888894789,103.786090595,100.794360177,2.97173041782,0.02
 11/03  02:00:00,95.0635345057,19.7810656239,4.17214424905,11.2675543539,4.12243109448,15.9888894789,84.2562616866,81.2645312688,2.97173041782,0.02
 11/03  03:00:00,111.598242617,24.7263320299,5.56930423528,15.0129843484,4.12243109448,15.9888894789,114.497862776,102.924274714,2.97173041782,8.6018576439
 11/03  04:00:00,133.304264714,28.7903464943,6.34487395108,10.2675710041,12.3672932834,24.9413748627,119.316334166,114.343450136,4.9528840297,0.02
 11/03  05:00:00,173.305586044,29.2432835509,10.1717373092,46.1538661118,12.3672932834,24.9413748627,186.333660363,181.360776333,4.9528840297,0.02
 11/03  06:00:00,219.038974331,29.7337030113,10.7146073109,35.3954624433,24.7345865669,70.7195625826,173.736041609,163.810273549,9.90576805939,0.02
 11/03  07:00:00,240.191951372,29.8065785502,10.7219804736,26.0162488444,37.1018798503,92.3937384068,155.18657003,145.260801971,9.90576805939,0.02
 11/03  08:00:00,235.239138154,29.8270559176,11.0210888116,23.2056466979,37.1018798503,104.434947198,148.291905387,138.366137328,9.90576805939,0.02
 11/03  09:00:00,241.278693877,29.8440110922,11.5788745849,20.8553806042,37.1018798503,116.476155989,151.317479385,132.782471342,9.90576805939,8.62923998321
 11/03  10:00:00,237.749568254,29.8652298853,12.7606574401,18.6800618525,37.1018798503,116.476155989,135.741465365,125.815697306,9.90576805939,0.02
 11/03  11:00:00,235.290241584,29.8945418424,14.7417299651,16.3912705496,37.1018798503,116.476155989,134.373925588,115.832271168,9.90576805939,8.63588636
 11/03  12:00:00,222.141736617,29.9348636058,16.2586667946,14.1180466289,37.1018798503,104.434947198,117.159479367,107.233711308,9.90576805939,0.02
 11/03  13:00:00,230.592980457,29.9857823284,17.5607448708,12.1581902125,37.1018798503,116.476155989,123.002006932,104.460336683,9.90576805939,8.63590218934
 11/03  14:00:00,229.042605842,30.0302366814,18.8312473351,10.4200852143,37.1018798503,116.476155989,112.361647365,102.435879306,9.90576805939,0.02
 11/03  15:00:00,226.470625829,30.0639498805,19.8814693939,9.27014473327,37.1018798503,116.476155989,114.620564735,101.359764856,9.90576805939,3.35503181964
 11/03  16:00:00,223.717555259,30.0910975591,19.9731877303,8.5401928952,37.1018798503,116.476155989,115.764975547,100.566267991,9.90576805939,5.29293949728
 11/03  17:00:00,223.245750429,30.1125380333,19.4757274168,8.05296784868,37.1018798503,116.476155989,109.883227508,99.9574594488,9.90576805939,0.02
 11/03  18:00:00,143.590025863,28.2028452,15.8894757339,0.0,24.7345865669,47.5788473902,83.5254244634,78.5525404337,4.9528840297,0.02
 11/03  19:00:00,147.323107986,28.6434711707,15.6293020376,0.0,24.7345865669,47.5788473902,88.6542644788,83.6813804491,4.9528840297,0.02
 11/03  20:00:00,125.772002857,27.4684685821,15.1417957994,0.0621191830119,12.3672932834,38.6892022431,110.283301494,98.702577169,2.97173041782,8.60899390729
 11/03  21:00:00,101.144556637,21.3382223611,11.8750181561,0.210450655226,12.3672932834,27.0668015668,85.7033007756,82.7115703578,2.97173041782,0.02
 11/03  22:00:00,75.5266548301,18.4591877116,9.55502145712,0.433544440289,4.12243109448,15.9888894789,77.6164914037,74.6247609859,2.97173041782,0.02
 11/03  23:00:00,86.076794149,22.5232021761,11.042840662,0.0,4.12243109448,15.9888894789,100.132541644,97.1408112258,2.97173041782,0.02
 11/03  24:00:00,77.6238299788,19.0760640707,7.72726825031,2.11664881706,4.12243109448,15.9888894789,81.7468266049,78.7550961871,2.97173041782,0.02
 11/04  01:00:00,91.5991930795,24.3738312532,8.52907246931,5.5093630418,4.12243109448,15.9888894789,102.432522633,99.4407922155,2.97173041782,0.02
 11/04  02:00:00,83.8395699313,19.7810656239,6.19326820585,6.8208979508,4.12243109448,15.9888894789,83.6647658784,80.6730354606,2.97173041782,0.02
 11/04  03:00:00,99.8701996273,24.7263320299,7.36794548363,10.3721321844,4.12243109448,15.9888894789,105.307261627,102.31553121,2.97173041782,0.02
 11/04  04:00:00,106.60028926,28.7903464943,8.29605100775,9.50252802692,4.12243109448,16.0517297156,124.675639464,121.683909046,2.97173041782,0.02
 11/04  05:00:00,110.110237564,29.2309724651,8.48058100905,13.4051041814,4.12243109448,16.0517297156,126.216730583,123.225000165,2.97173041782,0.02
 11/04  06:00:00,139.35739375,29.6715984358,8.17644401967,17.2326855313,4.12243109448,39.6058045677,131.163459508,128.171729091,2.97173041782,0.02
 11/04  07:00:00,211.802277224,29.6719809739,12.1301185565,53.9628335276,12.3672932834,65.3531420225,185.404800761,180.431916731,4.9528840297,0.02
 11/04  08:00:00,190.591939744,29.6722170299,13.5304747496,45.4092671012,12.3672932834,68.2430321324,177.693379435,172.720495406,4.9528840297,0.02
 11/04  09:00:00,205.346361085,29.6962820375,14.9589152145,36.6243397699,16.4897243779,93.1370602926,161.621580834,153.676966386,7.92461444751,0.02
 11/04  10:00:00,198.968266456,29.699749964,17.763762654,32.6960133554,16.4897243779,93.1370602926,157.036023803,140.497360569,7.92461444751,8.61404878644
 11/04  11:00:00,194.219745921,29.7002949632,20.1314698014,29.4339257708,16.4897243779,93.1370602926,143.666954462,135.722340015,7.92461444751,0.02
 11/04  12:00:00,183.030612555,29.7000506771,21.633675037,26.7243350386,16.4897243779,83.9857416113,141.207983547,133.2633691,7.92461444751,0.02
 11/04  13:00:00,178.711385982,29.6999032736,22.2813596179,24.6583203906,16.4897243779,83.9857416113,139.687102973,131.742488525,7.92461444751,0.02
 11/04  14:00:00,176.672361513,29.7008580654,22.6215700768,23.0847629949,16.4897243779,83.9857416113,138.460186152,130.515571705,7.92461444751,0.02
 11/04  15:00:00,134.49527545,29.6715984358,20.3140952289,0.701301345444,12.3672932834,70.6512738906,80.9007817077,75.927897678,4.9528840297,0.02
 11/04  16:00:00,135.42209827,29.6715984358,20.0203383815,1.92189270755,12.3672932834,70.6512738906,87.9934404227,74.4295314737,4.9528840297,8.61102491928
 11/04  17:00:00,123.376518013,29.6715984358,19.6237782337,2.79643513175,12.3672932834,58.1284167478,82.3477327713,77.3748487416,4.9528840297,0.02
 11/04  18:00:00,95.9029389092,27.0278426113,19.0320765181,0.0,12.3672932834,24.9413748627,104.26305196,99.2901679301,4.9528840297,0.02
 11/04  19:00:00,97.7118586016,27.0278426113,18.4918295414,0.0,12.3672932834,24.9413748627,110.171680679,105.198796649,4.9528840297,0.02
 11/04  20:00:00,80.5918604315,27.0278426113,18.5063387002,0.0,4.12243109448,16.0517297156,118.383687705,115.391957287,2.97173041782,0.02
 11/04  21:00:00,70.2471192322,20.721346002,14.4029983523,0.0,4.12243109448,15.9888894789,97.8647049939,94.8729745761,2.97173041782,0.02
 11/04  22:00:00,65.1312788721,18.0185617409,12.0775096551,0.0,4.12243109448,15.9888894789,85.8073483093,82.8156178915,2.97173041782,0.02
 11/04  23:00:00,73.4214280919,22.5232021761,15.4164678869,0.0,4.12243109448,15.9888894789,107.696741431,104.705011013,2.97173041782,0.02
 11/04  24:00:00,67.0047065113,18.4591877116,12.1370766176,1.36587910809,4.12243109448,15.9888894789,86.6806609066,83.6889304888,2.97173041782,0.02
 11/05  01:00:00,80.5868565662,24.5500816416,14.7188487823,7.8227819561,2.06121554724,15.9888894789,109.44871439,106.456983973,2.97173041782,0.02
 11/05  02:00:00,71.2504281918,19.6929404297,11.15030809,7.32697241012,2.06121554724,15.9888894789,88.355142298,85.3634118802,2.97173041782,0.02
 11/05  03:00:00,83.2148522265,24.7263320299,14.2163112038,10.7303419991,2.06121554724,15.9888894789,110.778022564,107.786292147,2.97173041782,0.02
 11/05  04:00:00,73.771766041,19.7810656239,11.7567610668,9.28932337104,2.06121554724,15.9888894789,89.2975425255,86.3058121076,2.97173041782,0.02
 11/05  05:00:00,85.4825835826,24.7263320299,14.2547586277,12.4422961348,2.06121554724,15.9888894789,111.902051271,108.910320853,2.97173041782,0.02
 11/05  06:00:00,77.9711395258,19.7810656239,9.72729655715,10.981740097,2.06121554724,15.9888894789,90.1079993306,87.1162689128,2.97173041782,0.02
 11/05  07:00:00,94.4507599462,24.7263320299,10.4213445489,14.7026653418,2.06121554724,15.9888894789,112.7159161,109.724185682,2.97173041782,0.02
 11/05  08:00:00,97.4421101002,19.7810656239,7.98609098011,10.5941986838,4.12243109448,41.7362269337,88.6148903714,83.6420063417,4.9528840297,0.02
 11/05  09:00:00,108.970647532,24.7263320299,10.5483047998,12.9721082661,4.12243109448,41.7362269337,107.658753445,102.685869416,4.9528840297,0.02
 11/05  10:00:00,96.2538295901,19.7810656239,8.43057560179,10.2326629519,4.12243109448,41.7362269337,86.350647806,81.3777637764,4.9528840297,0.02
 11/05  11:00:00,109.803777379,24.7263320299,10.6610650225,12.3285524412,4.12243109448,41.7362269337,105.9959949,101.023110871,4.9528840297,0.02
 11/05  12:00:00,96.6242180657,19.7810656239,8.42850249094,9.50322054256,4.12243109448,41.7362269337,85.5235835424,80.5506995127,4.9528840297,0.02
 11/05  13:00:00,110.079797442,24.7263320299,11.1744049592,11.526249324,4.12243109448,41.7362269337,105.233383961,100.260499931,4.9528840297,0.02
 11/05  14:00:00,95.9032149598,19.7810656239,9.1579221557,8.76372669889,4.12243109448,41.7362269337,85.1022017648,80.1293177351,4.9528840297,0.02
 11/05  15:00:00,108.056627403,24.7263320299,12.0740828382,10.8564181526,4.12243109448,41.7362269337,113.55210213,99.9973856664,4.9528840297,8.60183243389
 11/05  16:00:00,77.3529906545,19.6929404297,10.1170275826,7.79235332931,4.12243109448,24.8785346261,85.3098570618,80.3369730321,4.9528840297,0.02
 11/05  17:00:00,83.0386274374,24.7263320299,12.7450324167,13.1223884917,2.06121554724,15.9888894789,109.461755477,106.470025059,2.97173041782,0.02
 11/05  18:00:00,80.8826865971,19.7810656239,9.31923545891,11.5565641344,2.06121554724,15.9888894789,90.2199429822,87.2282125644,2.97173041782,0.02
 11/05  19:00:00,96.9318561748,24.7263320299,11.1231942928,15.3166453901,2.06121554724,15.9888894789,113.0264892,110.034758782,2.97173041782,0.02
 11/05  20:00:00,84.4566420966,19.7810656239,8.80854664922,13.3109974917,2.06121554724,15.9888894789,91.4506377906,88.4589073728,2.97173041782,0.02
 11/05  21:00:00,98.9795469599,24.7263320299,10.8168015749,17.5817621275,2.06121554724,15.9888894789,114.276642745,111.284912327,2.97173041782,0.02
 11/05  22:00:00,86.63990546,19.7810656239,8.21663875076,15.2663413745,2.06121554724,15.9888894789,92.3618262405,89.3700958227,2.97173041782,0.02
 11/05  23:00:00,102.273237048,24.7263320299,9.79609381064,19.9201926198,2.06121554724,15.9888894789,114.667409704,111.675679286,2.97173041782,0.02
 11/05  24:00:00,89.9068958066,19.7810656239,7.20558186592,17.192990193,2.06121554724,15.9888894789,92.6990334641,89.7073030463,2.97173041782,0.02
 11/06  01:00:00,107.288625465,24.7263320299,8.37118357981,21.2838768597,4.12243109448,15.9888894789,114.64618684,111.654456423,2.97173041782,0.02
 11/06  02:00:00,94.166095139,19.7810656239,6.29118777368,18.0194873315,4.12243109448,15.9888894789,92.3389722824,89.3472418646,2.97173041782,0.02
 11/06  03:00:00,112.227887628,24.7263320299,6.93486784235,23.2684330793,4.12243109448,15.9888894789,114.912044474,111.920314057,2.97173041782,0.02
 11/06  04:00:00,97.9770620888,19.7810656239,5.21912313847,19.7536859439,4.12243109448,15.9888894789,92.8159789104,89.8242484926,2.97173041782,0.02
 11/06  05:00:00,134.580496002,29.2309724651,8.72931690423,19.8658250885,12.3672932834,24.9413748627,131.902176672,126.929292642,4.9528840297,0.02
 11/06  06:00:00,167.6230182,28.7905022443,12.6565974324,51.233425848,12.3672932834,24.9413748627,200.94715778,195.97427375,4.9528840297,0.02
 11/06  07:00:00,227.668086409,29.6721039058,12.9046135255,53.5182870594,24.7345865669,70.7195625826,181.869647475,171.943879416,9.90576805939,0.02
 11/06  08:00:00,232.526664112,29.6834785221,13.5539794449,37.9500838452,37.1018798503,92.3937384068,159.69244488,149.766676821,9.90576805939,0.02
 11/06  09:00:00,229.858233567,29.6946649347,14.3565654267,31.8113214479,37.1018798503,104.434947198,157.766647456,139.234771432,9.90576805939,8.62610796448
 11/06  10:00:00,234.325415304,29.7064453316,16.0773533106,27.1230529509,37.1018798503,116.476155989,138.752656201,128.826888142,9.90576805939,0.02
 11/06  11:00:00,225.661658877,29.7152186856,18.3839085022,22.1779878769,37.1018798503,116.476155989,137.376461628,118.836063246,9.90576805939,8.63463032185
 11/06  12:00:00,222.819816843,29.7224688043,21.1406454942,17.5858268507,37.1018798503,116.476155989,124.156782033,114.231013974,9.90576805939,0.02
 11/06  13:00:00,209.466663648,29.7287145176,22.6858447683,14.722967479,37.1018798503,104.434947198,129.878235425,111.341193416,9.90576805939,8.63127395007
 11/06  14:00:00,218.977017722,29.7400998278,23.2931010858,11.5729381217,37.1018798503,116.476155989,117.37062792,107.44485986,9.90576805939,0.02
 11/06  15:00:00,217.52925754,29.7543751192,24.065294871,9.33886395096,37.1018798503,116.476155989,123.181987639,104.64164986,9.90576805939,8.63456971977
 11/06  16:00:00,215.620931466,29.7699027651,23.4493922833,8.03118843379,37.1018798503,116.476155989,112.072721357,102.146953298,9.90576805939,0.02
 11/06  17:00:00,213.542661505,29.7909453649,21.9123075006,7.46950662166,37.1018798503,116.476155989,112.424233691,102.498465631,9.90576805939,0.02
 11/06  18:00:00,223.770538253,29.8164380876,20.121409215,7.71814506149,37.1018798503,116.476155989,121.798283048,103.273718839,9.90576805939,8.61879614922
 11/06  19:00:00,131.440561568,27.0278426113,16.4694864449,0.0,24.7345865669,47.5788473902,85.9399431688,80.9670591391,4.9528840297,0.02
 11/06  20:00:00,131.663850129,28.5700335089,15.6692723204,0.00020477991794,24.7345865669,47.5788473902,91.1770413714,86.2041573417,4.9528840297,0.02
 11/06  21:00:00,110.462510426,27.9090945528,14.8453755138,0.0806292102002,12.3672932834,38.6892022431,104.731374731,101.739644313,2.97173041782,0.02
 11/06  22:00:00,91.4148117142,20.721346002,11.1396666922,0.0,12.3672932834,27.0668015668,87.8443536443,84.8526232265,2.97173041782,0.02
 11/06  23:00:00,68.2995334272,18.0185617409,8.82712386545,0.0,4.12243109448,15.9888894789,79.7995837917,76.8078533739,2.97173041782,0.02
 11/06  24:00:00,79.1265573632,22.5232021761,10.7624101015,0.0,4.12243109448,15.9888894789,102.014562781,99.022832363,2.97173041782,0.02
 11/07  01:00:00,71.6490505845,18.0185617409,7.92830607331,0.0,4.12243109448,15.9888894789,83.0844301117,80.0926996939,2.97173041782,0.02
 11/07  02:00:00,91.2703408007,24.6382068357,9.59707491892,5.40391026181,4.12243109448,15.9888894789,104.464075333,101.472344915,2.97173041782,0.02
 11/07  03:00:00,82.1637192668,19.7810656239,7.30150510612,6.2815693531,4.12243109448,15.9888894789,84.5794212787,81.5876908609,2.97173041782,0.02
 11/07  04:00:00,98.0008121213,24.7263320299,8.69045928896,9.50706191656,4.12243109448,15.9888894789,105.830172139,102.838441722,2.97173041782,0.02
 11/07  05:00:00,120.244005052,28.7903464943,9.30383942621,6.58335189959,12.3672932834,24.9413748627,119.236758354,114.263874324,4.9528840297,0.02
 11/07  06:00:00,157.845801789,29.2504805482,12.8541719807,40.947091152,12.3672932834,24.9413748627,186.966886403,181.994002373,4.9528840297,0.02
 11/07  07:00:00,204.3313762,29.7344258813,13.7469813117,31.2897713192,24.7345865669,70.7195625826,173.672342458,155.164716005,9.90576805939,8.60185839297
 11/07  08:00:00,215.58107265,29.7866343467,14.629610705,22.3193702959,37.1018798503,92.3937384068,142.80750609,132.881738031,9.90576805939,0.02
 11/07  09:00:00,216.910682692,29.8089855193,15.4007560647,19.5297263398,37.1018798503,104.434947198,133.364537466,123.438769407,9.90576805939,0.02
 11/07  10:00:00,224.806513801,29.8214253423,16.2364266098,17.1118908901,37.1018798503,116.476155989,126.517246347,116.591478287,9.90576805939,0.02
 11/07  11:00:00,220.330508523,29.8352738349,17.5423335284,14.5466941146,37.1018798503,116.476155989,129.934522633,111.394009899,9.90576805939,8.63474467499
 11/07  12:00:00,216.739947379,29.869313683,19.0829164163,12.5499193575,37.1018798503,116.476155989,118.968177241,109.042409181,9.90576805939,0.02
 11/07  13:00:00,203.832035933,29.9193303275,20.9107386159,10.4761610885,37.1018798503,104.434947198,125.268722472,106.731168134,9.90576805939,8.63178627865
 11/07  14:00:00,215.706150854,30.0058203992,23.6620350478,7.66736529922,37.1018798503,116.476155989,111.91752,101.991751941,9.90576805939,0.02
 11/07  15:00:00,216.961300176,30.092470099,26.3643611556,6.13378914441,37.1018798503,116.476155989,116.416179053,97.8757119413,9.90576805939,8.63469905216
 11/07  16:00:00,217.911661941,30.1550046303,28.3951400351,4.99101981486,37.1018798503,116.476155989,105.792253271,95.8664852115,9.90576805939,0.02
 11/07  17:00:00,214.068549266,30.148294584,25.0202989923,4.474676397,37.1018798503,116.476155989,115.020180617,96.4861100635,9.90576805939,8.62830249377
 11/07  18:00:00,224.546021006,30.1447746439,22.1164118349,4.50737959655,37.1018798503,116.476155989,107.736589718,97.8108216584,9.90576805939,0.02
 11/07  19:00:00,139.528164268,28.2028452,17.6799605637,0.0,24.7345865669,47.5788473902,81.5256624329,76.5527784032,4.9528840297,0.02
 11/07  20:00:00,141.177674965,28.6434711707,16.5581062172,0.0,24.7345865669,47.5788473902,87.0823737819,82.1094897522,4.9528840297,0.02
 11/07  21:00:00,122.28298175,27.4684685821,16.8691307443,0.0,12.3672932834,38.6892022431,108.953693519,97.373221591,2.97173041782,8.60874151016
 11/07  22:00:00,99.3400405657,20.7897950506,13.3740466851,0.0942006541703,12.3672932834,27.0668015668,82.8600461239,79.868315706,2.97173041782,0.02
 11/07  23:00:00,75.6510990549,18.0185617409,11.7556503837,0.0,4.12243109448,15.9888894789,77.0164492713,74.0247188535,2.97173041782,0.02
 11/07  24:00:00,90.4150230149,23.3163289234,14.5824279916,0.452635658161,4.12243109448,15.9888894789,98.4184969288,95.426766511,2.97173041782,0.02
 11/08  01:00:00,79.383416873,18.4591877116,10.8538255273,0.387710813305,4.12243109448,15.9888894789,80.349195533,77.3574651152,2.97173041782,0.02
 11/08  02:00:00,96.6711184389,23.8450800883,13.2692862162,1.81198261144,4.12243109448,15.9888894789,100.987523757,97.9957933395,2.97173041782,0.02
 11/08  03:00:00,82.5764690268,18.0185617409,10.2480184463,0.0,4.12243109448,15.9888894789,81.5838966265,78.5921662086,2.97173041782,0.02
 11/08  04:00:00,94.5370176996,23.8010174913,12.1754380662,2.4002640767,4.12243109448,15.9888894789,102.723304737,99.7315743189,2.97173041782,0.02
 11/08  05:00:00,123.088586908,28.9372218179,13.9060846357,3.24648762303,12.3672932834,24.9413748627,115.761498539,110.788614509,4.9528840297,0.02
 11/08  06:00:00,150.655598883,28.8383095301,17.1239219885,24.4991989318,12.3672932834,24.9413748627,182.537794892,177.564910862,4.9528840297,0.02
 11/08  07:00:00,207.054278345,29.7863183094,17.1537896706,23.084678166,24.7345865669,70.7195625826,148.803279178,138.877511119,9.90576805939,0.02
 11/08  08:00:00,221.836837652,29.8854882109,16.881084547,16.2710442406,37.1018798503,92.3937384068,129.798930055,119.873161995,9.90576805939,0.02
 11/08  09:00:00,224.187386651,29.9499012551,16.6888385234,14.4947385856,37.1018798503,104.434947198,124.605272464,114.679504405,9.90576805939,0.02
 11/08  10:00:00,232.400841867,30.009967422,16.9620488292,12.3200349276,37.1018798503,116.476155989,129.520824442,110.985257628,9.90576805939,8.62979875487
 11/08  11:00:00,229.400264274,30.0936430507,17.7527664756,9.35533085371,37.1018798503,116.476155989,115.953008224,106.027240165,9.90576805939,0.02
 11/08  12:00:00,229.128760673,30.1977425016,18.1793513875,8.1007624086,37.1018798503,116.476155989,119.657644712,101.115385488,9.90576805939,8.63649116502
 11/08  13:00:00,219.095084273,30.4564640165,19.0974931172,7.05508924698,37.1018798503,104.434947198,106.65290206,96.7271340009,9.90576805939,0.02
 11/08  14:00:00,234.038353017,30.704135123,20.0692054275,6.03342431275,37.1018798503,116.476155989,111.931716398,93.3893537787,9.90576805939,8.63659455998
 11/08  15:00:00,237.678166879,30.8244415406,20.5681834414,4.92772624105,37.1018798503,116.476155989,100.877681378,90.9519133182,9.90576805939,0.02
 11/08  16:00:00,239.32210035,30.765345956,20.7587554776,4.27986593487,37.1018798503,116.476155989,108.758103293,90.2192797414,9.90576805939,8.6330554925
 11/08  17:00:00,236.95692324,30.5407979996,19.5860374991,4.07917181032,37.1018798503,116.476155989,101.754485736,91.8287176764,9.90576805939,0.02
 11/08  18:00:00,248.653975353,30.3318724838,17.2305994377,4.42275239822,37.1018798503,116.476155989,113.239107081,94.7143963345,9.90576805939,8.61894268732
 11/08  19:00:00,156.541070886,28.3497205236,11.3173477953,0.0,24.7345865669,47.5788473902,79.9298805063,74.9569964766,4.9528840297,0.02
 11/08  20:00:00,155.304512153,28.7903464943,10.7471521278,0.0154280351768,24.7345865669,47.5788473902,86.0847458535,81.1118618238,4.9528840297,0.02
 11/08  21:00:00,134.893523548,27.4684685821,11.7369177887,0.0587270578905,12.3672932834,38.6892022431,99.3506937022,96.3589632844,2.97173041782,0.02
 11/08  22:00:00,108.862823544,21.866973526,9.92708792961,0.283751400586,12.3672932834,27.0668015668,84.4651168097,81.4733863919,2.97173041782,0.02
 11/08  23:00:00,79.8252002598,18.0185617409,8.7703887298,0.0,4.12243109448,15.9888894789,76.8370576765,73.8453272587,2.97173041782,0.02
 11/08  24:00:00,92.6553430022,23.6688297,12.0651746686,0.864926460057,4.12243109448,15.9888894789,98.1849901704,95.1932597526,2.97173041782,0.02
 11/09  01:00:00,78.7160476727,18.679500697,9.83945414019,0.714191905735,4.12243109448,15.9888894789,80.3437392336,77.3520088158,2.97173041782,0.02
 11/09  02:00:00,90.6111699329,24.1094556708,12.3251414467,2.71643347115,4.12243109448,15.9888894789,100.624971032,97.6332406147,2.97173041782,0.02
 11/09  03:00:00,81.7939473369,19.7810656239,8.93902794115,4.26230220587,4.12243109448,15.9888894789,81.9091751424,78.9174447246,2.97173041782,0.02
 11/09  04:00:00,96.1996228268,24.7263320299,10.4619593658,6.81776390529,4.12243109448,15.9888894789,103.153843357,100.162112939,2.97173041782,0.02
 11/09  05:00:00,118.288084822,28.7903464943,12.2291317668,4.40202167787,12.3672932834,24.9413748627,116.265097842,111.292213812,4.9528840297,0.02
 11/09  06:00:00,152.788712983,29.267418853,17.4218064641,34.2842649885,12.3672932834,24.9413748627,183.586694655,178.613810625,4.9528840297,0.02
 11/09  07:00:00,200.668108425,29.7638303754,19.0434889598,24.2642200789,24.7345865669,70.7195625826,149.011475221,139.085707161,9.90576805939,0.02
 11/09  08:00:00,213.998926331,29.8685278549,18.6310142502,16.8088915663,37.1018798503,92.3937384068,138.434233262,119.919779862,9.90576805939,8.60868534045
 11/09  09:00:00,216.240953873,29.9398652976,19.085582827,14.1100935762,37.1018798503,104.434947198,124.071288949,114.14552089,9.90576805939,0.02
 11/09  10:00:00,225.505670777,30.0023555594,20.3234389757,11.942207254,37.1018798503,116.476155989,120.44638616,110.5206181,9.90576805939,0.02
 11/09  11:00:00,225.928449966,30.0518088885,21.3297976298,10.3688907661,37.1018798503,116.476155989,126.260411682,107.719621396,9.90576805939,8.63502222706
 11/09  12:00:00,230.592324087,30.1050722691,22.0623040933,8.6846279213,37.1018798503,116.476155989,114.198450109,104.27268205,9.90576805939,0.02
 11/09  13:00:00,225.815459367,30.1466794973,21.974029231,7.3396176759,37.1018798503,104.434947198,119.746246981,101.208884079,9.90576805939,8.63159484282
 11/09  14:00:00,237.536550194,30.1847592207,21.7464314899,6.50585148782,37.1018798503,116.476155989,109.377950185,99.4521821255,9.90576805939,0.02
 11/09  15:00:00,237.710225873,30.2245470701,21.7500418626,5.66588349835,37.1018798503,116.476155989,116.486798275,97.9461389598,9.90576805939,8.63489125572
 11/09  16:00:00,238.453144415,30.2517723625,21.4866137458,5.1879863404,37.1018798503,116.476155989,106.629133449,96.7033653895,9.90576805939,0.02
 11/09  17:00:00,239.100001993,30.2550632084,20.7171035848,5.41102707892,37.1018798503,116.476155989,115.354875245,96.8206031876,9.90576805939,8.62850399791
 11/09  18:00:00,253.372284975,30.2562264094,19.9822825847,5.64549964572,37.1018798503,116.476155989,106.945128184,97.0193601246,9.90576805939,0.02
 11/09  19:00:00,163.312604376,28.3497205236,16.4335973188,0.0,24.7345865669,47.5788473902,80.7577201433,75.7848361136,4.9528840297,0.02
 11/09  20:00:00,161.105431746,28.7903464943,15.5512696043,0.0,24.7345865669,47.5788473902,86.2980941698,81.3252101401,4.9528840297,0.02
 11/09  21:00:00,136.296289301,27.4684685821,14.9085325503,0.0202780090279,12.3672932834,38.6892022431,99.6867694353,96.6950390175,2.97173041782,0.02
 11/09  22:00:00,109.2118681,21.7494732671,11.1348905165,0.217828092349,12.3672932834,27.0668015668,92.4156492491,80.8381699324,2.97173041782,8.60574889887
 11/09  23:00:00,81.8424732707,18.0185617409,8.87595724571,0.0,4.12243109448,15.9888894789,76.748103242,73.7563728242,2.97173041782,0.02
 11/09  24:00:00,96.9571009165,23.624767103,10.8033067717,1.27591975153,4.12243109448,15.9888894789,98.4545913659,95.4628609481,2.97173041782,0.02
 11/10  01:00:00,81.378090963,18.0185617409,7.72169034996,0.0,4.12243109448,15.9888894789,80.0925942909,77.1008638731,2.97173041782,0.02
 11/10  02:00:00,96.7489095682,24.3738312532,9.12670240365,3.82137569855,4.12243109448,15.9888894789,101.831702049,98.8399716316,2.97173041782,0.02
 11/10  03:00:00,84.870245483,19.7810656239,7.35298501543,4.99074888215,4.12243109448,15.9888894789,82.3818831162,79.3901526984,2.97173041782,0.02
 11/10  04:00:00,99.9984459096,24.7263320299,8.96728734704,7.85483582933,4.12243109448,15.9888894789,103.799591805,100.807861387,2.97173041782,0.02
 11/10  05:00:00,124.692051032,28.7903464943,8.99127139357,5.48705190161,12.3672932834,24.9413748627,116.931316311,111.958432281,4.9528840297,0.02
 11/10  06:00:00,155.096250948,29.2732113888,12.9739592435,35.1485223731,12.3672932834,24.9413748627,183.843687517,178.870803487,4.9528840297,0.02
 11/10  07:00:00,204.797144022,29.7663489963,14.3476282408,26.6212450283,24.7345865669,70.7195625826,159.242580249,149.316812189,9.90576805939,0.02
 11/10  08:00:00,222.274952209,29.8652838133,14.8769523033,19.2844039573,37.1018798503,92.3937384068,136.63128,126.70551194,9.90576805939,0.02
 11/10  09:00:00,224.835757369,29.927151658,15.686577623,16.3068432279,37.1018798503,104.434947198,126.385945509,116.460177449,9.90576805939,0.02
 11/10  10:00:00,235.442119145,29.9919944123,17.6534844905,13.3941873373,37.1018798503,116.476155989,128.898789446,110.363047246,9.90576805939,8.62997414021
 11/10  11:00:00,233.783103924,30.0829660308,19.9151774715,10.090876514,37.1018798503,116.476155989,115.116371102,105.190603043,9.90576805939,0.02
 11/10  12:00:00,231.432336608,30.1925916472,21.9048168183,8.25851191636,37.1018798503,116.476155989,118.86255366,100.320024743,9.90576805939,8.63676085802
 11/10  13:00:00,218.226412072,30.3597493431,24.4570924209,6.71602382885,37.1018798503,104.434947198,106.831469181,96.9057011217,9.90576805939,0.02
 11/10  14:00:00,228.039405217,30.5602651843,28.6254928461,5.32668668747,37.1018798503,116.476155989,112.899699801,94.3570563973,9.90576805939,8.63687534448
 11/10  15:00:00,226.062486573,30.6786097972,33.6035591442,3.93557691025,37.1018798503,116.476155989,102.753155849,92.8273877897,9.90576805939,0.02
 11/10  16:00:00,224.908080353,30.7266645797,36.8578691507,2.95304332281,37.1018798503,116.476155989,110.410225727,91.871141658,9.90576805939,8.63331601012
 11/10  17:00:00,224.218442955,30.6206992943,36.7973584147,2.43049417462,37.1018798503,116.476155989,102.582457969,92.6566899095,9.90576805939,0.02
 11/10  18:00:00,233.426148397,30.4832600407,32.0332336716,2.44591626526,37.1018798503,116.476155989,104.33694836,94.4111803002,9.90576805939,0.02
 11/10  19:00:00,139.156863775,28.3497205236,23.6092686587,0.0,24.7345865669,47.5788473902,87.3326259702,73.7705325466,4.9528840297,8.60920939397
 11/10  20:00:00,139.509693506,28.7903464943,23.5214846279,0.0,24.7345865669,47.5788473902,84.2420116149,79.2691275852,4.9528840297,0.02
 11/10  21:00:00,117.29529107,27.4684685821,23.8858984744,0.0,12.3672932834,38.6892022431,97.718642248,94.7269118302,2.97173041782,0.02
 11/10  22:00:00,81.9314951893,15.4723517225,12.3099219444,0.0,12.3672932834,27.0668015668,58.4333605067,55.4416300888,2.97173041782,0.02
 11/10  23:00:00,74.7993490443,22.5232021761,15.5560320021,0.0,4.12243109448,15.9888894789,95.7180097737,92.7262793559,2.97173041782,0.02
 11/10  24:00:00,69.8634927651,19.3404396531,11.2025213145,0.193862936242,4.12243109448,15.9888894789,78.3275805445,75.3358501266,2.97173041782,0.02
 11/11  01:00:00,75.3311366809,22.5232021761,12.960372249,0.0,2.06121554724,15.9888894789,99.4880397374,96.4963093195,2.97173041782,0.02
 11/11  02:00:00,68.6842875311,19.1201266678,10.2656178216,0.607514570892,2.06121554724,15.9888894789,82.0265360449,79.0348056271,2.97173041782,0.02
 11/11  03:00:00,73.3425435349,22.5232021761,12.8063387286,0.0,2.06121554724,15.9888894789,102.759816819,99.7680864013,2.97173041782,0.02
 11/11  04:00:00,67.2520705514,19.1641892648,11.0521461373,1.28907270564,2.06121554724,15.9888894789,84.08145642,81.0897260022,2.97173041782,0.02
 11/11  05:00:00,73.4560130813,22.7435151615,13.8086603872,0.241781727971,2.06121554724,15.9888894789,107.019175967,104.02744555,2.97173041782,0.02
 11/11  06:00:00,70.7659743406,19.2302831604,11.4053864514,2.18135965569,2.06121554724,15.9888894789,85.7467070334,82.7549766156,2.97173041782,0.02
 11/11  07:00:00,89.1097404795,24.6161755372,14.6808407418,5.16387052552,2.06121554724,15.9888894789,107.558929819,104.567199401,2.97173041782,0.02
 11/11  08:00:00,73.534320996,19.6709091312,11.702973976,4.69048514371,2.06121554724,15.9888894789,85.8127630173,82.8210325994,2.97173041782,0.02
 11/11  09:00:00,109.116967833,23.4044541176,14.2770452831,2.29730131746,4.12243109448,41.7362269337,102.632330754,97.6594467248,4.9528840297,0.02
 11/11  10:00:00,103.35711598,19.252314459,11.6320446816,2.76874047,4.12243109448,41.7362269337,81.6063862878,76.6335022581,4.9528840297,0.02
 11/11  11:00:00,115.594400958,23.8450800883,14.4342111373,2.76821131701,4.12243109448,41.7362269337,99.3534121021,94.3805280724,4.9528840297,0.02
 11/11  12:00:00,104.746182998,19.7810656239,11.8560785834,2.72902434616,4.12243109448,41.7362269337,86.8099272321,73.2569305191,4.9528840297,8.60011268332
 11/11  13:00:00,118.229077704,24.2857060591,14.949120782,2.57472828033,4.12243109448,41.7362269337,96.8324323393,91.8595483096,4.9528840297,0.02
 11/11  14:00:00,106.983130329,19.7810656239,12.8960123922,2.3697894205,4.12243109448,41.7362269337,76.7400293367,71.7671453071,4.9528840297,0.02
 11/11  15:00:00,119.248530643,23.8450800883,16.2822858716,1.6002235419,4.12243109448,41.7362269337,94.6761083905,89.7032243608,4.9528840297,0.02
 11/11  16:00:00,105.545690359,19.3404396531,12.4261536415,1.66632703909,4.12243109448,41.7362269337,77.5604653203,72.5875812906,4.9528840297,0.02
 11/11  17:00:00,100.093267021,24.2857060591,14.0919420315,2.41121603764,4.12243109448,24.8785346261,98.1780361117,93.205152082,4.9528840297,0.02
 11/11  18:00:00,90.0353932418,19.6048152356,10.05501111,3.76177639414,2.06121554724,15.9888894789,83.8390714147,80.8473409969,2.97173041782,0.02
 11/11  19:00:00,102.163470894,24.1975808649,11.0067024969,5.56770577059,2.06121554724,15.9888894789,107.891404463,104.899674045,2.97173041782,0.02
 11/11  20:00:00,92.5001104889,20.2216915946,7.95550989969,9.31730547166,2.06121554724,15.9888894789,87.8531466977,84.8614162799,2.97173041782,0.02
 11/11  21:00:00,100.717004917,24.2857060591,8.52612581042,8.89526093097,2.06121554724,15.9888894789,109.793308045,106.801577627,2.97173041782,0.02
 11/11  22:00:00,94.4741987745,20.2216915946,7.55913758183,12.6068471586,2.06121554724,15.9888894789,88.549396857,85.5576664392,2.97173041782,0.02
 11/11  23:00:00,104.121252166,24.2857060591,9.16950194796,11.2074573527,2.06121554724,15.9888894789,110.961636015,107.969905598,2.97173041782,0.02
 11/11  24:00:00,98.357049997,20.2216915946,6.98255076706,15.7956640116,2.06121554724,15.9888894789,89.8272677072,86.8355372894,2.97173041782,0.02
 11/12  01:00:00,106.887190305,24.2857060591,8.04087506818,13.4857744224,2.06121554724,15.9888894789,112.462762738,109.47103232,2.97173041782,0.02
 11/12  02:00:00,100.992269124,20.2216915946,6.23272775378,18.3656954038,2.06121554724,15.9888894789,90.8787303888,87.886999971,2.97173041782,0.02
 11/12  03:00:00,109.402043697,24.2857060591,7.91840425886,15.2319794108,2.06121554724,15.9888894789,113.597467596,110.605737178,2.97173041782,0.02
 11/12  04:00:00,103.201138495,20.2216915946,6.34425520924,20.2383346547,2.06121554724,15.9888894789,91.6559295939,88.6641991761,2.97173041782,0.02
 11/12  05:00:00,111.006796398,24.2857060591,7.66628510041,16.5185639208,2.06121554724,15.9888894789,114.569935426,111.578205008,2.97173041782,0.02
 11/12  06:00:00,105.184417056,20.2216915946,5.96395894449,21.7797451915,2.06121554724,15.9888894789,92.4111800408,89.419449623,2.97173041782,0.02
 11/12  07:00:00,112.171293028,24.2857060591,7.15594866495,17.7339750938,2.06121554724,15.9888894789,115.361307999,112.369577581,2.97173041782,0.02
 11/12  08:00:00,96.7014843012,20.2216915946,5.80828087378,22.8324104448,2.06121554724,15.9888894789,92.8829752539,89.8912448361,2.97173041782,0.02
 11/12  09:00:00,124.183314275,24.2857060591,7.81100055101,14.5530955314,4.12243109448,41.7362269337,110.978394692,106.005510662,4.9528840297,0.02
 11/12  10:00:00,116.044334576,20.2216915946,7.42628434525,15.7859483174,4.12243109448,41.7362269337,86.4883759653,81.5154919356,4.9528840297,0.02
 11/12  11:00:00,123.864963449,24.2857060591,10.6801519322,10.6975255854,4.12243109448,41.7362269337,104.114050639,99.1411666095,4.9528840297,0.02
 11/12  12:00:00,114.5242985,20.2216915946,9.75718321163,11.5960610672,4.12243109448,41.7362269337,81.5861501618,76.6132661321,4.9528840297,0.02
 11/12  13:00:00,123.798090049,24.2857060591,13.4102097492,8.28064961233,4.12243109448,41.7362269337,99.7414693838,94.7685853541,4.9528840297,0.02
 11/12  14:00:00,113.792118674,20.2216915946,12.1082586351,9.25291140055,4.12243109448,41.7362269337,78.9551420789,73.9822580492,4.9528840297,0.02
 11/12  15:00:00,123.645110903,24.2857060591,16.1594633208,6.60641942272,4.12243109448,41.7362269337,97.4107672463,92.4378832166,4.9528840297,0.02
 11/12  16:00:00,111.164404122,20.2216915946,13.7850955488,7.43313630998,4.12243109448,41.7362269337,87.2072309055,73.6524721047,4.9528840297,8.60187477109
 11/12  17:00:00,100.845728684,24.2857060591,16.936073507,5.82342247976,4.12243109448,24.8785346261,100.370795282,95.3979112525,4.9528840297,0.02
 11/12  18:00:00,93.8811730122,20.1335664005,12.6815181089,9.58390039543,2.06121554724,15.9888894789,86.1012571232,83.1095267054,2.97173041782,0.02
 11/12  19:00:00,103.368754141,24.2857060591,14.4653964597,9.56900597331,2.06121554724,15.9888894789,109.679404643,106.687674225,2.97173041782,0.02
 11/12  20:00:00,95.5236737581,20.2216915946,10.9916691494,13.4892947243,2.06121554724,15.9888894789,89.1245896438,86.132859226,2.97173041782,0.02
 11/12  21:00:00,102.230681045,24.2857060591,12.9590271482,11.8851929457,2.06121554724,15.9888894789,111.904873008,108.91314259,2.97173041782,0.02
 11/12  22:00:00,95.4028429205,20.2216915946,9.64886958944,16.187277848,2.06121554724,15.9888894789,90.537322878,87.5455924602,2.97173041782,0.02
 11/12  23:00:00,100.665683131,24.2857060591,11.3776494634,13.8543342175,2.06121554724,15.9888894789,113.487158267,110.495427849,2.97173041782,0.02
 11/12  24:00:00,95.8341761574,20.2216915946,8.06066091537,18.7652519834,2.06121554724,15.9888894789,91.6084449233,88.6167145055,2.97173041782,0.02
 11/13  01:00:00,103.914831923,24.2857060591,8.76881918094,15.3826141639,4.12243109448,15.9888894789,113.466485307,110.474754889,2.97173041782,0.02
 11/13  02:00:00,98.9334419083,20.2216915946,7.40853287017,20.2402943055,4.12243109448,15.9888894789,91.2556041741,88.2638737562,2.97173041782,0.02
 11/13  03:00:00,105.561745156,24.2857060591,8.63375568294,16.8535575636,4.12243109448,15.9888894789,114.027940333,111.036209915,2.97173041782,0.02
 11/13  04:00:00,102.889408415,20.2216915946,6.08088931141,22.5248246788,4.12243109448,15.9888894789,91.9145065479,88.9227761301,2.97173041782,0.02
 11/13  05:00:00,131.878933063,28.7903464943,10.4832048071,14.1224568149,12.3672932834,24.9413748627,130.675063622,125.702179592,4.9528840297,0.02
 11/13  06:00:00,182.990077754,29.2309724651,15.9256146269,60.8517879847,12.3672932834,24.9413748627,198.181765819,193.208881789,4.9528840297,0.02
 11/13  07:00:00,230.125069781,29.6715984358,16.0759136983,48.9604256948,24.7345865669,70.7195625826,169.262200132,159.336432073,9.90576805939,0.02
 11/13  08:00:00,241.116129362,29.6762405002,15.6518553117,34.3718071292,37.1018798503,92.3937384068,149.828613123,139.902845064,9.90576805939,0.02
 11/13  09:00:00,239.067969207,29.6848926319,15.6550432322,28.2125328209,37.1018798503,104.434947198,150.652235024,132.119684591,9.90576805939,8.6267823734
 11/13  10:00:00,246.990394912,29.6917345551,15.3234278973,23.1399125432,37.1018798503,116.476155989,137.415868088,127.490100028,9.90576805939,0.02
 11/13  11:00:00,242.356360273,29.7010220573,15.0909832436,18.4621555076,37.1018798503,116.476155989,141.078837698,122.539068827,9.90576805939,8.63400081194
 11/13  12:00:00,240.08340582,29.7324224365,16.0305338725,15.0206899588,37.1018798503,116.476155989,122.537197558,112.611429499,9.90576805939,0.02
 11/13  13:00:00,229.013383634,29.89933205,16.9733586675,12.9035161628,37.1018798503,104.434947198,121.545815035,103.007944429,9.90576805939,8.63210254721
 11/13  14:00:00,237.630152742,30.0641286374,17.760272452,11.2549335119,37.1018798503,116.476155989,109.536106245,99.6103381855,9.90576805939,0.02
 11/13  15:00:00,237.046707789,30.1509025691,18.1869969583,9.58493734051,37.1018798503,116.476155989,115.47625243,96.9350537392,9.90576805939,8.63543063132
 11/13  16:00:00,236.003152823,30.1442677337,17.9176491043,8.3965319506,37.1018798503,116.476155989,105.363036288,95.4372682286,9.90576805939,0.02
 11/13  17:00:00,234.26948228,29.9831989599,16.5225968719,7.86756372579,37.1018798503,116.476155989,106.526433716,96.600665657,9.90576805939,0.02
 11/13  18:00:00,248.325958327,29.8390726117,13.746798717,8.15996255938,37.1018798503,116.476155989,126.214109121,107.689014602,9.90576805939,8.61932645947
 11/13  19:00:00,155.497396695,27.0278426113,9.03092061281,0.0,24.7345865669,47.5788473902,85.010210517,80.0373264873,4.9528840297,0.02
 11/13  20:00:00,156.341761134,28.3497205236,9.25650671757,0.0708693291161,24.7345865669,47.5788473902,89.2857091904,84.3128251607,4.9528840297,0.02
 11/13  21:00:00,134.508809735,27.0278426113,9.36207904398,0.0,12.3672932834,38.6892022431,102.944203903,99.9524734856,2.97173041782,0.02
 11/13  22:00:00,109.586625699,21.6222740891,6.69660980214,0.0,12.3672932834,27.0668015668,88.908888085,85.9171576672,2.97173041782,0.02
 11/13  23:00:00,82.4229899469,18.3710625175,4.76157569855,0.41134290048,4.12243109448,15.9888894789,79.1877376646,76.1960072468,2.97173041782,0.02
 11/13  24:00:00,101.274501508,24.7263320299,5.63487556014,5.07627619661,4.12243109448,15.9888894789,101.225860739,98.2341303211,2.97173041782,0.02
 11/14  01:00:00,88.46607766,19.7810656239,3.98105571403,5.90477538609,4.12243109448,15.9888894789,82.5735568146,79.5818263968,2.97173041782,0.02
 11/14  02:00:00,103.692107054,24.7263320299,5.90669252496,9.23525575755,4.12243109448,15.9888894789,104.031328985,101.039598567,2.97173041782,0.02
 11/14  03:00:00,89.4645343707,19.7810656239,5.3597190495,8.69288023998,4.12243109448,15.9888894789,83.845778282,80.8540478642,2.97173041782,0.02
 11/14  04:00:00,105.042396326,24.7263320299,7.25765337631,12.1810225266,4.12243109448,15.9888894789,105.016467807,102.024737389,2.97173041782,0.02
 11/14  05:00:00,127.615636444,28.7903464943,8.49247981607,8.14703943256,12.3672932834,24.9413748627,127.46819504,113.913466223,4.9528840297,8.6018447874
 11/14  06:00:00,169.194438085,29.2371510907,12.4411751281,46.3021929678,12.3672932834,24.9413748627,187.747128404,182.774244374,4.9528840297,0.02
 11/14  07:00:00,213.129677254,29.7076153074,12.561382934,34.3452376694,24.7345865669,70.7195625826,169.074991146,159.149223087,9.90576805939,0.02
 11/14  08:00:00,226.78064303,29.7466604657,12.3124741595,24.5076699551,37.1018798503,92.3937384068,151.2611301,141.335362041,9.90576805939,0.02
 11/14  09:00:00,226.750741423,29.762757246,12.6693759799,21.5539806083,37.1018798503,104.434947198,143.893905797,133.968137737,9.90576805939,0.02
 11/14  10:00:00,236.217333391,29.7793674582,13.5635106819,18.8866480297,37.1018798503,116.476155989,145.391867842,126.855754531,9.90576805939,8.63034525163
 11/14  11:00:00,232.896121147,29.7922387447,14.3653661712,16.4381453717,37.1018798503,116.476155989,130.383852667,120.458084608,9.90576805939,0.02
