Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  12:00:00,232.922729011,29.8086070466,14.889677193,14.4755445908,37.1018798503,116.476155989,134.113363898,115.570326547,9.90576805939,8.63726929249
 11/14  13:00:00,221.152677467,29.8381224174,15.0927475172,12.891264321,37.1018798503,104.434947198,121.892988286,111.967220227,9.90576805939,0.02
 11/14  14:00:00,229.772237119,29.8752127431,15.4146006474,11.3671429507,37.1018798503,116.476155989,126.844749131,108.301705305,9.90576805939,8.63727576611
 11/14  15:00:00,229.525802888,29.9095885791,15.6611018586,10.4028027882,37.1018798503,116.476155989,115.202109298,105.276341239,9.90576805939,0.02
 11/14  16:00:00,229.664936748,29.9420106855,15.661878712,9.64282306917,37.1018798503,116.476155989,122.005869772,103.46631376,9.90576805939,8.63378795228
 11/14  17:00:00,229.601706842,29.9707722647,15.3281610902,9.08418734753,37.1018798503,116.476155989,112.409606497,102.483838438,9.90576805939,0.02
 11/14  18:00:00,245.187892968,29.9762456413,13.2031570957,9.89769553593,37.1018798503,116.476155989,119.227404071,109.301636012,9.90576805939,0.02
 11/14  19:00:00,152.621522627,28.3497205236,7.51706594257,0.0455677942059,24.7345865669,47.5788473902,86.7645442003,81.7916601706,4.9528840297,0.02
 11/14  20:00:00,153.785720337,28.2028452,5.44537768758,0.154380010686,24.7345865669,47.5788473902,99.6593506039,86.0971267669,4.9528840297,8.60933980729
 11/14  21:00:00,132.732407299,27.9090945528,6.00216995638,0.889399789624,12.3672932834,38.6892022431,104.111837092,101.120106674,2.97173041782,0.02
 11/14  22:00:00,104.926177453,21.6222740891,6.49609674032,0.0,12.3672932834,27.0668015668,89.5912728258,86.599542408,2.97173041782,0.02
 11/14  23:00:00,82.3627867764,19.6048152356,6.11510619431,3.898160042,4.12243109448,15.9888894789,79.3561755831,76.3644451652,2.97173041782,0.02
 11/14  24:00:00,98.3644674009,24.7263320299,8.24131416924,7.74833795522,4.12243109448,15.9888894789,101.138467664,98.1467372464,2.97173041782,0.02
 11/15  01:00:00,86.7034459734,19.7810656239,6.41473000609,7.65099427782,4.12243109448,15.9888894789,82.1971270044,79.2053965866,2.97173041782,0.02
 11/15  02:00:00,101.830991241,24.7263320299,8.15769779827,10.9832706897,4.12243109448,15.9888894789,103.571587897,100.57985748,2.97173041782,0.02
 11/15  03:00:00,87.1527470838,19.7810656239,6.98134974079,9.78305356079,4.12243109448,15.9888894789,84.0106716201,81.0189412022,2.97173041782,0.02
 11/15  04:00:00,100.23943014,24.7263320299,10.0219120561,12.8985180449,4.12243109448,15.9888894789,105.386327406,102.394596988,2.97173041782,0.02
 11/15  05:00:00,123.799746114,28.7903464943,11.2888693223,8.49876890787,12.3672932834,24.9413748627,118.596209782,113.623325752,4.9528840297,0.02
 11/15  06:00:00,167.02918444,29.2392651642,14.0439387505,45.2508724359,12.3672932834,24.9413748627,186.400185154,181.427301125,4.9528840297,0.02
 11/15  07:00:00,212.795787554,29.7257053095,14.0152164695,33.7291265664,24.7345865669,70.7195625826,162.84672382,152.92095576,9.90576805939,0.02
 11/15  08:00:00,229.728772685,29.7802833303,13.6742958411,24.3715976585,37.1018798503,92.3937384068,144.307716134,134.381948075,9.90576805939,0.02
 11/15  09:00:00,232.416482749,29.8028785171,13.1403241266,21.704556251,37.1018798503,104.434947198,148.505252685,129.972530148,9.90576805939,8.62695447813
 11/15  10:00:00,242.519623702,29.8176959858,12.9283455774,19.6074950605,37.1018798503,116.476155989,137.159093329,127.23332527,9.90576805939,0.02
 11/15  11:00:00,239.818738382,29.8282020693,12.2895059684,17.8306669152,37.1018798503,116.476155989,144.850021199,126.308559367,9.90576805939,8.63569377233
 11/15  12:00:00,237.942471856,29.8405443996,11.1922918106,16.6217078995,37.1018798503,116.476155989,137.905043794,127.979275735,9.90576805939,0.02
 11/15  13:00:00,226.364799694,29.8686651053,10.3804149521,15.7009091306,37.1018798503,104.434947198,147.304237919,128.766075196,9.90576805939,8.63239466374
 11/15  14:00:00,237.031561007,29.9006661079,10.4835779076,14.8101877862,37.1018798503,116.476155989,136.631637157,126.705869097,9.90576805939,0.02
 11/15  15:00:00,238.7721571,29.9274987269,10.3907076753,14.2255606799,37.1018798503,116.476155989,143.252220728,124.710822239,9.90576805939,8.63563042981
 11/15  16:00:00,237.286717094,29.9434006886,9.1421239462,14.3092528836,37.1018798503,116.476155989,137.737288012,127.811519953,9.90576805939,0.02
 11/15  17:00:00,239.6404823,29.9559623702,8.43659361082,14.5157640831,37.1018798503,116.476155989,148.655766172,130.120929927,9.90576805939,8.62906818615
 11/15  18:00:00,259.178936863,29.9613730324,7.51707326034,15.1182801622,37.1018798503,116.476155989,142.271943791,132.346175732,9.90576805939,0.02
 11/15  19:00:00,160.337692671,28.2028452,3.19278462948,0.51130496166,24.7345865669,47.5788473902,91.3342221243,86.3613380946,4.9528840297,0.02
 11/15  20:00:00,162.010876629,28.6434711707,1.6446896747,1.53619366451,24.7345865669,47.5788473902,93.5151464162,88.5422623865,4.9528840297,0.02
 11/15  21:00:00,145.670182141,28.6434711707,0.50286461742,4.7064262446,12.3672932834,38.6892022431,106.332060895,103.340330477,2.97173041782,0.02
 11/15  22:00:00,125.250331424,23.8254039428,0.282573258437,9.611256622,12.3672932834,27.0668015668,92.7006213806,89.7088909628,2.97173041782,0.02
 11/15  23:00:00,97.7799982705,19.7810656239,0.111667174447,11.0365556968,4.12243109448,15.9888894789,83.3789697999,80.3872393821,2.97173041782,0.02
 11/15  24:00:00,117.39679938,24.7263320299,0.158468041218,16.6258241017,4.12243109448,15.9888894789,107.951272179,104.959541761,2.97173041782,0.02
 11/16  01:00:00,102.168984896,19.7810656239,0.0443893966765,14.7294463251,4.12243109448,15.9888894789,90.438858661,87.4471282432,2.97173041782,0.02
 11/16  02:00:00,121.908402507,24.7263320299,0.0279476834555,20.7799067577,4.12243109448,15.9888894789,125.21338035,113.639782903,2.97173041782,8.60186702948
 11/16  03:00:00,105.2281479,19.7810656239,0.0,17.4915953843,4.12243109448,15.9888894789,97.4683700212,94.4766396034,2.97173041782,0.02
 11/16  04:00:00,125.761379791,24.7263320299,0.0,24.1908321276,4.12243109448,15.9888894789,126.699253116,123.707522698,2.97173041782,0.02
 11/16  05:00:00,147.908831064,28.7903464943,0.0,17.1814775764,12.3672932834,24.9413748627,152.442150644,147.469266614,4.9528840297,0.02
 11/16  06:00:00,192.41444538,29.2436873325,0.0,61.1319459147,12.3672932834,24.9413748627,203.272490313,198.299606283,4.9528840297,0.02
 11/16  07:00:00,240.452311622,29.7137304167,0.0,51.6741280258,24.7345865669,70.7195625826,229.579291143,219.653523084,9.90576805939,0.02
 11/16  08:00:00,252.517034426,29.7752853146,0.0,39.3359631194,37.1018798503,92.3937384068,220.764891655,210.839123595,9.90576805939,0.02
 11/16  09:00:00,248.362899971,29.7976811166,0.0,32.371148516,37.1018798503,104.434947198,206.439964494,196.514196435,9.90576805939,0.02
 11/16  10:00:00,253.796170088,29.810491251,0.0,26.6289510586,37.1018798503,116.476155989,196.700183727,178.163789633,9.90576805939,8.63062603419
 11/16  11:00:00,250.793131543,29.8295391669,0.799913514828,23.1936533919,37.1018798503,116.476155989,176.131776202,166.206008143,9.90576805939,0.02
 11/16  12:00:00,249.52325814,29.8571222564,1.89986036434,20.6585718674,37.1018798503,116.476155989,177.499374636,158.956080422,9.90576805939,8.63752615474
 11/16  13:00:00,237.530683882,29.8829972788,2.71655538582,18.2662682856,37.1018798503,104.434947198,163.135232171,153.209464111,9.90576805939,0.02
 11/16  14:00:00,247.068107429,29.9217226444,3.60488921258,15.773255743,37.1018798503,116.476155989,165.046637507,146.50332285,9.90576805939,8.6375465984
 11/16  15:00:00,246.716477223,29.9545259616,4.71047786034,13.9283415178,37.1018798503,116.476155989,148.721823894,138.796055835,9.90576805939,0.02
 11/16  16:00:00,246.482046965,29.9313516472,5.1721481138,13.4988549447,37.1018798503,116.476155989,156.708583517,138.169224749,9.90576805939,8.63359070859
 11/16  17:00:00,246.605506846,29.9200761851,4.87740501652,14.3024407309,37.1018798503,116.476155989,150.900592186,140.974824126,9.90576805939,0.02
 11/16  18:00:00,261.658164534,29.9260638626,4.65687716734,15.0629473509,37.1018798503,116.476155989,152.344254221,142.418486162,9.90576805939,0.02
 11/16  19:00:00,163.462735261,28.3497205236,1.01248507636,0.568706060309,24.7345865669,47.5788473902,99.8220565685,86.2598006821,4.9528840297,8.60937185664
 11/16  20:00:00,163.227867648,28.2028452,1.02443801965,0.82040546963,24.7345865669,47.5788473902,92.6948408108,87.7219567812,4.9528840297,0.02
 11/16  21:00:00,149.084408796,29.2309724651,2.03685546166,5.87041351577,12.3672932834,38.6892022431,105.294886146,102.303155728,2.97173041782,0.02
 11/16  22:00:00,123.654600598,23.3847779721,2.63342659824,6.98808827113,12.3672932834,27.0668015668,90.3062609454,87.3145305275,2.97173041782,0.02
 11/16  23:00:00,101.558755287,20.2216915946,2.5336463566,12.4914610909,4.12243109448,15.9888894789,79.6418692431,76.6501388253,2.97173041782,0.02
 11/16  24:00:00,114.221057907,24.2857060591,3.78496043327,11.8331196989,4.12243109448,15.9888894789,101.848988411,98.8572579934,2.97173041782,0.02
 11/17  01:00:00,104.635354435,20.2216915946,3.23249712926,15.7788643799,4.12243109448,15.9888894789,82.6885065593,79.6967761415,2.97173041782,0.02
 11/17  02:00:00,113.757486561,24.2857060591,5.14036713885,13.8449198033,4.12243109448,15.9888894789,104.374169893,101.382439475,2.97173041782,0.02
 11/17  03:00:00,102.568515169,20.2216915946,6.09986757843,16.9759541756,4.12243109448,15.9888894789,84.3780006656,81.3862702478,2.97173041782,0.02
 11/17  04:00:00,110.656642295,24.2857060591,9.16519834476,14.3829459039,4.12243109448,15.9888894789,105.714078837,102.722348419,2.97173041782,0.02
 11/17  05:00:00,141.297219458,29.2309724651,8.95115290806,14.9132612645,12.3672932834,24.9413748627,119.231582384,114.258698355,4.9528840297,0.02
 11/17  06:00:00,174.983375976,28.8023717112,9.92829523223,41.9232851481,12.3672932834,24.9413748627,186.926776038,181.953892008,4.9528840297,0.02
 11/17  07:00:00,234.419845567,29.7108986582,8.68344150953,42.8701687972,24.7345865669,70.7195625826,181.0525678,171.12679974,9.90576805939,0.02
 11/17  08:00:00,244.144153495,29.7742371304,8.78594048555,30.7569743842,37.1018798503,92.3937384068,163.431531131,153.505763072,9.90576805939,0.02
 11/17  09:00:00,245.056085161,29.7965097334,7.76169575926,26.8992720325,37.1018798503,104.434947198,168.064387865,149.531486448,9.90576805939,8.62713335719
 11/17  10:00:00,254.875744299,29.8096604027,6.85720108358,22.8641158204,37.1018798503,116.476155989,157.900572184,147.974804125,9.90576805939,0.02
 11/17  11:00:00,251.845847459,29.8344646192,6.8629701106,19.6060620991,37.1018798503,116.476155989,161.494637443,142.952843454,9.90576805939,8.63602592945
 11/17  12:00:00,249.347015515,29.8893147732,6.86048398197,16.6776770837,37.1018798503,116.476155989,147.580899989,137.655131929,9.90576805939,0.02
 11/17  13:00:00,237.179450912,29.9384121471,7.15020633317,14.7160573762,37.1018798503,104.434947198,150.785151325,132.24672356,9.90576805939,8.63265970516
 11/17  14:00:00,246.90326783,29.9662740873,7.3567916395,13.5357568398,37.1018798503,116.476155989,138.719890732,128.794122673,9.90576805939,0.02
 11/17  15:00:00,246.13185069,29.9637324218,7.06756927995,12.5819884051,37.1018798503,116.476155989,147.335634389,128.79397833,9.90576805939,8.63588799891
 11/17  16:00:00,245.289318387,29.955991325,6.86590890251,12.0670678688,37.1018798503,116.476155989,140.21059084,130.284822781,9.90576805939,0.02
 11/17  17:00:00,247.878412841,29.9527607286,6.22425138021,12.9108733357,37.1018798503,116.476155989,152.384762001,133.849704116,9.90576805939,8.62928982472
 11/17  18:00:00,260.823652037,29.9477041533,4.41753239705,14.4689922311,37.1018798503,116.476155989,151.248722725,141.322954665,9.90576805939,0.02
 11/17  19:00:00,162.770757554,28.3497205236,0.174424926343,0.588141651721,24.7345865669,47.5788473902,92.8049574241,87.8320733944,4.9528840297,0.02
 11/17  20:00:00,163.236928893,28.2028452,0.0,0.939007856957,24.7345865669,47.5788473902,102.588558171,97.6156741417,4.9528840297,0.02
 11/17  21:00:00,150.366463851,29.2309724651,0.0,6.92146138632,12.3672932834,38.6892022431,125.467691357,122.475960939,2.97173041782,0.02
 11/17  22:00:00,124.983977998,23.3847779721,0.0,8.52388644178,12.3672932834,27.0668015668,117.755622063,106.178021698,2.97173041782,8.60586994753
 11/17  23:00:00,103.659688589,20.2216915946,0.0,14.9585637339,4.12243109448,15.9888894789,96.6322821399,93.6405517221,2.97173041782,0.02
 11/17  24:00:00,116.137266853,24.2857060591,0.0,14.7929384994,4.12243109448,15.9888894789,123.031852823,120.040122405,2.97173041782,0.02
 11/18  01:00:00,108.639810416,20.2216915946,0.0,20.0046556402,4.12243109448,15.9888894789,101.929113342,98.9373829246,2.97173041782,0.02
 11/18  02:00:00,119.658294826,24.2857060591,0.0,18.3061301092,4.12243109448,15.9888894789,127.474459102,124.482728684,2.97173041782,0.02
 11/18  03:00:00,111.027172298,20.2216915946,0.0,22.9927506977,4.12243109448,15.9888894789,97.9466016992,94.9548712814,2.97173041782,0.02
 11/18  04:00:00,120.316394933,24.2857060591,0.0673008147617,20.3624721928,4.12243109448,15.9888894789,115.237252364,112.245521947,2.97173041782,0.02
 11/18  05:00:00,137.340042512,29.2309724651,0.0,25.2881861269,4.12243109448,16.0517297156,130.954578916,127.962848499,2.97173041782,0.02
 11/18  06:00:00,133.732599691,28.7903464943,0.564622409298,21.7927199924,4.12243109448,16.0517297156,129.706624249,126.714893832,2.97173041782,0.02
 11/18  07:00:00,167.774259155,29.6715984358,1.1129542215,30.8280894106,4.12243109448,39.6058045677,157.845995222,154.854264804,2.97173041782,0.02
 11/18  08:00:00,241.506403132,29.6715984358,5.17130777592,74.8203498136,12.3672932834,65.3531420225,214.495707812,209.522823782,4.9528840297,0.02
 11/18  09:00:00,224.645950911,29.6715984358,6.36785072088,62.2597947848,12.3672932834,68.2430321324,206.819970121,201.847086091,4.9528840297,0.02
 11/18  10:00:00,242.592420661,29.6717270256,7.77551839014,51.2178050558,16.4897243779,93.1370602926,190.205362659,182.260748212,7.92461444751,0.02
 11/18  11:00:00,238.037847708,29.6727876416,8.80199825888,46.5903049447,16.4897243779,93.1370602926,189.568886166,173.031120686,7.92461444751,8.61315103217
 11/18  12:00:00,234.605204355,29.6735077736,10.3327665796,42.6542888613,16.4897243779,93.1370602926,172.889348609,164.944734162,7.92461444751,0.02
 11/18  13:00:00,222.015449378,29.6751875273,12.231235826,38.020031846,16.4897243779,83.9857416113,162.182355166,154.237740719,7.92461444751,0.02
 11/18  14:00:00,217.468910471,29.6775312218,13.9369833347,33.3115309127,16.4897243779,83.9857416113,152.382663478,144.43804903,7.92461444751,0.02
 11/18  15:00:00,213.194651832,29.6792305648,14.9055040772,28.6551408824,16.4897243779,83.9857416113,144.067431021,136.122816573,7.92461444751,0.02
 11/18  16:00:00,166.892169329,29.6715984358,12.493074036,2.12043699697,12.3672932834,70.6512738906,86.202401864,81.2295178343,4.9528840297,0.02
 11/18  17:00:00,169.85737576,29.6715984358,11.3794855349,3.99050816294,12.3672932834,70.6512738906,98.8200403552,85.2556491347,4.9528840297,8.61150719085
 11/18  18:00:00,169.830887736,29.6715984358,9.79632242298,6.08757788916,12.3672932834,58.1284167478,102.868493306,97.8956092759,4.9528840297,0.02
 11/18  19:00:00,132.051984284,28.3497205236,8.51398070747,3.90837707103,12.3672932834,24.9413748627,106.022099356,101.049215326,4.9528840297,0.02
 11/18  20:00:00,134.614794939,28.7903464943,7.67049326842,6.26891781819,12.3672932834,24.9413748627,110.306090954,105.333206925,4.9528840297,0.02
 11/18  21:00:00,124.392376262,29.2309724651,6.47368602295,12.7279611722,4.12243109448,16.0517297156,119.186532159,116.194801742,2.97173041782,0.02
 11/18  22:00:00,108.410185709,23.3847779721,5.07932837202,12.2952496616,4.12243109448,15.9888894789,99.4641337773,96.4724033595,2.97173041782,0.02
 11/18  23:00:00,103.676791541,20.2216915946,4.70568923253,16.6122199641,4.12243109448,15.9888894789,85.3992409731,82.4075105553,2.97173041782,0.02
 11/18  24:00:00,113.154911787,24.2857060591,6.45804334439,14.8939571012,4.12243109448,15.9888894789,107.427881641,104.436151223,2.97173041782,0.02
 11/19  01:00:00,102.085421806,20.2216915946,4.99214084087,20.0300594742,2.06121554724,15.9888894789,87.7178861248,84.726155707,2.97173041782,0.02
 11/19  02:00:00,109.323841523,24.2857060591,6.37005089761,17.6403230047,2.06121554724,15.9888894789,110.660302941,107.668572523,2.97173041782,0.02
 11/19  03:00:00,101.739380327,20.2216915946,5.35244402824,22.3142110256,2.06121554724,15.9888894789,89.5105881769,86.5188577591,2.97173041782,0.02
 11/19  04:00:00,108.430744087,24.2857060591,8.33479972222,18.7553744396,2.06121554724,15.9888894789,112.104406386,109.112675968,2.97173041782,0.02
 11/19  05:00:00,101.019978492,20.2216915946,7.56807559317,23.1910064465,2.06121554724,15.9888894789,90.3291772586,87.3374468408,2.97173041782,0.02
 11/19  06:00:00,107.404012861,24.2857060591,10.2576112538,19.1824350285,2.06121554724,15.9888894789,112.787584099,109.795853681,2.97173041782,0.02
 11/19  07:00:00,101.008856408,20.2216915946,9.05718661862,23.4656835466,2.06121554724,15.9888894789,90.7796122862,87.7878818684,2.97173041782,0.02
 11/19  08:00:00,99.5627482389,24.2857060591,12.0439086096,18.9125240436,2.06121554724,15.9888894789,113.007043212,110.015312794,2.97173041782,0.02
 11/19  09:00:00,109.82311107,20.2216915946,9.3796371875,19.7118058124,4.12243109448,41.7362269337,88.5489541142,83.5760700845,4.9528840297,0.02
 11/19  10:00:00,113.691856642,24.2857060591,13.1868007759,13.1690712109,4.12243109448,41.7362269337,106.062797997,101.089913968,4.9528840297,0.02
 11/19  11:00:00,103.716611939,20.2216915946,13.267683116,12.9092597904,4.12243109448,41.7362269337,83.0635691585,78.0906851288,4.9528840297,0.02
 11/19  12:00:00,115.951918566,24.2857060591,25.4959718475,7.84403212184,4.12243109448,41.7362269337,99.2334377511,94.2605537214,4.9528840297,0.02
 11/19  13:00:00,111.52004453,20.2216915946,28.4536646342,7.96743524653,4.12243109448,41.7362269337,78.4326822549,73.4597982252,4.9528840297,0.02
 11/19  14:00:00,121.77348402,24.2857060591,35.1296004295,4.86316431348,4.12243109448,41.7362269337,95.0057640886,90.0328800589,4.9528840297,0.02
 11/19  15:00:00,109.990597359,19.9279409475,30.0351760225,4.58581512644,4.12243109448,41.7362269337,76.9611617964,71.9882777667,4.9528840297,0.02
 11/19  16:00:00,116.064969213,22.5232021761,28.6965573835,0.0,4.12243109448,41.7362269337,102.454313837,88.8995470016,4.9528840297,8.60188280613
 11/19  17:00:00,84.902659229,18.0185617409,20.1867844467,0.0,4.12243109448,24.8785346261,77.3343372345,72.3614532048,4.9528840297,0.02
 11/19  18:00:00,89.2741044906,20.2708819585,19.3126430922,0.0,2.06121554724,15.9888894789,95.8178306217,92.8261002039,2.97173041782,0.02
 11/19  19:00:00,80.7035440364,18.0185617409,14.8856578686,0.0,2.06121554724,15.9888894789,86.147749892,83.1560194742,2.97173041782,0.02
 11/19  20:00:00,98.3776616944,22.5232021761,18.619955818,0.0,2.06121554724,15.9888894789,108.737009352,105.745278934,2.97173041782,0.02
 11/19  21:00:00,83.0777964755,18.0185617409,14.9750620531,0.0,2.06121554724,15.9888894789,88.1484414332,85.1567110153,2.97173041782,0.02
 11/19  22:00:00,95.1191071554,23.5807045059,17.1375320854,3.33335405636,2.06121554724,15.9888894789,111.106032808,108.11430239,2.97173041782,0.02
 11/19  23:00:00,81.8609620652,19.1641892648,12.6787799475,4.11973946587,2.06121554724,15.9888894789,88.6318358453,85.6401054275,2.97173041782,0.02
 11/19  24:00:00,101.099007518,24.6382068357,15.3740491663,9.87236583756,2.06121554724,15.9888894789,112.392652453,109.400922035,2.97173041782,0.02
 11/20  01:00:00,87.7098569287,19.6048152356,11.1088026507,8.03704015233,4.12243109448,15.9888894789,89.4419637233,86.4502333055,2.97173041782,0.02
 11/20  02:00:00,103.388853969,24.7263320299,13.1188938206,12.7707383342,4.12243109448,15.9888894789,111.206743471,108.215013054,2.97173041782,0.02
 11/20  03:00:00,88.8086754794,19.7810656239,11.7415544263,10.5164318507,4.12243109448,15.9888894789,89.7744831084,86.7827526905,2.97173041782,0.02
 11/20  04:00:00,103.800454254,24.7263320299,15.8526626611,13.8030060928,4.12243109448,15.9888894789,111.495742772,108.504012354,2.97173041782,0.02
 11/20  05:00:00,120.923748243,28.7903464943,16.7738144621,8.17748890621,12.3672932834,24.9413748627,127.101579501,122.128695472,4.9528840297,0.02
 11/20  06:00:00,168.275808637,29.2311769357,18.3414195917,53.1997670791,12.3672932834,24.9413748627,195.203194878,190.230310849,4.9528840297,0.02
 11/20  07:00:00,212.046708263,29.6729667264,18.1603925537,39.8556575817,24.7345865669,70.7195625826,161.148032598,151.222264539,9.90576805939,0.02
 11/20  08:00:00,223.162194674,29.6863836719,17.8948384048,27.2308901187,37.1018798503,92.3937384068,140.249479902,130.323711843,9.90576805939,0.02
 11/20  09:00:00,220.85654807,29.697270382,18.3005071457,20.9487359624,37.1018798503,104.434947198,140.763737031,122.230586704,9.90576805939,8.62738226783
 11/20  10:00:00,228.836697981,29.7088283451,19.3118843065,15.8394518276,37.1018798503,116.476155989,125.270796341,115.345028281,9.90576805939,0.02
 11/20  11:00:00,229.359411983,29.7338371091,20.3237033967,13.2404870542,37.1018798503,116.476155989,128.368322353,109.82791905,9.90576805939,8.63463524335
 11/20  12:00:00,233.834218272,29.878663487,21.3270869203,11.2730402755,37.1018798503,116.476155989,114.846962037,104.921193977,9.90576805939,0.02
 11/20  13:00:00,228.87326906,30.039735163,21.4835492418,9.7531310513,37.1018798503,104.434947198,119.101459217,100.562880828,9.90576805939,8.63281032972
 11/20  14:00:00,241.439069606,30.1195751418,21.2962374051,8.46228962098,37.1018798503,116.476155989,107.878458422,97.9526903626,9.90576805939,0.02
 11/20  15:00:00,242.183639563,30.1587253226,21.2939099818,7.16987808689,37.1018798503,116.476155989,114.525027343,95.9829698958,9.90576805939,8.6362893875
 11/20  16:00:00,241.862615414,30.0562128063,20.7137992649,6.34793434601,37.1018798503,116.476155989,106.069103576,96.1433355166,9.90576805939,0.02
 11/20  17:00:00,243.56123345,29.935048629,18.802479511,6.29970333312,37.1018798503,116.476155989,116.217996249,97.6826896517,9.90576805939,8.6295385384
 11/20  18:00:00,254.746433537,29.9021683226,17.1311194951,6.50534485885,37.1018798503,116.476155989,108.991324006,99.0655559463,9.90576805939,0.02
 11/20  19:00:00,164.085760638,27.0278426113,13.5526588545,0.0,24.7345865669,47.5788473902,82.0781297898,77.1052457601,4.9528840297,0.02
 11/20  20:00:00,165.190856498,28.7903464943,11.5033981174,0.0,24.7345865669,47.5788473902,87.712828079,82.7399440493,4.9528840297,0.02
 11/20  21:00:00,141.456687715,27.9090945528,8.63480920773,0.119563206708,12.3672932834,38.6892022431,101.9221906,98.9304601826,2.97173041782,0.02
 11/20  22:00:00,113.773900816,21.6222740891,7.40374107041,0.0,12.3672932834,27.0668015668,87.9346453215,84.9429149037,2.97173041782,0.02
 11/20  23:00:00,84.7664772612,18.0185617409,6.21106547058,0.0,4.12243109448,15.9888894789,78.1091572105,75.1174267927,2.97173041782,0.02
 11/20  24:00:00,98.0430511888,22.5232021761,7.86603453455,0.0,4.12243109448,15.9888894789,100.250401,97.2586705819,2.97173041782,0.02
 11/21  01:00:00,88.7293477559,19.3404396531,6.07467901019,2.59604088419,4.12243109448,15.9888894789,81.7998878056,78.8081573878,2.97173041782,0.02
 11/21  02:00:00,105.600263073,24.7263320299,7.74089302778,6.21639954304,4.12243109448,15.9888894789,111.347403246,99.7754569775,2.97173041782,8.60021585096
 11/21  03:00:00,91.5911771697,19.7810656239,6.14877561066,6.47162976596,4.12243109448,15.9888894789,83.3513092983,80.3595788804,2.97173041782,0.02
 11/21  04:00:00,107.467190606,24.7263320299,7.04924569847,10.107540665,4.12243109448,15.9888894789,105.061336664,102.069606246,2.97173041782,0.02
 11/21  05:00:00,130.633389789,28.7903464943,7.42269482258,6.92303849243,12.3672932834,24.9413748627,118.649630083,113.676746054,4.9528840297,0.02
 11/21  06:00:00,170.352915137,29.2478011774,11.2466959438,42.3939476374,12.3672932834,24.9413748627,186.304979321,181.332095291,4.9528840297,0.02
 11/21  07:00:00,218.598506905,29.7272605802,11.8238736271,32.3020260855,24.7345865669,70.7195625826,170.396729271,160.470961212,9.90576805939,0.02
 11/21  08:00:00,236.855640197,29.7744926062,11.4815381181,23.8277746502,37.1018798503,92.3937384068,152.792588685,142.866820626,9.90576805939,0.02
 11/21  09:00:00,234.42526803,29.7980354818,11.2361164975,21.0483853164,37.1018798503,104.434947198,147.393755779,137.46798772,9.90576805939,0.02
 11/21  10:00:00,244.126493319,29.8153063572,11.8787060592,17.7333578407,37.1018798503,116.476155989,148.96260921,130.425689297,9.90576805939,8.63115185323
 11/21  11:00:00,244.696946455,29.8388571593,13.3390644943,15.791592768,37.1018798503,116.476155989,131.919849036,121.994080977,9.90576805939,0.02
 11/21  12:00:00,246.409410776,29.8722882066,14.6770357013,13.8691190281,37.1018798503,116.476155989,132.210019742,113.665998895,9.90576805939,8.63825278739
 11/21  13:00:00,234.962753844,29.8975803357,15.4387685478,12.6950640641,37.1018798503,104.434947198,118.355894953,108.430126894,9.90576805939,0.02
 11/21  14:00:00,242.751718294,29.9518325022,15.9484994931,10.6751879622,37.1018798503,116.476155989,121.590870511,103.046776209,9.90576805939,8.63832624292
 11/21  15:00:00,242.420605263,29.9754761537,16.4754572522,9.93940322748,37.1018798503,116.476155989,111.451977923,101.526209864,9.90576805939,0.02
 11/21  16:00:00,243.659403268,29.9951117653,16.9869760915,9.57206134254,37.1018798503,116.476155989,119.524010828,100.983601501,9.90576805939,8.63464126835
 11/21  17:00:00,247.48726053,30.0130689358,17.1764700437,9.41994038901,37.1018798503,116.476155989,110.205128231,100.279360171,9.90576805939,0.02
 11/21  18:00:00,260.570997404,30.027627089,17.174875451,9.43643856599,37.1018798503,116.476155989,118.39644072,99.8708516162,9.90576805939,8.61982104468
 11/21  19:00:00,167.938916423,28.2028452,13.4127974187,0.00206316833997,24.7345865669,47.5788473902,83.4469011189,78.4740170892,4.9528840297,0.02
 11/21  20:00:00,168.503096839,28.6434711707,12.573515078,0.109755364246,24.7345865669,47.5788473902,88.5749749655,83.6020909358,4.9528840297,0.02
 11/21  21:00:00,146.707482114,27.4684685821,12.2076323879,0.213316713033,12.3672932834,38.6892022431,101.415482797,98.4237523795,2.97173041782,0.02
 11/21  22:00:00,120.366366355,22.4154008364,10.035681035,0.800037339544,12.3672932834,27.0668015668,87.589286564,84.5975561462,2.97173041782,0.02
 11/21  23:00:00,85.6415921335,18.4591877116,9.15351332735,0.701594802332,4.12243109448,15.9888894789,77.9228449474,74.9311145295,2.97173041782,0.02
 11/21  24:00:00,101.367145043,23.8450800883,10.3536363492,3.43924566244,4.12243109448,15.9888894789,100.144308637,97.1525782196,2.97173041782,0.02
 11/22  01:00:00,92.146221683,19.7810656239,5.97176987348,6.25720633334,4.12243109448,15.9888894789,81.4058478946,78.4141174768,2.97173041782,0.02
 11/22  02:00:00,106.434244897,24.7263320299,6.74862936176,9.72060071056,4.12243109448,15.9888894789,103.088252661,100.096522243,2.97173041782,0.02
 11/22  03:00:00,91.7233133155,19.7810656239,4.84096102073,9.34946168554,4.12243109448,15.9888894789,83.9232251616,80.9314947438,2.97173041782,0.02
 11/22  04:00:00,107.658511972,24.7263320299,5.232870675,13.3192169039,4.12243109448,15.9888894789,105.832002014,102.840271597,2.97173041782,0.02
 11/22  05:00:00,130.489424467,28.7903464943,4.91401949987,9.44856227831,12.3672932834,24.9413748627,119.682297453,114.709413424,4.9528840297,0.02
 11/22  06:00:00,172.285245122,29.2465168864,8.11229472217,46.3312483216,12.3672932834,24.9413748627,187.204925472,182.232041442,4.9528840297,0.02
 11/22  07:00:00,219.913278698,29.7394185285,7.77491449642,35.9895420928,24.7345865669,70.7195625826,183.895733465,173.969965406,9.90576805939,0.02
 11/22  08:00:00,237.922624513,29.8037002291,7.32199628439,26.9742841347,37.1018798503,92.3937384068,176.601725098,158.086926438,9.90576805939,8.60903060059
 11/22  09:00:00,236.539478597,29.8250965337,6.40024138556,23.3062857621,37.1018798503,104.434947198,163.429517477,153.503749417,9.90576805939,0.02
 11/22  10:00:00,244.904877253,29.8482037971,5.38194191809,19.5033127495,37.1018798503,116.476155989,161.46916372,151.543395661,9.90576805939,0.02
 11/22  11:00:00,241.189607113,29.9104405384,5.77500807607,16.1030476018,37.1018798503,116.476155989,162.966692585,144.42427899,9.90576805939,8.63664553561
 11/22  12:00:00,239.365684271,29.9705700037,6.58568079068,13.6960315239,37.1018798503,116.476155989,145.661971484,135.736203425,9.90576805939,0.02
 11/22  13:00:00,228.096791534,30.0666785088,7.47791233344,12.3322973923,37.1018798503,104.434947198,145.785029038,127.245814945,9.90576805939,8.63344603319
 11/22  14:00:00,239.144650122,30.1868727055,8.23435520925,11.1465266104,37.1018798503,116.476155989,129.587439816,119.661671757,9.90576805939,0.02
 11/22  15:00:00,240.695259196,30.2306117505,9.15456563991,9.9432449988,37.1018798503,116.476155989,132.47030841,113.927991704,9.90576805939,8.63654864639
 11/22  16:00:00,241.358392555,30.1797064335,9.65777446074,9.04308640015,37.1018798503,116.476155989,130.432117284,111.891647163,9.90576805939,8.63470206177
 11/22  17:00:00,243.496598663,30.0984125944,8.95556107567,8.94771308219,37.1018798503,116.476155989,127.57474124,117.648973181,9.90576805939,0.02
 11/22  18:00:00,255.648258112,30.0737061487,7.16873451524,9.68133788438,37.1018798503,116.476155989,136.476611227,126.550843168,9.90576805939,0.02
 11/22  19:00:00,161.595811706,28.2028452,2.67143232371,0.146455764083,24.7345865669,47.5788473902,87.7259875009,82.7531034712,4.9528840297,0.02
 11/22  20:00:00,161.821858572,28.6434711707,1.73172784193,0.586426692294,24.7345865669,47.5788473902,99.2435918525,85.6829161078,4.9528840297,8.60779171501
 11/22  21:00:00,142.345252308,28.3497205236,1.4048575018,2.07381233406,12.3672932834,38.6892022431,103.948722351,100.956991933,2.97173041782,0.02
 11/22  22:00:00,119.421880158,23.3847779721,1.49414115915,4.76702963506,12.3672932834,27.0668015668,89.5414581116,86.5497276938,2.97173041782,0.02
 11/22  23:00:00,96.4852647985,20.2216915946,1.21648526734,9.91629069454,4.12243109448,15.9888894789,79.172959244,76.1812288262,2.97173041782,0.02
 11/22  24:00:00,108.259698476,24.2857060591,2.45364729679,9.88983624787,4.12243109448,15.9888894789,101.3200499,98.3283194825,2.97173041782,0.02
 11/23  01:00:00,98.7945810914,20.2216915946,1.67899656853,15.2140569717,2.06121554724,15.9888894789,83.1565354474,80.1648050295,2.97173041782,0.02
 11/23  02:00:00,108.873170195,24.2857060591,2.08468204373,13.5476337411,2.06121554724,15.9888894789,105.628422296,102.636691878,2.97173041782,0.02
 11/23  03:00:00,101.787231648,20.2216915946,1.85544537354,18.8041581805,2.06121554724,15.9888894789,85.7340018612,82.7422714433,2.97173041782,0.02
 11/23  04:00:00,110.558726233,24.2857060591,2.69702351248,15.7582295238,2.06121554724,15.9888894789,108.056899434,105.065169016,2.97173041782,0.02
 11/23  05:00:00,104.000085278,20.2216915946,2.21794188187,21.5983846158,2.06121554724,15.9888894789,87.5345622569,84.542831839,2.97173041782,0.02
 11/23  06:00:00,112.48660348,24.2857060591,2.06396670339,17.9415362076,2.06121554724,15.9888894789,110.14367179,107.151941373,2.97173041782,0.02
 11/23  07:00:00,107.779174184,20.2216915946,0.252761090673,24.6850066751,2.06121554724,15.9888894789,90.1744831611,87.1827527433,2.97173041782,0.02
 11/23  08:00:00,111.530122292,24.2857060591,0.0128643021904,20.4547366768,2.06121554724,15.9888894789,118.430698453,115.438968035,2.97173041782,0.02
 11/23  09:00:00,119.352936591,20.2216915946,0.200016928032,22.0295407052,4.12243109448,41.7362269337,89.4531097533,84.4802257237,4.9528840297,0.02
 11/23  10:00:00,125.268438282,24.2857060591,2.15186501307,14.9436170978,4.12243109448,41.7362269337,104.469722346,99.4968383159,4.9528840297,0.02
 11/23  11:00:00,115.224214291,20.2216915946,2.62672764756,16.8443439858,4.12243109448,41.7362269337,82.3884204595,77.4155364298,4.9528840297,0.02
 11/23  12:00:00,124.33296407,24.2857060591,4.08358909813,11.8985911633,4.12243109448,41.7362269337,99.545771027,94.5728869973,4.9528840297,0.02
 11/23  13:00:00,113.624629266,20.2216915946,3.72338575392,13.6461338122,4.12243109448,41.7362269337,79.3609480903,74.3880640607,4.9528840297,0.02
 11/23  14:00:00,124.639004982,24.2857060591,5.50764762574,10.0093146124,4.12243109448,41.7362269337,97.0263011911,92.0534171614,4.9528840297,0.02
 11/23  15:00:00,112.894349985,20.2216915946,4.64570834626,11.6209215457,4.12243109448,41.7362269337,78.1729451122,73.2000610825,4.9528840297,0.02
 11/23  16:00:00,123.957726407,24.2857060591,6.17589269165,8.76032825915,4.12243109448,41.7362269337,96.8763851226,91.903501093,4.9528840297,0.02
 11/23  17:00:00,98.322829165,20.2216915946,4.40969435414,11.42833984,4.12243109448,24.8785346261,80.5697255731,75.5968415434,4.9528840297,0.02
 11/23  18:00:00,113.089809834,24.2857060591,4.34305941129,13.0543255532,2.06121554724,15.9888894789,106.226056004,103.234325586,2.97173041782,0.02
 11/23  19:00:00,105.239438688,20.2216915946,3.25879136137,18.8447958277,2.06121554724,15.9888894789,96.9140398269,85.3404229038,2.97173041782,8.60188650522
 11/23  20:00:00,115.194328361,24.2857060591,3.00299237078,16.7965407227,2.06121554724,15.9888894789,111.545964988,108.55423457,2.97173041782,0.02
 11/23  21:00:00,108.525845388,20.2216915946,1.77812631052,23.5883318384,2.06121554724,15.9888894789,90.9836515484,87.9919211306,2.97173041782,0.02
 11/23  22:00:00,116.691649679,24.2857060591,2.92586256508,19.8787662137,2.06121554724,15.9888894789,114.08226462,111.090534202,2.97173041782,0.02
 11/23  23:00:00,110.810431613,20.2216915946,2.2498613307,26.804532342,2.06121554724,15.9888894789,92.4897229953,89.4979925775,2.97173041782,0.02
 11/23  24:00:00,118.463193152,24.2857060591,2.91078892874,22.1106877691,2.06121554724,15.9888894789,115.744636944,112.752906526,2.97173041782,0.02
 11/24  01:00:00,114.230086653,20.2216915946,2.42583136685,28.3388251744,4.12243109448,15.9888894789,92.7690128148,89.777282397,2.97173041782,0.02
 11/24  02:00:00,120.947327172,24.2857060591,3.61040961283,22.7183904807,4.12243109448,15.9888894789,115.393743051,112.402012633,2.97173041782,0.02
 11/24  03:00:00,115.390588402,20.2216915946,3.15704579319,29.3726517589,4.12243109448,15.9888894789,93.0446483012,90.0529178834,2.97173041782,0.02
 11/24  04:00:00,121.576364565,24.2857060591,4.28335909273,23.5119439672,4.12243109448,15.9888894789,115.90891086,112.917180442,2.97173041782,0.02
 11/24  05:00:00,152.145099802,29.2309724651,4.85241205057,25.25884797,12.3672932834,24.9413748627,132.023035876,127.050151846,4.9528840297,0.02
 11/24  06:00:00,186.488314771,28.7903464943,8.17749606447,57.2002947287,12.3672932834,24.9413748627,201.455530866,196.482646836,4.9528840297,0.02
 11/24  07:00:00,246.346756147,29.6718624144,8.77494428131,59.4094588197,24.7345865669,70.7195625826,195.610712833,185.684944773,9.90576805939,0.02
 11/24  08:00:00,256.222784447,29.6813752827,9.03129468273,43.2108385016,37.1018798503,92.3937384068,175.611147793,165.685379733,9.90576805939,0.02
 11/24  09:00:00,249.159210475,29.6922246647,9.67454857707,36.212950233,37.1018798503,104.434947198,165.780152745,155.854384685,9.90576805939,0.02
 11/24  10:00:00,255.141132712,29.7040803729,11.1228058726,30.5684399923,37.1018798503,116.476155989,163.924213677,145.386953424,9.90576805939,8.63149219318
 11/24  11:00:00,250.79822823,29.7131578033,12.481712496,26.1916163209,37.1018798503,116.476155989,146.083798051,136.158029992,9.90576805939,0.02
 11/24  12:00:00,247.85958446,29.7207179802,13.2332212617,22.9865138146,37.1018798503,116.476155989,148.674453001,130.129992023,9.90576805939,8.63869291836
 11/24  13:00:00,233.626399972,29.7273053058,14.136026153,19.7259509391,37.1018798503,104.434947198,142.375321584,123.836256514,9.90576805939,8.63329701072
 11/24  14:00:00,242.145918096,29.7346011807,15.2293428915,17.4500543098,37.1018798503,116.476155989,127.292283331,117.366515272,9.90576805939,0.02
 11/24  15:00:00,241.846965869,29.7473276403,15.9420755295,15.7102051646,37.1018798503,116.476155989,130.953777468,112.411246975,9.90576805939,8.63676243325
 11/24  16:00:00,240.920242701,29.7610453752,16.145289558,14.4795287047,37.1018798503,116.476155989,119.633109892,109.707341832,9.90576805939,0.02
 11/24  17:00:00,241.527188886,29.7734646611,15.5337217148,13.9548040338,37.1018798503,116.476155989,128.917217796,110.381415087,9.90576805939,8.63003464948
 11/24  18:00:00,252.247529531,29.7869621684,14.1403169282,13.8476048654,37.1018798503,116.476155989,124.393192263,114.467424203,9.90576805939,0.02
 11/24  19:00:00,153.550905478,27.0278426113,9.45089801169,0.0,24.7345865669,47.5788473902,89.2281315308,84.2552475011,4.9528840297,0.02
 11/24  20:00:00,154.755647352,28.3497205236,9.25636470793,0.273147005828,24.7345865669,47.5788473902,92.9264106839,87.9535266542,4.9528840297,0.02
 11/24  21:00:00,131.427914302,27.0278426113,9.65080188383,0.0,12.3672932834,38.6892022431,105.749207458,102.75747704,2.97173041782,0.02
 11/24  22:00:00,106.721766469,21.6222740891,8.12261767186,0.0,12.3672932834,27.0668015668,90.6991852128,87.707454795,2.97173041782,0.02
 11/24  23:00:00,79.8702542825,18.2829373233,6.60084441345,0.594019380921,4.12243109448,15.9888894789,80.3359294441,77.3441990263,2.97173041782,0.02
 11/24  24:00:00,101.078394344,24.7263320299,7.408856338,7.92920061996,4.12243109448,15.9888894789,102.513208884,99.5214784658,2.97173041782,0.02
 11/25  01:00:00,88.6396323282,19.7810656239,5.87843432905,7.95384848461,4.12243109448,15.9888894789,83.3474095017,80.3556790839,2.97173041782,0.02
 11/25  02:00:00,103.850834293,24.7263320299,8.93464144714,11.157998944,4.12243109448,15.9888894789,104.590235537,101.598505119,2.97173041782,0.02
 11/25  03:00:00,89.2899098098,19.7810656239,7.48946126123,10.0504329689,4.12243109448,15.9888894789,93.3169998774,81.7433725448,2.97173041782,8.60189691481
 11/25  04:00:00,102.72094143,24.7263320299,10.1963050217,13.3249185262,4.12243109448,15.9888894789,106.16177434,103.170043922,2.97173041782,0.02
 11/25  05:00:00,109.857564879,28.7903464943,11.4689626463,11.6558267087,4.12243109448,16.0517297156,125.915279523,122.923549105,2.97173041782,0.02
 11/25  06:00:00,116.552181474,29.2309724651,8.14481467691,15.7674555046,4.12243109448,16.0517297156,127.511609222,124.519878804,2.97173041782,0.02
 11/25  07:00:00,145.847498776,29.6715984358,6.61906617834,19.66098596,4.12243109448,39.6058045677,138.731796251,135.740065834,2.97173041782,0.02
 11/25  08:00:00,221.937562523,29.6715984358,9.39893393139,62.2287770911,12.3672932834,65.3531420225,196.496445773,191.523561744,4.9528840297,0.02
 11/25  09:00:00,202.218806107,29.6715984358,9.98854329974,50.1293655632,12.3672932834,68.2430321324,191.270349426,186.297465396,4.9528840297,0.02
 11/25  10:00:00,216.547162648,29.6730711002,11.9916515531,38.1422315368,16.4897243779,93.1370602926,171.026798011,163.082183564,7.92461444751,0.02
 11/25  11:00:00,208.838250225,29.6741746665,14.181123388,31.8667163116,16.4897243779,93.1370602926,155.70150894,147.756894492,7.92461444751,0.02
 11/25  12:00:00,204.03964761,29.6764611831,16.8807832133,26.4892514409,16.4897243779,93.1370602926,149.364085031,132.824359651,7.92461444751,8.61511093191
 11/25  13:00:00,194.217880851,29.6865972568,19.0858817745,22.8458258287,16.4897243779,83.9857416113,132.151805263,124.207190815,7.92461444751,0.02
 11/25  14:00:00,194.332484146,29.6958267127,20.6539586942,20.175779914,16.4897243779,83.9857416113,129.772152543,121.827538096,7.92461444751,0.02
 11/25  15:00:00,195.744702836,29.6900179507,21.5532762128,17.789989635,16.4897243779,83.9857416113,128.582959281,120.638344834,7.92461444751,0.02
 11/25  16:00:00,159.16152555,29.6715984358,17.8637590548,0.255874290494,12.3672932834,70.6512738906,71.6429169818,66.6700329521,4.9528840297,0.02
 11/25  17:00:00,161.126388186,29.6715984358,15.707122175,1.02086401282,12.3672932834,70.6512738906,73.8344422019,68.8615581723,4.9528840297,0.02
 11/25  18:00:00,160.211662735,29.6715984358,12.5939699211,1.98800861149,12.3672932834,58.1284167478,97.3797099872,83.8208684033,4.9528840297,8.60595755424
 11/25  19:00:00,120.99575448,27.0278426113,10.8381131945,0.0,12.3672932834,24.9413748627,103.200118528,98.2272344985,4.9528840297,0.02
 11/25  20:00:00,120.193301755,27.0278426113,11.4424559134,0.0,12.3672932834,24.9413748627,108.026530924,103.053646894,4.9528840297,0.02
 11/25  21:00:00,102.898868357,27.0278426113,11.2546920267,0.0,4.12243109448,16.0517297156,116.937020809,113.945290391,2.97173041782,0.02
 11/25  22:00:00,96.8605708946,23.7372787487,9.20774026559,5.84814614214,4.12243109448,15.9888894789,98.59759029,95.6058598721,2.97173041782,0.02
 11/25  23:00:00,88.7336362502,19.7810656239,7.90818372033,6.65652735538,4.12243109448,15.9888894789,84.5249914896,81.5332610718,2.97173041782,0.02
 11/25  24:00:00,100.349515767,24.7263320299,11.3535577342,9.53926281415,4.12243109448,15.9888894789,106.615043832,103.623313414,2.97173041782,0.02
 11/26  01:00:00,84.5313926611,19.7810656239,9.92172118334,8.92501026337,2.06121554724,15.9888894789,87.1001473622,84.1084169444,2.97173041782,0.02
 11/26  02:00:00,100.501097074,24.7263320299,12.170262789,12.5619221664,2.06121554724,15.9888894789,109.275686353,106.283955935,2.97173041782,0.02
 11/26  03:00:00,86.71857072,19.7810656239,8.91822781897,11.0080204383,2.06121554724,15.9888894789,88.6265403169,85.634809899,2.97173041782,0.02
 11/26  04:00:00,101.605843217,24.7263320299,9.76715660097,15.3039337575,2.06121554724,15.9888894789,111.171203682,108.179473265,2.97173041782,0.02
 11/26  05:00:00,89.0721223659,19.7810656239,6.46188992361,13.3386929401,2.06121554724,15.9888894789,90.1709271118,87.179196694,2.97173041782,0.02
 11/26  06:00:00,107.018480915,24.7263320299,6.75024367319,18.5300702781,2.06121554724,15.9888894789,112.849805896,109.858075478,2.97173041782,0.02
 11/26  07:00:00,93.544915151,19.7810656239,5.02381715949,15.7268530805,2.06121554724,15.9888894789,91.3190593424,88.3273289246,2.97173041782,0.02
 11/26  08:00:00,106.453053284,24.7263320299,6.29472574355,21.1410855813,2.06121554724,15.9888894789,114.130040712,111.138310295,2.97173041782,0.02
 11/26  09:00:00,107.138770173,19.7810656239,5.03337630071,14.5705314545,4.12243109448,41.7362269337,89.3767547219,84.4038706922,4.9528840297,0.02
 11/26  10:00:00,120.504464039,24.7263320299,7.12864972805,16.4137306385,4.12243109448,41.7362269337,107.531083318,102.558199288,4.9528840297,0.02
 11/26  11:00:00,102.212793314,19.7810656239,6.8536312569,12.4352926963,4.12243109448,41.7362269337,85.678355632,80.7054716023,4.9528840297,0.02
 11/26  12:00:00,114.834397755,24.7263320299,10.5606239568,15.0146860112,4.12243109448,41.7362269337,105.827335264,100.854451235,4.9528840297,0.02
 11/26  13:00:00,100.338447571,19.7810656239,9.02329916186,11.5108984184,4.12243109448,41.7362269337,85.6414622717,80.668578242,4.9528840297,0.02
 11/26  14:00:00,113.611103052,24.7263320299,11.8611576856,13.7746638226,4.12243109448,41.7362269337,105.485310527,100.512426497,4.9528840297,0.02
 11/26  15:00:00,99.357936237,19.7810656239,9.95195491685,10.775136651,4.12243109448,41.7362269337,85.6002017638,80.6273177341,4.9528840297,0.02
 11/26  16:00:00,113.589497488,24.7263320299,13.2106955839,13.1467327304,4.12243109448,41.7362269337,105.623809151,100.650925122,4.9528840297,0.02
 11/26  17:00:00,86.195601738,19.7810656239,10.6788659647,10.6885599131,4.12243109448,24.8785346261,86.0419129589,81.0690289292,4.9528840297,0.02
 11/26  18:00:00,104.312607678,24.7263320299,13.457322972,16.4160832016,2.06121554724,15.9888894789,110.285928827,107.294198409,2.97173041782,0.02
 11/26  19:00:00,90.2834624248,19.7810656239,10.4577152625,13.9680822931,2.06121554724,15.9888894789,90.5735126666,87.5817822488,2.97173041782,0.02
 11/26  20:00:00,106.425440915,24.7263320299,12.9156197815,18.3649561903,2.06121554724,15.9888894789,112.967233127,109.975502709,2.97173041782,0.02
 11/26  21:00:00,91.7873766047,19.7810656239,10.2723803462,15.1304126189,2.06121554724,15.9888894789,99.9566196723,88.3830011973,2.97173041782,8.60188805721
 11/26  22:00:00,107.583455392,24.7263320299,13.1683407387,19.4972834116,2.06121554724,15.9888894789,113.679938493,110.688208075,2.97173041782,0.02
 11/26  23:00:00,93.3188639542,19.7810656239,10.6433893642,15.8479256489,2.06121554724,15.9888894789,91.749360823,88.7576304052,2.97173041782,0.02
 11/26  24:00:00,106.048698548,24.7263320299,13.3602579908,20.31558576,2.06121554724,15.9888894789,114.274678626,111.282948209,2.97173041782,0.02
 11/27  01:00:00,86.9764743458,19.7810656239,10.1811620694,15.7719080998,4.12243109448,15.9888894789,91.6960502626,88.7043198448,2.97173041782,0.02
 11/27  02:00:00,97.8461544536,24.7263320299,12.1104453694,20.1654510549,4.12243109448,15.9888894789,113.888681055,110.896950637,2.97173041782,0.02
 11/27  03:00:00,85.5624380169,19.7810656239,9.27538948503,16.4644492436,4.12243109448,15.9888894789,91.9746278525,88.9828974347,2.97173041782,0.02
 11/27  04:00:00,102.156792343,24.7263320299,11.257741958,21.2717991026,4.12243109448,15.9888894789,114.639062196,111.647331778,2.97173041782,0.02
 11/27  05:00:00,119.980392766,28.7903464943,12.6322027332,13.3232267597,12.3672932834,24.9413748627,130.422456893,125.449572864,4.9528840297,0.02
 11/27  06:00:00,177.824031386,29.2309724651,13.2973233737,61.9679805858,12.3672932834,24.9413748627,198.375142904,193.402258874,4.9528840297,0.02
 11/27  07:00:00,230.732907842,29.6715984358,10.5276334565,51.3096291588,24.7345865669,70.7195625826,187.923894769,177.998126709,9.90576805939,0.02
 11/27  08:00:00,246.5445634,29.6748003813,8.92258169202,37.9187641876,37.1018798503,92.3937384068,174.864544517,164.938776458,9.90576805939,0.02
 11/27  09:00:00,243.218535166,29.6828628379,7.7858329905,33.5433109428,37.1018798503,104.434947198,172.231760865,162.305992806,9.90576805939,0.02
 11/27  10:00:00,252.128104085,29.6895710605,7.02961109415,30.7379007759,37.1018798503,116.476155989,179.746523289,161.208955063,9.90576805939,8.6318001675
 11/27  11:00:00,250.313416251,29.6948844032,5.83595329962,28.5582501848,37.1018798503,116.476155989,171.862830182,161.937062123,9.90576805939,0.02
 11/27  12:00:00,250.287467291,29.7032163452,4.50032951879,26.9070584635,37.1018798503,116.476155989,182.77749116,164.232623848,9.90576805939,8.63909925301
 11/27  13:00:00,238.999313728,29.7112101301,4.04852946858,25.2398758336,37.1018798503,104.434947198,173.591028324,163.665260265,9.90576805939,0.02
 11/27  14:00:00,248.168344578,29.7189014055,3.40092574257,23.8595906657,37.1018798503,116.476155989,181.767644224,163.222701441,9.90576805939,8.63917472408
 11/27  15:00:00,248.727792225,29.7269657208,2.59264236405,23.2541301999,37.1018798503,116.476155989,183.123086541,164.580162147,9.90576805939,8.63715633516
 11/27  16:00:00,248.18941885,29.7343610356,2.05478418466,22.8731013813,37.1018798503,116.476155989,175.278850384,165.353082325,9.90576805939,0.02
 11/27  17:00:00,251.399872508,29.7438680685,1.84920030293,22.8490648846,37.1018798503,116.476155989,183.876524858,165.340500917,9.90576805939,8.63025588183
 11/27  18:00:00,265.225593839,29.7558823062,1.5078823099,23.1151414072,37.1018798503,116.476155989,175.543708581,165.617940521,9.90576805939,0.02
 11/27  19:00:00,160.244632672,27.0278426113,0.0391109116725,0.0,24.7345865669,47.5788473902,112.657768491,107.684884461,4.9528840297,0.02
 11/27  20:00:00,165.094645274,28.3497205236,0.0,3.09204437857,24.7345865669,47.5788473902,117.088256046,112.115372016,4.9528840297,0.02
 11/27  21:00:00,151.280670179,28.7903464943,0.0,9.00030402169,12.3672932834,38.6892022431,130.292376074,127.300645656,2.97173041782,0.02
