Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  22:00:00,130.039560003,23.8254039428,0.0,13.9125095408,12.3672932834,27.0668015668,110.117340457,107.125610039,2.97173041782,0.02
 11/27  23:00:00,102.680920052,19.7810656239,0.0,15.1537201778,4.12243109448,15.9888894789,99.5990954047,96.6073649868,2.97173041782,0.02
 11/27  24:00:00,122.38314015,24.7263320299,0.0,20.5731812612,4.12243109448,15.9888894789,131.431994379,128.440263961,2.97173041782,0.02
 11/28  01:00:00,107.556056734,19.7810656239,0.0,19.091427578,4.12243109448,15.9888894789,108.755911959,105.764181541,2.97173041782,0.02
 11/28  02:00:00,127.248970834,24.7263320299,0.0,24.679380904,4.12243109448,15.9888894789,137.943001493,134.951271075,2.97173041782,0.02
 11/28  03:00:00,110.766375688,19.7810656239,0.0,22.4424306509,4.12243109448,15.9888894789,119.781446135,108.207820154,2.97173041782,8.60189556269
 11/28  04:00:00,129.573660397,24.7263320299,0.0,28.1805212335,4.12243109448,15.9888894789,133.109600519,130.117870102,2.97173041782,0.02
 11/28  05:00:00,149.81193634,28.7903464943,0.0,20.1664113044,12.3672932834,24.9413748627,147.651469838,142.678585808,4.9528840297,0.02
 11/28  06:00:00,199.464221704,29.2338642268,0.912961607509,68.9279840286,12.3672932834,24.9413748627,198.467050582,193.494166552,4.9528840297,0.02
 11/28  07:00:00,243.931519562,29.6822556715,0.960876287343,56.8328823739,24.7345865669,70.7195625826,214.454551353,204.528783293,9.90576805939,0.02
 11/28  08:00:00,256.998278102,29.7223988391,0.760484218405,43.6293494203,37.1018798503,92.3937384068,199.985133745,190.059365685,9.90576805939,0.02
 11/28  09:00:00,252.672450418,29.7361344443,0.758966455147,38.6283932767,37.1018798503,104.434947198,193.182263036,183.256494977,9.90576805939,0.02
 11/28  10:00:00,260.298764148,29.7501652921,1.04845334265,34.5022789243,37.1018798503,116.476155989,196.646437168,178.11045739,9.90576805939,8.63021171897
 11/28  11:00:00,255.687646672,29.7634007128,1.25585429406,30.2745762705,37.1018798503,116.476155989,182.996178801,173.070410741,9.90576805939,0.02
 11/28  12:00:00,250.502110022,29.7747693427,1.60499283777,24.0607414735,37.1018798503,116.476155989,183.266123811,164.721200549,9.90576805939,8.63915520272
 11/28  13:00:00,235.921201517,29.8020242181,1.85786202893,19.8987616073,37.1018798503,104.434947198,167.236922968,157.311154908,9.90576805939,0.02
 11/28  14:00:00,244.357901853,29.8674609129,2.49264742968,17.5667508424,37.1018798503,116.476155989,168.89685903,150.351872614,9.90576805939,8.63921835634
 11/28  15:00:00,242.701348436,29.9118558063,2.95188585555,15.5466457513,37.1018798503,116.476155989,154.5540154,144.62824734,9.90576805939,0.02
 11/28  16:00:00,240.994896171,29.9136608538,2.60412633872,14.0472326427,37.1018798503,116.476155989,162.849796522,144.308567562,9.90576805939,8.63546090073
 11/28  17:00:00,242.240114938,29.8773863624,1.41776986488,13.6610838817,37.1018798503,116.476155989,160.843390418,150.917622358,9.90576805939,0.02
 11/28  18:00:00,256.146648823,29.8546434101,0.0794853242581,15.5472114683,37.1018798503,116.476155989,181.329242999,162.803249342,9.90576805939,8.62022559792
 11/28  19:00:00,161.886682083,27.6887815674,0.0,0.474202682203,24.7345865669,47.5788473902,120.907253072,115.934369043,4.9528840297,0.02
 11/28  20:00:00,165.800701462,28.7903464943,0.0,2.38667103225,24.7345865669,47.5788473902,127.666738804,122.693854775,4.9528840297,0.02
 11/28  21:00:00,149.599606408,28.7903464943,0.0,6.85832295432,12.3672932834,38.6892022431,139.797276897,136.805546479,2.97173041782,0.02
 11/28  22:00:00,128.388904792,23.8254039428,0.0,11.9052358556,12.3672932834,27.0668015668,115.075274309,112.083543891,2.97173041782,0.02
 11/28  23:00:00,101.786240778,19.7810656239,0.0,13.8528383002,4.12243109448,15.9888894789,101.566192016,98.5744615983,2.97173041782,0.02
 11/28  24:00:00,120.721745719,24.7263320299,0.0,19.1420162002,4.12243109448,15.9888894789,128.043672014,125.051941596,2.97173041782,0.02
 11/29  01:00:00,105.349261686,19.7810656239,0.0,17.7145214973,4.12243109448,15.9888894789,99.7452517111,96.7535212933,2.97173041782,0.02
 11/29  02:00:00,123.379043206,24.7263320299,0.0,22.6369446567,4.12243109448,15.9888894789,120.855224607,117.863494189,2.97173041782,0.02
 11/29  03:00:00,106.823317353,19.7810656239,0.0,20.2959309726,4.12243109448,15.9888894789,95.9552050504,92.9634746325,2.97173041782,0.02
 11/29  04:00:00,124.593498752,24.7263320299,0.041632400757,25.4002770231,4.12243109448,15.9888894789,117.500299877,114.508569459,2.97173041782,0.02
 11/29  05:00:00,144.620571073,28.7903464943,0.0,18.2206875556,12.3672932834,24.9413748627,129.70484207,124.731958041,4.9528840297,0.02
 11/29  06:00:00,193.380026985,29.2362197816,3.91369862016,64.0057322365,12.3672932834,24.9413748627,192.837258203,187.864374173,4.9528840297,0.02
 11/29  07:00:00,238.111030418,29.7021766256,4.92851683518,51.7294142703,24.7345865669,70.7195625826,198.118715658,188.192947599,9.90576805939,0.02
 11/29  08:00:00,254.127889208,29.7521233467,4.49818059034,38.9693806275,37.1018798503,92.3937384068,191.120242686,172.605237652,9.90576805939,8.60923697452
 11/29  09:00:00,245.394004786,29.7757367657,5.96219916966,32.4057754644,37.1018798503,104.434947198,171.100665323,161.174897264,9.90576805939,0.02
 11/29  10:00:00,248.704018281,29.7897990429,10.2423856238,25.4157324929,37.1018798503,116.476155989,149.620680732,139.694912673,9.90576805939,0.02
 11/29  11:00:00,239.611620781,29.8185438716,14.2904940186,19.8583973481,37.1018798503,116.476155989,136.838587551,118.297065934,9.90576805939,8.63575355748
 11/29  12:00:00,233.868580775,29.9078157348,15.9251958115,16.37837866,37.1018798503,116.476155989,122.85848482,104.313455394,9.90576805939,8.63926136668
 11/29  13:00:00,219.376006854,30.0706738627,16.4491138066,14.0251098842,37.1018798503,104.434947198,108.840127281,98.9143592212,9.90576805939,0.02
 11/29  14:00:00,226.861531408,30.2171880145,16.9577785289,11.9348671571,37.1018798503,116.476155989,114.873543104,96.3284958013,9.90576805939,8.63927924325
 11/29  15:00:00,224.081336274,30.2786071252,17.1492917761,10.0768694117,37.1018798503,116.476155989,104.443720942,94.5179528831,9.90576805939,0.02
 11/29  16:00:00,222.616938477,30.242431419,16.880903518,8.74025101388,37.1018798503,116.476155989,112.541137951,93.9998480546,9.90576805939,8.63552183734
 11/29  17:00:00,224.940092889,30.0555198647,15.7461126663,8.34588673663,37.1018798503,116.476155989,105.893436958,95.9676688983,9.90576805939,0.02
 11/29  18:00:00,239.021949769,29.9752901563,14.4657495722,8.57405274163,37.1018798503,116.476155989,112.074363062,102.148595003,9.90576805939,0.02
 11/29  19:00:00,148.711990405,28.2028452,10.0921181636,0.0323149358701,24.7345865669,47.5788473902,92.2288043694,78.6661862662,4.9528840297,8.60973407354
 11/29  20:00:00,149.799840186,28.3497205236,8.59867612174,0.260678248471,24.7345865669,47.5788473902,89.0450071415,84.0721231118,4.9528840297,0.02
 11/29  21:00:00,129.324770192,27.0278426113,7.42344911615,0.0,12.3672932834,38.6892022431,102.518963942,99.5272335241,2.97173041782,0.02
 11/29  22:00:00,108.367713408,22.5916512247,5.71576607364,1.05107637589,12.3672932834,27.0668015668,88.717240349,85.7255099311,2.97173041782,0.02
 11/29  23:00:00,84.7550916822,19.6048152356,4.20475164267,3.79513611538,4.12243109448,15.9888894789,78.826911884,75.8351814662,2.97173041782,0.02
 11/29  24:00:00,102.648731881,24.7263320299,4.52051393052,8.03220469827,4.12243109448,15.9888894789,100.816285025,97.8245546068,2.97173041782,0.02
 11/30  01:00:00,91.512931649,19.7810656239,2.51735552581,8.6470144993,4.12243109448,15.9888894789,82.3630425456,79.3713121277,2.97173041782,0.02
 11/30  02:00:00,108.757768859,24.7263320299,2.90883317373,12.8729937946,4.12243109448,15.9888894789,104.213101987,101.221371569,2.97173041782,0.02
 11/30  03:00:00,95.4242706138,19.7810656239,1.72755909252,12.3687131824,4.12243109448,15.9888894789,84.7357162673,81.7439858495,2.97173041782,0.02
 11/30  04:00:00,112.893336056,24.7263320299,1.6111580792,16.6986685197,4.12243109448,15.9888894789,106.803500241,103.811769824,2.97173041782,0.02
 11/30  05:00:00,135.913242419,28.7903464943,0.69353364715,12.3584652504,12.3672932834,24.9413748627,120.585440935,115.612556906,4.9528840297,0.02
 11/30  06:00:00,180.942044595,29.2389472773,3.72724043641,53.0875235846,12.3672932834,24.9413748627,188.378345927,183.405461897,4.9528840297,0.02
 11/30  07:00:00,228.637853598,29.7250555164,3.674334837,42.7613479656,24.7345865669,70.7195625826,198.685451478,188.759683419,9.90576805939,0.02
 11/30  08:00:00,247.207613851,29.7887822206,3.14295968593,32.3079881853,37.1018798503,92.3937384068,184.632063613,174.706295553,9.90576805939,0.02
 11/30  09:00:00,237.190064648,29.8095925497,4.5661916429,26.0129674507,37.1018798503,104.434947198,180.893239836,162.359167933,9.90576805939,8.62830384331
 11/30  10:00:00,240.702480342,29.8487911884,7.64378749937,20.1857558999,37.1018798503,116.476155989,153.797182523,143.871414464,9.90576805939,0.02
 11/30  11:00:00,236.625634836,29.9362148325,11.2997461634,16.7710733231,37.1018798503,116.476155989,142.352072779,123.808648594,9.90576805939,8.63765612607
 11/30  12:00:00,234.740524077,30.0947720943,14.5373517934,14.3343000126,37.1018798503,116.476155989,114.384652497,104.458884438,9.90576805939,0.02
 11/30  13:00:00,220.840846576,30.3210672268,16.2569620713,12.1160890914,37.1018798503,104.434947198,115.042418947,96.5025374174,9.90576805939,8.63411347037
 11/30  14:00:00,228.573978279,30.4921155431,16.6823910746,10.2022129858,37.1018798503,116.476155989,103.970868205,94.0451001453,9.90576805939,0.02
 11/30  15:00:00,225.813024784,30.5733032998,16.6808068832,8.49201733326,37.1018798503,116.476155989,110.93549051,92.3921432232,9.90576805939,8.63757922784
 11/30  16:00:00,223.361304124,30.5462071959,16.3566734167,7.48313461309,37.1018798503,116.476155989,110.512251364,91.9708481641,9.90576805939,8.63563514001
 11/30  17:00:00,225.379886749,30.3014104066,14.5629779992,7.1470310695,37.1018798503,116.476155989,104.452808184,94.5270401242,9.90576805939,0.02
 11/30  18:00:00,238.696968705,30.0856588983,12.1374842549,7.49229429139,37.1018798503,116.476155989,116.217401094,106.291633034,9.90576805939,0.02
 11/30  19:00:00,149.293977831,28.2028452,7.29918646011,0.0111931359817,24.7345865669,47.5788473902,83.8629120298,78.8900280001,4.9528840297,0.02
 11/30  20:00:00,150.702880827,28.6434711707,6.46603687502,0.178449556532,24.7345865669,47.5788473902,97.2507516808,83.688091646,4.9528840297,8.6097760051
 11/30  21:00:00,130.885031379,27.4684685821,5.42125312686,0.229912553659,12.3672932834,38.6892022431,102.301690937,99.3099605194,2.97173041782,0.02
 11/30  22:00:00,108.445771147,21.8425870744,3.44464801972,0.198742926842,12.3672932834,27.0668015668,88.6676436672,85.6759132494,2.97173041782,0.02
 11/30  23:00:00,89.066832592,20.2216915946,1.75562834252,5.61249929284,4.12243109448,15.9888894789,78.6631511611,75.6714207433,2.97173041782,0.02
 11/30  24:00:00,103.389480328,24.2857060591,0.807049290235,7.22376552249,4.12243109448,15.9888894789,100.672005084,97.6802746663,2.97173041782,0.02
 12/01  01:00:00,97.8950953278,20.2216915946,0.0626396966962,11.9670974729,4.12243109448,15.9888894789,86.0647628735,83.0730324557,2.97173041782,0.02
 12/01  02:00:00,112.987402056,24.2857060591,0.0167250261972,12.2447070599,4.12243109448,15.9888894789,117.878986541,114.887256123,2.97173041782,0.02
 12/01  03:00:00,107.161129907,20.2216915946,0.0,17.5491452742,4.12243109448,15.9888894789,104.111273716,101.119543298,2.97173041782,0.02
 12/01  04:00:00,120.719338066,24.2857060591,0.0,16.9590091717,4.12243109448,15.9888894789,141.466082811,138.474352393,2.97173041782,0.02
 12/01  05:00:00,153.153741878,29.2309724651,0.0,18.9876768202,12.3672932834,24.9413748627,171.969935951,166.997051921,4.9528840297,0.02
 12/01  06:00:00,180.627792511,28.8064768451,0.0,47.2681409582,12.3672932834,24.9413748627,221.308957848,216.336073818,4.9528840297,0.02
 12/01  07:00:00,239.778039602,29.7264841743,0.0,49.6712421729,24.7345865669,70.7195625826,238.482590509,228.556822449,9.90576805939,0.02
 12/01  08:00:00,254.578371891,29.7995682253,0.190264368881,36.9017202007,37.1018798503,92.3937384068,203.697532322,193.771764263,9.90576805939,0.02
 12/01  09:00:00,247.811338172,29.8189638022,2.03226881212,32.0970658363,37.1018798503,104.434947198,193.072799825,174.538640955,9.90576805939,8.62839081066
 12/01  10:00:00,255.727105085,29.8296753918,3.99537948953,28.8440666378,37.1018798503,116.476155989,173.07605201,163.15028395,9.90576805939,0.02
 12/01  11:00:00,251.443402864,29.8373053054,5.84523605784,25.9937860748,37.1018798503,116.476155989,171.675678706,153.132231321,9.90576805939,8.63767932527
 12/01  12:00:00,248.094566029,29.8441343956,7.69195954419,23.8745880726,37.1018798503,116.476155989,154.349513075,144.423745015,9.90576805939,0.02
 12/01  13:00:00,233.88883077,29.8522608772,9.19588228227,21.7862586797,37.1018798503,104.434947198,155.37590028,136.835888333,9.90576805939,8.63424388713
 12/01  14:00:00,241.380522934,29.8649295933,10.4872402068,19.7708021169,37.1018798503,116.476155989,139.97782159,130.05205353,9.90576805939,0.02
 12/01  15:00:00,238.72581228,29.8811283672,11.7957390898,17.9764235688,37.1018798503,116.476155989,142.143279676,123.599857205,9.90576805939,8.63765441143
 12/01  16:00:00,236.784601016,29.897645524,12.2188366312,16.8861065667,37.1018798503,116.476155989,130.115366851,120.189598792,9.90576805939,0.02
 12/01  17:00:00,240.308335483,29.9133644997,12.0753144423,16.1814274121,37.1018798503,116.476155989,138.183895594,119.647386606,9.90576805939,8.63074092897
 12/01  18:00:00,249.621840155,29.9367919995,11.9087658946,15.6565798428,37.1018798503,116.476155989,128.911678061,118.985910002,9.90576805939,0.02
 12/01  19:00:00,151.263346711,28.2028452,8.27908606944,0.348607174575,24.7345865669,47.5788473902,89.7994248376,84.8265408079,4.9528840297,0.02
 12/01  20:00:00,152.196172154,28.6434711707,7.55910534878,1.04262275195,24.7345865669,47.5788473902,93.294294478,88.3214104483,4.9528840297,0.02
 12/01  21:00:00,130.438872543,27.4684685821,7.12194863078,0.77835188437,12.3672932834,38.6892022431,114.340801129,102.759339888,2.97173041782,8.60973082338
 12/01  22:00:00,115.202423432,23.5610283604,4.99193724808,5.80198751414,12.3672932834,27.0668015668,90.4544648601,87.4627344423,2.97173041782,0.02
 12/01  23:00:00,92.6091989301,19.7810656239,2.91464507555,8.66481377431,4.12243109448,15.9888894789,80.4748149783,77.4830845605,2.97173041782,0.02
 12/01  24:00:00,112.837523879,24.7263320299,2.1016416843,13.7643217048,4.12243109448,15.9888894789,103.62156231,100.629831892,2.97173041782,0.02
 12/02  01:00:00,99.5749281448,19.7810656239,0.394547714982,12.7384393195,4.12243109448,15.9888894789,84.5191142953,81.5273838775,2.97173041782,0.02
 12/02  02:00:00,121.294209688,24.7263320299,0.113161982866,18.5169480625,4.12243109448,15.9888894789,111.154894254,108.163163837,2.97173041782,0.02
 12/02  03:00:00,106.627120261,19.7810656239,0.0,16.0839568688,4.12243109448,15.9888894789,96.8207229108,93.828992493,2.97173041782,0.02
 12/02  04:00:00,128.187321733,24.7263320299,0.0,22.6996184444,4.12243109448,15.9888894789,129.683871346,126.692140928,2.97173041782,0.02
 12/02  05:00:00,137.16757329,28.7903464943,0.0,19.2032698199,4.12243109448,16.0517297156,166.099018279,163.107287861,2.97173041782,0.02
 12/02  06:00:00,145.295006377,29.2309724651,0.0,26.9125853608,4.12243109448,16.0517297156,176.924783164,173.933052746,2.97173041782,0.02
 12/02  07:00:00,181.13498129,29.6715984358,0.0,38.7010749055,4.12243109448,39.6058045677,226.984168096,223.992437678,2.97173041782,0.02
 12/02  08:00:00,254.824859637,29.6715984358,0.0,81.9434627237,12.3672932834,65.3531420225,274.172960443,269.200076413,4.9528840297,0.02
 12/02  09:00:00,233.730153595,29.6715984358,0.0,70.1133042314,12.3672932834,68.2430321324,267.919994912,262.947110883,4.9528840297,0.02
 12/02  10:00:00,249.519300117,29.6715984358,0.0,58.1452893514,16.4897243779,93.1370602926,251.980073249,244.035458802,7.92461444751,0.02
 12/02  11:00:00,242.240885402,29.6726810178,0.0,51.7007237456,16.4897243779,93.1370602926,246.135036701,229.59501725,7.92461444751,8.61540500354
 12/02  12:00:00,238.481926114,29.6752471071,0.0,48.7310833996,16.4897243779,93.1370602926,223.578553434,215.633938986,7.92461444751,0.02
 12/02  13:00:00,227.155426603,29.6784706726,0.286458827025,46.8560405106,16.4897243779,83.9857416113,211.013449535,203.068835087,7.92461444751,0.02
 12/02  14:00:00,225.545433612,29.6806753274,1.39611427393,45.0892346962,16.4897243779,83.9857416113,205.347826769,197.403212321,7.92461444751,0.02
 12/02  15:00:00,224.11596473,29.6822038562,2.4980946528,43.5764995095,16.4897243779,83.9857416113,200.059057002,192.114442554,7.92461444751,0.02
 12/02  16:00:00,170.575424881,29.6715984358,0.125135047477,10.272121749,12.3672932834,70.6512738906,155.357296252,141.792358004,4.9528840297,8.61205421761
 12/02  17:00:00,179.416369835,29.6715984358,0.0,15.3096983594,12.3672932834,70.6512738906,147.790530775,142.817646745,4.9528840297,0.02
 12/02  18:00:00,178.078493929,29.6715984358,0.0,17.4094874649,12.3672932834,58.1284167478,149.762770189,144.78988616,4.9528840297,0.02
 12/02  19:00:00,141.632557981,29.0547220768,0.0,14.9182490402,12.3672932834,24.9413748627,118.129194556,113.156310526,4.9528840297,0.02
 12/02  20:00:00,139.854824233,28.7903464943,0.130691835689,13.6860978642,12.3672932834,24.9413748627,116.230437307,111.257553278,4.9528840297,0.02
 12/02  21:00:00,132.324352805,29.2309724651,0.660458760502,22.1773703709,4.12243109448,16.0517297156,124.969965949,121.978235532,2.97173041782,0.02
 12/02  22:00:00,113.665458231,23.3847779721,1.13384935333,18.8846894364,4.12243109448,15.9888894789,104.485789607,101.49405919,2.97173041782,0.02
 12/02  23:00:00,111.065454801,20.2216915946,1.16882300559,25.4656153406,4.12243109448,15.9888894789,88.6168814217,85.6251510039,2.97173041782,0.02
 12/02  24:00:00,118.088540239,24.2857060591,1.88011333065,20.7469083982,4.12243109448,15.9888894789,111.322127019,108.330396601,2.97173041782,0.02
 12/03  01:00:00,111.343283885,20.2216915946,1.56448033852,28.2366240992,2.06121554724,15.9888894789,90.5163683189,87.524637901,2.97173041782,0.02
 12/03  02:00:00,117.785637535,24.2857060591,2.17410783964,22.9130901964,2.06121554724,15.9888894789,113.969379681,110.977649263,2.97173041782,0.02
 12/03  03:00:00,112.580654479,20.2216915946,1.73616043641,29.9246408279,2.06121554724,15.9888894789,91.8922369104,88.9005064925,2.97173041782,0.02
 12/03  04:00:00,118.763456785,24.2857060591,1.9127634131,24.1599465087,2.06121554724,15.9888894789,115.373781486,112.382051068,2.97173041782,0.02
 12/03  05:00:00,114.529597757,20.2216915946,0.808870564195,31.7880024714,2.06121554724,15.9888894789,93.1475826598,90.155852242,2.97173041782,0.02
 12/03  06:00:00,120.481023239,24.2857060591,0.273022266944,25.8145050513,2.06121554724,15.9888894789,116.857846099,113.866115681,2.97173041782,0.02
 12/03  07:00:00,115.832044667,20.2216915946,1.04479592774,33.3345968634,2.06121554724,15.9888894789,94.2071634909,91.2154330731,2.97173041782,0.02
 12/03  08:00:00,116.574215313,24.2857060591,4.26353909125,26.1441039261,2.06121554724,15.9888894789,117.606377927,114.614647509,2.97173041782,0.02
 12/03  09:00:00,121.551652706,20.2216915946,5.55615480751,28.4416601658,4.12243109448,41.7362269337,91.8338535588,86.8609695291,4.9528840297,0.02
 12/03  10:00:00,122.742034568,24.2857060591,8.7654427328,19.8387491978,4.12243109448,41.7362269337,110.322196881,105.349312851,4.9528840297,0.02
 12/03  11:00:00,112.802799172,20.2216915946,7.55000400482,21.0811725,4.12243109448,41.7362269337,86.6706385372,81.6977545075,4.9528840297,0.02
 12/03  12:00:00,117.125541765,24.2857060591,10.3850148723,14.4040080558,4.12243109448,41.7362269337,112.492250321,98.9391189045,4.9528840297,8.60024738688
 12/03  13:00:00,109.24119588,20.2216915946,8.3152049673,16.8900111969,4.12243109448,41.7362269337,84.063548417,79.0906643873,4.9528840297,0.02
 12/03  14:00:00,117.952251156,24.2857060591,10.2257253984,12.8208636954,4.12243109448,41.7362269337,103.754143559,98.7812595289,4.9528840297,0.02
 12/03  15:00:00,111.463896928,20.2216915946,7.83470892423,16.8935511843,4.12243109448,41.7362269337,85.4636801565,80.4907961268,4.9528840297,0.02
 12/03  16:00:00,120.812817494,24.2857060591,9.46141913655,14.1247298678,4.12243109448,41.7362269337,106.924751678,101.951867648,4.9528840297,0.02
 12/03  17:00:00,100.65495737,20.2216915946,7.11325863939,18.6771560065,4.12243109448,24.8785346261,87.5299843716,82.5571003419,4.9528840297,0.02
 12/03  18:00:00,109.324776635,24.2857060591,8.46988110545,18.0129439353,2.06121554724,15.9888894789,111.995363279,109.003632861,2.97173041782,0.02
 12/03  19:00:00,103.83007011,20.2216915946,6.42606093131,24.1198708883,2.06121554724,15.9888894789,91.9574798263,88.9657494085,2.97173041782,0.02
 12/03  20:00:00,110.510998484,24.2857060591,7.9713414366,19.8098395458,2.06121554724,15.9888894789,115.003995624,112.012265206,2.97173041782,0.02
 12/03  21:00:00,105.313255105,20.2216915946,6.21873148249,25.8990488525,2.06121554724,15.9888894789,93.0245491341,90.0328187163,2.97173041782,0.02
 12/03  22:00:00,111.632348122,24.2857060591,7.65710215773,20.9986380606,2.06121554724,15.9888894789,115.956915548,112.96518513,2.97173041782,0.02
 12/03  23:00:00,106.907566346,20.2216915946,5.94300140106,27.2717041744,2.06121554724,15.9888894789,93.6513151881,90.6595847703,2.97173041782,0.02
 12/03  24:00:00,113.02586306,24.2857060591,7.31195556209,22.0108496337,2.06121554724,15.9888894789,116.676340576,113.684610159,2.97173041782,0.02
 12/04  01:00:00,109.341714936,20.2216915946,5.56806712557,27.5452669587,4.12243109448,15.9888894789,93.3956712306,90.4039408128,2.97173041782,0.02
 12/04  02:00:00,115.022955082,24.2857060591,6.54560061156,22.0769402539,4.12243109448,15.9888894789,116.0296618,113.037931382,2.97173041782,0.02
 12/04  03:00:00,110.175724815,20.2216915946,4.82905002329,28.4193260515,4.12243109448,15.9888894789,93.5943012589,90.602570841,2.97173041782,0.02
 12/04  04:00:00,115.778254811,24.2857060591,5.90085832442,22.8542716295,4.12243109448,15.9888894789,116.493798521,113.502068103,2.97173041782,0.02
 12/04  05:00:00,144.831695781,29.2309724651,6.88170059964,24.1352743954,12.3672932834,24.9413748627,132.951017858,127.978133828,4.9528840297,0.02
 12/04  06:00:00,181.83903879,28.7903464943,10.4561602284,58.2255691838,12.3672932834,24.9413748627,202.613970943,197.641086913,4.9528840297,0.02
 12/04  07:00:00,242.886215525,29.671607703,10.0741320454,60.6694809154,24.7345865669,70.7195625826,192.629294705,182.703526646,9.90576805939,0.02
 12/04  08:00:00,256.788283678,29.6728558442,8.92369146061,44.5008449383,37.1018798503,92.3937384068,177.254794004,167.329025945,9.90576805939,0.02
 12/04  09:00:00,250.290502443,29.677475154,7.78958728285,38.8427729663,37.1018798503,104.434947198,182.894333258,164.361048213,9.90576805939,8.62751698582
 12/04  10:00:00,257.568146201,29.6845689227,8.31778904256,34.3263753141,37.1018798503,116.476155989,168.666667518,158.740899458,9.90576805939,0.02
 12/04  11:00:00,252.667165633,29.6900501616,9.96839538342,29.9505683167,37.1018798503,116.476155989,167.291119891,148.748980002,9.90576805939,8.63637182952
 12/04  12:00:00,248.507275815,29.6950790506,11.6318323233,25.6799528385,37.1018798503,116.476155989,148.870606205,138.944838146,9.90576805939,0.02
 12/04  13:00:00,233.983187852,29.7030614926,12.8616862208,21.3706068412,37.1018798503,104.434947198,148.442755945,129.902585845,9.90576805939,8.63440204062
 12/04  14:00:00,240.621368372,29.7108925514,13.8161620865,17.6616909903,37.1018798503,116.476155989,132.233962708,122.308194649,9.90576805939,0.02
 12/04  15:00:00,238.768099008,29.718985902,14.7383343782,14.9248477611,37.1018798503,116.476155989,134.394838019,115.850961359,9.90576805939,8.63810860031
 12/04  16:00:00,236.794623932,29.7277105431,14.0805891309,12.8634410133,37.1018798503,116.476155989,124.101092542,114.175324483,9.90576805939,0.02
 12/04  17:00:00,241.939662746,29.739196924,12.2300966969,12.9563230347,37.1018798503,116.476155989,138.836973573,120.300215014,9.90576805939,8.63099049933
 12/04  18:00:00,254.059518076,29.7523092028,10.3840679929,14.4573600484,37.1018798503,116.476155989,138.156125496,128.230357437,9.90576805939,0.02
 12/04  19:00:00,155.266335511,27.0278426113,5.31514507698,0.0,24.7345865669,47.5788473902,91.2554988296,86.2826147999,4.9528840297,0.02
 12/04  20:00:00,156.313001712,27.9090945528,3.31464261279,0.481046166636,24.7345865669,47.5788473902,102.973899884,89.4111224311,4.9528840297,8.60989342312
 12/04  21:00:00,135.429520815,27.4684685821,1.61092194006,0.626247213786,12.3672932834,38.6892022431,108.096049134,105.104318717,2.97173041782,0.02
 12/04  22:00:00,118.341697106,23.8254039428,1.60499563805,6.79603977519,12.3672932834,27.0668015668,93.4557435931,90.4640131752,2.97173041782,0.02
 12/04  23:00:00,92.0414204418,19.7810656239,1.85374430908,8.84690411773,4.12243109448,15.9888894789,82.1449487745,79.1532183567,2.97173041782,0.02
 12/04  24:00:00,109.530354489,24.7263320299,3.25935400552,13.5867230218,4.12243109448,15.9888894789,104.99376187,102.002031453,2.97173041782,0.02
 12/05  01:00:00,95.1497862719,19.7810656239,2.74267272179,12.1644277407,4.12243109448,15.9888894789,85.4744712671,82.4827408493,2.97173041782,0.02
 12/05  02:00:00,112.282455251,24.7263320299,3.51439625052,17.098724507,4.12243109448,15.9888894789,107.53702642,104.545296002,2.97173041782,0.02
 12/05  03:00:00,96.9598953068,19.7810656239,2.70289658436,14.4196364115,4.12243109448,15.9888894789,87.205976167,84.2142457492,2.97173041782,0.02
 12/05  04:00:00,114.524660438,24.7263320299,3.36522047993,19.6642398035,4.12243109448,15.9888894789,109.469769812,106.478039395,2.97173041782,0.02
 12/05  05:00:00,134.708310744,28.7903464943,3.33458640483,13.302539003,12.3672932834,24.9413748627,122.901190222,117.928306192,4.9528840297,0.02
 12/05  06:00:00,182.029055318,29.2369153612,6.66979159317,56.8824893972,12.3672932834,24.9413748627,192.004274814,187.031390784,4.9528840297,0.02
 12/05  07:00:00,228.624017468,29.6839890646,6.81372177697,46.1144082954,24.7345865669,70.7195625826,192.11563402,182.189865961,9.90576805939,0.02
 12/05  08:00:00,245.517997801,29.7241359864,6.8217515267,34.0457247729,37.1018798503,92.3937384068,174.977904655,165.052136596,9.90576805939,0.02
 12/05  09:00:00,239.560018323,29.7395858345,6.82289005062,29.934130886,37.1018798503,104.434947198,177.262036958,158.72751023,9.90576805939,8.62875866773
 12/05  10:00:00,247.260149495,29.7548822797,7.46162081671,26.7525330981,37.1018798503,116.476155989,162.852201292,152.926433233,9.90576805939,0.02
 12/05  11:00:00,242.897335151,29.7682277537,8.56161652453,24.1153809899,37.1018798503,116.476155989,164.342401596,145.800081603,9.90576805939,8.6365519334
 12/05  12:00:00,239.801532078,29.7809826836,9.66546583492,21.8576585908,37.1018798503,116.476155989,149.075788153,139.150020094,9.90576805939,0.02
 12/05  13:00:00,225.577477983,29.791797229,10.4736460872,19.5885757339,37.1018798503,104.434947198,152.052378819,133.512118521,9.90576805939,8.63449223815
 12/05  14:00:00,233.193419077,29.8024822912,11.0103229105,17.6812830003,37.1018798503,116.476155989,139.27084407,129.345076011,9.90576805939,0.02
 12/05  15:00:00,231.313872952,29.811650406,11.5787320408,16.2597799906,37.1018798503,116.476155989,144.39296586,125.849070419,9.90576805939,8.638127382
 12/05  16:00:00,230.776463475,29.8250311333,11.4213361406,15.4225174082,37.1018798503,116.476155989,134.451563836,124.525795777,9.90576805939,0.02
 12/05  17:00:00,236.72910322,29.8449287466,10.6549365715,15.2500266848,37.1018798503,116.476155989,144.487504047,125.950672379,9.90576805939,8.63106360911
 12/05  18:00:00,248.385364796,29.8609566777,9.90394900321,15.3331888239,37.1018798503,116.476155989,137.637652676,127.711884617,9.90576805939,0.02
 12/05  19:00:00,151.414987383,27.9090945528,5.9688082885,0.304261528231,24.7345865669,47.5788473902,91.1094257167,86.1365416871,4.9528840297,0.02
 12/05  20:00:00,154.639170915,28.7903464943,5.06973029228,1.40601969968,24.7345865669,47.5788473902,93.7439512334,88.7710672037,4.9528840297,0.02
 12/05  21:00:00,132.348143472,27.0278426113,4.44882146312,0.0,12.3672932834,38.6892022431,115.095092074,103.513491949,2.97173041782,8.6098697076
 12/05  22:00:00,118.06637308,23.7372787487,3.04046705589,6.78845461656,12.3672932834,27.0668015668,91.6246034768,88.632873059,2.97173041782,0.02
 12/05  23:00:00,93.6853266263,19.7810656239,1.59836374062,9.15768688188,4.12243109448,15.9888894789,81.2126554442,78.2209250264,2.97173041782,0.02
 12/05  24:00:00,113.288913254,24.7263320299,0.852197170151,14.5501338763,4.12243109448,15.9888894789,104.482009013,101.490278595,2.97173041782,0.02
 12/06  01:00:00,99.7190880953,19.7810656239,0.0566471421133,13.4153772538,4.12243109448,15.9888894789,88.5754751783,85.5837447605,2.97173041782,0.02
 12/06  02:00:00,120.900459237,24.7263320299,0.0,19.6916866694,4.12243109448,15.9888894789,122.53258131,119.540850892,2.97173041782,0.02
 12/06  03:00:00,105.853239942,19.7810656239,0.0,17.1554117512,4.12243109448,15.9888894789,109.153914392,106.162183975,2.97173041782,0.02
 12/06  04:00:00,128.132125988,24.7263320299,0.0,24.3505568491,4.12243109448,15.9888894789,146.891116408,143.89938599,2.97173041782,0.02
 12/06  05:00:00,152.188704942,28.7903464943,0.0,17.702804248,12.3672932834,24.9413748627,179.961180005,174.988295975,4.9528840297,0.02
 12/06  06:00:00,200.277688937,29.2429527666,0.0,64.1884774824,12.3672932834,24.9413748627,238.123143722,233.150259692,4.9528840297,0.02
 12/06  07:00:00,258.737216433,29.6765244255,0.0,64.9874851751,24.7345865669,70.7195625826,273.314407283,263.388639224,9.90576805939,0.02
 12/06  08:00:00,278.379624527,29.6982178902,0.0,55.5421488874,37.1018798503,92.3937384068,269.999049907,260.073281848,9.90576805939,0.02
 12/06  09:00:00,273.638416054,29.6981807327,0.0,52.4964839025,37.1018798503,104.434947198,280.588409936,262.053733395,9.90576805939,8.6289084811
 12/06  10:00:00,278.460793182,29.7038502937,0.0,45.9099569675,37.1018798503,116.476155989,266.193993007,256.268224948,9.90576805939,0.02
 12/06  11:00:00,270.628094886,29.7174838603,0.0,38.7470566814,37.1018798503,116.476155989,260.861170081,242.317146747,9.90576805939,8.63825527441
 12/06  12:00:00,264.313004541,29.743211253,0.0,32.5066431367,37.1018798503,116.476155989,239.607879639,229.68211158,9.90576805939,0.02
 12/06  13:00:00,248.506175446,29.7688828674,0.0,27.6998451111,37.1018798503,104.434947198,238.545066898,220.004651771,9.90576805939,8.63464706706
 12/06  14:00:00,254.45547629,29.8169824575,0.0,23.2477064906,37.1018798503,116.476155989,221.795156963,211.869388904,9.90576805939,0.02
 12/06  15:00:00,252.538031504,29.8474159671,0.0,21.2170732493,37.1018798503,116.476155989,224.229189982,205.685114708,9.90576805939,8.63830721465
 12/06  16:00:00,252.853627368,29.8416470761,0.0,21.5375418216,37.1018798503,116.476155989,215.800389765,205.874621705,9.90576805939,0.02
 12/06  17:00:00,260.714975284,29.8138950827,0.0,24.3093753463,37.1018798503,116.476155989,231.75419234,213.217227873,9.90576805939,8.63119640794
 12/06  18:00:00,274.451222101,29.7978407849,0.0,27.0809688836,37.1018798503,116.476155989,230.541648356,220.615880296,9.90576805939,0.02
 12/06  19:00:00,170.62754049,28.3497205236,0.0,2.64059707779,24.7345865669,47.5788473902,162.315476699,157.34259267,4.9528840297,0.02
 12/06  20:00:00,174.99274041,28.7903464943,0.0,6.02398066115,24.7345865669,47.5788473902,169.380487137,164.407603108,4.9528840297,0.02
 12/06  21:00:00,164.670927013,29.2309724651,0.0,15.1812797931,12.3672932834,38.6892022431,196.115752779,184.53411639,2.97173041782,8.60990597135
 12/06  22:00:00,136.475152905,23.3847779721,0.0,15.6554353875,12.3672932834,27.0668015668,154.791284552,151.799554134,2.97173041782,0.02
 12/06  23:00:00,115.190248908,20.2216915946,0.0,23.0063913012,4.12243109448,15.9888894789,130.490455951,127.498725534,2.97173041782,0.02
 12/06  24:00:00,127.405468653,24.2857060591,0.0,21.5934847104,4.12243109448,15.9888894789,161.177100296,158.185369879,2.97173041782,0.02
 12/07  01:00:00,119.529175486,20.2216915946,0.0,27.4913295674,4.12243109448,15.9888894789,127.447605106,124.455874688,2.97173041782,0.02
 12/07  02:00:00,129.952145517,24.2857060591,0.0,24.7667814317,4.12243109448,15.9888894789,154.848535381,151.856804963,2.97173041782,0.02
 12/07  03:00:00,122.047053086,20.2216915946,0.0,30.6227128187,4.12243109448,15.9888894789,121.13983711,118.148106692,2.97173041782,0.02
 12/07  04:00:00,131.32897537,24.2857060591,0.0,26.7784420072,4.12243109448,15.9888894789,148.043608866,145.051878448,2.97173041782,0.02
 12/07  05:00:00,163.031031104,29.2309724651,0.0,28.2298006374,12.3672932834,24.9413748627,168.648248567,163.675364537,4.9528840297,0.02
 12/07  06:00:00,191.437988843,28.8019105058,0.0,57.3998399043,12.3672932834,24.9413748627,215.632679452,210.659795423,4.9528840297,0.02
 12/07  07:00:00,253.322735452,29.7088093082,0.0,62.0210661484,24.7345865669,70.7195625826,236.890241619,226.964473559,9.90576805939,0.02
 12/07  08:00:00,267.438387462,29.7671829906,0.0,47.4115975344,37.1018798503,92.3937384068,221.073190526,211.147422466,9.90576805939,0.02
 12/07  09:00:00,260.416506794,29.7902574655,0.0,42.4626355396,37.1018798503,104.434947198,221.556143998,203.02141606,9.90576805939,8.62895987868
 12/07  10:00:00,267.535855639,29.803583508,0.0,38.7352382618,37.1018798503,116.476155989,204.102760606,194.176992547,9.90576805939,0.02
 12/07  11:00:00,262.772577964,29.8134070289,0.0,35.2443447238,37.1018798503,116.476155989,201.741446239,183.197325468,9.90576805939,8.63835271162
 12/07  12:00:00,259.304743698,29.8216203654,0.377744064075,32.2090012889,37.1018798503,116.476155989,184.62798831,174.702220251,9.90576805939,0.02
 12/07  13:00:00,246.046211105,29.8284558729,0.248506806603,29.8430597755,37.1018798503,104.434947198,190.661554586,172.120920598,9.90576805939,8.63486592899
 12/07  14:00:00,255.585409166,29.8354586404,0.0,28.3948876315,37.1018798503,116.476155989,185.725445735,175.799677675,9.90576805939,0.02
 12/07  15:00:00,255.533923284,29.8414185127,0.0,27.3368487178,37.1018798503,116.476155989,200.584059581,182.039871674,9.90576805939,8.63841984787
 12/07  16:00:00,255.346299973,29.8484395248,0.0,26.2649761584,37.1018798503,116.476155989,202.816851125,192.891083066,9.90576805939,0.02
 12/07  17:00:00,262.08145525,29.842146097,0.0,27.1752959419,37.1018798503,116.476155989,226.572735021,208.035700883,9.90576805939,8.63126607913
 12/07  18:00:00,277.774821939,29.8071797569,0.0,30.9554924559,37.1018798503,116.476155989,230.205605935,220.279837876,9.90576805939,0.02
 12/07  19:00:00,171.79219293,28.3497205236,0.0,4.25700010648,24.7345865669,47.5788473902,168.815141632,163.842257603,4.9528840297,0.02
 12/07  20:00:00,177.594527435,28.7903464943,0.0,8.59274470004,24.7345865669,47.5788473902,183.032080281,178.059196251,4.9528840297,0.02
 12/07  21:00:00,168.304872103,29.2309724651,0.0,18.3814712511,12.3672932834,38.6892022431,208.503313954,205.511583537,2.97173041782,0.02
 12/07  22:00:00,140.042521711,23.3847779721,0.0,18.627869792,12.3672932834,27.0668015668,187.679798249,176.101885251,2.97173041782,8.60618258044
 12/07  23:00:00,119.942062463,20.2216915946,0.0,26.9502052984,4.12243109448,15.9888894789,157.937702273,154.945971856,2.97173041782,0.02
 12/07  24:00:00,132.992349246,24.2857060591,0.0,25.9517528556,4.12243109448,15.9888894789,205.428999911,202.437269494,2.97173041782,0.02
 12/08  01:00:00,126.931102795,20.2216915946,0.0,33.5904089996,4.12243109448,15.9888894789,169.656251086,166.664520669,2.97173041782,0.02
 12/08  02:00:00,138.202417866,24.2857060591,0.0,30.9892324818,4.12243109448,15.9888894789,215.678921137,212.68719072,2.97173041782,0.02
 12/08  03:00:00,132.565544716,20.2216915946,0.0,39.118964609,4.12243109448,15.9888894789,175.743601061,172.751870643,2.97173041782,0.02
 12/08  04:00:00,142.073349307,24.2857060591,0.0,34.8391261852,4.12243109448,15.9888894789,219.801063604,216.809333186,2.97173041782,0.02
 12/08  05:00:00,175.944124046,29.2309724651,0.0,37.6129269498,12.3672932834,24.9413748627,250.133263741,245.160379711,4.9528840297,0.02
 12/08  06:00:00,204.430485146,28.8020118243,0.0,66.940780262,12.3672932834,24.9413748627,288.783899233,283.811015204,4.9528840297,0.02
 12/08  07:00:00,287.293183729,29.6715984358,0.0,94.992958111,24.7345865669,70.7195625826,294.65076165,284.724993591,9.90576805939,0.02
 12/08  08:00:00,300.589685115,29.680626431,0.0,74.9429489253,37.1018798503,92.3937384068,294.65076165,284.724993591,9.90576805939,0.02
 12/08  09:00:00,284.355883035,29.7008493952,0.0,63.6846395579,37.1018798503,104.434947198,274.586126326,264.660358267,9.90576805939,0.02
 12/08  10:00:00,285.897176723,29.7299975121,0.0,54.4837960075,37.1018798503,116.476155989,263.120960968,244.582255272,9.90576805939,8.63293763675
 12/08  11:00:00,274.893923761,29.7795561731,0.0,44.689079914,37.1018798503,116.476155989,244.41304279,225.8687821,9.90576805939,8.63849263034
 12/08  12:00:00,267.762844945,29.8183010812,0.0,38.2163731586,37.1018798503,116.476155989,215.840867178,205.915099119,9.90576805939,0.02
 12/08  13:00:00,251.280103467,29.8259661006,0.0629998603469,33.6855568234,37.1018798503,104.434947198,200.19872087,181.658098551,9.90576805939,8.63485425968
 12/08  14:00:00,257.875265588,29.8332358821,1.40506009452,30.1008542532,37.1018798503,116.476155989,177.430411951,167.504643891,9.90576805939,0.02
 12/08  15:00:00,255.359617289,29.8390634166,3.27134288523,27.0995087314,37.1018798503,116.476155989,176.781233249,158.237002212,9.90576805939,8.63846297789
 12/08  16:00:00,253.291192412,29.8444352708,3.94202803939,25.50931538,37.1018798503,116.476155989,163.57632135,153.650553291,9.90576805939,0.02
 12/08  17:00:00,256.722633231,29.8497295512,3.73889947049,24.8027556567,37.1018798503,116.476155989,172.4034694,153.866308449,9.90576805939,8.63139289125
 12/08  18:00:00,265.966935548,29.8558784719,3.53368362912,24.3501377809,37.1018798503,116.476155989,164.029480231,154.103712172,9.90576805939,0.02
 12/08  19:00:00,160.765785049,28.2028452,0.17412258306,1.95997926695,24.7345865669,47.5788473902,98.4076778614,93.4347938317,4.9528840297,0.02
 12/08  20:00:00,163.393064394,28.4965958472,0.0,3.90466154662,24.7345865669,47.5788473902,102.266903551,97.2940195212,4.9528840297,0.02
 12/08  21:00:00,152.744293536,29.2309724651,0.0,12.3464920145,12.3672932834,38.6892022431,117.462213316,114.470482898,2.97173041782,0.02
 12/08  22:00:00,126.288521082,23.3847779721,0.0791130951562,12.3120728391,12.3672932834,27.0668015668,108.34294361,96.7650135786,2.97173041782,8.60619961384
 12/08  23:00:00,105.311286838,20.2216915946,0.0615012350234,18.6747888999,4.12243109448,15.9888894789,87.4359052926,84.4441748748,2.97173041782,0.02
 12/08  24:00:00,116.634551664,24.2857060591,0.107110249763,17.3621463887,4.12243109448,15.9888894789,111.389029591,108.397299173,2.97173041782,0.02
 12/09  01:00:00,109.348939773,20.2216915946,0.0427412495554,22.4083500725,4.12243109448,15.9888894789,91.2107664768,88.219036059,2.97173041782,0.02
 12/09  02:00:00,119.458851537,24.2857060591,0.0622615265257,20.2385722278,4.12243109448,15.9888894789,115.618448394,112.626717976,2.97173041782,0.02
 12/09  03:00:00,112.514958613,20.2216915946,0.0197532932372,25.626335501,4.12243109448,15.9888894789,94.5908603086,91.5991298908,2.97173041782,0.02
 12/09  04:00:00,121.483493285,24.2857060591,0.0380571174463,22.5266963592,4.12243109448,15.9888894789,118.116828312,115.125097894,2.97173041782,0.02
 12/09  05:00:00,139.023808857,29.2309724651,0.0,28.053549345,4.12243109448,16.0517297156,138.477357529,135.485627111,2.97173041782,0.02
 12/09  06:00:00,134.050801261,28.7903464943,0.0,24.1506088958,4.12243109448,16.0517297156,136.246323351,133.254592934,2.97173041782,0.02
 12/09  07:00:00,168.253869271,29.6715984358,0.0,34.5031145301,4.12243109448,39.6058045677,164.608989549,161.617259131,2.97173041782,0.02
 12/09  08:00:00,250.784773309,29.6715984358,3.99445840297,80.275449664,12.3672932834,65.3531420225,221.315498906,216.342614876,4.9528840297,0.02
 12/09  09:00:00,223.324927051,29.6715984358,4.86087789053,64.7689678866,12.3672932834,68.2430321324,213.594252561,208.621368531,4.9528840297,0.02
 12/09  10:00:00,236.514726426,29.6716892001,5.88053919818,49.9175142623,16.4897243779,93.1370602926,195.272496186,187.327881739,7.92461444751,0.02
 12/09  11:00:00,229.565407418,29.6726896471,7.18584656842,42.9931056512,16.4897243779,93.1370602926,191.524213104,174.983828897,7.92461444751,8.61576975974
 12/09  12:00:00,224.38116977,29.6734070408,8.48888895362,37.7470239335,16.4897243779,93.1370602926,173.846061511,165.901447063,7.92461444751,0.02
 12/09  13:00:00,211.592585801,29.6741098488,8.39187000527,33.6659466198,16.4897243779,83.9857416113,170.262082243,162.317467796,7.92461444751,0.02
 12/09  14:00:00,209.069477151,29.6758587112,7.29339617149,30.9167138485,16.4897243779,83.9857416113,172.208764952,164.264150504,7.92461444751,0.02
 12/09  15:00:00,208.115009701,29.6778033763,6.19174753161,29.869348454,16.4897243779,83.9857416113,175.513752591,167.569138143,7.92461444751,0.02
 12/09  16:00:00,161.71124274,29.6715984358,2.11088975248,3.65271633699,12.3672932834,70.6512738906,135.510420068,121.945234006,4.9528840297,8.61230203325
 12/09  17:00:00,169.734607948,29.6715984358,1.28891333383,7.37541079861,12.3672932834,70.6512738906,132.88274057,127.90985654,4.9528840297,0.02
 12/09  18:00:00,169.962503724,29.6715984358,0.698573721537,10.7215991226,12.3672932834,58.1284167478,139.758111658,134.785227628,4.9528840297,0.02
 12/09  19:00:00,134.902956918,28.9665968826,0.0259819892019,9.51182381453,12.3672932834,24.9413748627,112.283927284,107.311043255,4.9528840297,0.02
 12/09  20:00:00,135.704822068,28.7903464943,0.0,10.0846447683,12.3672932834,24.9413748627,112.866043687,107.893159657,4.9528840297,0.02
 12/09  21:00:00,128.097807481,29.2309724651,0.0,18.2049280674,4.12243109448,16.0517297156,121.52225948,118.530529062,2.97173041782,0.02
 12/09  22:00:00,112.181547082,23.3847779721,0.129583486726,16.6985127798,4.12243109448,15.9888894789,104.288235014,101.296504596,2.97173041782,0.02
 12/09  23:00:00,111.349839482,20.2216915946,0.033010224802,23.9704706315,4.12243109448,15.9888894789,93.5760277166,90.5842972988,2.97173041782,0.02
 12/09  24:00:00,121.57371254,24.2857060591,0.0,20.5842226926,4.12243109448,15.9888894789,124.598698311,121.606967893,2.97173041782,0.02
 12/10  01:00:00,117.292838673,20.2216915946,0.0,29.6508791532,2.06121554724,15.9888894789,108.301670459,105.309940041,2.97173041782,0.02
 12/10  02:00:00,127.521546424,24.2857060591,0.0,24.9967765393,2.06121554724,15.9888894789,144.707332475,141.715602058,2.97173041782,0.02
 12/10  03:00:00,124.622855754,20.2216915946,0.0,34.3904143439,2.06121554724,15.9888894789,123.803976118,120.8122457,2.97173041782,0.02
 12/10  04:00:00,132.738513304,24.2857060591,0.0,28.4171461245,2.06121554724,15.9888894789,162.426486755,159.434756337,2.97173041782,0.02
 12/10  05:00:00,128.981987285,20.2216915946,0.0,38.5538533472,2.06121554724,15.9888894789,134.95280789,131.961077472,2.97173041782,0.02
 12/10  06:00:00,135.343260072,24.2857060591,0.0,31.4907373859,2.06121554724,15.9888894789,173.774297516,170.782567099,2.97173041782,0.02
 12/10  07:00:00,132.483395621,20.2216915946,0.0,42.2243050755,2.06121554724,15.9888894789,143.131611574,140.139881156,2.97173041782,0.02
 12/10  08:00:00,137.915696303,24.2857060591,0.0,33.9910377907,2.06121554724,15.9888894789,181.470644652,178.478914234,2.97173041782,0.02
 12/10  09:00:00,143.529966432,20.2216915946,0.0,39.3279723373,4.12243109448,41.7362269337,144.160757169,139.187873139,4.9528840297,0.02
 12/10  10:00:00,145.613040052,24.2857060591,0.0,27.4783517613,4.12243109448,41.7362269337,172.664073081,167.691189052,4.9528840297,0.02
 12/10  11:00:00,136.027065365,20.2216915946,0.0,32.0176461738,4.12243109448,41.7362269337,131.889099936,126.916215906,4.9528840297,0.02
 12/10  12:00:00,141.043007491,24.2857060591,0.0,23.2553357541,4.12243109448,41.7362269337,153.929147874,148.956263845,4.9528840297,0.02
 12/10  13:00:00,130.933147596,20.2216915946,0.0,27.3094723372,4.12243109448,41.7362269337,127.527973926,113.97317139,4.9528840297,8.60191850664
 12/10  14:00:00,137.675159496,24.2857060591,0.0,20.3586739763,4.12243109448,41.7362269337,141.661652743,136.688768713,4.9528840297,0.02
 12/10  15:00:00,127.761835882,20.2216915946,0.0,24.590862992,4.12243109448,41.7362269337,111.040531539,106.067647509,4.9528840297,0.02
 12/10  16:00:00,136.240384538,24.2857060591,0.0,19.3645766744,4.12243109448,41.7362269337,137.53932687,132.56644284,4.9528840297,0.02
 12/10  17:00:00,117.813203903,20.2216915946,0.0,26.929512908,4.12243109448,24.8785346261,118.057339602,113.084455572,4.9528840297,0.02
 12/10  18:00:00,129.10173122,24.2857060591,0.0,26.0492307626,2.06121554724,15.9888894789,158.706316931,155.714586513,2.97173041782,0.02
 12/10  19:00:00,125.581650165,20.2216915946,0.0,36.1460598947,2.06121554724,15.9888894789,132.8276363,129.835905882,2.97173041782,0.02
 12/10  20:00:00,133.241723796,24.2857060591,0.0,30.301538331,2.06121554724,15.9888894789,165.895419817,162.903689399,2.97173041782,0.02
 12/10  21:00:00,130.49292236,20.2216915946,0.0,41.0125191514,2.06121554724,15.9888894789,133.404025828,130.412295411,2.97173041782,0.02
 12/10  22:00:00,136.188902822,24.2857060591,0.0,33.3408768749,2.06121554724,15.9888894789,165.42523627,162.433505852,2.97173041782,0.02
 12/10  23:00:00,133.154487766,20.2216915946,0.0,43.8915626204,2.06121554724,15.9888894789,131.819902622,128.828172204,2.97173041782,0.02
 12/10  24:00:00,137.461291204,24.2857060591,0.0,35.0270827428,2.06121554724,15.9888894789,162.730049082,159.738318664,2.97173041782,0.02
 12/11  01:00:00,134.680132003,20.2216915946,0.0,44.1661969579,4.12243109448,15.9888894789,125.856555026,122.864824608,2.97173041782,0.02
 12/11  02:00:00,136.986714976,24.2857060591,0.0,34.4527334303,4.12243109448,15.9888894789,147.05773048,144.066000062,2.97173041782,0.02
 12/11  03:00:00,132.117612812,20.2216915946,0.0,43.5779269509,4.12243109448,15.9888894789,110.897815056,107.906084638,2.97173041782,0.02
 12/11  04:00:00,133.548829059,24.2857060591,0.0,33.9428634554,4.12243109448,15.9888894789,128.230712686,125.238982268,2.97173041782,0.02
 12/11  05:00:00,164.594557366,29.2309724651,0.607085056001,36.916282291,12.3672932834,24.9413748627,138.05289083,133.0800068,4.9528840297,0.02
 12/11  06:00:00,198.626338885,28.7903464943,5.8669648353,68.851144474,12.3672932834,24.9413748627,208.28721363,203.3143296,4.9528840297,0.02
 12/11  07:00:00,260.704304649,29.6716058651,7.12041476975,73.7210897184,24.7345865669,70.7195625826,207.224728199,197.29896014,9.90576805939,0.02
 12/11  08:00:00,272.807373016,29.672831001,7.68466994158,54.8775535738,37.1018798503,92.3937384068,186.252455044,176.326686985,9.90576805939,0.02
 12/11  09:00:00,259.996140693,29.6772436258,8.22367667883,46.6155781662,37.1018798503,104.434947198,184.731224908,166.196124783,9.90576805939,8.62933206542
 12/11  10:00:00,263.181215269,29.6842909228,9.71207238677,39.2230831115,37.1018798503,116.476155989,165.229815576,155.304047516,9.90576805939,0.02
 12/11  11:00:00,255.48219293,29.6897663998,11.9750664376,33.5100862659,37.1018798503,116.476155989,161.229257485,142.684547742,9.90576805939,8.63894168312
 12/11  12:00:00,248.457282267,29.6943460318,14.1989353825,28.6519908887,37.1018798503,116.476155989,140.996416288,131.070648229,9.90576805939,0.02
 12/11  13:00:00,232.251784268,29.70161158,15.4181677289,24.0190316386,37.1018798503,104.434947198,140.902849596,122.361821981,9.90576805939,8.6352595561
