Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  14:00:00,237.18723311,29.7094916598,15.9234600914,20.0857217948,37.1018798503,116.476155989,126.570229641,116.644461582,9.90576805939,0.02
 12/11  15:00:00,233.767760791,29.7164018193,16.4465683444,17.7744403169,37.1018798503,116.476155989,131.221590536,112.678515402,9.90576805939,8.63730707443
 12/11  16:00:00,231.573856611,29.7241039269,15.8592026483,16.5653360506,37.1018798503,116.476155989,131.634123855,113.091444437,9.90576805939,8.63691135842
 12/11  17:00:00,235.20309045,29.7346612765,14.431368804,16.2830542829,37.1018798503,116.476155989,127.67839615,117.752628091,9.90576805939,0.02
 12/11  18:00:00,245.384362525,29.7476365315,12.9374475705,16.2744876405,37.1018798503,116.476155989,132.221336267,122.295568208,9.90576805939,0.02
 12/11  19:00:00,145.94209903,27.0278426113,8.86672922012,0.0,24.7345865669,47.5788473902,92.1665702175,87.1936861879,4.9528840297,0.02
 12/11  20:00:00,148.503532586,27.9090945528,8.33233661796,0.394413008932,24.7345865669,47.5788473902,103.737918414,90.1749546466,4.9528840297,8.61007973743
 12/11  21:00:00,129.226293537,27.4684685821,8.11625311492,0.547904635146,12.3672932834,38.6892022431,107.985230054,104.993499636,2.97173041782,0.02
 12/11  22:00:00,105.220793235,21.6222740891,6.61870294361,0.0,12.3672932834,27.0668015668,92.3708761124,89.3791456946,2.97173041782,0.02
 12/11  23:00:00,87.784252523,20.1335664005,5.26505511803,8.07547539203,4.12243109448,15.9888894789,81.4996007997,78.5078703819,2.97173041782,0.02
 12/11  24:00:00,99.4427868091,24.2857060591,6.38959189279,8.81751733378,4.12243109448,15.9888894789,103.445526062,100.453795644,2.97173041782,0.02
 12/12  01:00:00,94.235618692,20.2216915946,4.31320336803,13.2393322875,4.12243109448,15.9888894789,84.046012495,81.0542820772,2.97173041782,0.02
 12/12  02:00:00,106.46590446,24.2857060591,4.24122507623,12.0046667793,4.12243109448,15.9888894789,106.056223954,103.064493536,2.97173041782,0.02
 12/12  03:00:00,101.526990745,20.2216915946,2.29548691827,17.2373376107,4.12243109448,15.9888894789,86.0284665999,83.0367361821,2.97173041782,0.02
 12/12  04:00:00,111.988789591,24.2857060591,1.78409147174,14.9565668212,4.12243109448,15.9888894789,108.483483522,105.491753105,2.97173041782,0.02
 12/12  05:00:00,142.802849684,29.2309724651,0.362373836832,17.3102977577,12.3672932834,24.9413748627,123.023060854,118.050176825,4.9528840297,0.02
 12/12  06:00:00,176.293348397,28.7942002253,2.63286507477,47.7004025538,12.3672932834,24.9413748627,193.077849806,188.104965776,4.9528840297,0.02
 12/12  07:00:00,235.332224572,29.6974747405,2.56246718586,48.8615457171,24.7345865669,70.7195625826,206.938215086,197.012447026,9.90576805939,0.02
 12/12  08:00:00,254.254360882,29.7326040177,2.9101195743,36.4113502655,37.1018798503,92.3937384068,190.092333111,180.166565052,9.90576805939,0.02
 12/12  09:00:00,246.062889154,29.7492838932,3.27072086054,32.3488086681,37.1018798503,104.434947198,191.07105932,172.5358677,9.90576805939,8.62942356143
 12/12  10:00:00,254.244652648,29.7644558591,3.96576678298,28.8426583479,37.1018798503,116.476155989,175.909956736,165.984188676,9.90576805939,0.02
 12/12  11:00:00,250.502868892,29.7777217735,4.92603278574,25.3895551428,37.1018798503,116.476155989,176.840055874,158.295243896,9.90576805939,8.63904391886
 12/12  12:00:00,247.239047417,29.789502155,5.86869404426,21.3121156527,37.1018798503,116.476155989,159.281918651,149.356150591,9.90576805939,0.02
 12/12  13:00:00,234.956433499,29.799684532,6.23801070502,19.7698411017,37.1018798503,104.434947198,164.245235216,145.704005382,9.90576805939,8.6354617745
 12/12  14:00:00,243.565022002,29.8099761214,6.23666427707,17.9121742083,37.1018798503,116.476155989,155.790507566,143.808598479,9.90576805939,2.07614102816
 12/12  15:00:00,243.170221518,29.8187778533,6.23633941924,17.1089772798,37.1018798503,116.476155989,159.251703009,142.763920071,9.90576805939,6.58201487833
 12/12  16:00:00,242.754445606,29.8289897913,6.2403167466,16.8419691092,37.1018798503,116.476155989,160.930291565,142.388009318,9.90576805939,8.63651418727
 12/12  17:00:00,247.437516367,29.8469016212,6.2427443416,16.7799141549,37.1018798503,116.476155989,151.74032063,141.81455257,9.90576805939,0.02
 12/12  18:00:00,257.885844029,29.8611954442,6.23814773854,16.9049183426,37.1018798503,116.476155989,151.072618682,141.146850623,9.90576805939,0.02
 12/12  19:00:00,158.047939789,28.0559698764,2.65133876289,0.523308564211,24.7345865669,47.5788473902,101.361101216,87.7981072644,4.9528840297,8.61010992196
 12/12  20:00:00,158.748147424,28.3497205236,1.72456045437,1.44612601941,24.7345865669,47.5788473902,94.4015649943,89.4286809646,4.9528840297,0.02
 12/12  21:00:00,140.529477026,28.3497205236,1.10867138214,4.04435990858,12.3672932834,38.6892022431,107.299301254,104.307570836,2.97173041782,0.02
 12/12  22:00:00,121.734750056,23.8254039428,1.12496070467,9.49861997693,12.3672932834,27.0668015668,93.1133459877,90.1216155699,2.97173041782,0.02
 12/12  23:00:00,94.7424096493,19.7810656239,0.727888844591,10.9309596126,4.12243109448,15.9888894789,81.9613131222,78.9695827044,2.97173041782,0.02
 12/12  24:00:00,113.147209792,24.7263320299,0.912473951199,16.3375525392,4.12243109448,15.9888894789,105.164882492,102.173152074,2.97173041782,0.02
 12/13  01:00:00,98.2074964737,19.7810656239,0.585887692572,14.3859549091,4.12243109448,15.9888894789,85.5971773126,82.6054468948,2.97173041782,0.02
 12/13  02:00:00,116.933998127,24.7263320299,1.01754904908,20.0822622903,4.12243109448,15.9888894789,108.106739907,105.11500949,2.97173041782,0.02
 12/13  03:00:00,100.917925559,19.7810656239,0.831542543052,16.7486317048,4.12243109448,15.9888894789,87.7502227629,84.7584923451,2.97173041782,0.02
 12/13  04:00:00,119.783636292,24.7263320299,1.28980913747,22.7992726785,4.12243109448,15.9888894789,110.26886592,107.277135502,2.97173041782,0.02
 12/13  05:00:00,139.47560129,28.7903464943,1.13109403484,15.6064568899,12.3672932834,24.9413748627,123.56848428,118.59560025,4.9528840297,0.02
 12/13  06:00:00,186.736245143,29.2421735231,4.71674322148,59.2464254379,12.3672932834,24.9413748627,191.466226509,186.493342479,4.9528840297,0.02
 12/13  07:00:00,233.811451953,29.707176701,5.12400503537,48.9275460473,24.7345865669,70.7195625826,197.360652104,187.434884045,9.90576805939,0.02
 12/13  08:00:00,252.871064576,29.7600320167,5.13175525675,36.6660292278,37.1018798503,92.3937384068,180.673073403,170.747305344,9.90576805939,0.02
 12/13  09:00:00,243.829542294,29.7833296985,5.13118655379,31.8179915775,37.1018798503,104.434947198,182.342360188,163.807084964,9.90576805939,8.62950716456
 12/13  10:00:00,251.501997624,29.7969620316,6.29309683823,28.3235863484,37.1018798503,116.476155989,166.107749119,156.181981059,9.90576805939,0.02
 12/13  11:00:00,246.053584151,29.8070231367,8.3505796465,24.0811472142,37.1018798503,116.476155989,162.551428262,144.006480991,9.90576805939,8.63917921133
 12/13  12:00:00,242.096809934,29.8160046347,10.3933861869,20.904162634,37.1018798503,116.476155989,143.046647924,133.120879865,9.90576805939,0.02
 12/13  13:00:00,226.36159884,29.8316723713,11.7590562138,17.6054868319,37.1018798503,104.434947198,143.13401247,124.594196082,9.90576805939,8.63404832864
 12/13  14:00:00,231.976833343,29.8597397575,12.7053046749,15.2282755477,37.1018798503,116.476155989,137.05781974,118.510981613,9.90576805939,8.64107006749
 12/13  15:00:00,227.462337161,29.885910595,13.650379185,12.9877526027,37.1018798503,116.476155989,122.618290132,112.692522073,9.90576805939,0.02
 12/13  16:00:00,224.747214172,29.9044467002,13.9070559751,11.5971603105,37.1018798503,116.476155989,127.997862576,109.45498132,9.90576805939,8.63711319677
 12/13  17:00:00,229.063649235,29.9109314235,13.7073868384,11.6439830827,37.1018798503,116.476155989,120.297028969,110.371260909,9.90576805939,0.02
 12/13  18:00:00,239.586117416,29.9186135351,13.4990526556,12.3067786626,37.1018798503,116.476155989,121.813457231,111.887689171,9.90576805939,0.02
 12/13  19:00:00,145.202602417,28.3497205236,9.80586262174,0.166314006967,24.7345865669,47.5788473902,95.9885258104,82.4255040641,4.9528840297,8.61013771655
 12/13  20:00:00,146.391431492,28.2028452,8.86812604595,0.289074308835,24.7345865669,47.5788473902,91.8573542833,86.8844702536,4.9528840297,0.02
 12/13  21:00:00,127.669675179,27.9090945528,8.26019602175,0.957299693897,12.3672932834,38.6892022431,104.830690052,101.838959634,2.97173041782,0.02
 12/13  22:00:00,106.362370147,22.3272756423,6.34783236821,1.40778543633,12.3672932834,27.0668015668,90.2650761474,87.2733457296,2.97173041782,0.02
 12/13  23:00:00,86.643022433,19.7810656239,4.58162766359,6.28317531731,4.12243109448,15.9888894789,79.9404037451,76.9486733272,2.97173041782,0.02
 12/13  24:00:00,104.718492072,24.7263320299,4.9436295876,10.6235951107,4.12243109448,15.9888894789,102.379910869,99.388180451,2.97173041782,0.02
 12/14  01:00:00,91.9517017377,19.7810656239,4.11400084346,9.95823844126,4.12243109448,15.9888894789,83.7549759095,80.7632454916,2.97173041782,0.02
 12/14  02:00:00,107.976252236,24.7263320299,6.61231158435,13.9763685194,4.12243109448,15.9888894789,105.365437322,102.373706904,2.97173041782,0.02
 12/14  03:00:00,93.6508352745,19.7810656239,6.23964042763,11.9201293386,4.12243109448,15.9888894789,85.3310584245,82.3393280067,2.97173041782,0.02
 12/14  04:00:00,109.873882345,24.7263320299,8.73534163982,15.9973756466,4.12243109448,15.9888894789,106.992215662,104.000485244,2.97173041782,0.02
 12/14  05:00:00,129.706739314,28.7903464943,10.2723333797,10.5623717893,12.3672932834,24.9413748627,119.892328081,114.919444051,4.9528840297,0.02
 12/14  06:00:00,170.511093541,29.2449402509,14.1198336161,48.0515429342,12.3672932834,24.9413748627,186.909165504,181.936281474,4.9528840297,0.02
 12/14  07:00:00,218.013367208,29.7206983795,14.2592887193,37.8295385358,24.7345865669,70.7195625826,163.294201499,153.36843344,9.90576805939,0.02
 12/14  08:00:00,239.480064522,29.7843272844,13.7326487492,27.2125783863,37.1018798503,92.3937384068,145.400682466,135.474914406,9.90576805939,0.02
 12/14  09:00:00,231.275484353,29.8054670294,13.1773556276,22.4220988062,37.1018798503,104.434947198,148.473831916,129.939181269,9.90576805939,8.62888258719
 12/14  10:00:00,237.023260521,29.8320897829,13.7979357168,17.0812371551,37.1018798503,116.476155989,131.546659173,121.620891114,9.90576805939,0.02
 12/14  11:00:00,232.1417229,29.9046127606,15.1907564229,13.894820346,37.1018798503,116.476155989,128.265101574,109.720054461,9.90576805939,8.63927905371
 12/14  12:00:00,229.126555548,30.0315953724,16.5679916848,11.9684508457,37.1018798503,116.476155989,118.204315606,101.114389325,9.90576805939,7.18415822148
 12/14  13:00:00,216.108274719,30.2396444234,17.6415934651,10.3523590862,37.1018798503,104.434947198,108.6524455,97.2716338736,9.90576805939,1.47504356653
 12/14  14:00:00,225.213709782,30.4153885729,18.5292506812,8.98610919372,37.1018798503,116.476155989,113.278931977,94.7320578939,9.90576805939,8.6411060238
 12/14  15:00:00,224.04612364,30.5300903076,19.3967946087,7.52000964446,37.1018798503,116.476155989,102.826507264,92.9007392048,9.90576805939,0.02
 12/14  16:00:00,222.34178784,30.4998037756,18.5601838494,6.54285832101,37.1018798503,116.476155989,110.949982047,92.4069403558,9.90576805939,8.63727363225
 12/14  17:00:00,226.184996803,30.2498863048,16.4524327724,6.48267514596,37.1018798503,116.476155989,104.665934925,94.7401668653,9.90576805939,0.02
 12/14  18:00:00,236.865919015,30.0908652339,14.3228897961,6.85570192447,37.1018798503,116.476155989,109.687108396,99.7613403366,9.90576805939,0.02
 12/14  19:00:00,147.667856167,28.0559698764,9.59681592281,0.0,24.7345865669,47.5788473902,91.5675700799,78.0045162892,4.9528840297,8.61016976099
 12/14  20:00:00,149.634973413,28.6434711707,8.30635656395,0.093511676159,24.7345865669,47.5788473902,88.4999601156,83.5270760859,4.9528840297,0.02
 12/14  21:00:00,129.495133057,27.4684685821,7.34602277633,0.173181266712,12.3672932834,38.6892022431,102.337640138,99.3459097203,2.97173041782,0.02
 12/14  22:00:00,105.924346238,21.6222740891,6.09355361228,0.0,12.3672932834,27.0668015668,88.601991419,85.6102610012,2.97173041782,0.02
 12/14  23:00:00,82.0774121328,19.3404396531,5.12871558207,2.28371204252,4.12243109448,15.9888894789,78.4046794614,75.4129490436,2.97173041782,0.02
 12/14  24:00:00,96.6830053089,24.2857060591,6.66413783799,4.60534800889,4.12243109448,15.9888894789,99.8442755458,96.852545128,2.97173041782,0.02
 12/15  01:00:00,89.3143033396,20.2216915946,4.9771428777,8.018458902,4.12243109448,15.9888894789,81.3000155037,78.3082850859,2.97173041782,0.02
 12/15  02:00:00,101.517331877,24.2857060591,5.69529198485,8.23260813252,4.12243109448,15.9888894789,102.862770004,99.8710395862,2.97173041782,0.02
 12/15  03:00:00,94.701627975,20.2216915946,3.94099779858,12.1451460807,4.12243109448,15.9888894789,83.6019864244,80.6102560066,2.97173041782,0.02
 12/15  04:00:00,105.051169511,24.2857060591,5.47068989856,11.2018510343,4.12243109448,15.9888894789,105.359751008,102.368020591,2.97173041782,0.02
 12/15  05:00:00,132.190103579,29.2309724651,7.53514800731,11.5342129879,12.3672932834,24.9413748627,118.965118628,113.992234598,4.9528840297,0.02
 12/15  06:00:00,159.137095046,28.8081821802,12.5122201026,36.3885209505,12.3672932834,24.9413748627,186.545004517,181.572120487,4.9528840297,0.02
 12/15  07:00:00,215.706245317,29.7341790385,13.2962171359,35.3126062206,24.7345865669,70.7195625826,165.320945902,155.395177842,9.90576805939,0.02
 12/15  08:00:00,237.536718225,29.8058454224,13.1614752109,25.6663360232,37.1018798503,92.3937384068,154.965040203,136.449586127,9.90576805939,8.60968601633
 12/15  09:00:00,229.414233347,29.8247981922,13.0046536465,21.519279679,37.1018798503,104.434947198,139.87705825,129.95129019,9.90576805939,0.02
 12/15  10:00:00,236.757326098,29.8696950774,13.6872192469,17.1496476517,37.1018798503,116.476155989,131.956305952,122.030537893,9.90576805939,0.02
 12/15  11:00:00,233.567244974,29.9449584475,14.9508929819,13.5261859189,37.1018798503,116.476155989,129.022134275,110.476951682,9.90576805939,8.63941453398
 12/15  12:00:00,233.063487068,30.0641401084,16.1748419844,11.7471028325,37.1018798503,116.476155989,119.922516039,101.375478068,9.90576805939,8.64126991164
 12/15  13:00:00,221.96536341,30.2408845797,16.5796229602,10.385153217,37.1018798503,104.434947198,107.655919345,97.7301512852,9.90576805939,0.02
 12/15  14:00:00,232.058809285,30.4232872252,16.3904824249,9.32402812599,37.1018798503,116.476155989,113.764408652,95.2173492037,9.90576805939,8.64129138882
 12/15  15:00:00,231.868491807,30.5379049089,16.2056987315,8.22293001728,37.1018798503,116.476155989,103.222049448,93.2962813883,9.90576805939,0.02
 12/15  16:00:00,231.098157279,30.5145138826,15.6351586391,7.41079829703,37.1018798503,116.476155989,111.122777189,92.5796500711,9.90576805939,8.63735905873
 12/15  17:00:00,235.358563302,30.2739879919,14.7263898032,7.3193114566,37.1018798503,116.476155989,104.762499742,94.8367316829,9.90576805939,0.02
 12/15  18:00:00,245.947831559,30.1276800123,13.8077684408,7.75648010736,37.1018798503,116.476155989,119.463526672,100.936638484,9.90576805939,8.62112012898
 12/15  19:00:00,154.856855938,28.2028452,8.98141847032,0.0291519143628,24.7345865669,47.5788473902,83.1776251373,78.2047411076,4.9528840297,0.02
 12/15  20:00:00,155.273880492,28.6434711707,6.51926951204,0.220329579613,24.7345865669,47.5788473902,88.8366353902,83.8637513605,4.9528840297,0.02
 12/15  21:00:00,133.99633242,27.4684685821,4.43016561913,0.258238296347,12.3672932834,38.6892022431,102.757442799,99.765712381,2.97173041782,0.02
 12/15  22:00:00,111.558371092,22.5916512247,3.23714394844,1.30759316585,12.3672932834,27.0668015668,89.2349178845,86.2431874667,2.97173041782,0.02
 12/15  23:00:00,88.4032374488,19.7810656239,2.59343629829,4.84620006389,4.12243109448,15.9888894789,79.0905426976,76.0988122798,2.97173041782,0.02
 12/15  24:00:00,105.847035077,24.7263320299,3.2751345885,8.6330619857,4.12243109448,15.9888894789,101.181165796,98.1894353781,2.97173041782,0.02
 12/16  01:00:00,92.6124612119,19.7810656239,2.77852487919,8.77938218139,4.12243109448,15.9888894789,82.5447352878,79.55300487,2.97173041782,0.02
 12/16  02:00:00,108.740200556,24.7263320299,4.51357924888,12.5755326773,4.12243109448,15.9888894789,104.107168858,101.11543844,2.97173041782,0.02
 12/16  03:00:00,94.1314375105,19.7810656239,4.16075268164,11.5045411257,4.12243109448,15.9888894789,84.4049405869,81.4132101691,2.97173041782,0.02
 12/16  04:00:00,110.301579454,24.7263320299,5.64510250529,15.2082479556,4.12243109448,15.9888894789,106.005443962,103.013713544,2.97173041782,0.02
 12/16  05:00:00,118.499765161,28.7903464943,6.06593159485,13.5006475739,4.12243109448,16.0517297156,125.778128376,122.786397959,2.97173041782,0.02
 12/16  06:00:00,123.052768015,29.2309724651,5.85873202933,17.2973844733,4.12243109448,16.0517297156,126.854303969,123.862573551,2.97173041782,0.02
 12/16  07:00:00,151.078489617,29.6715984358,5.77746894117,21.1638585352,4.12243109448,39.6058045677,139.909145033,136.917414615,2.97173041782,0.02
 12/16  08:00:00,228.273982792,29.6715984358,9.29936498953,61.5798146409,12.3672932834,65.3531420225,196.441326214,191.468442185,4.9528840297,0.02
 12/16  09:00:00,205.474763074,29.6715984358,9.6069745318,50.596799706,12.3672932834,68.2430321324,200.350154765,186.786151014,4.9528840297,8.61111972161
 12/16  10:00:00,220.808971824,29.6747328563,11.890620603,38.7651339235,16.4897243779,93.1370602926,171.989910702,164.045296255,7.92461444751,0.02
 12/16  11:00:00,214.418113464,29.6807611102,15.6557293647,33.4606711859,16.4897243779,93.1370602926,152.081497015,144.136882567,7.92461444751,0.02
 12/16  12:00:00,209.2828517,29.6841390924,19.2490444494,28.3504204606,16.4897243779,93.1370602926,138.862389901,130.917775453,7.92461444751,0.02
 12/16  13:00:00,195.648858286,29.6857977784,21.0619467109,24.3127346677,16.4897243779,83.9857416113,143.590998093,127.053372681,7.92461444751,8.61301096477
 12/16  14:00:00,191.021220055,29.6873097778,21.5542335583,21.3773590578,16.4897243779,83.9857416113,132.880067287,124.935452839,7.92461444751,0.02
 12/16  15:00:00,187.027778099,29.6883450573,22.0556978847,19.2758523165,16.4897243779,83.9857416113,131.598753911,123.654139463,7.92461444751,0.02
 12/16  16:00:00,146.33572511,29.6715984358,17.9639394715,0.439048644224,12.3672932834,70.6512738906,74.1575723127,69.184688283,4.9528840297,0.02
 12/16  17:00:00,150.460303234,29.6715984358,15.4349491346,1.51325162874,12.3672932834,70.6512738906,76.9550068461,71.9821228164,4.9528840297,0.02
 12/16  18:00:00,148.498499042,29.6715984358,13.0695806054,2.87772674181,12.3672932834,58.1284167478,89.6918330547,84.718949025,4.9528840297,0.02
 12/16  19:00:00,109.886522737,27.0278426113,12.0371453793,0.0,12.3672932834,24.9413748627,104.373302523,99.4004184935,4.9528840297,0.02
 12/16  20:00:00,109.616111586,27.0278426113,12.1476539023,0.0,12.3672932834,24.9413748627,109.466241766,104.493357736,4.9528840297,0.02
 12/16  21:00:00,95.9690192016,27.9090945528,12.2992195855,2.34187703184,4.12243109448,16.0517297156,126.733089619,115.159445538,2.97173041782,8.60191366275
 12/16  22:00:00,89.5883066388,23.3847779721,9.86411465752,6.1791182854,4.12243109448,15.9888894789,98.8736442483,95.8819138305,2.97173041782,0.02
 12/16  23:00:00,85.9201984475,20.2216915946,7.85806447068,9.63929361188,4.12243109448,15.9888894789,85.1406670275,82.1489366097,2.97173041782,0.02
 12/16  24:00:00,95.6071566369,24.2857060591,9.36876349399,9.02855441214,4.12243109448,15.9888894789,107.429694481,104.437964063,2.97173041782,0.02
 12/17  01:00:00,88.2292958307,20.2216915946,6.76703336832,13.4145729529,2.06121554724,15.9888894789,86.8081768313,83.8164464135,2.97173041782,0.02
 12/17  02:00:00,97.7532197205,24.2857060591,7.92007290295,11.9029163301,2.06121554724,15.9888894789,109.354447813,106.362717396,2.97173041782,0.02
 12/17  03:00:00,92.8798947143,20.2216915946,5.72725261821,16.6193155524,2.06121554724,15.9888894789,88.5744412449,85.5827108271,2.97173041782,0.02
 12/17  04:00:00,101.830642214,24.2857060591,6.57536200183,14.2164882217,2.06121554724,15.9888894789,111.318684604,108.326954186,2.97173041782,0.02
 12/17  05:00:00,97.449986965,20.2216915946,4.55660172158,19.6060818937,2.06121554724,15.9888894789,90.1113527667,87.1196223489,2.97173041782,0.02
 12/17  06:00:00,106.159699254,24.2857060591,5.00349980098,16.599812227,2.06121554724,15.9888894789,113.080866727,110.089136309,2.97173041782,0.02
 12/17  07:00:00,100.939263347,20.2216915946,3.97579863438,22.4425875431,2.06121554724,15.9888894789,91.4571914705,88.4654610527,2.97173041782,0.02
 12/17  08:00:00,106.74192623,24.2857060591,5.83713599239,18.3705511307,2.06121554724,15.9888894789,114.425478826,111.433748408,2.97173041782,0.02
 12/17  09:00:00,111.65896945,20.2216915946,5.24348646717,20.917347976,4.12243109448,41.7362269337,89.9894682693,85.0165842396,4.9528840297,0.02
 12/17  10:00:00,115.4330128,24.2857060591,8.04962757137,15.6242751833,4.12243109448,41.7362269337,109.333423254,104.360539224,4.9528840297,0.02
 12/17  11:00:00,106.171825545,20.2216915946,7.77444925179,17.9179982925,4.12243109448,41.7362269337,87.274559618,82.3016755883,4.9528840297,0.02
 12/17  12:00:00,110.109289672,24.2857060591,11.7178689929,12.9865643251,4.12243109448,41.7362269337,106.412152285,101.439268255,4.9528840297,0.02
 12/17  13:00:00,100.492526376,20.2216915946,10.3487465184,14.0151243792,4.12243109448,41.7362269337,84.8636923493,79.8908083196,4.9528840297,0.02
 12/17  14:00:00,106.662386195,24.2857060591,14.106701875,10.3580762831,4.12243109448,41.7362269337,104.039997402,99.0671133724,4.9528840297,0.02
 12/17  15:00:00,98.0885168112,20.2216915946,11.9774713387,11.5426401942,4.12243109448,41.7362269337,83.9459695088,78.9730854791,4.9528840297,0.02
 12/17  16:00:00,104.706253836,24.2857060591,14.5823141203,8.99698244601,4.12243109448,41.7362269337,103.441122646,98.4682386164,4.9528840297,0.02
 12/17  17:00:00,85.6841053959,20.2216915946,10.2137728536,12.1294552198,4.12243109448,24.8785346261,85.0640316325,80.0911476028,4.9528840297,0.02
 12/17  18:00:00,94.7196436002,24.2857060591,11.0278778546,12.9392818522,2.06121554724,15.9888894789,110.104334186,107.112603768,2.97173041782,0.02
 12/17  19:00:00,90.4871214074,20.2216915946,7.71616121841,17.9001804134,2.06121554724,15.9888894789,90.6206397993,87.6289093815,2.97173041782,0.02
 12/17  20:00:00,98.8008701405,24.2857060591,8.89215483666,15.4551579392,2.06121554724,15.9888894789,113.513130306,110.521399888,2.97173041782,0.02
 12/17  21:00:00,95.7584435784,20.2216915946,6.43337050458,21.1239517645,2.06121554724,15.9888894789,92.0503341294,89.0586037116,2.97173041782,0.02
 12/17  22:00:00,102.956006812,24.2857060591,7.76094449259,17.7927732562,2.06121554724,15.9888894789,115.04096998,112.049239562,2.97173041782,0.02
 12/17  23:00:00,98.7764694943,20.2216915946,6.14906149169,23.6950776433,2.06121554724,15.9888894789,93.1065412585,90.1148108407,2.97173041782,0.02
 12/17  24:00:00,104.602491435,24.2857060591,7.74139818131,19.5234449519,2.06121554724,15.9888894789,124.739146396,113.166325281,2.97173041782,8.60109069652
 12/18  01:00:00,102.842839287,20.2216915946,5.68255346659,24.9099524374,4.12243109448,15.9888894789,93.0907467256,90.0990163078,2.97173041782,0.02
 12/18  02:00:00,110.508291586,24.2857060591,6.07272511799,20.3597311357,4.12243109448,15.9888894789,115.657011998,112.66528158,2.97173041782,0.02
 12/18  03:00:00,107.691470681,20.2216915946,3.97348920372,26.8055747828,4.12243109448,15.9888894789,93.3503026544,90.3585722366,2.97173041782,0.02
 12/18  04:00:00,114.883757488,24.2857060591,4.26062622186,21.9470619392,4.12243109448,15.9888894789,116.379612421,113.387882004,2.97173041782,0.02
 12/18  05:00:00,145.179927698,29.2309724651,4.35967652716,23.8587110982,12.3672932834,24.9413748627,132.873553933,127.900669903,4.9528840297,0.02
 12/18  06:00:00,181.801901459,28.7903464943,7.30827805031,57.2591881941,12.3672932834,24.9413748627,202.52847972,197.55559569,4.9528840297,0.02
 12/18  07:00:00,242.481606506,29.671707988,7.43218569997,59.9935689118,24.7345865669,70.7195625826,201.449346012,191.523577953,9.90576805939,0.02
 12/18  08:00:00,257.871057859,29.6750164617,7.63597960962,44.3836224619,37.1018798503,92.3937384068,182.480854628,172.555086568,9.90576805939,0.02
 12/18  09:00:00,246.649276559,29.6832121909,7.83717561444,37.5661906307,37.1018798503,104.434947198,173.792802139,163.86703408,9.90576805939,0.02
 12/18  10:00:00,248.972593959,29.689777478,9.72675173471,30.0802589177,37.1018798503,116.476155989,169.709924763,151.170231274,9.90576805939,8.63392542942
 12/18  11:00:00,239.117729742,29.6965894705,12.8860764643,24.1962414502,37.1018798503,116.476155989,144.195213063,134.269445004,9.90576805939,0.02
 12/18  12:00:00,230.362847378,29.7056299417,15.9250814129,19.4300441619,37.1018798503,116.476155989,136.256097705,117.708630383,9.90576805939,8.64169926247
 12/18  13:00:00,215.517247459,29.7134915104,17.8539724018,16.1628532059,37.1018798503,104.434947198,127.620267461,109.078597117,9.90576805939,8.63590228513
 12/18  14:00:00,224.234654136,29.7342349164,19.0562520883,13.4798158072,37.1018798503,116.476155989,116.346598412,106.420830353,9.90576805939,0.02
 12/18  15:00:00,224.119490423,29.8311545827,20.2488519926,11.2855311932,37.1018798503,116.476155989,120.776341213,102.232694778,9.90576805939,8.63787837536
 12/18  16:00:00,222.576119508,29.8445012485,19.2469476994,9.91276690584,37.1018798503,116.476155989,110.536198829,100.61043077,9.90576805939,0.02
 12/18  17:00:00,226.370377023,29.7945257288,16.7014520926,9.3819799498,37.1018798503,116.476155989,120.896060717,102.358053463,9.90576805939,8.63223919459
 12/18  18:00:00,237.164719902,29.7891485836,14.0697932697,9.4395368245,37.1018798503,116.476155989,121.964329258,112.038561198,9.90576805939,0.02
 12/18  19:00:00,145.293877578,27.0278426113,9.06798850007,0.0,24.7345865669,47.5788473902,87.8044224038,82.8315383741,4.9528840297,0.02
 12/18  20:00:00,148.574084521,28.3497205236,7.71209903398,0.157441597301,24.7345865669,47.5788473902,92.0670006758,87.0941166461,4.9528840297,0.02
 12/18  21:00:00,128.566091185,27.0278426113,6.72423696785,0.0,12.3672932834,38.6892022431,105.757326765,102.765596347,2.97173041782,0.02
 12/18  22:00:00,105.865581439,21.6222740891,5.3874217158,0.0,12.3672932834,27.0668015668,99.5101472695,87.9320816095,2.97173041782,8.60633524215
 12/18  23:00:00,82.041782593,19.0760640707,4.40272041053,2.31045807917,4.12243109448,15.9888894789,80.5057507114,77.5140202935,2.97173041782,0.02
 12/18  24:00:00,100.718685047,24.7263320299,5.57714804885,7.54223072193,4.12243109448,15.9888894789,103.172995421,100.181265004,2.97173041782,0.02
 12/19  01:00:00,88.5988254541,19.7810656239,4.42466433256,7.98508562447,4.12243109448,15.9888894789,84.1469321251,81.1552017073,2.97173041782,0.02
 12/19  02:00:00,103.539249386,24.7263320299,5.94689610727,12.0390972548,4.12243109448,15.9888894789,106.304023125,103.312292707,2.97173041782,0.02
 12/19  03:00:00,89.716268378,19.7810656239,4.87598603693,10.8486640238,4.12243109448,15.9888894789,86.2730759157,83.2813454979,2.97173041782,0.02
 12/19  04:00:00,104.866851828,24.7263320299,6.33863317372,15.1170925391,4.12243109448,15.9888894789,108.33398691,105.342256492,2.97173041782,0.02
 12/19  05:00:00,125.505089804,28.7903464943,6.98884097511,10.2198551365,12.3672932834,24.9413748627,121.560743877,116.587859848,4.9528840297,0.02
 12/19  06:00:00,168.728976904,29.2407833304,10.3747129024,49.5124573717,12.3672932834,24.9413748627,189.518152593,184.545268563,4.9528840297,0.02
 12/19  07:00:00,216.153971554,29.70090958,10.9390327515,38.7977880807,24.7345865669,70.7195625826,176.943001757,167.017233698,9.90576805939,0.02
 12/19  08:00:00,237.168408989,29.7426574513,11.2884113649,27.6451047266,37.1018798503,92.3937384068,157.19267498,147.266906921,9.90576805939,0.02
 12/19  09:00:00,230.909318233,29.7637754878,11.6534964233,24.5634855924,37.1018798503,104.434947198,149.556405239,139.630637179,9.90576805939,0.02
 12/19  10:00:00,241.429517706,29.7803889473,11.5868591183,22.3877167045,37.1018798503,116.476155989,154.239786825,135.700019771,9.90576805939,8.63399899468
 12/19  11:00:00,240.472356445,29.7932859206,11.2528046384,20.512841117,37.1018798503,116.476155989,152.386636347,133.842254017,9.90576805939,8.63861426984
 12/19  12:00:00,240.388378519,29.8041535189,10.8992631393,18.8866082401,37.1018798503,116.476155989,142.277966056,132.352197997,9.90576805939,0.02
 12/19  13:00:00,229.741046895,29.8135058764,10.969131138,17.6188814976,37.1018798503,104.434947198,148.757072687,130.215095245,9.90576805939,8.63620938278
 12/19  14:00:00,240.761346048,29.8260174711,11.3079815417,16.4054197987,37.1018798503,116.476155989,136.723152712,126.797384653,9.90576805939,0.02
 12/19  15:00:00,242.304667727,29.8448582175,11.6836911335,15.518055479,37.1018798503,116.476155989,142.218713106,123.673230567,9.90576805939,8.63971447999
 12/19  16:00:00,241.855443408,29.8697040035,10.9756393968,14.4864562924,37.1018798503,116.476155989,133.003319792,123.077551732,9.90576805939,0.02
 12/19  17:00:00,246.092861649,29.8907207155,9.4720645472,14.1968942933,37.1018798503,116.476155989,145.15878996,126.62092108,9.90576805939,8.63210082046
 12/19  18:00:00,257.262274396,29.8911360026,7.96501613273,15.2242502007,37.1018798503,116.476155989,142.572726595,132.646958535,9.90576805939,0.02
 12/19  19:00:00,159.575022574,28.2028452,3.38615544735,0.547108186901,24.7345865669,47.5788473902,91.5131530032,86.5402689735,4.9528840297,0.02
 12/19  20:00:00,160.619211931,28.3497205236,1.92372002207,1.3938870744,24.7345865669,47.5788473902,93.9260125205,88.9531284908,4.9528840297,0.02
 12/19  21:00:00,142.766030933,28.3497205236,0.707277496618,3.9097396226,12.3672932834,38.6892022431,115.601856216,104.019839271,2.97173041782,8.61028652809
 12/19  22:00:00,123.682728985,23.8254039428,0.355824308652,9.41468575109,12.3672932834,27.0668015668,92.8190822004,89.8273517826,2.97173041782,0.02
 12/19  23:00:00,97.1238583366,19.7810656239,0.108816634188,10.9936642727,4.12243109448,15.9888894789,83.6438975855,80.6521671677,2.97173041782,0.02
 12/19  24:00:00,117.000201234,24.7263320299,0.106213967215,16.6738540629,4.12243109448,15.9888894789,110.551168024,107.559437606,2.97173041782,0.02
 12/20  01:00:00,102.053288468,19.7810656239,0.023910440728,14.8422366362,4.12243109448,15.9888894789,93.196064289,90.2043338712,2.97173041782,0.02
 12/20  02:00:00,122.102333203,24.7263320299,0.0,21.0793020848,4.12243109448,15.9888894789,120.260272038,117.26854162,2.97173041782,0.02
 12/20  03:00:00,105.598566253,19.7810656239,0.0,17.792935088,4.12243109448,15.9888894789,100.51252904,97.520798622,2.97173041782,0.02
 12/20  04:00:00,126.292374717,24.7263320299,0.0,24.6067944881,4.12243109448,15.9888894789,129.088054446,126.096324028,2.97173041782,0.02
 12/20  05:00:00,148.137714015,28.7903464943,0.0,17.4110613755,12.3672932834,24.9413748627,151.753923054,146.781039024,4.9528840297,0.02
 12/20  06:00:00,193.872954735,29.2429719143,0.0,62.4586953758,12.3672932834,24.9413748627,203.102078097,198.129194067,4.9528840297,0.02
 12/20  07:00:00,241.394983964,29.7104682117,0.0,52.6166782784,24.7345865669,70.7195625826,226.242308352,216.316540293,9.90576805939,0.02
 12/20  08:00:00,261.019478201,29.7661106947,0.0,40.7260753402,37.1018798503,92.3937384068,213.922410134,203.996642074,9.90576805939,0.02
 12/20  09:00:00,253.635739272,29.7892011487,0.0,34.9928629317,37.1018798503,104.434947198,216.971158085,198.436690962,9.90576805939,8.62869906322
 12/20  10:00:00,255.839854676,29.8025232071,0.0,28.287996965,37.1018798503,116.476155989,194.50374906,184.577981001,9.90576805939,0.02
 12/20  11:00:00,251.324985287,29.8249032446,0.797406272927,23.8218518187,37.1018798503,116.476155989,185.563767574,167.018154655,9.90576805939,8.63984485915
 12/20  12:00:00,249.294513929,29.8868947157,2.33319630026,20.5397142412,37.1018798503,116.476155989,165.443456382,155.517688322,9.90576805939,0.02
 12/20  13:00:00,236.854417937,29.9680941839,3.30825541463,18.1537465992,37.1018798503,104.434947198,164.417735167,145.875714883,9.90576805939,8.6362522249
 12/20  14:00:00,246.218493398,30.0678580489,3.84345902328,16.5528078954,37.1018798503,116.476155989,149.011050655,139.085282595,9.90576805939,0.02
 12/20  15:00:00,245.336711193,30.1144409854,4.4050889559,14.9699037391,37.1018798503,116.476155989,152.657378984,134.111742256,9.90576805939,8.63986866833
 12/20  16:00:00,243.326792314,30.0601180672,3.5500204333,13.7855304705,37.1018798503,116.476155989,154.767662718,136.225705511,9.90576805939,8.63618914799
 12/20  17:00:00,246.437330373,29.9657913661,1.71245184905,13.6323163911,37.1018798503,116.476155989,157.242807701,147.317039642,9.90576805939,0.02
 12/20  18:00:00,257.432946013,29.9283318286,0.161782645384,15.2003069372,37.1018798503,116.476155989,170.297861171,160.372093112,9.90576805939,0.02
 12/20  19:00:00,163.965570059,28.3497205236,0.0,0.955407369132,24.7345865669,47.5788473902,120.700132403,115.727248373,4.9528840297,0.02
 12/20  20:00:00,165.847831271,28.4965958472,0.0,1.97988194317,24.7345865669,47.5788473902,139.198477089,125.635254531,4.9528840297,8.61033852876
 12/20  21:00:00,153.792612556,29.2309724651,0.0,8.91350343993,12.3672932834,38.6892022431,149.78537912,146.793648702,2.97173041782,0.02
 12/20  22:00:00,127.601658702,23.3847779721,0.0,10.2174288789,12.3672932834,27.0668015668,126.107747975,123.116017557,2.97173041782,0.02
 12/20  23:00:00,106.539877803,20.2216915946,0.0,17.1466166371,4.12243109448,15.9888894789,109.099397317,106.107666899,2.97173041782,0.02
 12/20  24:00:00,119.378192762,24.2857060591,0.0,16.8815554513,4.12243109448,15.9888894789,137.96414373,134.972413312,2.97173041782,0.02
 12/21  01:00:00,111.698436329,20.2216915946,0.0,22.2399489319,4.12243109448,15.9888894789,111.828596197,108.836865779,2.97173041782,0.02
 12/21  02:00:00,122.79805211,24.2857060591,0.0,20.5066320698,4.12243109448,15.9888894789,139.741576057,136.74984564,2.97173041782,0.02
 12/21  03:00:00,115.474249095,20.2216915946,0.0,26.1764262018,4.12243109448,15.9888894789,112.75475384,109.763023422,2.97173041782,0.02
 12/21  04:00:00,125.609812293,24.2857060591,0.0,23.4725515699,4.12243109448,15.9888894789,141.022649128,138.03091871,2.97173041782,0.02
 12/21  05:00:00,157.205606791,29.2309724651,0.0,25.0742246942,12.3672932834,24.9413748627,163.553575711,158.580691681,4.9528840297,0.02
 12/21  06:00:00,185.890641687,28.8022314201,0.0,54.3151975142,12.3672932834,24.9413748627,212.89416337,207.92127934,4.9528840297,0.02
 12/21  07:00:00,247.214677899,29.709595038,0.0,58.087669549,24.7345865669,70.7195625826,233.314553509,223.38878545,9.90576805939,0.02
 12/21  08:00:00,264.360307745,29.7705670242,0.0,44.2205814235,37.1018798503,92.3937384068,211.392437188,201.466669128,9.90576805939,0.02
 12/21  09:00:00,256.487663767,29.7933709946,0.0,38.5180148833,37.1018798503,104.434947198,205.125872736,186.590024988,9.90576805939,8.63007968947
 12/21  10:00:00,259.956217599,29.8064769792,1.6671193604,32.0048994058,37.1018798503,116.476155989,182.591953958,172.666185899,9.90576805939,0.02
 12/21  11:00:00,255.289980891,29.8198543171,4.26917910222,26.4140439467,37.1018798503,116.476155989,175.554510187,157.008650833,9.90576805939,8.64009129516
 12/21  12:00:00,252.859417149,29.8666531568,6.86999288679,22.1261212597,37.1018798503,116.476155989,151.724896279,141.799128219,9.90576805939,0.02
 12/21  13:00:00,239.248837768,29.9101215137,9.2372872602,18.601148488,37.1018798503,104.434947198,147.274777568,128.73243657,9.90576805939,8.6365729383
 12/21  14:00:00,246.821630681,29.9197376039,11.4902288344,16.3340004347,37.1018798503,116.476155989,137.848503062,119.302128965,9.90576805939,8.64060603672
 12/21  15:00:00,244.912316041,29.909089575,13.734527673,15.0256761112,37.1018798503,116.476155989,121.884311132,111.958543072,9.90576805939,0.02
 12/21  16:00:00,242.488108849,29.9142658874,14.0086539812,13.87452715,37.1018798503,116.476155989,127.829480295,109.28567103,9.90576805939,8.638041206
 12/21  17:00:00,246.202758374,29.9103198971,12.8456081612,13.8082397755,37.1018798503,116.476155989,123.29025855,113.364490491,9.90576805939,0.02
 12/21  18:00:00,256.110598833,29.9066823767,11.7022203667,14.1763151258,37.1018798503,116.476155989,136.385663811,117.85824651,9.90576805939,8.6216492416
 12/21  19:00:00,158.810781991,28.3497205236,8.16260240105,0.338353750592,24.7345865669,47.5788473902,88.1611884552,83.1883044255,4.9528840297,0.02
 12/21  20:00:00,158.140518883,28.2028452,8.12787523002,0.462195776385,24.7345865669,47.5788473902,91.7196529178,86.7467688881,4.9528840297,0.02
 12/21  21:00:00,137.711883409,27.9090945528,8.41074538616,1.22361720445,12.3672932834,38.6892022431,104.402453093,101.410722675,2.97173041782,0.02
 12/21  22:00:00,113.264528383,22.7238390159,7.74601030429,2.49370658191,12.3672932834,27.0668015668,89.5893510676,86.5976206498,2.97173041782,0.02
 12/21  23:00:00,91.349788905,20.2216915946,7.17319452602,8.27318969105,4.12243109448,15.9888894789,78.8008330189,75.809102601,2.97173041782,0.02
 12/21  24:00:00,101.50793839,24.2857060591,10.0862128739,8.06854450269,4.12243109448,15.9888894789,100.481988553,97.4902581352,2.97173041782,0.02
 12/22  01:00:00,92.5848279154,20.2216915946,8.07566986554,11.3959770629,4.12243109448,15.9888894789,81.5693431431,78.5776127253,2.97173041782,0.02
 12/22  02:00:00,101.769429576,24.2857060591,9.93379894694,9.98802091031,4.12243109448,15.9888894789,102.943022105,99.9512916868,2.97173041782,0.02
 12/22  03:00:00,93.7591594848,20.2216915946,7.5695935287,13.5405933566,4.12243109448,15.9888894789,83.4235842981,80.4318538803,2.97173041782,0.02
 12/22  04:00:00,103.034660588,24.2857060591,8.90753216661,11.4719726127,4.12243109448,15.9888894789,104.946526973,101.954796555,2.97173041782,0.02
 12/22  05:00:00,132.752491801,29.2309724651,9.02078489407,12.3724781283,12.3672932834,24.9413748627,118.826222068,113.853338038,4.9528840297,0.02
 12/22  06:00:00,164.092009146,28.7971582732,11.4127621234,39.1679589756,12.3672932834,24.9413748627,186.759773842,181.786889813,4.9528840297,0.02
 12/22  07:00:00,221.923456095,29.7253853632,11.4469436729,38.196458861,24.7345865669,70.7195625826,171.791648544,161.865880485,9.90576805939,0.02
 12/22  08:00:00,242.946596279,29.7866041832,11.808457637,27.275620595,37.1018798503,92.3937384068,160.669731396,142.154139009,9.90576805939,8.60982432789
 12/22  09:00:00,238.792500002,29.806975129,12.1693608877,24.2708863614,37.1018798503,104.434947198,144.739879546,134.814111486,9.90576805939,0.02
 12/22  10:00:00,246.285984009,29.819649307,12.6898378563,22.0656647787,37.1018798503,116.476155989,139.549360524,129.623592465,9.90576805939,0.02
 12/22  11:00:00,244.824800105,29.8304459583,13.2387024362,20.0335826356,37.1018798503,116.476155989,143.32009947,124.774157417,9.90576805939,8.64017399387
 12/22  12:00:00,244.008455144,29.8393553448,13.7967322029,18.1271896825,37.1018798503,116.476155989,138.679330362,120.13153525,9.90576805939,8.64202705206
 12/22  13:00:00,231.33298302,29.8485515021,13.6334675916,16.5500243259,37.1018798503,104.434947198,127.849098404,117.923330344,9.90576805939,0.02
 12/22  14:00:00,239.770765654,29.862009699,12.8731777042,15.5653966206,37.1018798503,116.476155989,137.436945569,118.889082473,9.90576805939,8.64209503706
 12/22  15:00:00,238.410898749,29.889817476,12.1361381881,14.8170770686,37.1018798503,116.476155989,129.777881675,119.852113616,9.90576805939,0.02
 12/22  16:00:00,238.823944878,29.9149076977,11.4360843297,14.4864113831,37.1018798503,116.476155989,139.432939941,120.890824571,9.90576805939,8.63634731104
 12/22  17:00:00,243.174994564,29.9319266609,10.6775962561,14.5764568945,37.1018798503,116.476155989,132.490978073,122.565210014,9.90576805939,0.02
 12/22  18:00:00,258.11633216,29.9445866881,9.93811248925,14.8119074655,37.1018798503,116.476155989,143.063178786,124.535739051,9.90576805939,8.62167167542
 12/22  19:00:00,160.353408175,28.0559698764,5.45443172989,0.31020357101,24.7345865669,47.5788473902,90.0452740334,85.0723900037,4.9528840297,0.02
 12/22  20:00:00,161.432986515,28.6434711707,3.57954210411,1.25368185797,24.7345865669,47.5788473902,93.2942883418,88.3214043121,4.9528840297,0.02
 12/22  21:00:00,142.902263015,28.3497205236,2.02866696072,3.53544590743,12.3672932834,38.6892022431,106.376043357,103.384312939,2.97173041782,0.02
 12/22  22:00:00,120.666828763,23.3847779721,1.06696200471,6.80690417874,12.3672932834,27.0668015668,91.4432301889,88.451499771,2.97173041782,0.02
 12/22  23:00:00,99.1600042573,20.2216915946,0.281083094814,12.8437996701,4.12243109448,15.9888894789,80.8903878644,77.8986574466,2.97173041782,0.02
 12/22  24:00:00,111.554895447,24.2857060591,0.172576783649,12.3291054762,4.12243109448,15.9888894789,106.618330525,103.626600107,2.97173041782,0.02
 12/23  01:00:00,105.45250111,20.2216915946,0.0280561886363,18.1313318554,4.12243109448,15.9888894789,91.4987365767,88.5070061589,2.97173041782,0.02
 12/23  02:00:00,116.47976905,24.2857060591,0.0,15.890111445,4.12243109448,15.9888894789,122.358352976,119.366622558,2.97173041782,0.02
 12/23  03:00:00,111.012422014,20.2216915946,0.0,22.4642036117,4.12243109448,15.9888894789,105.567406208,102.57567579,2.97173041782,0.02
 12/23  04:00:00,121.000949914,24.2857060591,0.0,18.8915950677,4.12243109448,15.9888894789,138.103935748,135.11220533,2.97173041782,0.02
 12/23  05:00:00,142.815254928,29.2309724651,0.0,26.3094060571,4.12243109448,16.0517297156,179.463311656,167.889652208,2.97173041782,8.60192902991
 12/23  06:00:00,138.960118586,28.7903464943,0.0,21.9517132607,4.12243109448,16.0517297156,176.308967027,173.317236609,2.97173041782,0.02
 12/23  07:00:00,181.361251378,29.6715984358,0.0,39.6745346802,4.12243109448,39.6058045677,220.830573041,217.838842623,2.97173041782,0.02
 12/23  08:00:00,254.356925246,29.6715984358,0.0,80.1798820559,12.3672932834,65.3531420225,262.85579991,257.88291588,4.9528840297,0.02
 12/23  09:00:00,230.22428544,29.6715984358,0.0,65.8365559891,12.3672932834,68.2430321324,250.733977948,245.761093918,4.9528840297,0.02
 12/23  10:00:00,241.636820215,29.6718153026,0.27511649185,52.2766713325,16.4897243779,93.1370602926,222.489563647,214.5449492,7.92461444751,0.02
 12/23  11:00:00,235.731394124,29.6729756252,2.5600678639,45.9120708483,16.4897243779,93.1370602926,202.55730032,194.612685872,7.92461444751,0.02
 12/23  12:00:00,230.435024892,29.6746058334,5.1525431471,39.9615930871,16.4897243779,93.1370602926,196.314926015,179.774102119,7.92461444751,8.6162094489
 12/23  13:00:00,217.579111585,29.67740897,7.35257389914,35.5180843631,16.4897243779,83.9857416113,175.979205536,168.034591088,7.92461444751,0.02
 12/23  14:00:00,214.552404788,29.6794680495,9.1995353726,32.3158153582,16.4897243779,83.9857416113,167.253722726,159.309108279,7.92461444751,0.02
 12/23  15:00:00,211.986719681,29.680976698,11.0577513562,29.778337526,16.4897243779,83.9857416113,159.083125859,151.138511411,7.92461444751,0.02
 12/23  16:00:00,164.805440222,29.6715984358,8.30886248745,3.16723499821,12.3672932834,70.6512738906,103.601075047,98.6281910169,4.9528840297,0.02
 12/23  17:00:00,169.246287499,29.6715984358,7.67525693897,6.04322443919,12.3672932834,70.6512738906,108.372726077,103.399842047,4.9528840297,0.02
 12/23  18:00:00,170.955837777,29.6715984358,7.29306692889,8.6717860218,12.3672932834,58.1284167478,123.113830761,109.554542289,4.9528840297,8.60640444236
 12/23  19:00:00,135.445500383,28.8784716885,6.71626969009,7.15325170106,12.3672932834,24.9413748627,108.8335211,103.860637071,4.9528840297,0.02
 12/23  20:00:00,135.938135938,28.7903464943,6.33762689892,7.94081129961,12.3672932834,24.9413748627,111.854724868,106.881840838,4.9528840297,0.02
 12/23  21:00:00,126.17598776,29.2309724651,5.96825329197,14.4851167143,4.12243109448,16.0517297156,120.374560047,117.382829629,2.97173041782,0.02
 12/23  22:00:00,109.128184248,23.3847779721,4.91688502581,13.1880909669,4.12243109448,15.9888894789,100.147554701,97.155824283,2.97173041782,0.02
 12/23  23:00:00,104.859157113,20.2216915946,4.29123622994,18.2782667623,4.12243109448,15.9888894789,85.8215086912,82.8297782734,2.97173041782,0.02
 12/23  24:00:00,113.98530735,24.2857060591,5.62978935528,15.2872696959,4.12243109448,15.9888894789,107.960931166,104.969200748,2.97173041782,0.02
 12/24  01:00:00,105.26403923,20.2216915946,4.49138783912,21.2287467299,2.06121554724,15.9888894789,87.9664245241,84.9746941062,2.97173041782,0.02
 12/24  02:00:00,113.490865314,24.2857060591,5.89092027444,17.5206896807,2.06121554724,15.9888894789,110.787414754,107.795684336,2.97173041782,0.02
 12/24  03:00:00,106.492400038,20.2216915946,4.72797464173,23.1552652784,2.06121554724,15.9888894789,89.4957627994,86.5040323816,2.97173041782,0.02
 12/24  04:00:00,114.225341736,24.2857060591,5.65690178781,19.0087235428,2.06121554724,15.9888894789,112.300153021,109.308422603,2.97173041782,0.02
 12/24  05:00:00,108.406137011,20.2216915946,3.80355458289,25.3348719857,2.06121554724,15.9888894789,90.8536266494,87.8618962316,2.97173041782,0.02
 12/24  06:00:00,115.921406316,24.2857060591,4.03177147527,20.8902797937,2.06121554724,15.9888894789,114.034930201,111.043199783,2.97173041782,0.02
 12/24  07:00:00,110.250742302,20.2216915946,3.34574988835,27.4854820572,2.06121554724,15.9888894789,92.1334821622,89.1417517443,2.97173041782,0.02
 12/24  08:00:00,116.277970061,24.2857060591,5.36979485728,22.1345709566,2.06121554724,15.9888894789,115.206007812,112.214277394,2.97173041782,0.02
 12/24  09:00:00,122.774194683,20.2216915946,5.11166332202,24.8179557335,4.12243109448,41.7362269337,90.4350283918,85.4621443621,4.9528840297,0.02
 12/24  10:00:00,124.269774985,24.2857060591,7.44229233451,17.9091341028,4.12243109448,41.7362269337,109.282800278,104.309916249,4.9528840297,0.02
 12/24  11:00:00,114.212473422,20.2216915946,6.47761345482,21.1825690208,4.12243109448,41.7362269337,87.5519780944,82.5790940647,4.9528840297,0.02
 12/24  12:00:00,118.277045642,24.2857060591,9.02117127424,16.1747259466,4.12243109448,41.7362269337,107.841675058,102.868791029,4.9528840297,0.02
 12/24  13:00:00,111.287648381,20.2216915946,7.51712037018,20.045165691,4.12243109448,41.7362269337,87.6106887118,82.6378046821,4.9528840297,0.02
 12/24  14:00:00,119.303305674,24.2857060591,9.81460599041,15.2991297112,4.12243109448,41.7362269337,107.635302996,102.662418966,4.9528840297,0.02
 12/24  15:00:00,112.92134667,20.2216915946,7.98509797413,18.772290981,4.12243109448,41.7362269337,86.9729775775,82.0000935478,4.9528840297,0.02
 12/24  16:00:00,121.621724864,24.2857060591,9.87233081781,14.9273810482,4.12243109448,41.7362269337,107.438372857,102.465488828,4.9528840297,0.02
 12/24  17:00:00,99.3327658676,20.2216915946,7.31131142979,19.2364546171,4.12243109448,24.8785346261,87.5227866109,82.5499025812,4.9528840297,0.02
 12/24  18:00:00,110.672688591,24.2857060591,8.55259913052,18.2635967993,2.06121554724,15.9888894789,111.945746782,108.954016364,2.97173041782,0.02
 12/24  19:00:00,104.856965604,20.2216915946,6.50546176197,24.1968388558,2.06121554724,15.9888894789,100.447074685,88.8734064373,2.97173041782,8.6019378303
 12/24  20:00:00,111.507451098,24.2857060591,8.18905936598,19.8162101662,2.06121554724,15.9888894789,114.83583303,111.844102612,2.97173041782,0.02
 12/24  21:00:00,105.901614907,20.2216915946,6.49443344457,25.857230426,2.06121554724,15.9888894789,92.9304865818,89.9387561639,2.97173041782,0.02
 12/24  22:00:00,112.971573688,24.2857060591,7.56093378404,21.1287829095,2.06121554724,15.9888894789,115.981672451,112.989942033,2.97173041782,0.02
 12/24  23:00:00,108.989418543,20.2216915946,5.1830069224,27.7852136681,2.06121554724,15.9888894789,93.7635541619,90.7718237441,2.97173041782,0.02
