Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  24:00:00,116.390377265,24.2857060591,5.46080896929,22.7403647406,2.06121554724,15.9888894789,117.085113768,114.093383351,2.97173041782,0.02
 12/25  01:00:00,111.982562436,20.2216915946,3.61541469348,29.9359425443,2.06121554724,15.9888894789,94.6411420858,91.649411668,2.97173041782,0.02
 12/25  02:00:00,117.997397231,24.2857060591,3.76279475669,24.4677685324,2.06121554724,15.9888894789,118.232328151,115.240597733,2.97173041782,0.02
 12/25  03:00:00,113.927189853,20.2216915946,2.3719546104,32.2280502079,2.06121554724,15.9888894789,95.582110859,92.5903804412,2.97173041782,0.02
 12/25  04:00:00,119.521089432,24.2857060591,2.48387856359,26.1993585507,2.06121554724,15.9888894789,119.34677621,116.355045792,2.97173041782,0.02
 12/25  05:00:00,115.784735881,20.2216915946,1.72489584266,34.1359607648,2.06121554724,15.9888894789,96.3211425072,93.3294120894,2.97173041782,0.02
 12/25  06:00:00,120.727254282,24.2857060591,1.89447245135,27.5098516347,2.06121554724,15.9888894789,120.167988688,117.176258271,2.97173041782,0.02
 12/25  07:00:00,116.865490513,20.2216915946,1.76388325705,35.526187844,2.06121554724,15.9888894789,96.8914758498,93.899745432,2.97173041782,0.02
 12/25  08:00:00,120.237706771,24.2857060591,3.18555709393,28.2505520716,2.06121554724,15.9888894789,120.645865599,117.654135181,2.97173041782,0.02
 12/25  09:00:00,128.409777224,20.2216915946,3.27847191657,32.3553307178,4.12243109448,41.7362269337,94.6927746877,89.719890658,4.9528840297,0.02
 12/25  10:00:00,127.098646737,24.2857060591,5.49615307414,23.1926153169,4.12243109448,41.7362269337,113.847086393,108.874202363,4.9528840297,0.02
 12/25  11:00:00,117.238938834,20.2216915946,5.51125092127,25.4062960482,4.12243109448,41.7362269337,89.8626947723,84.8898107426,4.9528840297,0.02
 12/25  12:00:00,118.945819911,24.2857060591,8.59437096558,17.1510863789,4.12243109448,41.7362269337,107.229747545,102.256863516,4.9528840297,0.02
 12/25  13:00:00,110.052217028,20.2216915946,7.75209167543,18.6517947706,4.12243109448,41.7362269337,84.8964416795,79.9235576498,4.9528840297,0.02
 12/25  14:00:00,118.434559987,24.2857060591,10.7513008544,13.7109777892,4.12243109448,41.7362269337,103.560029018,98.5871449887,4.9528840297,0.02
 12/25  15:00:00,110.960924542,20.2216915946,9.226378733,15.7259798325,4.12243109448,41.7362269337,83.7988110701,78.8259270404,4.9528840297,0.02
 12/25  16:00:00,120.339786208,24.2857060591,11.1621874026,11.9042962246,4.12243109448,41.7362269337,103.075609551,98.1027255216,4.9528840297,0.02
 12/25  17:00:00,97.0202018138,20.2216915946,7.63463636438,15.9122046587,4.12243109448,24.8785346261,85.2070097298,80.2341257001,4.9528840297,0.02
 12/25  18:00:00,110.558396063,24.2857060591,7.99389192921,16.9248985666,2.06121554724,15.9888894789,110.818192454,107.826462036,2.97173041782,0.02
 12/25  19:00:00,105.427747284,20.2216915946,5.6042866043,23.5035646522,2.06121554724,15.9888894789,91.7396971635,88.7479667457,2.97173041782,0.02
 12/25  20:00:00,113.975726015,24.2857060591,6.76225963405,19.9048558886,2.06121554724,15.9888894789,115.004595003,112.012864585,2.97173041782,0.02
 12/25  21:00:00,109.196498197,20.2216915946,5.1282199289,26.7447421312,2.06121554724,15.9888894789,93.2776617945,90.2859313767,2.97173041782,0.02
 12/25  22:00:00,116.09197811,24.2857060591,6.3049940117,22.1154790545,2.06121554724,15.9888894789,125.083035382,113.509367101,2.97173041782,8.60193786333
 12/25  23:00:00,110.479027333,20.2216915946,4.99691859106,29.0181793547,2.06121554724,15.9888894789,94.2328502835,91.2411198657,2.97173041782,0.02
 12/25  24:00:00,115.662150816,24.2857060591,6.29410280682,23.47279114,2.06121554724,15.9888894789,117.460111005,114.468380587,2.97173041782,0.02
 12/26  01:00:00,111.791541869,20.2216915946,5.14138953626,29.3795681209,4.12243109448,15.9888894789,93.9717222578,90.97999184,2.97173041782,0.02
 12/26  02:00:00,117.30225222,24.2857060591,6.77598487173,23.369574448,4.12243109448,15.9888894789,116.516320948,113.52459053,2.97173041782,0.02
 12/26  03:00:00,112.549905216,20.2216915946,5.61048487822,29.7932177298,4.12243109448,15.9888894789,93.9279904559,90.9362600381,2.97173041782,0.02
 12/26  04:00:00,118.246576631,24.2857060591,6.50771020202,23.858171892,4.12243109448,15.9888894789,116.758271266,113.766540848,2.97173041782,0.02
 12/26  05:00:00,148.280505335,29.2309724651,6.16896741436,25.5042923215,12.3672932834,24.9413748627,133.665964489,128.693080459,4.9528840297,0.02
 12/26  06:00:00,186.454279475,28.7903464943,8.2907661185,60.464394821,12.3672932834,24.9413748627,203.48191913,198.509035101,4.9528840297,0.02
 12/26  07:00:00,248.167783053,29.6715984358,7.57068944812,64.0616405567,24.7345865669,70.7195625826,201.966351852,192.040583793,9.90576805939,0.02
 12/26  08:00:00,262.633308178,29.6715984358,7.03639410933,47.2685054865,37.1018798503,92.3937384068,185.562730944,175.636962885,9.90576805939,0.02
 12/26  09:00:00,254.826671134,29.672106022,6.47498835736,41.2532951812,37.1018798503,104.434947198,180.44297962,170.517211561,9.90576805939,0.02
 12/26  10:00:00,258.263475449,29.6737660039,7.50718391889,35.3457726562,37.1018798503,116.476155989,180.894133589,162.353735312,9.90576805939,8.63463021826
 12/26  11:00:00,251.515146215,29.6755065307,9.77393302426,28.9430225856,37.1018798503,116.476155989,167.023845664,148.477470504,9.90576805939,8.64060710013
 12/26  12:00:00,245.906940772,29.680557923,12.0218369873,23.1430178164,37.1018798503,116.476155989,144.390298066,134.464530007,9.90576805939,0.02
 12/26  13:00:00,232.948989729,29.6857327375,13.1773128847,19.3760279975,37.1018798503,104.434947198,143.978651069,125.436043124,9.90576805939,8.63683988574
 12/26  14:00:00,241.746235479,29.6905101092,13.5144846941,17.4169531187,37.1018798503,116.476155989,132.940682505,123.014914445,9.90576805939,0.02
 12/26  15:00:00,241.721264706,29.6954879586,13.8743116601,16.2241714954,37.1018798503,116.476155989,139.880812661,121.334577439,9.90576805939,8.64046716222
 12/26  16:00:00,241.235285971,29.7013663015,14.0447723335,15.4442740728,37.1018798503,116.476155989,129.642595546,119.716827487,9.90576805939,0.02
 12/26  17:00:00,243.324429442,29.7073781233,14.0473986841,15.2691638259,37.1018798503,116.476155989,137.583702453,119.044945669,9.90576805939,8.63298872438
 12/26  18:00:00,255.613126655,29.7159105622,14.0443676847,15.1342366239,37.1018798503,116.476155989,128.13761307,118.211845011,9.90576805939,0.02
 12/26  19:00:00,155.986426482,27.0278426113,10.7113478485,0.0,24.7345865669,47.5788473902,89.9738779711,85.0009939414,4.9528840297,0.02
 12/26  20:00:00,155.420683034,27.0278426113,10.3123689314,0.0,24.7345865669,47.5788473902,102.089859839,88.5265781056,4.9528840297,8.61039770373
 12/26  21:00:00,134.604005306,27.0278426113,10.2526571956,0.0,12.3672932834,38.6892022431,106.481631927,103.489901509,2.97173041782,0.02
 12/26  22:00:00,109.509005466,21.6222740891,9.10622823776,0.0,12.3672932834,27.0668015668,91.1164625049,88.1247320871,2.97173041782,0.02
 12/26  23:00:00,80.9482976407,18.0185617409,8.31677191511,0.0,4.12243109448,15.9888894789,80.6255968382,77.6338664203,2.97173041782,0.02
 12/26  24:00:00,100.366641109,24.5500816416,11.4926169046,5.8728625219,4.12243109448,15.9888894789,102.587801874,99.5960714562,2.97173041782,0.02
 12/27  01:00:00,88.7233225004,19.7810656239,9.68234295385,6.51255222369,4.12243109448,15.9888894789,83.5339594211,80.5422290033,2.97173041782,0.02
 12/27  02:00:00,104.456919703,24.7263320299,12.8112897268,9.32576213847,4.12243109448,15.9888894789,104.76024027,101.768509852,2.97173041782,0.02
 12/27  03:00:00,91.3513327217,19.7810656239,10.5938889246,8.20539884753,4.12243109448,15.9888894789,84.696376337,81.7046459192,2.97173041782,0.02
 12/27  04:00:00,106.846130507,24.7263320299,13.5314009897,11.1092912289,4.12243109448,15.9888894789,105.935212235,102.943481817,2.97173041782,0.02
 12/27  05:00:00,128.867104425,28.7903464943,15.4535205488,7.05854551925,12.3672932834,24.9413748627,118.643006652,113.670122623,4.9528840297,0.02
 12/27  06:00:00,169.169798157,29.2362546528,18.5826917017,43.5859872286,12.3672932834,24.9413748627,186.952761898,181.979877868,4.9528840297,0.02
 12/27  07:00:00,215.394444157,29.6879427523,18.3524127732,33.1154076895,24.7345865669,70.7195625826,152.464108345,142.538340285,9.90576805939,0.02
 12/27  08:00:00,235.493868735,29.7222226916,17.6546952698,22.920695026,37.1018798503,92.3937384068,133.090828171,123.165060112,9.90576805939,0.02
 12/27  09:00:00,229.514612651,29.7389342443,16.9568591719,19.6364687941,37.1018798503,104.434947198,136.444444052,117.908101637,9.90576805939,8.63057435551
 12/27  10:00:00,234.261154435,29.7545842839,16.7936831427,16.9237347976,37.1018798503,116.476155989,124.492258099,114.56649004,9.90576805939,0.02
 12/27  11:00:00,229.397406468,29.76841799,16.9198536316,14.8544662619,37.1018798503,116.476155989,129.300776387,110.754300109,9.90576805939,8.6407082181
 12/27  12:00:00,226.269964078,29.7879699905,17.0661089697,13.5501707487,37.1018798503,116.476155989,118.613798495,108.688030436,9.90576805939,0.02
 12/27  13:00:00,215.759908137,29.8102055971,15.826863912,12.8197220152,37.1018798503,104.434947198,128.227896682,109.685210654,9.90576805939,8.63691796901
 12/27  14:00:00,229.456719091,29.8339324828,13.527443231,12.5161861043,37.1018798503,116.476155989,134.628049432,116.079652405,9.90576805939,8.64262896778
 12/27  15:00:00,232.747157333,29.8562165873,11.132676255,12.3175260585,37.1018798503,116.476155989,132.58689519,122.661127131,9.90576805939,0.02
 12/27  16:00:00,235.312592325,29.8710900356,9.25793073665,12.7708348521,37.1018798503,116.476155989,147.26868864,128.724310329,9.90576805939,8.63861025223
 12/27  17:00:00,240.307560937,29.8827569078,7.81438648766,13.4594501201,37.1018798503,116.476155989,143.314912827,133.389144768,9.90576805939,0.02
 12/27  18:00:00,255.350899357,29.8926056667,6.36022965393,14.3395336615,37.1018798503,116.476155989,148.216006271,138.290238212,9.90576805939,0.02
 12/27  19:00:00,159.156000846,28.0559698764,1.9844770337,0.349139917718,24.7345865669,47.5788473902,100.773969515,87.2106025049,4.9528840297,8.61048298055
 12/27  20:00:00,160.76939911,28.3497205236,0.859296301686,1.17691756548,24.7345865669,47.5788473902,93.8245062211,88.8516221914,4.9528840297,0.02
 12/27  21:00:00,141.721167256,27.9090945528,0.0622236382698,2.4263330821,12.3672932834,38.6892022431,106.92938641,103.937655993,2.97173041782,0.02
 12/27  22:00:00,121.209023606,23.3847779721,0.147563940737,6.52388105503,12.3672932834,27.0668015668,93.8635294037,90.8717989858,2.97173041782,0.02
 12/27  23:00:00,99.8420084738,20.2216915946,0.0676127026159,12.4493441287,4.12243109448,15.9888894789,85.4163951593,82.4246647415,2.97173041782,0.02
 12/27  24:00:00,112.490514474,24.2857060591,0.065774215684,12.003848817,4.12243109448,15.9888894789,112.712075708,109.720345291,2.97173041782,0.02
 12/28  01:00:00,105.313172098,20.2216915946,0.012831052466,17.4306995275,4.12243109448,15.9888894789,93.8433692847,90.8516388669,2.97173041782,0.02
 12/28  02:00:00,115.366925721,24.2857060591,0.0,15.0802696036,4.12243109448,15.9888894789,118.037955024,115.046224606,2.97173041782,0.02
 12/28  03:00:00,108.485340598,20.2216915946,0.0,20.9073710673,4.12243109448,15.9888894789,96.2170115373,93.2252811195,2.97173041782,0.02
 12/28  04:00:00,117.118752942,24.2857060591,0.0,17.3107647945,4.12243109448,15.9888894789,119.755655571,116.763925153,2.97173041782,0.02
 12/28  05:00:00,148.733595835,29.2309724651,0.0,20.0982385208,12.3672932834,24.9413748627,136.155659759,131.18277573,4.9528840297,0.02
 12/28  06:00:00,177.62540797,28.7958451133,1.96799294858,48.1953819907,12.3672932834,24.9413748627,193.760868416,188.787984386,4.9528840297,0.02
 12/28  07:00:00,236.385574029,29.7138992472,2.79752240044,49.4568503711,24.7345865669,70.7195625826,204.914423282,194.988655222,9.90576805939,0.02
 12/28  08:00:00,254.210574545,29.7594622004,3.54894714806,36.4776048392,37.1018798503,92.3937384068,195.161900561,176.64621061,9.90576805939,8.60992189153
 12/28  09:00:00,247.595282174,29.7820058357,4.3036906534,32.2823331598,37.1018798503,104.434947198,177.364784445,167.439016386,9.90576805939,0.02
 12/28  10:00:00,253.864573733,29.7954106743,4.74963491894,29.4712432988,37.1018798503,116.476155989,171.729238944,161.803470885,9.90576805939,0.02
 12/28  11:00:00,251.530616137,29.8055306912,4.89643154188,27.1209137685,37.1018798503,116.476155989,176.692966225,158.148014487,9.90576805939,8.63918367863
 12/28  12:00:00,249.862820466,29.8151645168,5.05845408203,24.6724392823,37.1018798503,116.476155989,173.091193025,154.542749831,9.90576805939,8.64267513513
 12/28  13:00:00,236.305080834,29.8244212642,4.73776448021,21.442558597,37.1018798503,104.434947198,161.00399759,151.07822953,9.90576805939,0.02
 12/28  14:00:00,245.072315594,29.8409511192,3.97751762207,19.133929453,37.1018798503,116.476155989,168.969952446,150.421393659,9.90576805939,8.64279072724
 12/28  15:00:00,243.20837577,29.8844406521,3.24535477018,16.5651123439,37.1018798503,116.476155989,158.710442693,148.784674634,9.90576805939,0.02
 12/28  16:00:00,242.290665717,29.9023737195,2.07637330733,15.5290547361,37.1018798503,116.476155989,168.925604156,150.381132611,9.90576805939,8.63870348534
 12/28  17:00:00,245.852602119,29.8936977267,0.554896587529,16.5502117031,37.1018798503,116.476155989,166.693193494,156.767425435,9.90576805939,0.02
 12/28  18:00:00,261.713561594,29.8792793273,0.0,18.7040845096,37.1018798503,116.476155989,188.706192824,170.178394087,9.90576805939,8.62203067823
 12/28  19:00:00,166.489234873,28.3497205236,0.0,1.53825676451,24.7345865669,47.5788473902,128.147784057,123.174900027,4.9528840297,0.02
 12/28  20:00:00,170.117676706,28.4965958472,0.0,3.14522113581,24.7345865669,47.5788473902,139.643423254,134.670539224,4.9528840297,0.02
 12/28  21:00:00,160.54519842,29.2309724651,0.0,11.5539468954,12.3672932834,38.6892022431,161.074743941,158.083013523,2.97173041782,0.02
 12/28  22:00:00,133.295345468,23.3847779721,0.0,12.5684031664,12.3672932834,27.0668015668,135.391118751,132.399388333,2.97173041782,0.02
 12/28  23:00:00,111.676434289,20.2216915946,0.0,19.5927747629,4.12243109448,15.9888894789,115.18949564,112.197765222,2.97173041782,0.02
 12/28  24:00:00,124.331588386,24.2857060591,0.0,18.7188382844,4.12243109448,15.9888894789,143.328051935,140.336321517,2.97173041782,0.02
 12/29  01:00:00,115.854339172,20.2216915946,0.0,24.0201866693,4.12243109448,15.9888894789,114.344717818,111.3529874,2.97173041782,0.02
 12/29  02:00:00,126.735337942,24.2857060591,0.0,21.6789297256,4.12243109448,15.9888894789,140.753142774,137.761412356,2.97173041782,0.02
 12/29  03:00:00,118.571424396,20.2216915946,0.0,27.1813979296,4.12243109448,15.9888894789,120.370264795,108.796594903,2.97173041782,8.60193947395
 12/29  04:00:00,128.880773557,24.2857060591,0.0,24.0951697662,4.12243109448,15.9888894789,139.699771134,136.708040716,2.97173041782,0.02
 12/29  05:00:00,161.202201646,29.2309724651,0.0,25.6760464092,12.3672932834,24.9413748627,164.049845994,159.076961964,4.9528840297,0.02
 12/29  06:00:00,190.046561357,28.8017776424,0.0,54.9229426026,12.3672932834,24.9413748627,215.710026169,210.737142139,4.9528840297,0.02
 12/29  07:00:00,253.126323693,29.7043474123,0.0,60.243018196,24.7345865669,70.7195625826,242.354418635,232.428650576,9.90576805939,0.02
 12/29  08:00:00,269.821925609,29.7661425297,0.0,45.5269031483,37.1018798503,92.3937384068,231.297823036,221.372054976,9.90576805939,0.02
 12/29  09:00:00,261.536335887,29.7904906207,0.0,38.9803369581,37.1018798503,104.434947198,225.679940732,215.754172672,9.90576805939,0.02
 12/29  10:00:00,263.977994176,29.8039245798,0.0,32.7409998893,37.1018798503,116.476155989,220.015857004,201.475254635,9.90576805939,8.63483430985
 12/29  11:00:00,260.209841475,29.8137509901,0.0945170860772,30.1438984085,37.1018798503,116.476155989,189.459642617,179.533874558,9.90576805939,0.02
 12/29  12:00:00,259.219772685,29.8219541795,1.61583502593,28.4602129229,37.1018798503,116.476155989,186.557377092,168.00875189,9.90576805939,8.64285714298
 12/29  13:00:00,245.870490024,29.8288014793,2.89135392681,26.3581447636,37.1018798503,104.434947198,170.98241311,161.05664505,9.90576805939,0.02
 12/29  14:00:00,253.216350957,29.8356490908,3.83755334785,24.8481791703,37.1018798503,116.476155989,174.589647338,156.040879845,9.90576805939,8.64299943281
 12/29  15:00:00,250.169843436,29.8426096083,4.78064603651,23.4913472513,37.1018798503,116.476155989,169.946067082,151.399466343,9.90576805939,8.64083267889
 12/29  16:00:00,249.076429452,29.849437264,4.10400838407,22.5318823148,37.1018798503,116.476155989,161.235273323,151.309505264,9.90576805939,0.02
 12/29  17:00:00,252.205638831,29.8556031899,2.24269718168,22.3435547202,37.1018798503,116.476155989,175.244452653,156.705462144,9.90576805939,8.63322244914
 12/29  18:00:00,266.487527793,29.8607590228,0.429169360299,23.09824202,37.1018798503,116.476155989,173.516953989,163.59118593,9.90576805939,0.02
 12/29  19:00:00,167.884491891,28.3497205236,0.0,2.46235270991,24.7345865669,47.5788473902,123.69461417,118.72173014,4.9528840297,0.02
 12/29  20:00:00,173.169742859,28.6434711707,0.0,5.09608391124,24.7345865669,47.5788473902,137.582529515,132.609645485,4.9528840297,0.02
 12/29  21:00:00,164.472733405,29.2309724651,0.0,14.2916449049,12.3672932834,38.6892022431,169.883560095,158.301341063,2.97173041782,8.61048861477
 12/29  22:00:00,136.57530012,23.3847779721,0.0,14.8129861561,12.3672932834,27.0668015668,140.491070969,137.499340551,2.97173041782,0.02
 12/29  23:00:00,115.387450813,20.2216915946,0.0,22.3048585751,4.12243109448,15.9888894789,126.00415726,123.012426842,2.97173041782,0.02
 12/29  24:00:00,128.38037448,24.2857060591,0.0,21.3509245196,4.12243109448,15.9888894789,165.723474928,162.73174451,2.97173041782,0.02
 12/30  01:00:00,120.927223994,20.2216915946,0.0,27.7239908922,4.12243109448,15.9888894789,139.303241627,136.311511209,2.97173041782,0.02
 12/30  02:00:00,132.827513082,24.2857060591,0.0,25.725928387,4.12243109448,15.9888894789,181.839733773,178.848003355,2.97173041782,0.02
 12/30  03:00:00,126.05483799,20.2216915946,0.0,32.7298169467,4.12243109448,15.9888894789,152.128828431,149.137098013,2.97173041782,0.02
 12/30  04:00:00,136.868548454,24.2857060591,0.0,29.6756634741,4.12243109448,15.9888894789,195.206219347,192.214488929,2.97173041782,0.02
 12/30  05:00:00,159.121562706,29.2309724651,0.0,37.3512316494,4.12243109448,16.0517297156,235.773728776,232.781998359,2.97173041782,0.02
 12/30  06:00:00,154.374321066,28.7903464943,0.0,33.1246647286,4.12243109448,16.0517297156,238.598134034,235.606403616,2.97173041782,0.02
 12/30  07:00:00,211.248142929,29.6715984358,0.0,68.9955094859,4.12243109448,39.6058045677,280.591862295,277.600131877,2.97173041782,0.02
 12/30  08:00:00,290.290898086,29.6715984358,0.0,119.189694132,12.3672932834,65.3531420225,289.69787762,284.724993591,4.9528840297,0.02
 12/30  09:00:00,266.928881463,29.6715984358,0.0,106.774817224,12.3672932834,68.2430321324,289.69787762,284.724993591,4.9528840297,0.02
 12/30  10:00:00,280.632402484,29.6715984358,0.0,90.5898048806,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 12/30  11:00:00,271.251914108,29.6715984358,0.0,80.1031708595,16.4897243779,93.1370602926,301.26500919,284.724993591,7.92461444751,8.61540115198
 12/30  12:00:00,263.529313742,29.6715984358,0.0,71.0318346794,16.4897243779,93.1370602926,292.669608038,284.724993591,7.92461444751,0.02
 12/30  13:00:00,248.452067733,29.6715984358,0.0,62.7259015687,16.4897243779,83.9857416113,288.32295105,280.378336602,7.92461444751,0.02
 12/30  14:00:00,242.561249673,29.6715984358,0.0,57.2491617403,16.4897243779,83.9857416113,272.536568164,264.591953717,7.92461444751,0.02
 12/30  15:00:00,238.342797856,29.6715984358,0.0,53.2974234786,16.4897243779,83.9857416113,264.030233078,256.085618631,7.92461444751,0.02
 12/30  16:00:00,186.542861824,29.6715984358,0.0,18.4172890976,12.3672932834,70.6512738906,232.817692751,219.251699549,4.9528840297,8.61310917285
 12/30  17:00:00,200.434249887,29.6715984358,0.0,29.6595126917,12.3672932834,70.6512738906,237.409909756,232.437025727,4.9528840297,0.02
 12/30  18:00:00,207.602400656,29.6715984358,0.0,36.9453575988,12.3672932834,58.1284167478,249.807113334,244.834229305,4.9528840297,0.02
 12/30  19:00:00,157.379975724,29.1428472709,0.0,19.9102328016,12.3672932834,24.9413748627,209.16920374,204.196319711,4.9528840297,0.02
 12/30  20:00:00,155.705195555,28.7903464943,0.0,18.6854384902,12.3672932834,24.9413748627,204.86110632,199.88822229,4.9528840297,0.02
 12/30  21:00:00,151.955233445,29.2309724651,0.0,31.1896747697,4.12243109448,16.0517297156,210.281696185,207.289965767,2.97173041782,0.02
 12/30  22:00:00,129.778596649,23.3847779721,0.0,26.9416700958,4.12243109448,15.9888894789,169.218919856,166.227189438,2.97173041782,0.02
 12/30  23:00:00,129.604093226,20.2216915946,0.0,37.0387037277,4.12243109448,15.9888894789,140.36515699,137.373426572,2.97173041782,0.02
 12/30  24:00:00,136.161891941,24.2857060591,0.0,30.1219547737,4.12243109448,15.9888894789,173.057167835,170.065437417,2.97173041782,0.02
 12/31  01:00:00,131.346810378,20.2216915946,0.0,41.0323772223,2.06121554724,15.9888894789,138.147203756,135.155473338,2.97173041782,0.02
 12/31  02:00:00,136.478124883,24.2857060591,0.0,32.8731235268,2.06121554724,15.9888894789,170.425391313,167.433660895,2.97173041782,0.02
 12/31  03:00:00,132.867523332,20.2216915946,0.0,43.0654680015,2.06121554724,15.9888894789,134.969927418,131.978197,2.97173041782,0.02
 12/31  04:00:00,137.080354546,24.2857060591,0.0,34.0638436929,2.06121554724,15.9888894789,166.620827308,163.62909689,2.97173041782,0.02
 12/31  05:00:00,133.845058049,20.2216915946,0.0,44.3169982713,2.06121554724,15.9888894789,133.31039583,130.318665412,2.97173041782,0.02
 12/31  06:00:00,137.82519874,24.2857060591,0.0,35.0065273307,2.06121554724,15.9888894789,165.70957677,162.717846352,2.97173041782,0.02
 12/31  07:00:00,134.85285035,20.2216915946,0.0,45.3826449352,2.06121554724,15.9888894789,133.730761277,130.739030859,2.97173041782,0.02
 12/31  08:00:00,138.8495131,24.2857060591,0.0,35.9294872071,2.06121554724,15.9888894789,169.310373634,166.318643216,2.97173041782,0.02
 12/31  09:00:00,147.308759248,20.2216915946,0.0,41.5732450708,4.12243109448,41.7362269337,143.224322092,129.669490163,4.9528840297,8.60194789982
 12/31  10:00:00,146.432663161,24.2857060591,0.0,29.2558840654,4.12243109448,41.7362269337,161.513355925,156.540471896,4.9528840297,0.02
 12/31  11:00:00,137.386163962,20.2216915946,0.0,34.0865940368,4.12243109448,41.7362269337,124.258637926,119.285753897,4.9528840297,0.02
 12/31  12:00:00,141.699035392,24.2857060591,0.0,24.7847582946,4.12243109448,41.7362269337,145.82749762,140.854613591,4.9528840297,0.02
 12/31  13:00:00,132.206651611,20.2216915946,0.0,29.258259753,4.12243109448,41.7362269337,112.958909876,107.986025846,4.9528840297,0.02
 12/31  14:00:00,137.82845428,24.2857060591,0.0,21.4387578185,4.12243109448,41.7362269337,133.495606107,128.522722078,4.9528840297,0.02
 12/31  15:00:00,127.93542713,20.2216915946,0.0,25.5330218288,4.12243109448,41.7362269337,104.219335236,99.2464512061,4.9528840297,0.02
 12/31  16:00:00,135.909071929,24.2857060591,0.0,19.7894096646,4.12243109448,41.7362269337,130.178568617,125.205684587,4.9528840297,0.02
 12/31  17:00:00,115.191970422,20.2216915946,0.0,26.9288036192,4.12243109448,24.8785346261,114.737377083,109.764493054,4.9528840297,0.02
 12/31  18:00:00,129.435294464,24.2857060591,0.0,26.4012690622,2.06121554724,15.9888894789,158.854537605,155.862807187,2.97173041782,0.02
 12/31  19:00:00,126.895864784,20.2216915946,0.0,36.9935020673,2.06121554724,15.9888894789,139.684699754,136.692969336,2.97173041782,0.02
 12/31  20:00:00,135.643037665,24.2857060591,0.0,31.5691998705,2.06121554724,15.9888894789,187.685554185,184.693823767,2.97173041782,0.02
 12/31  21:00:00,134.613139428,20.2216915946,0.0,43.8480023137,2.06121554724,15.9888894789,161.033866788,158.04213637,2.97173041782,0.02
 12/31  22:00:00,141.125698538,24.2857060591,0.0,36.3802787945,2.06121554724,15.9888894789,209.440269393,206.448538975,2.97173041782,0.02
 12/31  23:00:00,140.011025087,20.2216915946,0.0,49.0064213185,2.06121554724,15.9888894789,169.795083325,166.803352907,2.97173041782,0.02
 12/31  24:00:00,144.389237167,24.2857060591,0.0,39.6853832518,2.06121554724,15.9888894789,213.602984664,210.611254246,2.97173041782,0.02
 01/01  01:00:00,138.005230138,20.2216915946,0.0,49.6422181649,2.06121554724,15.9888894789,141.302095186,138.310364769,2.97173041782,0.02
 01/01  02:00:00,133.99835327,24.2857060591,0.0354550442085,37.3317413105,2.06121554724,15.9888894789,126.669329496,123.677599078,2.97173041782,0.02
 01/01  03:00:00,132.320317267,20.2216915946,0.0,47.4746698005,2.06121554724,15.9888894789,102.165184328,99.1734539103,2.97173041782,0.02
 01/01  04:00:00,133.897739696,24.2857060591,0.0,36.8267542616,2.06121554724,15.9888894789,127.204118362,124.212387944,2.97173041782,0.02
 01/01  05:00:00,130.894174793,20.2216915946,0.0,46.0375269915,2.06121554724,15.9888894789,101.001741952,98.0100115346,2.97173041782,0.02
 01/01  06:00:00,133.279247063,24.2857060591,0.0,35.881547412,2.06121554724,15.9888894789,125.46432183,122.472591412,2.97173041782,0.02
 01/01  07:00:00,130.143214116,20.2216915946,0.0139532652188,45.0408887238,2.06121554724,15.9888894789,99.8939336302,96.9022032124,2.97173041782,0.02
 01/01  08:00:00,133.134645827,24.2857060591,0.546651852914,35.0517147492,2.06121554724,15.9888894789,123.520232607,120.528502189,2.97173041782,0.02
 01/01  09:00:00,141.98509286,20.2216915946,0.637259156805,40.5561481773,4.12243109448,41.7362269337,97.0236224796,92.0507384499,4.9528840297,0.02
 01/01  10:00:00,140.237425975,24.2857060591,1.11818887164,29.6108670711,4.12243109448,41.7362269337,117.033921532,112.061037503,4.9528840297,0.02
 01/01  11:00:00,131.767726293,20.2216915946,1.00315371148,34.8137343828,4.12243109448,41.7362269337,93.3479867813,88.3751027516,4.9528840297,0.02
 01/01  12:00:00,133.949323104,24.2857060591,1.63647925412,25.6551655294,4.12243109448,41.7362269337,122.07319152,108.51836316,4.9528840297,8.60194433087
 01/01  13:00:00,125.538259791,20.2216915946,1.42998837054,30.0094414713,4.12243109448,41.7362269337,90.9263457005,85.9534616708,4.9528840297,0.02
 01/01  14:00:00,128.811955303,24.2857060591,2.12618593638,22.2522673886,4.12243109448,41.7362269337,111.182646672,106.209762642,4.9528840297,0.02
 01/01  15:00:00,121.272644516,20.2216915946,1.77707850161,26.6923178116,4.12243109448,41.7362269337,89.7076660149,84.7347819852,4.9528840297,0.02
 01/01  16:00:00,127.124208207,24.2857060591,2.59614471464,20.9436381951,4.12243109448,41.7362269337,111.048216207,106.075332177,4.9528840297,0.02
 01/01  17:00:00,107.234389319,20.2216915946,1.95103726617,27.3076693482,4.12243109448,24.8785346261,91.1477059446,86.1748219149,4.9528840297,0.02
 01/01  18:00:00,117.283697955,24.2857060591,2.23702743071,24.977132018,2.06121554724,15.9888894789,116.822481971,113.830751553,2.97173041782,0.02
 01/01  19:00:00,114.607075994,20.2216915946,1.69518976265,33.2645845836,2.06121554724,15.9888894789,95.8601934153,92.8684629975,2.97173041782,0.02
 01/01  20:00:00,121.126489903,24.2857060591,1.91274798778,27.2710114297,2.06121554724,15.9888894789,119.953388865,116.961658447,2.97173041782,0.02
 01/01  21:00:00,118.491317373,20.2216915946,1.1268240828,35.8975054271,2.06121554724,15.9888894789,97.0067619158,94.015031498,2.97173041782,0.02
 01/01  22:00:00,124.009504774,24.2857060591,0.448695822474,29.3172149229,2.06121554724,15.9888894789,121.484412139,118.492681721,2.97173041782,0.02
 01/01  23:00:00,122.423231177,20.2216915946,0.0,38.7457155517,2.06121554724,15.9888894789,101.555243583,98.5635131652,2.97173041782,0.02
 01/01  24:00:00,128.818349386,24.2857060591,0.0,31.4534470964,2.06121554724,15.9888894789,134.140679133,131.148948716,2.97173041782,0.02
